Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.5,12.5,2.3,0.5,25.5,58.6,0.0
2016,1,1,8,0,371.0,25.0,2.3,1.0,51.0,154.75,94.74
2016,1,1,8,15,477.0,32.5,2.35,1.5,90.5,223.75,174.7
2016,1,1,8,30,583.0,40.0,2.4,2.0,130.0,295.87,242.21
2016,1,1,8,45,638.5,46.0,2.45,2.5,170.0,356.85,299.12
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,421.42,357.4
2016,1,1,9,15,733.0,55.5,2.5,3.0,249.0,477.44,407.48
2016,1,1,9,30,772.0,59.0,2.5,3.0,288.0,534.6,456.94
2016,1,1,9,45,800.5,61.5,2.5,3.5,322.5,584.82,498.48
2016,1,1,10,0,829.0,64.0,2.5,4.0,357.0,634.59,538.36
2016,1,1,10,15,846.0,66.0,2.5,4.5,385.5,675.05,569.09
2016,1,1,10,30,863.0,68.0,2.5,5.0,414.0,713.68,596.98
2016,1,1,10,45,872.0,70.0,2.5,5.5,435.5,744.28,618.3
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,772.17,637.38
2016,1,1,11,15,888.0,73.0,2.45,6.0,472.5,794.37,652.86
2016,1,1,11,30,895.0,74.0,2.4,6.0,488.0,813.45,666.01
2016,1,1,11,45,897.0,74.5,2.4,6.0,495.5,824.65,673.77
2016,1,1,12,0,899.0,75.0,2.4,6.0,503.0,825.6,674.12
2016,1,1,12,15,899.0,75.0,2.35,6.0,503.0,827.62,675.1
2016,1,1,12,30,899.0,75.0,2.3,6.0,503.0,826.19,673.66
2016,1,1,12,45,901.0,73.0,2.3,6.5,496.5,820.4,668.41
2016,1,1,13,0,903.0,71.0,2.3,7.0,490.0,811.15,660.79
2016,1,1,13,15,896.0,70.0,2.25,7.0,475.5,792.71,647.26
2016,1,1,13,30,889.0,69.0,2.2,7.0,461.0,771.15,631.56
2016,1,1,13,45,877.0,68.0,2.2,7.0,439.0,748.9,615.75
2016,1,1,14,0,865.0,67.0,2.2,7.0,417.0,717.76,593.13
2016,1,1,14,15,847.5,65.0,2.15,6.5,388.5,679.18,565.33
2016,1,1,14,30,830.0,63.0,2.1,6.0,360.0,638.74,535.13
2016,1,1,14,45,805.0,60.5,2.1,6.0,326.5,591.42,497.03
2016,1,1,15,0,780.0,58.0,2.1,6.0,293.0,543.36,457.27
2016,1,1,15,15,742.5,54.5,2.05,5.5,254.5,486.86,409.98
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,431.34,361.86
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,366.1,304.22
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,304.53,247.91
2016,1,1,16,15,489.5,33.5,2.05,3.5,96.0,229.68,179.49
2016,1,1,16,30,390.0,26.0,2.1,3.0,57.0,167.15,111.49
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.5,63.15,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,1.5,12.0,11.44,0.0
2016,1,2,8,0,0.0,24.0,3.3,2.0,24.0,23.5,10.77
2016,1,2,8,15,18.0,40.0,3.3,2.0,43.0,50.16,36.88
2016,1,2,8,30,36.0,56.0,3.3,2.0,62.0,75.64,60.24
2016,1,2,8,45,47.0,73.0,3.35,2.5,82.5,100.84,83.21
2016,1,2,9,0,58.0,90.0,3.4,3.0,103.0,126.94,106.76
2016,1,2,9,15,64.0,105.5,3.45,3.0,122.5,149.29,126.9
2016,1,2,9,30,70.0,121.0,3.5,3.0,142.0,172.14,147.21
2016,1,2,9,45,76.5,134.5,3.55,3.5,159.5,193.19,165.41
2016,1,2,10,0,83.0,148.0,3.6,4.0,177.0,214.72,183.75
2016,1,2,10,15,41.5,107.0,3.6,4.0,121.5,137.85,116.55
2016,1,2,10,30,0.0,66.0,3.6,4.0,66.0,61.39,48.58
2016,1,2,10,45,133.5,125.5,3.6,4.0,184.0,238.16,205.71
2016,1,2,11,0,267.0,185.0,3.6,4.0,302.0,426.52,365.53
2016,1,2,11,15,364.0,174.5,3.6,4.0,339.5,493.33,421.77
2016,1,2,11,30,461.0,164.0,3.6,4.0,377.0,575.82,489.92
2016,1,2,11,45,376.5,183.0,3.6,4.0,359.5,522.17,444.29
2016,1,2,12,0,292.0,202.0,3.6,4.0,342.0,479.63,407.61
2016,1,2,12,15,194.5,207.5,3.6,4.0,300.5,395.03,336.08
2016,1,2,12,30,97.0,213.0,3.6,4.0,259.0,310.26,263.14
2016,1,2,12,45,92.5,209.0,3.65,4.0,252.5,301.45,256.02
2016,1,2,13,0,88.0,205.0,3.7,4.0,246.0,292.6,248.64
2016,1,2,13,15,53.5,186.0,3.65,4.0,210.5,241.64,204.81
2016,1,2,13,30,19.0,167.0,3.6,4.0,175.0,181.48,152.77
2016,1,2,13,45,24.5,163.5,3.6,4.0,173.5,182.12,153.78
2016,1,2,14,0,30.0,160.0,3.6,4.0,172.0,192.8,163.25
2016,1,2,14,15,106.0,155.5,3.6,4.0,194.5,251.05,215.27
2016,1,2,14,30,182.0,151.0,3.6,4.0,217.0,293.91,253.24
2016,1,2,14,45,171.5,139.0,3.6,4.0,196.5,267.78,230.56
2016,1,2,15,0,161.0,127.0,3.6,4.0,176.0,242.11,208.15
2016,1,2,15,15,150.5,111.5,3.6,4.0,152.5,212.46,181.99
2016,1,2,15,30,140.0,96.0,3.6,4.0,129.0,183.46,155.92
2016,1,2,15,45,125.5,79.0,3.65,4.0,104.5,151.31,126.69
2016,1,2,16,0,111.0,62.0,3.7,4.0,80.0,120.25,98.05
2016,1,2,16,15,82.5,45.5,3.7,4.0,56.5,85.87,66.43
2016,1,2,16,30,54.0,29.0,3.7,4.0,33.0,53.44,34.38
2016,1,2,16,45,27.0,14.5,3.75,4.0,16.5,20.91,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.5,3.6,3.0,2.5,2.38,0.0
2016,1,3,8,0,0.0,5.0,3.6,3.0,5.0,4.62,0.0
2016,1,3,8,15,0.0,10.0,3.65,3.0,10.0,9.26,2.23
2016,1,3,8,30,0.0,15.0,3.7,3.0,15.0,13.89,6.52
2016,1,3,8,45,0.0,19.5,3.75,3.5,19.5,18.07,10.34
2016,1,3,9,0,0.0,24.0,3.8,4.0,24.0,22.25,14.12
2016,1,3,9,15,0.0,29.0,3.85,4.0,29.0,26.9,18.3
2016,1,3,9,30,0.0,34.0,3.9,4.0,34.0,31.55,22.45
2016,1,3,9,45,0.0,38.0,3.95,4.5,38.0,35.28,25.69
2016,1,3,10,0,0.0,42.0,4.0,5.0,42.0,39.01,28.89
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,64.66,51.39
2016,1,3,10,30,0.0,97.0,4.1,5.0,97.0,92.2,75.33
2016,1,3,10,45,7.5,129.5,4.2,5.0,133.0,131.77,109.74
2016,1,3,11,0,15.0,162.0,4.3,5.0,169.0,172.84,145.08
2016,1,3,11,15,7.5,119.5,4.3,5.0,123.0,120.57,99.78
2016,1,3,11,30,0.0,77.0,4.3,5.0,77.0,71.68,57.13
2016,1,3,11,45,0.0,90.5,4.35,5.5,90.5,84.75,68.35
2016,1,3,12,0,0.0,104.0,4.4,6.0,104.0,98.34,79.9
2016,1,3,12,15,0.0,61.5,4.3,6.5,61.5,57.21,44.22
2016,1,3,12,30,0.0,19.0,4.2,7.0,19.0,17.64,9.75
2016,1,3,12,45,0.0,69.5,4.15,7.5,69.5,64.67,50.56
2016,1,3,13,0,0.0,120.0,4.1,8.0,120.0,114.99,93.62
2016,1,3,13,15,0.0,114.0,4.0,8.0,114.0,108.92,88.44
2016,1,3,13,30,0.0,108.0,3.9,8.0,108.0,102.91,83.39
2016,1,3,13,45,0.0,103.0,3.8,8.5,103.0,97.99,79.13
2016,1,3,14,0,0.0,98.0,3.7,9.0,98.0,93.13,74.93
2016,1,3,14,15,0.0,52.0,3.55,8.5,52.0,48.33,36.49
2016,1,3,14,30,0.0,6.0,3.4,8.0,6.0,5.56,0.0
2016,1,3,14,45,0.0,5.0,3.25,8.0,5.0,4.63,0.0
2016,1,3,15,0,0.0,4.0,3.1,8.0,4.0,3.7,0.0
2016,1,3,15,15,0.0,3.5,3.0,7.5,3.5,3.24,0.0
2016,1,3,15,30,0.0,3.0,2.9,7.0,3.0,2.78,0.0
2016,1,3,15,45,0.0,2.5,2.8,7.0,2.5,2.31,0.0
2016,1,3,16,0,0.0,2.0,2.7,7.0,2.0,1.85,0.0
2016,1,3,16,15,0.0,1.0,2.75,6.5,1.0,0.92,0.0
2016,1,3,16,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,3,16,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,130.0,13.0,3.65,6.0,22.0,44.67,0.0
2016,1,4,8,0,260.0,26.0,3.6,6.0,44.0,120.79,71.51
2016,1,4,8,15,363.5,35.0,3.6,6.0,80.0,184.87,142.29
2016,1,4,8,30,467.0,44.0,3.6,6.0,116.0,255.71,207.38
2016,1,4,8,45,544.5,48.5,3.6,6.5,156.0,319.2,265.35
2016,1,4,9,0,622.0,53.0,3.6,7.0,196.0,388.61,327.13
2016,1,4,9,15,342.0,86.5,3.65,7.0,167.5,300.98,255.96
2016,1,4,9,30,62.0,120.0,3.7,7.0,139.0,165.98,139.44
2016,1,4,9,45,64.0,133.5,3.75,7.5,154.5,183.96,154.96
2016,1,4,10,0,66.0,147.0,3.8,8.0,170.0,202.11,170.1
2016,1,4,10,15,33.0,115.0,3.8,8.0,126.5,141.17,117.44
2016,1,4,10,30,0.0,83.0,3.8,8.0,83.0,77.82,62.02
2016,1,4,10,45,2.0,117.0,3.85,8.5,118.0,114.25,93.17
2016,1,4,11,0,4.0,151.0,3.9,9.0,153.0,152.14,125.04
2016,1,4,11,15,2.0,125.5,3.9,9.0,126.5,122.59,99.78
2016,1,4,11,30,0.0,100.0,3.9,9.0,100.0,94.39,75.66
2016,1,4,11,45,0.0,67.0,3.95,9.0,67.0,62.34,48.21
2016,1,4,12,0,0.0,34.0,4.0,9.0,34.0,31.58,21.72
2016,1,4,12,15,0.0,56.0,4.0,9.0,56.0,52.08,39.4
2016,1,4,12,30,0.0,78.0,4.0,9.0,78.0,72.62,57.03
2016,1,4,12,45,0.0,65.5,4.0,9.5,65.5,60.94,46.92
2016,1,4,13,0,0.0,53.0,4.0,10.0,53.0,49.28,36.86
2016,1,4,13,15,0.0,40.5,3.9,10.0,40.5,37.63,26.88
2016,1,4,13,30,0.0,28.0,3.8,10.0,28.0,26.0,16.87
2016,1,4,13,45,0.0,35.0,3.75,10.0,35.0,32.5,22.53
2016,1,4,14,0,0.0,42.0,3.7,10.0,42.0,39.01,28.19
2016,1,4,14,15,0.0,51.0,3.65,9.5,51.0,47.4,35.56
2016,1,4,14,30,0.0,60.0,3.6,9.0,60.0,55.79,42.96
2016,1,4,14,45,0.0,54.5,3.6,9.0,54.5,50.66,38.56
2016,1,4,15,0,0.0,49.0,3.6,9.0,49.0,45.53,34.13
2016,1,4,15,15,0.0,42.5,3.55,9.0,42.5,39.47,28.86
2016,1,4,15,30,0.0,36.0,3.5,9.0,36.0,33.42,23.53
2016,1,4,15,45,0.0,29.5,3.5,9.0,29.5,27.37,18.15
2016,1,4,16,0,0.0,23.0,3.5,9.0,23.0,21.33,12.73
2016,1,4,16,15,0.0,16.0,3.45,9.0,16.0,14.82,6.89
2016,1,4,16,30,0.0,9.0,3.4,9.0,9.0,8.33,0.85
2016,1,4,16,45,0.0,4.5,3.4,9.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,8.0,1.0,0.92,0.0
2016,1,5,8,30,0.0,2.0,2.2,8.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,2.5,2.35,8.5,2.5,2.31,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.78,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.24,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.7,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,4.17,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.63,0.0
2016,1,5,10,15,0.0,6.0,3.05,9.0,6.0,5.56,0.0
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.49,0.01
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,6.95,0.41
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.42,0.81
2016,1,5,11,15,0.0,54.5,3.3,9.0,54.5,50.67,38.29
2016,1,5,11,30,0.0,101.0,3.3,9.0,101.0,95.39,76.56
2016,1,5,11,45,0.0,98.0,3.35,9.0,98.0,92.27,73.8
2016,1,5,12,0,0.0,95.0,3.4,9.0,95.0,89.2,71.16
2016,1,5,12,15,0.0,81.0,3.3,9.0,81.0,75.42,59.38
2016,1,5,12,30,0.0,67.0,3.2,9.0,67.0,62.34,48.19
2016,1,5,12,45,13.0,125.5,3.15,9.0,132.0,131.01,107.26
2016,1,5,13,0,26.0,184.0,3.1,9.0,197.0,205.29,169.96
2016,1,5,13,15,15.5,169.0,3.05,9.0,176.5,180.34,148.68
2016,1,5,13,30,5.0,154.0,3.0,9.0,156.0,155.92,127.96
2016,1,5,13,45,2.5,111.5,3.0,9.0,112.5,108.63,88.03
2016,1,5,14,0,0.0,69.0,3.0,9.0,69.0,64.2,50.03
2016,1,5,14,15,76.5,112.5,2.95,9.0,141.0,178.15,149.76
2016,1,5,14,30,153.0,156.0,2.9,9.0,213.0,281.27,237.33
2016,1,5,14,45,143.5,143.5,2.85,9.0,193.0,256.09,215.75
2016,1,5,15,0,134.0,131.0,2.8,9.0,173.0,231.37,194.69
2016,1,5,15,15,368.0,96.5,2.65,8.5,191.0,333.13,281.82
2016,1,5,15,30,602.0,62.0,2.5,8.0,209.0,400.33,335.58
2016,1,5,15,45,543.0,56.0,2.35,8.0,170.5,337.63,279.42
2016,1,5,16,0,484.0,50.0,2.2,8.0,132.0,279.02,226.2
2016,1,5,16,15,385.0,41.0,2.1,7.5,95.0,207.02,162.04
2016,1,5,16,30,286.0,32.0,2.0,7.0,58.0,144.45,102.09
2016,1,5,16,45,143.0,16.0,1.9,7.0,29.0,65.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,8.0,6.0,5.72,0.0
2016,1,6,8,0,0.0,12.0,3.1,8.0,12.0,11.12,1.95
2016,1,6,8,15,0.0,22.5,3.1,8.0,22.5,20.88,11.84
2016,1,6,8,30,0.0,33.0,3.1,8.0,33.0,30.65,20.71
2016,1,6,8,45,0.0,43.5,3.1,8.5,43.5,40.45,29.46
2016,1,6,9,0,0.0,54.0,3.1,9.0,54.0,50.7,38.49
2016,1,6,9,15,0.0,65.0,3.1,9.0,65.0,61.51,47.98
2016,1,6,9,30,0.0,76.0,3.1,9.0,76.0,72.36,57.4
2016,1,6,9,45,0.0,90.0,3.15,9.0,90.0,86.48,69.55
2016,1,6,10,0,0.0,104.0,3.2,9.0,104.0,100.71,81.67
2016,1,6,10,15,124.0,137.0,3.2,9.0,187.5,239.59,202.53
2016,1,6,10,30,248.0,170.0,3.2,9.0,271.0,382.76,322.8
2016,1,6,10,45,124.0,90.0,3.25,9.0,140.5,199.3,168.51
2016,1,6,11,0,0.0,10.0,3.3,9.0,10.0,9.27,2.4
2016,1,6,11,15,40.5,108.0,3.3,9.0,127.0,140.24,116.42
2016,1,6,11,30,81.0,206.0,3.3,9.0,244.0,287.78,240.2
2016,1,6,11,45,104.0,212.5,3.35,9.0,262.0,314.6,262.38
2016,1,6,12,0,127.0,219.0,3.4,9.0,280.0,354.38,295.27
2016,1,6,12,15,63.5,117.0,3.35,9.0,147.5,180.15,150.13
2016,1,6,12,30,0.0,15.0,3.3,9.0,15.0,13.92,6.41
2016,1,6,12,45,0.0,65.0,3.3,9.0,65.0,60.47,46.64
2016,1,6,13,0,0.0,115.0,3.3,9.0,115.0,109.67,88.67
2016,1,6,13,15,28.5,152.5,3.25,8.5,165.5,181.41,150.61
2016,1,6,13,30,57.0,190.0,3.2,8.0,216.0,248.87,208.13
2016,1,6,13,45,64.5,183.5,3.15,8.0,211.5,246.49,206.37
2016,1,6,14,0,72.0,177.0,3.1,8.0,207.0,243.8,204.53
2016,1,6,14,15,118.0,167.0,3.05,8.0,212.5,273.82,230.94
2016,1,6,14,30,164.0,157.0,3.0,8.0,218.0,289.95,245.4
2016,1,6,14,45,141.5,146.5,2.95,8.0,196.0,258.68,218.67
2016,1,6,15,0,119.0,136.0,2.9,8.0,174.0,228.84,193.04
2016,1,6,15,15,107.5,120.0,2.8,8.0,150.5,199.66,167.87
2016,1,6,15,30,96.0,104.0,2.7,8.0,127.0,171.32,143.05
2016,1,6,15,45,73.0,86.5,2.65,8.0,102.0,136.48,112.32
2016,1,6,16,0,50.0,69.0,2.6,8.0,77.0,97.63,78.04
2016,1,6,16,15,28.5,50.5,2.5,7.5,55.0,66.64,50.62
2016,1,6,16,30,7.0,32.0,2.4,7.0,33.0,34.64,22.03
2016,1,6,16,45,3.5,16.0,2.35,7.0,16.5,15.85,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,40.73,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,111.25,66.08
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,175.04,133.52
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,246.73,196.92
2016,1,7,8,45,511.0,54.0,0.25,6.0,155.5,309.27,251.83
2016,1,7,9,0,585.0,60.0,0.2,6.0,195.0,377.48,309.89
2016,1,7,9,15,628.0,65.0,0.15,6.0,232.5,433.0,356.14
2016,1,7,9,30,671.0,70.0,0.1,6.0,270.0,490.45,402.35
2016,1,7,9,45,717.5,69.5,0.1,6.0,306.5,544.88,445.26
2016,1,7,10,0,764.0,69.0,0.1,6.0,343.0,597.49,485.67
2016,1,7,10,15,783.5,71.5,0.1,6.0,371.5,638.89,516.24
2016,1,7,10,30,803.0,74.0,0.1,6.0,400.0,678.82,544.09
2016,1,7,10,45,605.0,119.5,0.1,6.5,373.0,610.1,490.26
2016,1,7,11,0,407.0,165.0,0.1,7.0,346.0,521.25,420.41
2016,1,7,11,15,327.5,185.0,0.1,7.0,334.0,478.25,387.39
2016,1,7,11,30,248.0,205.0,0.1,7.0,322.0,444.2,359.75
2016,1,7,11,45,245.5,210.5,0.1,7.0,328.0,451.44,365.44
2016,1,7,12,0,243.0,216.0,0.1,7.0,334.0,444.7,360.2
2016,1,7,12,15,551.0,147.5,0.15,7.0,415.0,640.87,514.34
2016,1,7,12,30,859.0,79.0,0.2,7.0,496.0,811.61,634.42
2016,1,7,12,45,865.0,75.5,0.25,7.0,491.0,807.97,629.89
2016,1,7,13,0,871.0,72.0,0.3,7.0,486.0,794.13,621.51
2016,1,7,13,15,864.0,71.5,0.3,7.0,472.0,783.77,614.95
2016,1,7,13,30,857.0,71.0,0.3,7.0,458.0,763.61,601.49
2016,1,7,13,45,846.0,69.5,0.35,7.0,437.5,736.25,583.89
2016,1,7,14,0,835.0,68.0,0.4,7.0,417.0,706.28,564.33
2016,1,7,14,15,818.5,66.0,0.4,7.0,389.5,669.44,538.71
2016,1,7,14,30,802.0,64.0,0.4,7.0,362.0,630.75,511.32
2016,1,7,14,45,779.0,61.5,0.4,7.0,329.5,585.7,477.14
2016,1,7,15,0,756.0,59.0,0.4,7.0,297.0,539.81,441.33
2016,1,7,15,15,720.5,55.5,0.4,7.0,260.0,485.18,397.56
2016,1,7,15,30,685.0,52.0,0.4,7.0,223.0,431.4,352.97
2016,1,7,15,45,631.0,47.0,0.4,7.0,183.5,368.41,299.5
2016,1,7,16,0,577.0,42.0,0.4,7.0,144.0,308.8,247.09
2016,1,7,16,15,488.0,35.0,0.4,6.5,105.0,241.15,187.46
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,178.8,128.33
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,79.49,11.53
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,1.65,5.5,12.5,11.91,0.0
2016,1,8,8,0,0.0,25.0,1.7,6.0,25.0,24.72,11.55
2016,1,8,8,15,21.0,41.0,1.8,6.0,44.0,52.28,38.09
2016,1,8,8,30,42.0,57.0,1.9,6.0,63.0,78.9,62.09
2016,1,8,8,45,52.0,73.5,2.0,6.5,84.0,103.13,83.9
2016,1,8,9,0,62.0,90.0,2.1,7.0,105.0,128.21,106.2
2016,1,8,9,15,67.5,106.0,2.1,7.0,124.5,151.07,126.42
2016,1,8,9,30,73.0,122.0,2.1,7.0,144.0,174.38,146.71
2016,1,8,9,45,76.0,136.0,2.1,7.5,161.0,194.0,163.22
2016,1,8,10,0,79.0,150.0,2.1,8.0,178.0,213.84,179.63
2016,1,8,10,15,63.5,158.5,2.1,8.0,182.5,214.24,179.42
2016,1,8,10,30,48.0,167.0,2.1,8.0,187.0,213.77,178.41
2016,1,8,10,45,24.0,130.5,2.15,8.5,140.5,152.41,125.88
2016,1,8,11,0,0.0,94.0,2.2,9.0,94.0,88.5,70.65
2016,1,8,11,15,16.5,141.5,2.2,9.0,149.5,150.8,124.05
2016,1,8,11,30,33.0,189.0,2.2,9.0,205.0,228.33,188.88
2016,1,8,11,45,33.0,192.5,2.25,9.0,208.5,232.42,191.92
2016,1,8,12,0,33.0,196.0,2.3,9.0,212.0,236.57,195.27
2016,1,8,12,15,70.5,208.0,2.3,9.0,242.5,281.86,233.68
2016,1,8,12,30,108.0,220.0,2.3,9.0,273.0,327.38,271.69
2016,1,8,12,45,73.0,207.0,2.35,9.0,243.0,282.57,234.1
2016,1,8,13,0,38.0,194.0,2.4,9.0,213.0,238.32,196.92
2016,1,8,13,15,95.5,198.5,2.4,9.0,243.0,289.49,241.17
2016,1,8,13,30,153.0,203.0,2.4,9.0,273.0,351.02,292.77
2016,1,8,13,45,76.5,122.5,2.4,9.0,157.5,193.08,161.25
2016,1,8,14,0,0.0,42.0,2.4,9.0,42.0,39.02,28.22
2016,1,8,14,15,0.0,24.5,2.4,8.5,24.5,22.73,14.23
2016,1,8,14,30,0.0,7.0,2.4,8.0,7.0,6.49,0.04
2016,1,8,14,45,0.0,6.5,2.4,8.0,6.5,6.02,0.0
2016,1,8,15,0,0.0,6.0,2.4,8.0,6.0,5.56,0.0
2016,1,8,15,15,0.0,5.0,2.35,7.5,5.0,4.63,0.0
2016,1,8,15,30,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2016,1,8,15,45,0.0,3.0,2.3,7.0,3.0,2.78,0.0
2016,1,8,16,0,0.0,2.0,2.3,7.0,2.0,1.85,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.0,1.5,1.39,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,12.5,3.25,7.0,13.5,14.11,0.0
2016,1,9,8,0,18.0,25.0,3.2,7.0,27.0,31.86,16.18
2016,1,9,8,15,46.5,42.0,3.1,7.0,48.5,67.59,50.32
2016,1,9,8,30,75.0,59.0,3.0,7.0,70.0,100.41,79.93
2016,1,9,8,45,91.0,76.0,2.95,7.0,94.0,130.19,106.94
2016,1,9,9,0,107.0,93.0,2.9,7.0,118.0,161.32,134.88
2016,1,9,9,15,116.5,109.5,2.8,7.0,141.0,189.59,159.93
2016,1,9,9,30,126.0,126.0,2.7,7.0,164.0,218.52,185.08
2016,1,9,9,45,128.5,139.5,2.65,7.0,182.0,239.84,203.34
2016,1,9,10,0,131.0,153.0,2.6,7.0,200.0,261.19,221.3
2016,1,9,10,15,65.5,104.5,2.45,7.0,128.0,160.22,134.75
2016,1,9,10,30,0.0,56.0,2.3,7.0,56.0,52.06,39.86
2016,1,9,10,45,0.0,62.5,2.15,7.5,62.5,58.13,45.06
2016,1,9,11,0,0.0,69.0,2.0,8.0,69.0,64.2,50.15
2016,1,9,11,15,3.0,116.5,1.85,8.0,118.0,113.73,92.58
2016,1,9,11,30,6.0,164.0,1.7,8.0,167.0,166.73,137.15
2016,1,9,11,45,3.0,153.5,1.55,8.0,155.0,152.6,124.91
2016,1,9,12,0,0.0,143.0,1.4,8.0,143.0,138.74,113.1
2016,1,9,12,15,12.5,167.0,1.3,8.0,173.0,174.81,143.75
2016,1,9,12,30,25.0,191.0,1.2,8.0,203.0,211.72,174.55
2016,1,9,12,45,149.5,199.0,1.1,8.0,270.5,347.44,288.56
2016,1,9,13,0,274.0,207.0,1.0,8.0,338.0,469.43,386.24
2016,1,9,13,15,171.5,202.0,0.95,8.0,283.5,366.22,301.81
2016,1,9,13,30,69.0,197.0,0.9,8.0,229.0,266.4,219.62
2016,1,9,13,45,115.0,191.0,0.85,8.0,241.5,305.17,253.01
2016,1,9,14,0,161.0,185.0,0.8,8.0,254.0,329.74,273.74
2016,1,9,14,15,91.0,164.0,0.8,8.0,202.5,240.33,199.71
2016,1,9,14,30,21.0,143.0,0.8,8.0,151.0,157.32,129.66
2016,1,9,14,45,17.5,131.0,0.85,8.0,137.5,142.25,117.37
2016,1,9,15,0,14.0,119.0,0.9,8.0,124.0,127.52,104.96
2016,1,9,15,15,9.5,105.5,0.9,8.0,108.5,110.86,90.71
2016,1,9,15,30,5.0,92.0,0.9,8.0,93.0,94.66,76.69
2016,1,9,15,45,2.5,76.0,0.9,8.0,76.5,76.95,61.23
2016,1,9,16,0,0.0,60.0,0.9,8.0,60.0,59.48,45.81
2016,1,9,16,15,0.0,44.0,0.9,8.0,44.0,43.13,31.23
2016,1,9,16,30,0.0,28.0,0.9,8.0,28.0,26.57,16.18
2016,1,9,16,45,0.0,14.0,0.95,8.0,14.0,12.99,0.06
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,155.0,13.0,3.0,5.5,24.0,50.12,0.0
2016,1,10,8,0,310.0,26.0,3.1,6.0,48.0,134.61,81.98
2016,1,10,8,15,413.5,34.5,3.15,6.0,86.0,199.98,153.87
2016,1,10,8,30,517.0,43.0,3.2,6.0,124.0,272.69,220.75
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.5,333.21,276.97
2016,1,10,9,0,640.0,55.0,3.3,6.0,205.0,398.33,335.88
2016,1,10,9,15,680.5,59.5,3.3,6.5,243.5,454.37,385.16
2016,1,10,9,30,721.0,64.0,3.3,7.0,282.0,509.0,431.77
2016,1,10,9,45,748.5,67.0,3.35,7.5,316.5,558.17,472.59
2016,1,10,10,0,776.0,70.0,3.4,8.0,351.0,607.02,511.98
2016,1,10,10,15,794.5,72.5,3.35,8.0,380.0,648.44,544.86
2016,1,10,10,30,813.0,75.0,3.3,8.0,409.0,688.31,574.8
2016,1,10,10,45,761.5,84.5,3.3,8.5,411.0,682.62,568.26
2016,1,10,11,0,710.0,94.0,3.3,9.0,413.0,675.8,561.27
2016,1,10,11,15,670.5,109.0,3.25,9.0,418.5,676.52,561.06
2016,1,10,11,30,631.0,124.0,3.2,9.0,424.0,672.8,557.48
2016,1,10,11,45,425.0,171.5,3.2,9.5,375.0,563.28,467.14
2016,1,10,12,0,219.0,219.0,3.2,10.0,326.0,429.09,355.52
2016,1,10,12,15,200.5,221.0,3.2,10.0,319.5,417.03,345.91
2016,1,10,12,30,182.0,223.0,3.2,10.0,313.0,404.29,335.21
2016,1,10,12,45,132.0,217.5,3.2,10.0,282.5,356.11,295.12
2016,1,10,13,0,82.0,212.0,3.2,10.0,252.0,295.62,244.78
2016,1,10,13,15,219.5,197.0,3.15,10.0,299.0,398.18,332.49
2016,1,10,13,30,357.0,182.0,3.1,10.0,346.0,496.29,413.74
2016,1,10,13,45,305.0,180.5,3.1,10.0,316.5,448.3,374.04
2016,1,10,14,0,253.0,179.0,3.1,10.0,287.0,401.54,335.66
2016,1,10,14,15,246.5,169.0,3.0,9.5,268.5,378.38,317.61
2016,1,10,14,30,240.0,159.0,2.9,9.0,250.0,354.86,298.89
2016,1,10,14,45,234.0,145.0,2.85,9.0,228.0,326.48,275.46
2016,1,10,15,0,228.0,131.0,2.8,9.0,206.0,297.92,251.5
2016,1,10,15,15,219.5,116.0,2.7,8.5,180.5,266.6,225.13
2016,1,10,15,30,211.0,101.0,2.6,8.0,155.0,235.51,198.3
2016,1,10,15,45,194.0,85.0,2.55,8.0,128.5,199.38,166.2
2016,1,10,16,0,177.0,69.0,2.5,8.0,102.0,164.46,134.57
2016,1,10,16,15,150.5,52.5,2.55,7.5,75.5,126.54,100.24
2016,1,10,16,30,124.0,36.0,2.6,7.0,49.0,90.9,66.86
2016,1,10,16,45,62.0,18.0,2.65,7.0,24.5,41.55,14.74
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.2,6.5,10.0,9.53,0.0
2016,1,11,8,0,0.0,20.0,3.2,7.0,20.0,18.57,7.52
2016,1,11,8,15,0.0,36.5,3.2,7.0,36.5,35.84,24.54
2016,1,11,8,30,0.0,53.0,3.2,7.0,53.0,52.85,39.93
2016,1,11,8,45,4.5,69.0,3.2,7.0,70.0,71.1,56.24
2016,1,11,9,0,9.0,85.0,3.2,7.0,87.0,89.74,72.81
2016,1,11,9,15,14.0,99.5,3.2,7.0,103.5,107.33,88.32
2016,1,11,9,30,19.0,114.0,3.2,7.0,120.0,125.42,104.1
2016,1,11,9,45,22.5,127.0,3.25,7.0,135.0,141.31,117.82
2016,1,11,10,0,26.0,140.0,3.3,7.0,150.0,166.17,139.05
2016,1,11,10,15,13.0,106.0,3.3,7.0,111.0,110.8,91.16
2016,1,11,10,30,0.0,72.0,3.3,7.0,72.0,67.0,52.86
2016,1,11,10,45,0.0,90.5,3.3,7.5,90.5,85.08,68.32
2016,1,11,11,0,0.0,109.0,3.3,8.0,109.0,103.77,84.09
2016,1,11,11,15,0.0,106.0,3.3,8.0,106.0,100.48,81.16
2016,1,11,11,30,0.0,103.0,3.3,8.0,103.0,97.29,78.36
2016,1,11,11,45,0.0,98.5,3.3,8.0,98.5,92.66,74.35
2016,1,11,12,0,0.0,94.0,3.3,8.0,94.0,88.1,70.43
2016,1,11,12,15,430.5,84.5,3.25,8.0,297.0,475.23,405.03
2016,1,11,12,30,861.0,75.0,3.2,8.0,500.0,813.28,667.61
2016,1,11,12,45,430.5,85.5,3.2,8.5,298.0,474.39,399.87
2016,1,11,13,0,0.0,96.0,3.2,9.0,96.0,90.16,71.56
2016,1,11,13,15,0.0,120.5,3.15,9.0,120.5,115.3,93.39
2016,1,11,13,30,0.0,145.0,3.1,9.0,145.0,141.56,115.66
2016,1,11,13,45,0.0,125.5,3.1,9.0,125.5,121.12,98.46
2016,1,11,14,0,0.0,106.0,3.1,9.0,106.0,101.04,81.53
2016,1,11,14,15,0.0,84.5,3.05,9.0,84.5,79.28,63.04
2016,1,11,14,30,0.0,63.0,3.0,9.0,63.0,58.59,45.32
2016,1,11,14,45,362.5,64.0,2.95,9.0,182.5,328.55,281.9
2016,1,11,15,0,725.0,65.0,2.9,9.0,302.0,534.72,450.74
2016,1,11,15,15,690.0,61.0,2.85,9.0,265.5,480.73,403.81
2016,1,11,15,30,655.0,57.0,2.8,9.0,229.0,430.56,360.24
2016,1,11,15,45,598.5,52.5,2.75,9.0,189.5,367.91,305.26
2016,1,11,16,0,542.0,48.0,2.7,9.0,150.0,309.0,252.1
2016,1,11,16,15,459.5,40.5,2.65,8.5,111.5,240.89,191.04
2016,1,11,16,30,377.0,33.0,2.6,8.0,73.0,180.37,134.61
2016,1,11,16,45,188.5,23.0,2.6,8.0,43.0,90.47,42.62
2016,1,11,17,0,0.0,13.0,2.6,8.0,13.0,12.39,0.0
2016,1,11,17,15,0.0,6.5,2.6,8.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
