Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,47.28,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,128.32,79.6
2016,1,12,8,15,392.5,34.0,3.35,6.0,84.0,191.7,147.74
2016,1,12,8,30,493.0,43.0,3.3,6.0,121.0,262.73,212.95
2016,1,12,8,45,559.0,48.0,3.3,6.5,160.5,323.01,268.31
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,388.34,326.63
2016,1,12,9,15,338.5,87.5,3.3,7.0,169.0,299.12,254.14
2016,1,12,9,30,52.0,122.0,3.3,7.0,138.0,161.5,135.34
2016,1,12,9,45,56.0,136.0,3.35,7.5,155.0,180.93,152.09
2016,1,12,10,0,60.0,150.0,3.4,8.0,172.0,200.71,168.59
2016,1,12,10,15,146.5,162.5,3.4,8.0,222.0,285.99,242.1
2016,1,12,10,30,233.0,175.0,3.4,8.0,272.0,377.93,319.51
2016,1,12,10,45,295.5,176.5,3.4,8.5,306.0,431.85,363.75
2016,1,12,11,0,358.0,178.0,3.4,9.0,340.0,487.88,409.08
2016,1,12,11,15,252.0,197.5,3.35,9.0,313.5,435.01,363.43
2016,1,12,11,30,146.0,217.0,3.3,9.0,287.0,364.99,303.91
2016,1,12,11,45,187.0,219.0,3.3,9.0,310.0,401.92,335.11
2016,1,12,12,0,228.0,221.0,3.3,9.0,333.0,439.05,365.82
2016,1,12,12,15,114.0,187.0,3.3,9.0,243.0,304.32,253.71
2016,1,12,12,30,0.0,153.0,3.3,9.0,153.0,149.12,121.42
2016,1,12,12,45,40.0,184.0,3.3,9.0,203.5,227.2,188.46
2016,1,12,13,0,80.0,215.0,3.3,9.0,254.0,297.42,247.47
2016,1,12,13,15,40.0,182.5,3.3,9.0,202.0,225.42,186.79
2016,1,12,13,30,0.0,150.0,3.3,9.0,150.0,146.86,119.95
2016,1,12,13,45,0.0,112.5,3.3,9.0,112.5,107.41,86.8
2016,1,12,14,0,0.0,75.0,3.3,9.0,75.0,69.8,54.79
2016,1,12,14,15,0.0,69.5,3.3,9.0,69.5,64.66,50.48
2016,1,12,14,30,0.0,64.0,3.3,9.0,64.0,59.52,46.13
2016,1,12,14,45,0.0,58.5,3.35,9.0,58.5,54.39,41.76
2016,1,12,15,0,0.0,53.0,3.4,9.0,53.0,49.26,37.36
2016,1,12,15,15,0.0,46.5,3.45,9.0,46.5,43.2,32.11
2016,1,12,15,30,0.0,40.0,3.5,9.0,40.0,37.14,26.82
2016,1,12,15,45,0.0,33.5,3.6,9.5,33.5,31.09,21.42
2016,1,12,16,0,0.0,27.0,3.7,10.0,27.0,25.04,15.99
2016,1,12,16,15,0.0,20.0,3.7,10.0,20.0,18.54,10.17
2016,1,12,16,30,0.0,13.0,3.7,10.0,13.0,12.04,4.31
2016,1,12,16,45,0.0,7.5,3.75,10.0,7.5,6.94,0.0
2016,1,12,17,0,0.0,2.0,3.8,10.0,2.0,1.91,0.0
2016,1,12,17,15,0.0,1.0,3.9,10.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,3.5,10.0,3.0,2.86,0.0
2016,1,13,8,0,0.0,6.0,3.6,10.0,6.0,5.55,0.0
2016,1,13,8,15,0.0,11.5,3.65,10.0,11.5,10.65,3.25
2016,1,13,8,30,0.0,17.0,3.7,10.0,17.0,15.75,7.84
2016,1,13,8,45,0.0,23.0,3.8,10.0,23.0,21.32,12.81
2016,1,13,9,0,0.0,29.0,3.9,10.0,29.0,26.9,17.76
2016,1,13,9,15,0.0,35.0,4.0,10.0,35.0,32.48,22.66
2016,1,13,9,30,0.0,41.0,4.1,10.0,41.0,38.07,27.53
2016,1,13,9,45,0.0,47.5,4.25,10.0,47.5,44.13,32.75
2016,1,13,10,0,0.0,54.0,4.4,10.0,54.0,50.19,37.94
2016,1,13,10,15,0.0,43.0,4.45,10.0,43.0,39.94,29.02
2016,1,13,10,30,0.0,32.0,4.5,10.0,32.0,29.71,20.12
2016,1,13,10,45,25.5,111.0,4.6,10.5,122.5,131.15,107.67
2016,1,13,11,0,51.0,190.0,4.7,11.0,213.0,243.12,201.57
2016,1,13,11,15,35.0,186.0,4.7,10.5,202.5,225.63,186.5
2016,1,13,11,30,19.0,182.0,4.7,10.0,192.0,196.63,161.99
2016,1,13,11,45,23.0,189.0,4.75,10.0,200.5,207.49,171.15
2016,1,13,12,0,27.0,196.0,4.8,10.0,209.0,218.51,180.39
2016,1,13,12,15,39.0,204.0,4.7,9.5,223.0,250.3,207.45
2016,1,13,12,30,51.0,212.0,4.6,9.0,237.0,269.96,224.42
2016,1,13,12,45,47.0,207.5,4.6,9.0,231.0,261.17,217.02
2016,1,13,13,0,43.0,203.0,4.6,9.0,225.0,252.45,209.77
2016,1,13,13,15,90.5,206.5,4.5,9.0,250.0,294.85,246.63
2016,1,13,13,30,138.0,210.0,4.4,9.0,275.0,348.07,291.75
2016,1,13,13,45,130.0,200.5,4.3,9.0,259.5,328.27,275.25
2016,1,13,14,0,122.0,191.0,4.2,9.0,244.0,308.51,258.93
2016,1,13,14,15,437.0,137.0,4.0,9.0,310.0,489.16,413.91
2016,1,13,14,30,752.0,83.0,3.8,9.0,376.0,632.97,532.18
2016,1,13,14,45,750.0,75.5,3.65,9.0,346.5,593.58,499.23
2016,1,13,15,0,748.0,68.0,3.5,9.0,317.0,555.71,467.7
2016,1,13,15,15,713.5,64.0,3.35,8.5,279.5,500.94,422.17
2016,1,13,15,30,679.0,60.0,3.2,8.0,242.0,450.05,378.46
2016,1,13,15,45,639.0,54.0,3.05,8.0,203.0,392.28,327.16
2016,1,13,16,0,599.0,48.0,2.9,8.0,164.0,336.7,276.27
2016,1,13,16,15,514.5,41.0,2.75,7.5,123.5,265.15,211.92
2016,1,13,16,30,430.0,34.0,2.6,7.0,83.0,201.25,152.53
2016,1,13,16,45,285.0,23.5,2.5,7.0,50.0,121.11,68.68
2016,1,13,17,0,140.0,13.0,2.4,7.0,17.0,45.21,0.0
2016,1,13,17,15,70.0,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,5.5,2.6,6.5,5.5,5.24,0.0
2016,1,14,8,0,0.0,11.0,2.7,7.0,11.0,10.19,1.81
2016,1,14,8,15,0.0,19.5,2.75,7.0,19.5,18.08,9.65
2016,1,14,8,30,0.0,28.0,2.8,7.0,28.0,25.98,16.85
2016,1,14,8,45,0.0,36.5,2.9,7.0,36.5,33.89,23.99
2016,1,14,9,0,0.0,45.0,3.0,7.0,45.0,41.81,31.08
2016,1,14,9,15,0.0,53.5,3.1,7.0,53.5,49.73,38.1
2016,1,14,9,30,0.0,62.0,3.2,7.0,62.0,57.66,45.04
2016,1,14,9,45,0.0,69.5,3.35,7.5,69.5,64.85,51.16
2016,1,14,10,0,0.0,77.0,3.5,8.0,77.0,72.12,57.28
2016,1,14,10,15,0.0,101.5,3.6,8.0,101.5,96.96,78.61
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,122.38,100.23
2016,1,14,10,45,0.0,113.5,3.8,8.0,113.5,108.62,88.3
2016,1,14,11,0,0.0,101.0,3.9,8.0,101.0,95.46,76.93
2016,1,14,11,15,0.0,98.0,3.8,8.0,98.0,92.27,74.11
2016,1,14,11,30,0.0,95.0,3.7,8.0,95.0,89.15,71.38
2016,1,14,11,45,0.0,96.5,3.65,8.0,96.5,90.59,72.55
2016,1,14,12,0,0.0,98.0,3.6,8.0,98.0,92.05,73.76
2016,1,14,12,15,0.0,72.0,3.55,8.0,72.0,67.02,52.31
2016,1,14,12,30,0.0,46.0,3.5,8.0,46.0,42.76,31.44
2016,1,14,12,45,0.0,42.0,3.5,8.5,42.0,39.04,28.17
2016,1,14,13,0,0.0,38.0,3.5,9.0,38.0,35.31,24.92
2016,1,14,13,15,0.0,36.5,3.55,9.0,36.5,33.91,23.73
2016,1,14,13,30,0.0,35.0,3.6,9.0,35.0,32.51,22.55
2016,1,14,13,45,0.0,33.0,3.7,9.0,33.0,30.65,20.97
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,28.78,19.38
2016,1,14,14,15,0.0,42.0,3.85,9.0,42.0,39.02,28.3
2016,1,14,14,30,0.0,53.0,3.9,9.0,53.0,49.26,37.24
2016,1,14,14,45,0.0,48.5,3.95,9.0,48.5,45.06,33.65
2016,1,14,15,0,0.0,44.0,4.0,9.0,44.0,40.87,30.05
2016,1,14,15,15,0.0,38.5,3.95,9.0,38.5,35.74,25.61
2016,1,14,15,30,0.0,33.0,3.9,9.0,33.0,30.62,21.14
2016,1,14,15,45,0.0,27.5,3.85,9.0,27.5,25.51,16.62
2016,1,14,16,0,0.0,22.0,3.8,9.0,22.0,20.39,12.06
2016,1,14,16,15,0.0,16.5,3.65,9.0,16.5,15.29,7.48
2016,1,14,16,30,0.0,11.0,3.5,9.0,11.0,10.18,2.87
2016,1,14,16,45,0.0,6.5,3.4,9.0,6.5,6.01,0.0
2016,1,14,17,0,0.0,2.0,3.3,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,3.15,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,161.5,13.0,1.45,6.0,25.5,51.32,0.0
2016,1,15,8,0,323.0,26.0,1.5,6.0,51.0,138.79,89.12
2016,1,15,8,15,424.0,34.5,1.6,6.0,89.5,202.74,156.1
2016,1,15,8,30,525.0,43.0,1.7,6.0,128.0,275.17,221.97
2016,1,15,8,45,585.0,48.5,1.85,6.5,168.5,335.09,276.66
2016,1,15,9,0,645.0,54.0,2.0,7.0,209.0,399.52,333.73
2016,1,15,9,15,583.0,72.5,2.05,7.0,230.5,417.23,351.24
2016,1,15,9,30,521.0,91.0,2.1,7.0,252.0,427.28,361.14
2016,1,15,9,45,538.5,97.0,2.2,7.0,280.5,466.76,394.81
2016,1,15,10,0,556.0,103.0,2.3,7.0,309.0,505.82,427.2
2016,1,15,10,15,502.0,124.0,2.35,7.0,321.0,507.6,427.97
2016,1,15,10,30,448.0,145.0,2.4,7.0,333.0,508.77,427.93
2016,1,15,10,45,485.5,146.0,2.45,7.5,360.5,550.3,460.79
2016,1,15,11,0,523.0,147.0,2.5,8.0,388.0,591.85,492.88
2016,1,15,11,15,479.5,163.5,2.5,8.0,390.5,587.28,487.71
2016,1,15,11,30,436.0,180.0,2.5,8.0,393.0,579.14,480.03
2016,1,15,11,45,294.5,204.5,2.5,8.5,350.0,485.02,402.13
2016,1,15,12,0,153.0,229.0,2.5,9.0,307.0,387.45,320.32
2016,1,15,12,15,496.5,157.5,2.5,9.0,409.0,613.68,508.05
2016,1,15,12,30,840.0,86.0,2.5,9.0,511.0,815.3,660.61
2016,1,15,12,45,849.0,81.5,2.5,9.0,507.0,813.82,657.76
2016,1,15,13,0,858.0,77.0,2.5,9.0,503.0,808.83,654.39
2016,1,15,13,15,850.5,76.0,2.5,9.0,489.0,791.37,641.98
2016,1,15,13,30,843.0,75.0,2.5,9.0,475.0,770.85,627.45
2016,1,15,13,45,838.0,71.5,2.5,9.5,455.0,746.22,608.79
2016,1,15,14,0,833.0,68.0,2.5,10.0,435.0,718.71,587.99
2016,1,15,14,15,816.5,66.5,2.45,10.0,408.0,682.68,561.41
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,644.74,533.18
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,599.98,498.68
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,554.3,461.91
2016,1,15,15,15,722.0,57.0,2.35,9.5,279.5,501.32,418.84
2016,1,15,15,30,689.0,54.0,2.3,9.0,243.0,448.91,374.86
2016,1,15,15,45,636.0,50.0,2.3,9.0,203.0,386.44,320.72
2016,1,15,16,0,583.0,46.0,2.3,9.0,163.0,329.99,270.0
2016,1,15,16,15,505.5,39.5,2.35,8.5,123.5,262.23,209.53
2016,1,15,16,30,428.0,33.0,2.4,8.0,84.0,201.47,153.56
2016,1,15,16,45,214.0,26.0,2.5,8.0,51.5,105.73,65.9
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,18.11,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,9.05,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,2.45,10.0,4.0,3.81,0.0
2016,1,16,8,0,0.0,8.0,2.5,10.0,8.0,7.4,0.0
2016,1,16,8,15,0.0,14.0,2.5,10.0,14.0,12.97,5.24
2016,1,16,8,30,0.0,20.0,2.5,10.0,20.0,18.54,10.26
2016,1,16,8,45,0.0,26.5,2.5,10.5,26.5,24.58,15.62
2016,1,16,9,0,0.0,33.0,2.5,11.0,33.0,30.62,20.92
2016,1,16,9,15,0.0,39.0,2.45,11.0,39.0,36.21,25.81
2016,1,16,9,30,0.0,45.0,2.4,11.0,45.0,41.8,30.65
2016,1,16,9,45,0.0,50.5,2.4,11.5,50.5,46.93,34.97
2016,1,16,10,0,0.0,56.0,2.4,12.0,56.0,52.06,39.24
2016,1,16,10,15,0.0,33.0,2.35,12.0,33.0,30.64,20.79
2016,1,16,10,30,0.0,10.0,2.3,12.0,10.0,9.27,2.35
2016,1,16,10,45,21.5,100.0,2.25,12.0,110.0,115.98,94.03
2016,1,16,11,0,43.0,190.0,2.2,12.0,210.0,236.35,193.9
2016,1,16,11,15,21.5,102.0,2.15,12.0,112.0,118.68,95.71
2016,1,16,11,30,0.0,14.0,2.1,12.0,14.0,12.99,5.49
2016,1,16,11,45,0.0,53.0,2.05,12.5,53.0,49.29,36.45
2016,1,16,12,0,0.0,92.0,2.0,13.0,92.0,86.03,67.29
2016,1,16,12,15,0.0,92.5,1.9,13.0,92.5,86.51,67.63
2016,1,16,12,30,0.0,93.0,1.8,13.0,93.0,87.01,68.04
2016,1,16,12,45,0.0,121.0,1.7,13.0,121.0,115.3,91.66
2016,1,16,13,0,0.0,149.0,1.6,13.0,149.0,144.7,115.96
2016,1,16,13,15,0.0,139.0,1.55,13.0,139.0,134.32,107.39
2016,1,16,13,30,0.0,129.0,1.5,13.0,129.0,124.06,99.01
2016,1,16,13,45,0.0,123.5,1.45,13.0,123.5,118.6,94.61
2016,1,16,14,0,0.0,118.0,1.4,13.0,118.0,113.2,90.25
2016,1,16,14,15,0.0,110.5,1.4,12.5,110.5,105.78,84.35
2016,1,16,14,30,0.0,103.0,1.4,12.0,103.0,98.42,78.47
2016,1,16,14,45,360.5,86.5,1.4,12.0,210.0,352.45,295.84
2016,1,16,15,0,721.0,70.0,1.4,12.0,317.0,546.62,449.61
2016,1,16,15,15,685.5,66.5,1.4,12.0,280.0,495.74,406.55
2016,1,16,15,30,650.0,63.0,1.4,12.0,243.0,442.81,362.9
2016,1,16,15,45,596.0,58.0,1.45,12.0,203.0,380.24,310.39
2016,1,16,16,0,542.0,53.0,1.5,12.0,163.0,321.15,259.12
2016,1,16,16,15,461.5,45.5,1.6,11.5,124.0,252.67,199.65
2016,1,16,16,30,381.0,38.0,1.7,11.0,85.0,191.44,144.89
2016,1,16,16,45,259.0,27.0,1.8,11.0,52.5,121.32,77.59
2016,1,16,17,0,137.0,16.0,1.9,11.0,20.0,48.26,0.0
2016,1,16,17,15,68.5,8.0,2.0,11.0,10.0,20.6,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,11.0,2.0,1.91,0.0
2016,1,17,8,0,0.0,4.0,3.8,11.0,4.0,3.7,0.0
2016,1,17,8,15,0.0,7.0,3.75,11.0,7.0,6.48,0.0
2016,1,17,8,30,0.0,10.0,3.7,11.0,10.0,9.26,2.26
2016,1,17,8,45,0.0,13.0,3.7,11.5,13.0,12.04,4.73
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,14.82,7.18
2016,1,17,9,15,0.0,19.5,3.7,12.0,19.5,18.07,10.02
2016,1,17,9,30,0.0,23.0,3.7,12.0,23.0,21.33,12.83
2016,1,17,9,45,0.0,25.5,3.7,12.0,25.5,23.65,14.83
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,25.98,16.81
2016,1,17,10,15,0.0,33.0,3.75,12.0,33.0,30.64,20.78
2016,1,17,10,30,0.0,38.0,3.8,12.0,38.0,35.29,24.73
2016,1,17,10,45,0.0,37.0,3.9,12.0,37.0,34.37,23.89
2016,1,17,11,0,0.0,36.0,4.0,12.0,36.0,33.44,23.06
2016,1,17,11,15,0.0,46.0,4.0,12.0,46.0,42.76,30.98
2016,1,17,11,30,0.0,56.0,4.0,12.0,56.0,52.08,38.88
2016,1,17,11,45,0.0,54.0,4.05,12.0,54.0,50.22,37.26
2016,1,17,12,0,0.0,52.0,4.1,12.0,52.0,48.36,35.66
2016,1,17,12,15,0.0,32.5,4.1,11.5,32.5,30.2,20.23
2016,1,17,12,30,0.0,13.0,4.1,11.0,13.0,12.07,4.72
2016,1,17,12,45,0.0,24.5,4.15,11.0,24.5,22.75,13.91
2016,1,17,13,0,0.0,36.0,4.2,11.0,36.0,33.45,23.09
2016,1,17,13,15,0.0,44.0,4.15,11.0,44.0,40.9,29.48
2016,1,17,13,30,0.0,52.0,4.1,11.0,52.0,48.35,35.89
2016,1,17,13,45,0.0,58.0,4.05,11.0,58.0,53.94,40.72
2016,1,17,14,0,0.0,64.0,4.0,11.0,64.0,59.53,45.56
2016,1,17,14,15,0.0,43.0,3.95,11.0,43.0,39.95,28.83
2016,1,17,14,30,0.0,22.0,3.9,11.0,22.0,20.41,12.03
2016,1,17,14,45,0.0,20.0,3.9,11.0,20.0,18.55,10.45
2016,1,17,15,0,0.0,18.0,3.9,11.0,18.0,16.69,8.85
2016,1,17,15,15,0.0,16.0,3.85,11.0,16.0,14.83,7.25
2016,1,17,15,30,0.0,14.0,3.8,11.0,14.0,12.97,5.63
2016,1,17,15,45,0.0,11.5,3.75,11.0,11.5,10.65,3.6
2016,1,17,16,0,0.0,9.0,3.7,11.0,9.0,8.33,1.55
2016,1,17,16,15,0.0,7.0,3.65,11.0,7.0,6.48,0.0
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,4.62,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.77,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,12.0,1.8,7.5,29.0,60.14,0.0
2016,1,18,8,0,405.0,24.0,1.8,8.0,58.0,158.31,104.18
2016,1,18,8,15,500.0,31.0,1.85,8.0,98.0,222.15,170.1
2016,1,18,8,30,595.0,38.0,1.9,8.0,138.0,294.7,236.17
2016,1,18,8,45,647.5,43.5,2.0,8.5,179.0,355.02,291.13
2016,1,18,9,0,700.0,49.0,2.1,9.0,220.0,418.98,347.46
2016,1,18,9,15,350.0,64.0,2.15,9.0,149.5,276.46,232.96
2016,1,18,9,30,0.0,79.0,2.2,9.0,79.0,75.03,59.46
2016,1,18,9,45,0.0,87.5,2.25,9.5,87.5,83.25,66.57
2016,1,18,10,0,0.0,96.0,2.3,10.0,96.0,91.53,73.42
2016,1,18,10,15,0.5,120.0,2.35,10.0,120.0,116.64,94.64
2016,1,18,10,30,1.0,144.0,2.4,10.0,144.0,142.22,116.04
2016,1,18,10,45,33.0,172.0,2.45,10.5,187.5,206.75,170.45
2016,1,18,11,0,65.0,200.0,2.5,11.0,231.0,265.16,218.7
2016,1,18,11,15,32.5,170.5,2.5,11.0,186.0,204.31,167.48
2016,1,18,11,30,0.0,141.0,2.5,11.0,141.0,136.27,109.86
2016,1,18,11,45,13.0,170.5,2.55,11.0,177.0,178.27,145.33
2016,1,18,12,0,26.0,200.0,2.6,11.0,213.0,221.42,181.17
2016,1,18,12,15,49.5,213.5,2.6,10.5,238.5,269.51,221.47
2016,1,18,12,30,73.0,227.0,2.6,10.0,264.0,305.59,251.78
2016,1,18,12,45,55.0,216.5,2.6,10.0,245.0,277.72,228.49
2016,1,18,13,0,37.0,206.0,2.6,10.0,226.0,250.12,205.53
2016,1,18,13,15,43.0,204.5,2.55,10.0,226.5,253.27,208.52
2016,1,18,13,30,49.0,203.0,2.5,10.0,227.0,256.32,211.34
2016,1,18,13,45,25.5,177.5,2.5,10.0,190.0,196.54,161.55
2016,1,18,14,0,2.0,152.0,2.5,10.0,153.0,150.86,122.98
2016,1,18,14,15,1.0,136.5,2.45,10.0,137.0,133.96,109.02
2016,1,18,14,30,0.0,121.0,2.4,10.0,121.0,117.28,95.09
2016,1,18,14,45,0.0,111.0,2.35,10.0,111.0,107.34,86.83
2016,1,18,15,0,0.0,101.0,2.3,10.0,101.0,97.48,78.57
2016,1,18,15,15,0.0,89.5,2.3,10.0,89.5,86.09,68.92
2016,1,18,15,30,0.0,78.0,2.3,10.0,78.0,74.76,59.21
2016,1,18,15,45,0.0,65.5,2.35,10.0,65.5,62.41,48.51
2016,1,18,16,0,0.0,53.0,2.4,10.0,53.0,50.1,37.7
2016,1,18,16,15,0.0,40.5,2.35,10.0,40.5,37.8,26.81
2016,1,18,16,30,0.0,28.0,2.3,10.0,28.0,26.0,16.28
2016,1,18,16,45,0.0,17.5,2.25,10.0,17.5,16.23,6.97
2016,1,18,17,0,0.0,7.0,2.2,10.0,7.0,6.48,0.0
2016,1,18,17,15,0.0,3.5,2.15,10.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.15,10.5,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,5.2,11.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,2.5,5.1,11.0,2.5,2.31,0.0
2016,1,19,8,30,0.0,4.0,5.0,11.0,4.0,3.7,0.0
2016,1,19,8,45,0.0,5.5,4.95,11.5,5.5,5.09,0.0
2016,1,19,9,0,0.0,7.0,4.9,12.0,7.0,6.48,0.0
2016,1,19,9,15,0.0,8.5,4.85,12.0,8.5,7.87,1.16
2016,1,19,9,30,0.0,10.0,4.8,12.0,10.0,9.26,2.37
2016,1,19,9,45,0.0,11.5,4.8,12.0,11.5,10.66,3.57
2016,1,19,10,0,0.0,13.0,4.8,12.0,13.0,12.05,4.76
2016,1,19,10,15,0.0,35.5,4.7,12.0,35.5,32.96,22.76
2016,1,19,10,30,0.0,58.0,4.6,12.0,58.0,53.93,40.67
2016,1,19,10,45,0.0,77.0,4.5,12.0,77.0,71.68,55.7
2016,1,19,11,0,0.0,96.0,4.4,12.0,96.0,90.25,71.34
2016,1,19,11,15,0.0,84.0,4.35,12.0,84.0,78.23,61.07
2016,1,19,11,30,0.0,72.0,4.3,12.0,72.0,67.02,51.52
2016,1,19,11,45,0.0,65.5,4.25,12.0,65.5,60.95,46.34
2016,1,19,12,0,0.0,59.0,4.2,12.0,59.0,54.89,41.18
2016,1,19,12,15,0.0,68.5,4.2,12.0,68.5,63.75,48.69
2016,1,19,12,30,0.0,78.0,4.2,12.0,78.0,72.63,56.19
2016,1,19,12,45,0.0,92.0,4.25,12.0,92.0,85.98,67.47
2016,1,19,13,0,0.0,106.0,4.3,12.0,106.0,99.99,79.3
2016,1,19,13,15,399.0,102.5,4.2,12.0,297.0,459.32,386.94
2016,1,19,13,30,798.0,99.0,4.1,12.0,488.0,770.81,630.51
2016,1,19,13,45,563.5,141.5,4.1,12.0,410.5,620.78,512.49
2016,1,19,14,0,329.0,184.0,4.1,12.0,333.0,468.06,388.32
2016,1,19,14,15,433.0,153.0,4.0,11.5,337.5,510.4,425.67
2016,1,19,14,30,537.0,122.0,3.9,11.0,342.0,533.45,446.6
2016,1,19,14,45,465.0,123.0,3.8,11.0,302.5,468.42,392.93
2016,1,19,15,0,393.0,124.0,3.7,11.0,263.0,406.76,341.63
2016,1,19,15,15,363.0,116.0,3.55,11.0,233.5,363.7,305.41
2016,1,19,15,30,333.0,108.0,3.4,11.0,204.0,322.1,269.67
2016,1,19,15,45,314.5,93.5,3.25,11.0,173.0,280.66,233.54
2016,1,19,16,0,296.0,79.0,3.1,11.0,142.0,240.25,197.44
2016,1,19,16,15,258.0,63.5,2.95,10.5,110.0,192.01,154.49
2016,1,19,16,30,220.0,48.0,2.8,10.0,78.0,147.26,113.89
2016,1,19,16,45,110.0,35.0,2.65,10.0,50.0,82.11,56.29
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,22.41,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,95.0,14.5,1.3,8.5,23.0,44.31,0.0
2016,1,20,8,0,190.0,29.0,1.4,9.0,46.0,103.01,69.2
2016,1,20,8,15,243.5,43.5,1.5,9.0,77.5,148.39,114.2
2016,1,20,8,30,297.0,58.0,1.6,9.0,109.0,199.3,160.32
2016,1,20,8,45,327.5,71.5,1.75,9.0,141.5,243.7,200.77
2016,1,20,9,0,358.0,85.0,1.9,9.0,174.0,290.51,242.47
2016,1,20,9,15,375.5,98.0,1.95,9.0,205.5,331.75,278.49
2016,1,20,9,30,393.0,111.0,2.0,9.0,237.0,373.61,314.11
2016,1,20,9,45,401.5,122.0,2.1,9.5,263.0,407.92,342.22
2016,1,20,10,0,410.0,133.0,2.2,10.0,289.0,441.7,369.25
2016,1,20,10,15,314.0,159.5,2.25,10.0,284.5,408.99,341.42
2016,1,20,10,30,218.0,186.0,2.3,10.0,280.0,369.19,307.46
2016,1,20,10,45,343.5,175.5,2.35,10.5,333.5,467.87,388.54
2016,1,20,11,0,469.0,165.0,2.4,11.0,387.0,573.91,472.25
2016,1,20,11,15,656.0,123.0,2.4,11.0,445.0,689.64,562.8
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,798.48,642.28
2016,1,20,11,45,592.0,148.0,2.4,11.0,447.0,684.23,555.53
2016,1,20,12,0,341.0,215.0,2.4,11.0,391.0,540.15,440.67
2016,1,20,12,15,354.0,213.5,2.35,11.0,397.0,550.65,449.84
2016,1,20,12,30,367.0,212.0,2.3,11.0,403.0,559.84,456.95
2016,1,20,12,45,418.0,198.0,2.3,11.0,414.0,597.6,486.92
2016,1,20,13,0,469.0,184.0,2.3,11.0,425.0,620.37,505.4
2016,1,20,13,15,432.5,187.0,2.3,11.0,404.5,588.33,480.2
2016,1,20,13,30,396.0,190.0,2.3,11.0,384.0,542.8,445.13
2016,1,20,13,45,332.0,192.0,2.3,11.0,350.5,487.87,401.56
2016,1,20,14,0,268.0,194.0,2.3,11.0,317.0,434.49,358.62
2016,1,20,14,15,227.5,186.0,2.3,11.0,286.0,376.99,312.67
2016,1,20,14,30,187.0,178.0,2.3,11.0,255.0,333.15,276.89
2016,1,20,14,45,275.0,153.5,2.35,11.0,257.0,367.39,306.77
2016,1,20,15,0,363.0,129.0,2.4,11.0,259.0,394.39,329.65
2016,1,20,15,15,347.5,117.0,2.3,10.5,230.5,356.44,298.35
2016,1,20,15,30,332.0,105.0,2.2,10.0,202.0,318.82,266.86
2016,1,20,15,45,310.0,91.5,2.15,10.0,171.0,276.72,230.42
2016,1,20,16,0,288.0,78.0,2.1,10.0,140.0,235.99,194.28
2016,1,20,16,15,255.5,62.5,2.1,9.5,108.5,190.23,153.57
2016,1,20,16,30,223.0,47.0,2.1,9.0,77.0,147.36,114.57
2016,1,20,16,45,111.5,34.5,2.1,9.0,49.5,81.51,56.82
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,22.17,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,127.5,15.0,3.6,7.5,26.0,54.24,0.0
2016,1,21,8,0,255.0,30.0,3.6,8.0,52.0,123.98,84.89
2016,1,21,8,15,335.0,41.0,3.6,8.0,88.0,178.44,138.43
2016,1,21,8,30,415.0,52.0,3.6,8.0,124.0,241.21,195.58
2016,1,21,8,45,464.5,61.0,3.6,8.5,161.5,295.67,245.18
2016,1,21,9,0,514.0,70.0,3.6,9.0,199.0,353.95,296.84
2016,1,21,9,15,546.5,77.5,3.55,9.0,235.0,404.73,341.5
2016,1,21,9,30,579.0,85.0,3.5,9.0,271.0,456.89,386.1
2016,1,21,9,45,613.5,86.5,3.5,9.5,304.0,504.54,425.42
2016,1,21,10,0,648.0,88.0,3.5,10.0,337.0,552.76,464.19
2016,1,21,10,15,582.5,113.0,3.5,10.0,349.5,558.38,467.5
2016,1,21,10,30,517.0,138.0,3.5,10.0,362.0,553.3,462.2
2016,1,21,10,45,523.0,145.5,3.5,10.5,383.5,581.1,483.13
2016,1,21,11,0,529.0,153.0,3.5,11.0,405.0,607.29,502.28
2016,1,21,11,15,502.5,166.0,3.5,11.0,412.0,612.21,504.98
2016,1,21,11,30,476.0,179.0,3.5,11.0,419.0,614.13,505.43
2016,1,21,11,45,470.0,185.0,3.5,11.5,426.0,622.24,510.31
2016,1,21,12,0,464.0,191.0,3.5,12.0,433.0,628.26,513.56
2016,1,21,12,15,386.0,208.0,3.5,12.0,410.0,571.33,467.93
2016,1,21,12,30,308.0,225.0,3.5,12.0,387.0,526.55,431.26
2016,1,21,12,45,218.5,230.5,3.5,12.0,344.5,443.88,364.48
2016,1,21,13,0,129.0,236.0,3.5,12.0,302.0,375.11,307.53
2016,1,21,13,15,154.5,230.0,3.5,11.5,307.5,387.49,319.26
2016,1,21,13,30,180.0,224.0,3.5,11.0,313.0,398.76,329.81
2016,1,21,13,45,180.5,214.5,3.5,11.0,300.5,384.73,318.84
2016,1,21,14,0,181.0,205.0,3.5,11.0,288.0,370.19,307.49
2016,1,21,14,15,145.5,193.0,3.45,11.0,257.5,325.62,270.73
2016,1,21,14,30,110.0,181.0,3.4,11.0,227.0,282.71,235.07
2016,1,21,14,45,137.0,166.5,3.4,11.0,219.0,280.71,234.41
2016,1,21,15,0,164.0,152.0,3.4,11.0,211.0,276.57,231.59
2016,1,21,15,15,155.5,136.5,3.45,11.0,188.0,247.69,207.32
2016,1,21,15,30,147.0,121.0,3.5,11.0,165.0,219.23,183.05
2016,1,21,15,45,135.0,104.0,3.55,11.0,140.0,187.61,155.64
2016,1,21,16,0,123.0,87.0,3.6,11.0,115.0,156.91,128.53
2016,1,21,16,15,104.5,69.0,3.65,11.0,89.5,123.19,98.51
2016,1,21,16,30,86.0,51.0,3.7,11.0,64.0,91.09,69.68
2016,1,21,16,45,43.0,35.0,3.75,11.0,41.5,55.83,38.19
2016,1,21,17,0,0.0,19.0,3.8,11.0,19.0,18.24,0.0
2016,1,21,17,15,0.0,9.5,3.8,11.0,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,11.6,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,23.6,12.94
2016,1,22,8,15,0.0,41.5,1.0,10.0,41.5,40.6,28.67
2016,1,22,8,30,0.0,58.0,0.9,10.0,58.0,57.32,43.56
2016,1,22,8,45,3.0,74.5,0.85,10.0,75.5,75.3,59.36
2016,1,22,9,0,6.0,91.0,0.8,10.0,93.0,93.57,75.24
2016,1,22,9,15,10.5,106.0,0.95,10.0,109.5,111.25,90.45
2016,1,22,9,30,15.0,121.0,1.1,10.0,126.0,129.41,105.91
2016,1,22,9,45,18.0,134.0,1.25,10.0,140.5,144.8,118.86
2016,1,22,10,0,21.0,147.0,1.4,10.0,155.0,160.5,131.97
