Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,15,10.5,140.5,1.5,10.0,144.5,145.37,118.81
2016,1,22,10,30,0.0,134.0,1.6,10.0,134.0,130.16,105.58
2016,1,22,10,45,0.0,121.5,1.75,10.0,121.5,116.45,93.94
2016,1,22,11,0,0.0,109.0,1.9,10.0,109.0,103.3,82.76
2016,1,22,11,15,0.0,119.5,2.0,10.0,119.5,113.83,91.56
2016,1,22,11,30,0.0,130.0,2.1,10.0,130.0,124.47,100.39
2016,1,22,11,45,8.5,162.5,2.25,10.5,167.5,165.48,134.64
2016,1,22,12,0,17.0,195.0,2.4,11.0,205.0,207.71,169.37
2016,1,22,12,15,10.5,184.0,2.45,11.0,190.0,190.14,154.55
2016,1,22,12,30,4.0,173.0,2.5,11.0,175.0,172.76,140.01
2016,1,22,12,45,32.0,198.5,2.55,11.0,215.5,236.08,193.21
2016,1,22,13,0,60.0,224.0,2.6,11.0,256.0,290.02,237.86
2016,1,22,13,15,55.5,217.0,2.65,11.0,246.0,277.69,227.73
2016,1,22,13,30,51.0,210.0,2.7,11.0,236.0,265.47,217.92
2016,1,22,13,45,52.0,202.5,2.8,11.0,228.0,257.12,211.47
2016,1,22,14,0,53.0,195.0,2.9,11.0,220.0,248.74,204.97
2016,1,22,14,15,39.0,178.5,3.0,11.0,196.5,218.33,179.84
2016,1,22,14,30,25.0,162.0,3.1,11.0,173.0,179.27,147.34
2016,1,22,14,45,12.5,103.0,3.25,11.0,108.5,106.86,86.38
2016,1,22,15,0,0.0,44.0,3.4,11.0,44.0,40.87,29.74
2016,1,22,15,15,0.0,39.5,3.5,11.0,39.5,36.68,26.19
2016,1,22,15,30,0.0,35.0,3.6,11.0,35.0,32.48,22.58
2016,1,22,15,45,0.0,29.0,3.7,11.0,29.0,26.9,17.72
2016,1,22,16,0,0.0,23.0,3.8,11.0,23.0,21.32,12.82
2016,1,22,16,15,0.0,18.0,3.85,10.5,18.0,16.68,8.72
2016,1,22,16,30,0.0,13.0,3.9,10.0,13.0,12.04,4.59
2016,1,22,16,45,0.0,8.0,3.95,10.0,8.0,7.4,0.37
2016,1,22,17,0,0.0,3.0,4.0,10.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,4.05,10.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.5,3.7,9.0,9.5,8.8,0.0
2016,1,23,8,0,0.0,19.0,3.8,9.0,19.0,17.63,8.37
2016,1,23,8,15,0.0,32.5,3.9,9.0,32.5,30.21,19.99
2016,1,23,8,30,0.0,46.0,4.0,9.0,46.0,43.57,31.93
2016,1,23,8,45,0.0,61.0,4.1,9.0,61.0,58.54,45.19
2016,1,23,9,0,0.0,76.0,4.2,9.0,76.0,73.51,58.34
2016,1,23,9,15,0.0,90.5,4.25,9.0,90.5,87.98,70.89
2016,1,23,9,30,0.0,105.0,4.3,9.0,105.0,102.51,83.36
2016,1,23,9,45,2.0,120.5,4.35,9.5,121.5,119.49,97.66
2016,1,23,10,0,4.0,136.0,4.4,10.0,138.0,136.72,112.0
2016,1,23,10,15,2.0,82.0,4.4,10.0,83.0,78.05,61.77
2016,1,23,10,30,0.0,28.0,4.4,10.0,28.0,25.99,16.86
2016,1,23,10,45,19.5,112.5,4.4,10.0,122.0,127.79,104.61
2016,1,23,11,0,39.0,197.0,4.4,10.0,216.0,240.06,198.85
2016,1,23,11,15,135.5,213.0,4.4,10.0,281.5,349.01,291.04
2016,1,23,11,30,232.0,229.0,4.4,10.0,347.0,449.17,374.15
2016,1,23,11,45,116.0,175.5,4.4,10.0,234.5,291.09,242.69
2016,1,23,12,0,0.0,122.0,4.4,10.0,122.0,115.98,93.1
2016,1,23,12,15,50.5,182.0,4.4,10.0,209.0,232.22,192.36
2016,1,23,12,30,101.0,242.0,4.4,10.0,296.0,346.48,287.19
2016,1,23,12,45,50.5,132.5,4.4,10.0,159.5,176.41,145.82
2016,1,23,13,0,0.0,23.0,4.4,10.0,23.0,21.36,12.72
2016,1,23,13,15,26.5,118.0,4.4,9.5,131.5,140.14,115.2
2016,1,23,13,30,53.0,213.0,4.4,9.0,240.0,270.47,224.97
2016,1,23,13,45,26.5,116.0,4.4,9.0,129.5,137.37,112.96
2016,1,23,14,0,0.0,19.0,4.4,9.0,19.0,17.63,9.64
2016,1,23,14,15,0.0,31.0,4.35,9.0,31.0,28.79,19.36
2016,1,23,14,30,0.0,43.0,4.3,9.0,43.0,39.95,29.09
2016,1,23,14,45,38.5,98.5,4.25,9.0,112.5,124.79,103.36
2016,1,23,15,0,77.0,154.0,4.2,9.0,182.0,214.09,179.85
2016,1,23,15,15,69.0,139.0,4.1,9.0,162.5,190.19,159.29
2016,1,23,15,30,61.0,124.0,4.0,9.0,143.0,166.94,139.29
2016,1,23,15,45,319.5,92.5,3.95,9.0,168.0,284.61,240.05
2016,1,23,16,0,578.0,61.0,3.9,9.0,193.0,356.04,296.03
2016,1,23,16,15,503.0,53.5,3.8,8.5,151.0,286.4,233.58
2016,1,23,16,30,428.0,46.0,3.7,8.0,109.0,223.25,176.14
2016,1,23,16,45,311.0,35.0,3.6,8.0,72.5,150.79,110.51
2016,1,23,17,0,194.0,24.0,3.5,8.0,36.0,85.46,32.42
2016,1,23,17,15,97.0,12.0,3.45,8.0,18.0,31.09,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,59.0,16.5,1.85,7.0,22.5,35.2,0.0
2016,1,24,8,0,118.0,33.0,1.8,7.0,45.0,79.97,55.79
2016,1,24,8,15,156.5,50.0,1.75,7.0,73.5,119.2,92.93
2016,1,24,8,30,195.0,67.0,1.7,7.0,102.0,162.17,131.88
2016,1,24,8,45,226.0,82.5,1.65,7.5,133.5,203.48,168.87
2016,1,24,9,0,257.0,98.0,1.6,8.0,165.0,247.52,207.38
2016,1,24,9,15,270.0,114.0,1.55,8.0,194.0,284.75,239.62
2016,1,24,9,30,283.0,130.0,1.5,8.0,223.0,322.55,271.5
2016,1,24,9,45,299.0,141.5,1.5,8.5,250.0,357.18,299.73
2016,1,24,10,0,315.0,153.0,1.5,9.0,277.0,392.3,327.69
2016,1,24,10,15,302.5,168.5,1.5,9.5,294.5,412.51,342.61
2016,1,24,10,30,290.0,184.0,1.5,10.0,312.0,430.99,355.89
2016,1,24,10,45,441.5,160.5,1.5,10.5,368.5,538.66,441.79
2016,1,24,11,0,593.0,137.0,1.5,11.0,425.0,646.38,524.18
2016,1,24,11,15,741.0,105.0,1.5,11.0,477.0,741.11,593.26
2016,1,24,11,30,889.0,73.0,1.5,11.0,529.0,825.55,652.39
2016,1,24,11,45,895.0,72.5,1.55,11.0,539.5,840.93,662.38
2016,1,24,12,0,901.0,72.0,1.6,11.0,550.0,852.96,670.96
2016,1,24,12,15,902.0,72.5,1.7,11.0,552.5,858.55,675.75
2016,1,24,12,30,903.0,73.0,1.8,11.0,555.0,860.59,678.23
2016,1,24,12,45,897.5,73.5,1.95,11.0,549.0,853.58,674.96
2016,1,24,13,0,892.0,74.0,2.1,11.0,543.0,843.1,669.3
2016,1,24,13,15,886.0,73.5,2.15,11.0,530.0,827.59,659.14
2016,1,24,13,30,880.0,73.0,2.2,11.0,517.0,808.83,646.72
2016,1,24,13,45,868.0,72.5,2.25,11.0,496.5,782.19,628.57
2016,1,24,14,0,856.0,72.0,2.3,11.0,476.0,758.97,612.91
2016,1,24,14,15,629.5,114.0,2.2,10.5,402.5,621.34,509.95
2016,1,24,14,30,403.0,156.0,2.1,10.0,329.0,483.65,400.41
2016,1,24,14,45,307.5,155.5,2.05,10.0,281.0,393.55,328.08
2016,1,24,15,0,212.0,155.0,2.0,10.0,233.0,311.22,260.06
2016,1,24,15,15,475.0,106.0,1.85,9.5,258.0,423.56,354.99
2016,1,24,15,30,738.0,57.0,1.7,9.0,283.0,495.18,412.04
2016,1,24,15,45,696.0,53.0,1.6,9.0,242.0,434.95,359.9
2016,1,24,16,0,654.0,49.0,1.5,9.0,201.0,376.77,308.89
2016,1,24,16,15,588.5,43.5,1.45,8.5,159.0,309.57,249.85
2016,1,24,16,30,523.0,38.0,1.4,8.0,117.0,250.54,196.08
2016,1,24,16,45,410.5,29.5,1.35,8.0,78.5,177.02,129.57
2016,1,24,17,0,298.0,21.0,1.3,8.0,40.0,110.77,50.25
2016,1,24,17,15,149.0,10.5,1.3,8.0,20.0,40.49,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,8.5,1.6,9.0,8.5,7.87,0.0
2016,1,25,8,0,0.0,17.0,1.7,9.0,17.0,15.76,7.09
2016,1,25,8,15,0.0,27.5,1.75,9.0,27.5,25.53,16.11
2016,1,25,8,30,0.0,38.0,1.8,9.0,38.0,35.3,24.89
2016,1,25,8,45,0.0,49.5,1.85,9.0,49.5,46.12,34.51
2016,1,25,9,0,0.0,61.0,1.9,9.0,61.0,57.31,44.35
2016,1,25,9,15,0.0,72.0,1.9,9.0,72.0,68.02,53.66
2016,1,25,9,30,0.0,83.0,1.9,9.0,83.0,78.78,62.89
2016,1,25,9,45,31.5,123.5,1.9,9.5,136.0,147.93,122.34
2016,1,25,10,0,63.0,164.0,1.9,10.0,189.0,217.02,180.27
2016,1,25,10,15,85.5,180.0,1.9,10.0,217.0,252.63,209.78
2016,1,25,10,30,108.0,196.0,1.9,10.0,245.0,289.64,240.21
2016,1,25,10,45,70.0,195.5,1.9,10.0,228.0,261.55,215.85
2016,1,25,11,0,32.0,195.0,1.9,10.0,211.0,231.65,190.03
2016,1,25,11,15,28.0,198.0,1.9,10.0,212.5,220.02,180.29
2016,1,25,11,30,24.0,201.0,1.9,10.0,214.0,219.92,179.93
2016,1,25,11,45,91.5,224.0,1.9,10.0,273.0,315.55,259.7
2016,1,25,12,0,159.0,247.0,1.9,10.0,332.0,414.03,339.18
2016,1,25,12,15,189.0,246.0,1.85,10.0,348.0,438.83,358.73
2016,1,25,12,30,219.0,245.0,1.8,10.0,364.0,463.17,378.24
2016,1,25,12,45,173.5,244.0,1.75,10.0,338.0,422.87,345.24
2016,1,25,13,0,128.0,243.0,1.7,10.0,312.0,382.48,312.33
2016,1,25,13,15,131.5,237.5,1.6,10.0,306.5,377.57,308.76
2016,1,25,13,30,135.0,232.0,1.5,10.0,301.0,372.21,304.64
2016,1,25,13,45,94.0,216.0,1.45,10.0,263.5,306.05,251.13
2016,1,25,14,0,53.0,200.0,1.4,10.0,226.0,254.04,208.41
2016,1,25,14,15,50.5,188.5,1.3,10.0,212.0,238.17,195.81
2016,1,25,14,30,48.0,177.0,1.2,10.0,198.0,222.46,183.12
2016,1,25,14,45,24.0,147.5,1.15,10.0,158.0,162.31,133.05
2016,1,25,15,0,0.0,118.0,1.1,10.0,118.0,114.78,92.88
2016,1,25,15,15,0.0,105.5,1.0,10.0,105.5,102.33,82.58
2016,1,25,15,30,0.0,93.0,0.9,10.0,93.0,89.97,72.15
2016,1,25,15,45,0.0,79.5,0.8,10.0,79.5,76.59,60.72
2016,1,25,16,0,0.0,66.0,0.7,10.0,66.0,63.26,49.18
2016,1,25,16,15,0.0,52.0,0.6,10.0,52.0,49.42,37.04
2016,1,25,16,30,0.0,38.0,0.5,10.0,38.0,35.57,24.78
2016,1,25,16,45,0.0,25.5,0.4,10.0,25.5,23.68,14.06
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,12.05,1.88
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,6.2,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,124.0,16.0,0.65,8.5,28.0,54.09,7.21
2016,1,26,8,0,248.0,32.0,0.7,9.0,56.0,122.99,87.24
2016,1,26,8,15,308.5,45.0,0.75,9.0,91.0,172.55,133.68
2016,1,26,8,30,369.0,58.0,0.8,9.0,126.0,228.39,183.66
2016,1,26,8,45,405.0,69.5,0.9,9.5,161.5,277.0,226.91
2016,1,26,9,0,441.0,81.0,1.0,10.0,197.0,328.45,271.36
2016,1,26,9,15,470.0,90.0,1.0,10.0,231.5,375.53,311.27
2016,1,26,9,30,499.0,99.0,1.0,10.0,266.0,424.05,351.21
2016,1,26,9,45,249.5,98.5,1.05,10.5,182.0,274.37,228.97
2016,1,26,10,0,0.0,98.0,1.1,11.0,98.0,93.11,73.9
2016,1,26,10,15,8.5,133.0,1.1,11.0,137.0,135.31,109.88
2016,1,26,10,30,17.0,168.0,1.1,11.0,176.0,179.07,146.09
2016,1,26,10,45,83.0,195.0,1.15,11.5,235.5,270.64,221.97
2016,1,26,11,0,149.0,222.0,1.2,12.0,295.0,368.24,299.93
2016,1,26,11,15,120.0,228.0,1.2,12.0,288.0,354.47,287.34
2016,1,26,11,30,91.0,234.0,1.2,12.0,281.0,326.56,264.45
2016,1,26,11,45,106.5,240.5,1.2,12.0,297.0,347.96,281.75
2016,1,26,12,0,122.0,247.0,1.2,12.0,313.0,382.68,308.89
2016,1,26,12,15,108.0,246.5,1.15,12.0,305.0,357.29,288.35
2016,1,26,12,30,94.0,246.0,1.1,12.0,297.0,344.81,278.14
2016,1,26,12,45,96.5,244.0,1.1,12.0,296.0,344.34,278.01
2016,1,26,13,0,99.0,242.0,1.1,12.0,295.0,343.68,277.68
2016,1,26,13,15,73.5,229.0,1.0,12.0,268.0,306.14,247.32
2016,1,26,13,30,48.0,216.0,0.9,12.0,241.0,269.25,217.47
2016,1,26,13,45,54.5,210.5,0.8,12.5,238.0,267.76,216.34
2016,1,26,14,0,61.0,205.0,0.7,13.0,235.0,266.01,214.78
2016,1,26,14,15,74.5,196.5,0.65,12.5,231.0,265.53,215.37
2016,1,26,14,30,88.0,188.0,0.6,12.0,227.0,264.27,215.27
2016,1,26,14,45,85.0,174.0,0.55,12.0,209.0,244.07,199.14
2016,1,26,15,0,82.0,160.0,0.5,12.0,191.0,224.01,183.08
2016,1,26,15,15,76.5,144.5,0.45,11.5,171.0,200.77,164.48
2016,1,26,15,30,71.0,129.0,0.4,11.0,151.0,177.96,145.9
2016,1,26,15,45,63.5,111.5,0.35,11.0,129.0,152.09,124.15
2016,1,26,16,0,56.0,94.0,0.3,11.0,107.0,126.89,102.62
2016,1,26,16,15,45.0,76.0,0.25,10.5,85.0,100.27,79.7
2016,1,26,16,30,34.0,58.0,0.2,10.0,63.0,74.68,57.36
2016,1,26,16,45,17.0,40.0,0.2,10.0,42.5,48.07,33.99
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,20.93,8.39
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,174.5,16.5,2.05,7.5,34.0,69.06,16.24
2016,1,27,8,0,349.0,33.0,2.0,8.0,68.0,155.35,111.69
2016,1,27,8,15,440.0,41.5,1.9,8.0,108.5,216.91,169.22
2016,1,27,8,30,531.0,50.0,1.8,8.0,149.0,287.6,232.66
2016,1,27,8,45,593.0,55.0,1.75,8.5,192.0,349.56,287.81
2016,1,27,9,0,655.0,60.0,1.7,9.0,235.0,416.28,345.15
2016,1,27,9,15,492.0,92.5,1.65,9.0,235.5,391.02,326.44
2016,1,27,9,30,329.0,125.0,1.6,9.0,236.0,344.08,288.3
2016,1,27,9,45,363.5,134.5,1.6,9.5,270.0,400.49,334.43
2016,1,27,10,0,398.0,144.0,1.6,10.0,304.0,449.02,372.74
2016,1,27,10,15,625.5,107.0,1.55,10.5,380.0,586.94,482.52
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,727.89,586.31
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.5,757.72,603.96
2016,1,27,11,0,883.0,71.0,1.4,12.0,507.0,790.95,624.95
2016,1,27,11,15,890.5,72.0,1.3,12.0,525.0,816.13,640.44
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,838.23,653.63
2016,1,27,11,45,903.0,73.5,1.15,12.5,554.0,854.37,662.13
2016,1,27,12,0,908.0,74.0,1.1,13.0,565.0,867.09,668.35
2016,1,27,12,15,909.5,74.0,1.05,13.0,568.0,872.7,671.02
2016,1,27,12,30,911.0,74.0,1.0,13.0,571.0,874.72,671.46
2016,1,27,12,45,911.5,73.0,0.95,13.0,566.5,871.03,668.2
2016,1,27,13,0,912.0,72.0,0.9,13.0,562.0,863.73,662.71
2016,1,27,13,15,745.5,113.0,0.85,13.0,507.5,775.49,601.52
2016,1,27,13,30,579.0,154.0,0.8,13.0,453.0,669.27,526.46
2016,1,27,13,45,603.0,140.5,0.75,13.0,441.5,666.97,526.33
2016,1,27,14,0,627.0,127.0,0.7,13.0,430.0,656.15,518.84
2016,1,27,14,15,744.0,96.0,0.65,13.0,436.5,690.69,544.28
2016,1,27,14,30,861.0,65.0,0.6,13.0,443.0,706.43,555.29
2016,1,27,14,45,843.5,63.0,0.55,13.0,410.0,663.56,524.58
2016,1,27,15,0,826.0,61.0,0.5,13.0,377.0,623.9,495.73
2016,1,27,15,15,800.0,58.0,0.45,13.0,339.0,571.42,455.71
2016,1,27,15,30,774.0,55.0,0.4,13.0,301.0,518.7,414.45
2016,1,27,15,45,735.5,51.5,0.4,13.0,259.5,458.95,366.88
2016,1,27,16,0,697.0,48.0,0.4,13.0,218.0,400.84,318.82
2016,1,27,16,15,636.5,43.0,0.4,12.5,174.5,333.7,262.51
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,271.31,208.14
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,197.64,143.82
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,132.75,76.34
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,49.5,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,13.5,17.5,1.15,9.0,19.0,20.43,2.89
2016,1,28,8,0,27.0,35.0,1.2,9.0,38.0,45.21,30.82
2016,1,28,8,15,44.0,53.5,1.2,9.0,60.5,72.77,55.61
2016,1,28,8,30,61.0,72.0,1.2,9.0,83.0,101.76,81.4
2016,1,28,8,45,73.0,90.0,1.2,9.5,107.0,135.75,111.09
2016,1,28,9,0,85.0,108.0,1.2,10.0,131.0,165.25,136.49
2016,1,28,9,15,91.0,125.0,1.2,10.5,153.0,191.25,158.4
2016,1,28,9,30,97.0,142.0,1.2,11.0,175.0,217.7,180.2
2016,1,28,9,45,76.5,154.5,1.2,11.5,182.5,212.99,175.53
2016,1,28,10,0,56.0,167.0,1.2,12.0,190.0,215.16,176.35
2016,1,28,10,15,28.0,128.5,1.2,12.0,140.0,150.93,122.7
2016,1,28,10,30,0.0,90.0,1.2,12.0,90.0,84.31,66.17
2016,1,28,10,45,0.0,82.5,1.25,12.5,82.5,76.82,59.75
2016,1,28,11,0,0.0,75.0,1.3,13.0,75.0,69.82,53.66
2016,1,28,11,15,0.0,104.5,1.35,13.0,104.5,98.38,77.51
2016,1,28,11,30,0.0,134.0,1.4,13.0,134.0,128.16,102.07
2016,1,28,11,45,0.0,136.5,1.45,13.0,136.5,130.6,103.93
2016,1,28,12,0,0.0,139.0,1.5,13.0,139.0,133.07,105.92
2016,1,28,12,15,0.0,117.0,1.55,13.0,117.0,110.66,87.38
2016,1,28,12,30,0.0,95.0,1.6,13.0,95.0,88.79,69.25
2016,1,28,12,45,0.0,120.5,1.65,13.0,120.5,114.2,90.43
2016,1,28,13,0,0.0,146.0,1.7,13.0,146.0,140.35,112.02
2016,1,28,13,15,0.0,93.0,1.65,12.5,93.0,86.88,67.84
2016,1,28,13,30,0.0,40.0,1.6,12.0,40.0,37.18,26.12
2016,1,28,13,45,0.0,74.0,1.6,12.0,74.0,68.89,53.11
2016,1,28,14,0,0.0,108.0,1.6,12.0,108.0,102.12,81.13
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,80.77,63.24
2016,1,28,14,30,0.0,65.0,1.4,12.0,65.0,60.47,46.17
2016,1,28,14,45,0.0,57.0,1.3,12.0,57.0,53.0,39.92
2016,1,28,15,0,0.0,49.0,1.2,12.0,49.0,45.53,33.63
2016,1,28,15,15,0.0,44.0,1.15,12.0,44.0,40.87,29.69
2016,1,28,15,30,0.0,39.0,1.1,12.0,39.0,36.21,25.73
2016,1,28,15,45,0.0,33.5,1.05,12.0,33.5,31.09,21.32
2016,1,28,16,0,0.0,28.0,1.0,12.0,28.0,25.97,16.86
2016,1,28,16,15,0.0,22.5,0.95,11.5,22.5,20.86,12.39
2016,1,28,16,30,0.0,17.0,0.9,11.0,17.0,15.75,7.86
2016,1,28,16,45,0.0,11.5,0.85,10.5,11.5,10.65,3.3
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.55,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.86,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,1,29,8,0,0.0,8.0,2.6,11.0,8.0,7.4,0.41
2016,1,29,8,15,0.0,13.0,2.6,11.0,13.0,12.04,4.59
2016,1,29,8,30,0.0,18.0,2.6,11.0,18.0,16.68,8.73
2016,1,29,8,45,0.0,23.5,2.65,11.5,23.5,21.79,13.22
2016,1,29,9,0,0.0,29.0,2.7,12.0,29.0,26.9,17.66
2016,1,29,9,15,0.0,34.0,2.65,12.0,34.0,31.55,21.69
2016,1,29,9,30,0.0,39.0,2.6,12.0,39.0,36.21,25.68
2016,1,29,9,45,0.0,81.5,2.55,12.0,81.5,76.51,60.13
2016,1,29,10,0,0.0,124.0,2.5,12.0,124.0,120.1,96.83
2016,1,29,10,15,0.0,112.5,2.5,12.0,112.5,107.4,85.9
2016,1,29,10,30,0.0,101.0,2.5,12.0,101.0,95.31,75.58
2016,1,29,10,45,0.0,98.0,2.5,12.0,98.0,92.1,72.76
2016,1,29,11,0,0.0,95.0,2.5,12.0,95.0,88.99,70.03
2016,1,29,11,15,0.0,80.0,2.4,12.0,80.0,74.5,57.73
2016,1,29,11,30,0.0,65.0,2.3,12.0,65.0,60.49,45.86
2016,1,29,11,45,0.0,66.5,2.25,12.0,66.5,61.9,47.02
2016,1,29,12,0,0.0,68.0,2.2,12.0,68.0,63.3,48.18
2016,1,29,12,15,0.0,100.0,2.15,12.0,100.0,93.7,73.71
2016,1,29,12,30,0.0,132.0,2.1,12.0,132.0,125.78,100.39
2016,1,29,12,45,0.0,118.0,2.1,12.0,118.0,111.64,88.6
2016,1,29,13,0,0.0,104.0,2.1,12.0,104.0,97.69,77.02
2016,1,29,13,15,0.0,92.5,2.1,11.5,92.5,86.37,67.74
2016,1,29,13,30,0.0,81.0,2.1,11.0,81.0,75.43,58.72
2016,1,29,13,45,0.0,100.0,2.15,11.0,100.0,93.91,74.41
2016,1,29,14,0,0.0,119.0,2.2,11.0,119.0,113.24,90.77
2016,1,29,14,15,0.0,94.5,2.2,11.0,94.5,88.69,70.18
2016,1,29,14,30,0.0,70.0,2.2,11.0,70.0,65.14,50.32
2016,1,29,14,45,0.0,50.5,2.2,11.0,50.5,46.94,34.86
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,28.77,19.29
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,25.98,16.96
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,23.19,14.6
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,19.93,11.77
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,16.68,8.91
2016,1,29,16,15,0.0,14.5,2.3,9.5,14.5,13.43,6.04
2016,1,29,16,30,0.0,11.0,2.3,9.0,11.0,10.18,3.14
2016,1,29,16,45,0.0,7.5,2.3,9.0,7.5,6.94,0.21
2016,1,29,17,0,0.0,4.0,2.3,9.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.0,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,24.5,19.0,2.5,7.0,21.5,27.32,9.06
2016,1,30,8,0,49.0,38.0,2.5,7.0,43.0,59.54,42.74
2016,1,30,8,15,64.5,56.5,2.5,7.0,67.0,88.28,69.1
2016,1,30,8,30,80.0,75.0,2.5,7.0,91.0,118.39,96.33
2016,1,30,8,45,91.0,93.5,2.55,7.5,115.5,147.88,122.61
2016,1,30,9,0,102.0,112.0,2.6,8.0,140.0,178.36,149.25
2016,1,30,9,15,108.5,129.0,2.65,8.0,163.0,205.41,172.73
2016,1,30,9,30,115.0,146.0,2.7,8.0,186.0,232.93,196.2
2016,1,30,9,45,480.0,104.5,2.75,8.5,298.0,441.4,374.05
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,656.47,547.45
2016,1,30,10,15,861.0,65.0,2.8,9.0,441.5,699.56,578.0
2016,1,30,10,30,877.0,67.0,2.8,9.0,473.0,740.83,608.03
2016,1,30,10,45,589.5,141.0,2.85,9.5,420.5,639.17,526.92
2016,1,30,11,0,302.0,215.0,2.9,10.0,368.0,493.7,406.88
2016,1,30,11,15,356.5,212.5,2.95,10.0,399.0,541.36,446.24
2016,1,30,11,30,411.0,210.0,3.0,10.0,430.0,589.74,484.67
2016,1,30,11,45,666.0,141.5,3.05,10.5,505.5,751.63,611.31
2016,1,30,12,0,921.0,73.0,3.1,11.0,581.0,883.03,705.69
2016,1,30,12,15,773.0,114.5,3.1,10.5,542.5,821.74,660.8
2016,1,30,12,30,625.0,156.0,3.1,10.0,504.0,742.98,603.82
2016,1,30,12,45,765.0,117.0,3.1,10.0,539.5,816.24,659.2
2016,1,30,13,0,905.0,78.0,3.1,10.0,575.0,871.78,699.66
2016,1,30,13,15,900.0,77.5,3.1,10.0,562.5,857.06,688.87
2016,1,30,13,30,895.0,77.0,3.1,10.0,550.0,838.97,676.32
2016,1,30,13,45,887.0,75.5,3.15,10.0,530.0,813.97,659.05
2016,1,30,14,0,879.0,74.0,3.2,10.0,510.0,785.97,639.55
2016,1,30,14,15,866.5,72.5,3.15,9.5,483.5,751.74,615.85
2016,1,30,14,30,854.0,71.0,3.1,9.0,457.0,720.7,594.39
2016,1,30,14,45,735.5,85.0,3.1,9.0,400.0,629.09,524.41
2016,1,30,15,0,617.0,99.0,3.1,9.0,343.0,539.89,452.67
2016,1,30,15,15,589.5,94.5,3.05,8.5,309.5,492.19,414.59
2016,1,30,15,30,562.0,90.0,3.0,8.0,276.0,444.89,375.53
2016,1,30,15,45,538.0,80.5,2.95,8.0,239.0,394.82,332.53
2016,1,30,16,0,514.0,71.0,2.9,8.0,202.0,345.6,289.0
2016,1,30,16,15,464.0,62.0,2.8,7.5,163.5,286.8,236.73
2016,1,30,16,30,414.0,53.0,2.7,7.0,125.0,232.12,186.84
2016,1,30,16,45,345.5,40.5,2.6,7.0,88.5,172.54,132.21
2016,1,30,17,0,277.0,28.0,2.5,7.0,52.0,120.43,80.02
2016,1,30,17,15,138.5,14.0,2.5,6.5,26.0,50.97,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,14.3,0.0
2016,1,31,7,45,274.5,21.0,3.5,5.5,51.5,100.65,48.92
2016,1,31,8,0,549.0,27.0,3.6,6.0,88.0,207.84,153.1
2016,1,31,8,15,629.0,32.5,3.65,6.0,133.5,273.47,216.17
2016,1,31,8,30,709.0,38.0,3.7,6.0,179.0,346.71,284.27
2016,1,31,8,45,758.0,41.5,3.8,6.5,224.5,407.4,340.51
2016,1,31,9,0,807.0,45.0,3.9,7.0,270.0,473.61,399.42
2016,1,31,9,15,838.0,48.0,3.95,7.0,312.5,531.93,450.69
2016,1,31,9,30,869.0,51.0,4.0,7.0,355.0,590.88,500.92
2016,1,31,9,45,885.5,54.5,4.1,7.5,393.0,641.34,542.14
2016,1,31,10,0,902.0,58.0,4.2,8.0,431.0,690.42,579.93
2016,1,31,10,15,916.5,59.5,4.3,8.0,463.5,733.91,613.05
2016,1,31,10,30,931.0,61.0,4.4,8.0,496.0,775.29,644.29
2016,1,31,10,45,939.5,63.0,4.5,8.0,521.5,810.28,670.44
2016,1,31,11,0,948.0,65.0,4.6,8.0,547.0,842.33,694.32
2016,1,31,11,15,954.0,65.5,4.75,8.0,565.5,867.34,713.22
2016,1,31,11,30,960.0,66.0,4.9,8.0,584.0,888.94,729.69
2016,1,31,11,45,961.0,67.5,5.05,8.0,594.0,904.02,741.39
2016,1,31,12,0,962.0,69.0,5.2,8.0,604.0,915.34,750.45
2016,1,31,12,15,962.5,69.5,5.3,8.0,607.0,921.19,755.23
2016,1,31,12,30,963.0,70.0,5.4,8.0,610.0,923.21,757.33
2016,1,31,12,45,951.0,73.5,5.55,8.0,603.0,914.34,751.69
2016,1,31,13,0,939.0,77.0,5.7,8.0,596.0,901.78,743.39
2016,1,31,13,15,934.0,76.5,5.75,8.0,583.0,886.7,732.7
2016,1,31,13,30,929.0,76.0,5.8,8.0,570.0,868.1,719.42
2016,1,31,13,45,916.5,76.0,5.9,8.0,549.0,840.65,699.61
2016,1,31,14,0,904.0,76.0,6.0,8.0,528.0,810.27,677.46
2016,1,31,14,15,891.0,74.5,6.0,8.0,500.0,774.97,650.91
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,742.79,626.7
2016,1,31,14,45,858.5,71.0,6.05,8.0,438.0,697.3,591.78
2016,1,31,15,0,839.0,69.0,6.1,8.0,404.0,650.3,554.52
2016,1,31,15,15,812.5,66.0,6.1,7.5,365.0,596.56,510.51
2016,1,31,15,30,786.0,63.0,6.1,7.0,326.0,542.54,464.96
2016,1,31,15,45,749.5,59.0,6.15,7.0,283.0,482.1,411.91
2016,1,31,16,0,713.0,55.0,6.2,7.0,240.0,423.04,358.49
2016,1,31,16,15,653.0,49.5,6.15,6.5,194.5,353.88,295.64
2016,1,31,16,30,593.0,44.0,6.1,6.0,149.0,289.33,235.29
2016,1,31,16,45,496.5,36.0,6.1,6.0,106.0,218.32,169.02
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,154.7,105.71
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,65.06,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,15.25,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,100.83,53.25
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,205.24,152.68
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,270.99,215.21
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,344.39,282.79
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.5,406.58,339.87
2016,2,1,9,0,780.0,51.0,3.6,7.0,271.0,471.47,397.17
2016,2,1,9,15,811.5,54.0,3.5,7.0,313.5,529.53,447.59
2016,2,1,9,30,843.0,57.0,3.4,7.0,356.0,584.1,493.62
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.5,635.36,534.3
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,680.38,568.45
2016,2,1,10,15,871.5,72.0,3.25,8.0,459.5,724.16,600.7
2016,2,1,10,30,887.0,74.0,3.2,8.0,492.0,766.0,630.98
2016,2,1,10,45,898.0,75.5,3.2,8.5,517.5,795.39,650.64
2016,2,1,11,0,909.0,77.0,3.2,9.0,543.0,827.89,672.52
2016,2,1,11,15,916.5,78.0,3.2,9.0,561.5,854.02,690.75
2016,2,1,11,30,924.0,79.0,3.2,9.0,580.0,876.95,706.67
2016,2,1,11,45,931.0,78.0,3.2,9.0,591.0,893.64,718.13
2016,2,1,12,0,938.0,77.0,3.2,9.0,602.0,906.83,727.18
2016,2,1,12,15,938.5,77.0,3.25,9.0,605.0,911.98,730.94
2016,2,1,12,30,939.0,77.0,3.3,9.0,608.0,913.39,732.23
2016,2,1,12,45,938.5,76.0,3.35,9.5,603.0,908.96,728.14
2016,2,1,13,0,938.0,75.0,3.4,10.0,598.0,900.78,721.55
2016,2,1,13,15,933.0,74.5,3.45,10.0,585.0,885.72,711.42
2016,2,1,13,30,928.0,74.0,3.5,10.0,572.0,867.14,698.85
2016,2,1,13,45,918.5,73.5,3.55,10.0,551.0,841.5,681.14
2016,2,1,14,0,909.0,73.0,3.6,10.0,530.0,812.8,661.14
2016,2,1,14,15,896.5,71.5,3.55,9.5,502.5,777.71,636.91
2016,2,1,14,30,884.0,70.0,3.5,9.0,475.0,740.14,610.58
2016,2,1,14,45,868.5,67.0,3.5,8.5,441.5,696.38,579.33
2016,2,1,15,0,853.0,64.0,3.5,8.0,408.0,655.63,549.64
2016,2,1,15,15,828.5,61.5,3.4,7.5,369.5,603.16,507.78
2016,2,1,15,30,804.0,59.0,3.3,7.0,331.0,550.21,464.32
2016,2,1,15,45,771.0,55.0,3.25,7.0,288.0,490.79,413.52
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,432.43,361.97
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,364.5,301.53
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,300.74,242.82
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,227.4,175.29
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,163.27,112.59
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,69.2,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
