Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,27.95,0.0
2016,2,2,7,45,242.5,25.0,2.15,7.5,49.5,98.23,54.6
2016,2,2,8,0,404.0,37.0,2.2,8.0,84.0,177.71,131.91
2016,2,2,8,15,493.5,45.0,2.25,8.0,128.0,242.19,191.07
2016,2,2,8,30,583.0,53.0,2.3,8.0,172.0,315.57,257.06
2016,2,2,8,45,653.0,56.0,2.35,8.5,218.5,382.43,316.4
2016,2,2,9,0,723.0,59.0,2.4,9.0,265.0,452.46,376.72
2016,2,2,9,15,758.0,62.5,2.4,9.0,307.5,510.75,426.35
2016,2,2,9,30,793.0,66.0,2.4,9.0,350.0,570.09,475.28
2016,2,2,9,45,825.0,66.5,2.4,9.0,389.0,624.6,519.11
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,679.0,561.08
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.5,717.85,588.77
2016,2,2,10,30,889.0,71.0,2.3,9.0,493.0,759.81,618.49
2016,2,2,10,45,686.0,126.5,2.25,9.5,462.5,701.86,572.23
2016,2,2,11,0,483.0,182.0,2.2,10.0,432.0,614.3,500.99
2016,2,2,11,15,706.0,128.0,2.15,10.0,507.0,752.61,608.12
2016,2,2,11,30,929.0,74.0,2.1,10.0,582.0,877.1,696.16
2016,2,2,11,45,934.0,74.0,2.1,10.0,592.5,893.44,705.88
2016,2,2,12,0,939.0,74.0,2.1,10.0,603.0,906.21,714.35
2016,2,2,12,15,939.0,74.0,2.05,10.0,606.0,910.98,716.82
2016,2,2,12,30,939.0,74.0,2.0,10.0,609.0,911.99,716.87
2016,2,2,12,45,938.5,73.0,1.95,10.5,604.0,907.57,712.01
2016,2,2,13,0,938.0,72.0,1.9,11.0,599.0,899.42,704.77
2016,2,2,13,15,511.5,157.5,1.85,10.5,444.5,633.1,511.3
2016,2,2,13,30,85.0,243.0,1.8,10.0,290.0,330.43,268.66
2016,2,2,13,45,240.5,220.5,1.8,10.0,345.0,454.59,373.13
2016,2,2,14,0,396.0,198.0,1.8,10.0,400.0,545.62,446.92
2016,2,2,14,15,198.0,108.5,1.7,10.0,209.5,278.07,232.3
2016,2,2,14,30,0.0,19.0,1.6,10.0,19.0,17.63,9.56
2016,2,2,14,45,0.0,17.0,1.55,10.0,17.0,15.77,8.06
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,13.91,6.47
2016,2,2,15,15,0.0,13.5,1.4,9.5,13.5,12.52,5.3
2016,2,2,15,30,0.0,12.0,1.3,9.0,12.0,11.12,4.11
2016,2,2,15,45,365.0,31.0,1.2,9.0,128.5,243.22,206.69
2016,2,2,16,0,730.0,50.0,1.1,9.0,245.0,429.01,353.11
2016,2,2,16,15,675.0,45.5,0.95,8.5,200.0,362.14,293.2
2016,2,2,16,30,620.0,41.0,0.8,8.0,155.0,299.39,237.04
2016,2,2,16,45,524.5,34.0,0.7,7.5,112.0,225.04,171.13
2016,2,2,17,0,429.0,27.0,0.6,7.0,69.0,160.37,110.79
2016,2,2,17,15,214.5,13.5,0.5,6.5,34.5,69.16,4.6
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,89.54,52.99
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,176.01,132.78
2016,2,3,8,15,479.5,45.5,2.7,5.0,128.0,238.24,190.66
2016,2,3,8,30,562.0,54.0,2.7,5.0,171.0,308.71,255.02
2016,2,3,8,45,607.5,61.0,2.75,5.5,213.5,367.87,308.75
2016,2,3,9,0,653.0,68.0,2.8,6.0,256.0,430.27,363.52
2016,2,3,9,15,391.5,110.0,2.8,6.0,227.5,358.75,305.09
2016,2,3,9,30,130.0,152.0,2.8,6.0,199.0,248.51,210.54
2016,2,3,9,45,233.0,159.0,2.85,6.5,254.0,337.26,286.56
2016,2,3,10,0,336.0,166.0,2.9,7.0,309.0,424.71,359.32
2016,2,3,10,15,270.5,189.0,2.9,7.0,309.5,416.31,350.41
2016,2,3,10,30,205.0,212.0,2.9,7.0,310.0,391.24,328.25
2016,2,3,10,45,180.5,225.0,2.9,7.0,315.0,392.71,328.5
2016,2,3,11,0,156.0,238.0,2.9,7.0,320.0,392.38,327.09
2016,2,3,11,15,169.5,246.5,2.9,7.0,338.0,416.45,346.51
2016,2,3,11,30,183.0,255.0,2.9,7.0,356.0,440.5,365.71
2016,2,3,11,45,95.0,221.5,2.95,7.5,274.0,314.19,260.87
2016,2,3,12,0,7.0,188.0,3.0,8.0,192.0,189.71,155.2
2016,2,3,12,15,22.5,212.5,3.0,8.0,225.5,229.43,188.93
2016,2,3,12,30,38.0,237.0,3.0,8.0,259.0,283.7,233.83
2016,2,3,12,45,35.0,232.5,3.0,8.0,253.0,275.77,227.12
2016,2,3,13,0,32.0,228.0,3.0,8.0,247.0,267.89,220.68
2016,2,3,13,15,77.0,239.5,2.95,8.0,282.5,319.81,264.8
2016,2,3,13,30,122.0,251.0,2.9,8.0,318.0,383.56,317.55
2016,2,3,13,45,89.0,235.0,2.85,8.0,282.5,323.08,267.76
2016,2,3,14,0,56.0,219.0,2.8,8.0,247.0,276.7,229.29
2016,2,3,14,15,28.0,163.5,2.75,7.5,177.5,189.89,157.35
2016,2,3,14,30,0.0,108.0,2.7,7.0,108.0,102.25,82.83
2016,2,3,14,45,0.0,110.0,2.7,7.0,110.0,104.62,85.15
2016,2,3,15,0,0.0,112.0,2.7,7.0,112.0,107.18,87.53
2016,2,3,15,15,0.0,101.0,2.6,7.0,101.0,96.38,78.4
2016,2,3,15,30,0.0,90.0,2.5,7.0,90.0,85.63,69.26
2016,2,3,15,45,0.0,78.0,2.45,7.0,78.0,73.9,59.16
2016,2,3,16,0,0.0,66.0,2.4,7.0,66.0,62.22,48.98
2016,2,3,16,15,0.0,53.5,2.35,6.5,53.5,50.06,38.33
2016,2,3,16,30,0.0,41.0,2.3,6.0,41.0,38.1,27.69
2016,2,3,16,45,0.0,29.5,2.25,6.0,29.5,27.39,18.0
2016,2,3,17,0,0.0,18.0,2.2,6.0,18.0,16.69,8.15
2016,2,3,17,15,0.0,9.0,2.2,6.0,9.0,8.33,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.5,2.5,4.0,9.5,0.0,0.0
2016,2,4,7,30,0.0,19.0,2.5,4.0,19.0,18.11,0.0
2016,2,4,7,45,209.5,28.0,2.5,4.5,54.0,94.13,58.08
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,183.2,138.63
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.5,245.69,196.74
2016,2,4,8,30,581.0,53.0,2.4,5.0,176.0,316.23,261.08
2016,2,4,8,45,632.0,58.5,2.4,5.5,220.0,377.3,316.15
2016,2,4,9,0,683.0,64.0,2.4,6.0,264.0,442.09,372.55
2016,2,4,9,15,717.5,68.0,2.35,6.5,305.5,496.59,418.66
2016,2,4,9,30,752.0,72.0,2.3,7.0,347.0,554.76,466.01
2016,2,4,9,45,783.0,73.5,2.3,7.5,385.5,608.52,508.53
2016,2,4,10,0,814.0,75.0,2.3,8.0,424.0,662.23,549.47
2016,2,4,10,15,806.5,77.5,2.25,8.5,444.5,688.85,567.0
2016,2,4,10,30,799.0,80.0,2.2,9.0,465.0,712.21,582.03
2016,2,4,10,45,835.0,81.0,2.2,9.5,502.0,764.52,618.79
2016,2,4,11,0,871.0,82.0,2.2,10.0,539.0,815.64,653.73
2016,2,4,11,15,879.0,83.0,2.1,10.5,557.5,841.9,669.29
2016,2,4,11,30,887.0,84.0,2.0,11.0,576.0,858.03,677.67
2016,2,4,11,45,889.0,85.5,1.9,11.5,586.5,873.19,685.41
2016,2,4,12,0,891.0,87.0,1.8,12.0,597.0,884.87,690.7
2016,2,4,12,15,737.5,132.0,1.7,12.0,555.5,820.64,644.01
2016,2,4,12,30,584.0,177.0,1.6,12.0,514.0,732.72,580.17
2016,2,4,12,45,607.5,167.5,1.5,12.0,516.0,745.94,590.25
2016,2,4,13,0,631.0,158.0,1.4,12.0,518.0,751.38,593.28
2016,2,4,13,15,543.0,181.5,1.3,12.0,487.0,690.28,546.9
2016,2,4,13,30,455.0,205.0,1.2,12.0,456.0,634.69,504.13
2016,2,4,13,45,454.5,197.0,1.15,12.0,439.5,616.07,491.07
2016,2,4,14,0,454.0,189.0,1.1,12.0,423.0,595.63,476.2
2016,2,4,14,15,473.5,173.5,1.0,12.0,407.0,580.42,465.24
2016,2,4,14,30,493.0,158.0,0.9,12.0,391.0,562.32,451.9
2016,2,4,14,45,368.5,166.0,0.85,12.0,333.5,454.71,368.54
2016,2,4,15,0,244.0,174.0,0.8,12.0,276.0,367.41,299.26
2016,2,4,15,15,234.0,159.5,0.75,11.5,250.0,334.64,274.33
2016,2,4,15,30,224.0,145.0,0.7,11.0,224.0,302.15,248.59
2016,2,4,15,45,453.0,102.0,0.65,11.0,235.5,375.33,308.07
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,418.58,339.06
2016,2,4,16,15,626.5,53.5,0.55,10.5,202.5,354.63,284.24
2016,2,4,16,30,571.0,48.0,0.5,10.0,158.0,292.75,230.41
2016,2,4,16,45,482.0,40.0,0.45,10.0,115.5,221.62,168.1
2016,2,4,17,0,393.0,32.0,0.4,10.0,73.0,159.7,111.95
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.5,69.69,21.47
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,10.01,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,20.02,0.0
2016,2,5,7,45,222.5,29.5,2.25,5.5,58.0,99.93,63.61
2016,2,5,8,0,445.0,38.0,2.3,6.0,95.0,192.73,145.77
2016,2,5,8,15,527.0,46.0,2.25,6.5,139.5,257.23,204.99
2016,2,5,8,30,609.0,54.0,2.2,7.0,184.0,329.82,270.14
2016,2,5,8,45,668.5,58.0,2.2,7.5,230.5,394.75,327.79
2016,2,5,9,0,728.0,62.0,2.2,8.0,277.0,461.83,385.42
2016,2,5,9,15,761.5,65.5,2.15,8.5,320.0,519.93,433.69
2016,2,5,9,30,795.0,69.0,2.1,9.0,363.0,578.95,480.89
2016,2,5,9,45,630.5,107.5,2.1,9.5,355.0,552.35,457.85
2016,2,5,10,0,466.0,146.0,2.1,10.0,347.0,503.18,416.62
2016,2,5,10,15,582.5,126.5,2.05,10.0,397.0,587.59,484.48
2016,2,5,10,30,699.0,107.0,2.0,10.0,447.0,673.28,550.05
2016,2,5,10,45,675.0,121.5,2.0,10.5,463.5,691.84,561.27
2016,2,5,11,0,651.0,136.0,2.0,11.0,480.0,706.35,570.05
2016,2,5,11,15,758.0,118.5,1.8,11.0,532.0,789.35,628.39
2016,2,5,11,30,865.0,101.0,1.6,11.0,584.0,868.74,681.23
2016,2,5,11,45,869.0,101.5,1.4,11.5,595.0,884.41,686.79
2016,2,5,12,0,873.0,102.0,1.2,12.0,606.0,896.65,690.4
2016,2,5,12,15,874.0,102.0,0.95,12.0,608.5,902.16,689.55
2016,2,5,12,30,875.0,102.0,0.7,12.0,611.0,904.07,685.94
2016,2,5,12,45,894.0,94.0,0.45,12.0,610.5,908.62,683.81
2016,2,5,13,0,913.0,86.0,0.2,12.0,610.0,901.85,674.39
2016,2,5,13,15,909.0,85.0,0.15,12.0,597.5,887.29,664.49
2016,2,5,13,30,905.0,84.0,0.1,12.0,585.0,869.26,652.66
2016,2,5,13,45,901.5,81.5,0.1,12.0,565.5,846.46,638.54
2016,2,5,14,0,898.0,79.0,0.1,12.0,546.0,820.37,622.29
2016,2,5,14,15,825.0,84.5,0.25,12.0,497.0,753.0,579.93
2016,2,5,14,30,752.0,90.0,0.4,12.0,448.0,679.99,533.03
2016,2,5,14,45,548.5,126.0,0.55,12.0,377.5,553.82,442.39
2016,2,5,15,0,345.0,162.0,0.7,12.0,307.0,421.53,341.67
2016,2,5,15,15,330.5,150.0,0.6,11.5,278.5,384.8,314.1
2016,2,5,15,30,316.0,138.0,0.5,11.0,250.0,348.41,285.26
2016,2,5,15,45,299.0,122.5,0.45,11.0,217.5,307.04,251.54
2016,2,5,16,0,282.0,107.0,0.4,11.0,185.0,266.63,217.79
2016,2,5,16,15,256.0,90.5,0.5,11.0,152.0,222.15,180.25
2016,2,5,16,30,230.0,74.0,0.6,11.0,119.0,179.95,143.51
2016,2,5,16,45,196.0,56.0,0.7,11.0,87.5,135.63,104.36
2016,2,5,17,0,162.0,38.0,0.8,11.0,56.0,100.19,71.69
2016,2,5,17,15,81.0,19.0,1.0,10.5,28.0,42.19,15.02
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,20.97,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,60.0,105.07,67.84
2016,2,6,8,0,487.0,34.0,1.4,9.0,98.0,201.96,150.82
2016,2,6,8,15,562.5,40.5,1.3,9.0,142.0,262.55,206.43
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,332.79,268.99
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,393.8,322.2
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,457.89,375.77
2016,2,6,9,15,530.5,98.5,0.95,10.5,269.5,429.45,352.73
2016,2,6,9,30,330.0,141.0,0.8,11.0,264.0,366.47,301.05
2016,2,6,9,45,585.5,103.5,0.65,11.5,348.5,519.73,422.65
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,673.33,534.66
2016,2,6,10,15,720.5,101.0,0.5,12.0,432.0,660.26,521.93
2016,2,6,10,30,600.0,136.0,0.5,12.0,431.0,632.34,499.73
2016,2,6,10,45,626.0,136.5,0.5,12.5,457.5,671.59,527.5
2016,2,6,11,0,652.0,137.0,0.5,13.0,484.0,709.73,552.54
2016,2,6,11,15,779.5,104.5,0.5,13.0,533.5,788.42,606.01
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,864.59,655.82
2016,2,6,11,45,911.0,72.0,0.5,13.5,593.5,879.99,663.13
2016,2,6,12,0,915.0,72.0,0.5,14.0,604.0,891.87,669.17
2016,2,6,12,15,741.5,129.0,0.45,14.0,561.5,824.17,622.67
2016,2,6,12,30,568.0,186.0,0.4,14.0,519.0,731.76,558.92
2016,2,6,12,45,613.5,169.5,0.35,14.5,526.5,756.42,576.39
2016,2,6,13,0,659.0,153.0,0.3,15.0,534.0,773.34,585.87
2016,2,6,13,15,770.5,116.0,0.25,15.0,552.5,818.65,615.62
2016,2,6,13,30,882.0,79.0,0.2,15.0,571.0,846.08,632.78
2016,2,6,13,45,641.5,142.5,0.15,15.0,493.5,716.05,544.55
2016,2,6,14,0,401.0,206.0,0.1,15.0,416.0,561.96,433.75
2016,2,6,14,15,622.0,139.0,0.15,15.0,446.5,663.69,513.35
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,728.44,559.25
2016,2,6,14,45,825.5,70.0,0.3,15.0,444.0,685.12,530.58
2016,2,6,15,0,808.0,68.0,0.4,15.0,411.0,640.24,501.82
2016,2,6,15,15,783.0,65.0,0.5,15.0,372.5,588.13,465.1
2016,2,6,15,30,758.0,62.0,0.6,15.0,334.0,535.71,426.62
2016,2,6,15,45,721.5,59.0,0.7,15.0,292.0,477.01,381.6
2016,2,6,16,0,685.0,56.0,0.8,15.0,250.0,419.75,335.72
2016,2,6,16,15,631.5,51.0,0.95,14.5,206.0,354.47,282.33
2016,2,6,16,30,578.0,46.0,1.1,14.0,162.0,295.39,231.58
2016,2,6,16,45,491.0,38.5,1.3,13.5,119.5,224.71,170.47
2016,2,6,17,0,404.0,31.0,1.5,13.0,77.0,163.08,115.45
2016,2,6,17,15,202.0,21.5,1.6,12.5,44.5,78.79,36.08
2016,2,6,17,30,0.0,12.0,1.7,12.0,12.0,11.44,0.0
2016,2,6,17,45,0.0,6.0,1.85,11.5,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,27.62,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,77.19,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.5,142.58,91.71
2016,2,7,8,0,550.0,31.0,0.8,11.0,105.0,216.83,160.06
2016,2,7,8,15,621.5,36.5,0.75,11.0,150.0,280.72,217.97
2016,2,7,8,30,693.0,42.0,0.7,11.0,195.0,351.34,280.01
2016,2,7,8,45,738.0,45.5,0.7,11.5,240.5,413.27,333.13
2016,2,7,9,0,783.0,49.0,0.7,12.0,286.0,478.06,386.32
2016,2,7,9,15,812.5,51.5,0.7,12.5,328.5,531.42,428.78
2016,2,7,9,30,842.0,54.0,0.7,13.0,371.0,588.64,472.38
2016,2,7,9,45,859.5,57.0,0.7,13.5,409.0,638.76,509.0
2016,2,7,10,0,877.0,60.0,0.7,14.0,447.0,687.65,541.89
2016,2,7,10,15,891.5,61.5,0.65,14.0,479.0,730.97,570.18
2016,2,7,10,30,906.0,63.0,0.6,14.0,511.0,772.26,596.52
2016,2,7,10,45,916.0,64.5,0.55,14.5,537.0,807.69,617.24
2016,2,7,11,0,926.0,66.0,0.5,15.0,563.0,840.31,635.75
2016,2,7,11,15,933.0,66.5,0.5,15.0,581.5,866.18,651.69
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,888.74,665.54
2016,2,7,11,45,944.0,67.0,0.5,15.5,611.5,904.62,673.84
2016,2,7,12,0,948.0,67.0,0.5,16.0,623.0,916.84,679.93
2016,2,7,12,15,949.0,67.5,0.5,16.0,626.0,923.31,683.71
2016,2,7,12,30,950.0,68.0,0.5,16.0,629.0,925.95,685.27
2016,2,7,12,45,950.0,67.0,0.5,16.5,624.0,922.02,681.52
2016,2,7,13,0,950.0,66.0,0.5,17.0,619.0,914.27,675.57
2016,2,7,13,15,945.5,65.5,0.5,17.0,606.5,899.47,666.51
2016,2,7,13,30,941.0,65.0,0.5,17.0,594.0,881.06,655.29
2016,2,7,13,45,934.5,64.0,0.5,17.0,574.0,856.87,640.37
2016,2,7,14,0,928.0,63.0,0.5,17.0,554.0,829.39,623.34
2016,2,7,14,15,917.0,61.5,0.5,16.5,526.5,794.67,602.51
2016,2,7,14,30,906.0,60.0,0.5,16.0,499.0,757.27,579.65
2016,2,7,14,45,891.0,58.5,0.5,16.0,465.5,714.57,551.7
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,669.97,522.0
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.5,618.97,487.01
2016,2,7,15,30,833.0,53.0,0.5,15.0,355.0,567.22,449.15
2016,2,7,15,45,801.0,50.0,0.5,15.0,311.5,508.02,403.4
2016,2,7,16,0,769.0,47.0,0.5,15.0,268.0,452.92,358.97
2016,2,7,16,15,721.5,43.5,0.5,14.5,223.0,387.9,305.74
2016,2,7,16,30,674.0,40.0,0.5,14.0,178.0,326.17,253.0
2016,2,7,16,45,594.0,34.0,0.5,13.5,133.0,254.17,190.88
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,190.11,133.67
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,113.36,57.08
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,47.35,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,14.0,25.91,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,28.0,73.14,0.0
2016,2,8,7,45,384.5,26.5,2.75,10.5,67.5,140.15,92.7
2016,2,8,8,0,520.0,36.0,2.8,11.0,107.0,213.24,159.49
2016,2,8,8,15,595.0,42.0,2.7,11.5,153.0,277.84,218.39
2016,2,8,8,30,670.0,48.0,2.6,12.0,199.0,349.46,282.0
2016,2,8,8,45,715.5,52.5,2.55,12.5,245.0,411.94,336.8
2016,2,8,9,0,761.0,57.0,2.5,13.0,291.0,477.35,391.94
2016,2,8,9,15,792.0,60.0,2.45,13.5,334.0,535.21,439.13
2016,2,8,9,30,823.0,63.0,2.4,14.0,377.0,593.72,485.06
2016,2,8,9,45,851.0,64.0,2.35,14.5,416.5,648.1,526.27
2016,2,8,10,0,879.0,65.0,2.3,15.0,456.0,697.02,560.65
2016,2,8,10,15,893.5,66.5,2.3,15.0,488.5,740.51,591.16
2016,2,8,10,30,908.0,68.0,2.3,15.0,521.0,781.95,619.81
2016,2,8,10,45,917.0,70.0,2.3,15.5,547.0,817.33,642.61
2016,2,8,11,0,926.0,72.0,2.3,16.0,573.0,849.84,663.17
2016,2,8,11,15,932.5,72.5,2.25,16.0,592.0,875.36,679.5
2016,2,8,11,30,939.0,73.0,2.2,16.0,611.0,897.54,693.52
2016,2,8,11,45,942.0,74.0,2.2,16.5,621.5,913.81,702.69
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,926.4,709.46
2016,2,8,12,15,945.5,75.0,2.15,17.0,635.0,931.81,712.28
2016,2,8,12,30,946.0,75.0,2.1,17.0,638.0,933.41,712.73
2016,2,8,12,45,947.5,73.5,2.1,17.5,634.0,930.22,709.32
2016,2,8,13,0,949.0,72.0,2.1,18.0,630.0,923.2,703.52
2016,2,8,13,15,944.5,71.5,2.05,18.0,617.0,908.4,693.41
2016,2,8,13,30,940.0,71.0,2.0,18.0,604.0,889.97,681.03
2016,2,8,13,45,932.5,70.0,2.0,18.0,583.5,864.94,664.72
2016,2,8,14,0,925.0,69.0,2.0,18.0,563.0,836.66,646.21
2016,2,8,14,15,914.0,67.5,1.95,17.5,535.5,801.97,623.88
2016,2,8,14,30,903.0,66.0,1.9,17.0,508.0,764.6,599.47
2016,2,8,14,45,887.5,64.5,1.9,17.0,474.0,721.57,570.0
2016,2,8,15,0,872.0,63.0,1.9,17.0,440.0,676.66,538.76
2016,2,8,15,15,850.0,60.5,1.85,16.5,401.0,624.8,501.31
2016,2,8,15,30,828.0,58.0,1.8,16.0,362.0,576.2,464.12
2016,2,8,15,45,796.0,55.0,1.75,16.0,318.5,516.62,416.46
2016,2,8,16,0,764.0,52.0,1.7,16.0,275.0,457.92,367.96
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.5,391.04,312.73
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,327.64,258.04
2016,2,8,16,45,584.5,37.0,1.7,13.5,136.5,255.24,194.43
2016,2,8,17,0,503.0,31.0,1.7,13.0,91.0,190.84,136.29
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,113.54,61.81
2016,2,8,17,30,199.0,12.0,1.7,12.0,17.0,46.41,0.0
2016,2,8,17,45,99.5,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,2.1,8.0,13.0,12.39,0.0
2016,2,9,7,30,0.0,26.0,2.2,8.0,26.0,26.66,0.0
2016,2,9,7,45,186.0,35.0,2.35,8.5,61.0,97.91,67.27
2016,2,9,8,0,372.0,44.0,2.5,9.0,96.0,178.24,135.7
2016,2,9,8,15,432.5,54.0,2.45,9.5,136.5,233.74,186.26
2016,2,9,8,30,493.0,64.0,2.4,10.0,177.0,295.2,241.13
2016,2,9,8,45,530.0,73.0,2.4,10.5,217.5,349.86,289.32
2016,2,9,9,0,567.0,82.0,2.4,11.0,258.0,407.12,338.08
2016,2,9,9,15,598.5,87.0,2.25,11.5,296.0,458.99,380.67
2016,2,9,9,30,630.0,92.0,2.1,12.0,334.0,512.06,422.63
2016,2,9,9,45,585.5,114.5,2.0,12.5,357.0,535.24,439.06
2016,2,9,10,0,541.0,137.0,1.9,13.0,380.0,548.57,447.34
2016,2,9,10,15,598.5,131.0,1.8,13.5,417.5,609.13,492.66
2016,2,9,10,30,656.0,125.0,1.7,14.0,455.0,666.99,534.39
2016,2,9,10,45,785.0,102.0,1.6,14.5,516.5,758.62,597.84
2016,2,9,11,0,914.0,79.0,1.5,15.0,578.0,850.67,658.6
2016,2,9,11,15,921.0,80.0,1.4,15.0,597.0,877.03,673.53
2016,2,9,11,30,928.0,81.0,1.3,15.0,616.0,900.1,686.81
2016,2,9,11,45,928.5,82.5,1.2,15.5,626.5,914.68,692.97
2016,2,9,12,0,929.0,84.0,1.1,16.0,637.0,925.57,696.72
2016,2,9,12,15,747.5,138.0,1.0,16.0,584.0,845.42,640.99
2016,2,9,12,30,566.0,192.0,0.9,16.0,531.0,740.79,567.73
2016,2,9,12,45,537.5,200.5,0.85,16.0,520.5,723.64,555.8
2016,2,9,13,0,509.0,209.0,0.8,16.0,510.0,704.33,541.3
2016,2,9,13,15,530.5,197.0,0.75,16.0,505.0,703.4,541.14
2016,2,9,13,30,552.0,185.0,0.7,16.0,500.0,699.63,538.79
2016,2,9,13,45,445.0,205.5,0.7,16.0,454.0,622.68,482.49
2016,2,9,14,0,338.0,226.0,0.7,16.0,408.0,536.51,419.29
2016,2,9,14,15,420.0,196.0,0.65,16.0,411.0,568.82,445.51
2016,2,9,14,30,502.0,166.0,0.6,16.0,414.0,583.48,457.47
2016,2,9,14,45,467.0,160.5,0.6,16.0,379.0,534.32,421.21
2016,2,9,15,0,432.0,155.0,0.6,16.0,344.0,486.0,385.59
2016,2,9,15,15,625.5,104.5,0.55,15.5,351.0,540.08,429.18
2016,2,9,15,30,819.0,54.0,0.5,15.0,358.0,563.67,447.57
2016,2,9,15,45,766.0,57.5,0.5,15.0,315.0,504.6,400.78
2016,2,9,16,0,713.0,61.0,0.5,15.0,272.0,443.84,352.27
2016,2,9,16,15,671.0,55.5,0.45,14.5,228.0,381.26,301.03
2016,2,9,16,30,629.0,50.0,0.4,14.0,184.0,321.47,250.03
2016,2,9,16,45,547.5,42.5,0.4,14.0,138.5,251.43,189.73
2016,2,9,17,0,466.0,35.0,0.4,14.0,93.0,187.42,133.39
2016,2,9,17,15,318.5,24.0,0.45,14.0,55.5,111.67,63.83
2016,2,9,17,30,171.0,13.0,0.5,14.0,18.0,42.69,0.0
2016,2,9,17,45,85.5,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,15.5,1.2,9.5,15.5,14.77,0.0
2016,2,10,7,30,0.0,31.0,1.1,10.0,31.0,32.89,0.55
2016,2,10,7,45,232.5,36.0,1.05,10.5,70.0,111.09,76.54
2016,2,10,8,0,465.0,41.0,1.0,11.0,109.0,205.18,154.28
2016,2,10,8,15,539.5,47.5,0.95,11.0,153.5,267.26,209.86
2016,2,10,8,30,614.0,54.0,0.9,11.0,198.0,336.59,270.46
2016,2,10,8,45,651.5,61.0,0.9,11.5,241.5,395.51,320.92
2016,2,10,9,0,689.0,68.0,0.9,12.0,285.0,456.82,371.31
2016,2,10,9,15,741.5,64.0,0.85,12.0,326.5,513.87,417.26
2016,2,10,9,30,794.0,60.0,0.8,12.0,368.0,575.43,465.0
2016,2,10,9,45,608.5,112.0,0.75,12.5,362.0,548.98,441.4
2016,2,10,10,0,423.0,164.0,0.7,13.0,356.0,497.41,398.81
2016,2,10,10,15,471.0,166.0,0.65,13.0,393.5,551.1,439.64
2016,2,10,10,30,519.0,168.0,0.6,13.0,431.0,606.31,479.48
2016,2,10,10,45,540.0,170.0,0.6,13.5,456.0,640.97,502.92
2016,2,10,11,0,561.0,172.0,0.6,14.0,481.0,674.67,525.51
2016,2,10,11,15,733.0,128.5,0.55,14.0,545.5,788.74,604.61
2016,2,10,11,30,905.0,85.0,0.5,14.0,610.0,887.38,667.72
2016,2,10,11,45,912.0,84.0,0.5,14.5,621.5,904.36,675.52
2016,2,10,12,0,919.0,83.0,0.5,15.0,633.0,917.84,682.44
2016,2,10,12,15,747.0,137.0,0.5,15.5,585.5,845.64,633.29
2016,2,10,12,30,575.0,191.0,0.5,16.0,538.0,748.94,567.25
2016,2,10,12,45,596.5,182.0,0.5,16.5,540.0,755.9,572.99
2016,2,10,13,0,618.0,173.0,0.5,17.0,542.0,765.75,579.01
2016,2,10,13,15,571.5,184.5,0.45,17.0,520.0,725.92,550.33
2016,2,10,13,30,525.0,196.0,0.4,17.0,498.0,690.34,524.89
2016,2,10,13,45,363.0,222.5,0.4,17.0,428.0,561.56,432.13
2016,2,10,14,0,201.0,249.0,0.4,17.0,358.0,440.21,341.98
2016,2,10,14,15,328.0,214.0,0.35,17.0,382.0,506.09,394.68
2016,2,10,14,30,455.0,179.0,0.3,17.0,406.0,563.57,437.85
2016,2,10,14,45,526.5,149.0,0.3,17.5,394.5,565.24,439.32
2016,2,10,15,0,598.0,119.0,0.3,18.0,383.0,564.91,439.53
2016,2,10,15,15,481.5,128.0,0.25,17.5,328.5,470.11,369.05
2016,2,10,15,30,365.0,137.0,0.2,17.0,274.0,388.26,307.18
2016,2,10,15,45,345.5,123.5,0.2,16.5,241.0,344.58,274.33
2016,2,10,16,0,326.0,110.0,0.2,16.0,208.0,301.9,240.76
2016,2,10,16,15,303.0,94.0,0.25,15.5,173.5,256.1,203.76
2016,2,10,16,30,280.0,78.0,0.3,15.0,139.0,212.14,166.93
2016,2,10,16,45,243.0,61.0,0.35,14.5,105.0,164.23,125.97
2016,2,10,17,0,206.0,44.0,0.4,14.0,71.0,120.19,87.42
2016,2,10,17,15,103.0,29.5,0.45,13.5,43.0,62.38,37.24
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,10.0,1.35,9.5,13.0,17.42,0.0
2016,2,11,7,30,108.0,20.0,1.3,10.0,26.0,49.02,9.29
2016,2,11,7,45,177.0,36.0,1.3,10.5,57.5,96.61,67.34
2016,2,11,8,0,246.0,52.0,1.3,11.0,89.0,146.82,112.01
2016,2,11,8,15,282.5,68.0,1.2,11.5,124.5,192.59,152.95
2016,2,11,8,30,319.0,84.0,1.1,12.0,160.0,242.06,196.14
2016,2,11,8,45,340.0,99.5,1.05,12.5,195.0,286.89,234.49
2016,2,11,9,0,361.0,115.0,1.0,13.0,230.0,333.2,272.71
2016,2,11,9,15,380.5,127.5,0.9,13.0,263.5,376.55,307.69
2016,2,11,9,30,400.0,140.0,0.8,13.0,297.0,420.74,342.17
2016,2,11,9,45,535.5,122.5,0.7,13.5,354.5,508.59,409.95
2016,2,11,10,0,671.0,105.0,0.6,14.0,412.0,611.23,485.25
2016,2,11,10,15,772.5,92.0,0.55,14.0,469.0,692.69,542.01
2016,2,11,10,30,874.0,79.0,0.5,14.0,526.0,781.14,600.79
2016,2,11,10,45,884.0,80.5,0.5,14.5,551.5,810.05,617.01
2016,2,11,11,0,894.0,82.0,0.5,15.0,577.0,842.14,636.1
2016,2,11,11,15,775.5,119.0,0.45,15.0,559.0,815.25,615.81
2016,2,11,11,30,657.0,156.0,0.4,15.0,541.0,769.38,583.68
2016,2,11,11,45,654.5,161.0,0.4,15.5,550.5,782.09,591.46
2016,2,11,12,0,652.0,166.0,0.4,16.0,560.0,791.93,596.48
2016,2,11,12,15,508.0,213.0,0.4,16.0,521.0,714.89,541.31
2016,2,11,12,30,364.0,260.0,0.4,16.0,482.0,627.15,477.97
2016,2,11,12,45,413.5,245.5,0.4,16.0,495.5,653.13,498.72
2016,2,11,13,0,463.0,231.0,0.4,16.0,509.0,690.65,525.48
2016,2,11,13,15,440.0,231.0,0.45,16.0,491.0,665.03,507.68
2016,2,11,13,30,417.0,231.0,0.5,16.0,473.0,638.05,489.64
2016,2,11,13,45,617.0,168.5,0.55,16.0,513.0,731.64,561.07
2016,2,11,14,0,817.0,106.0,0.6,16.0,553.0,805.61,612.5
2016,2,11,14,15,652.0,140.0,0.65,15.5,485.5,695.9,538.27
2016,2,11,14,30,487.0,174.0,0.7,15.0,418.0,583.18,457.89
2016,2,11,14,45,444.5,169.5,0.8,15.0,381.0,529.93,420.64
2016,2,11,15,0,402.0,165.0,0.9,15.0,344.0,478.09,382.61
2016,2,11,15,15,476.5,135.5,0.9,14.5,329.5,476.29,383.69
2016,2,11,15,30,551.0,106.0,0.9,14.0,315.0,470.73,380.57
2016,2,11,15,45,506.5,102.5,0.95,13.5,277.5,411.58,334.3
2016,2,11,16,0,462.0,99.0,1.0,13.0,240.0,359.62,292.51
2016,2,11,16,15,422.0,87.0,1.0,12.5,200.0,303.44,245.86
2016,2,11,16,30,382.0,75.0,1.0,12.0,160.0,250.64,200.54
2016,2,11,16,45,328.0,60.5,1.05,11.5,121.0,193.83,151.07
2016,2,11,17,0,274.0,46.0,1.1,11.0,82.0,142.74,105.67
2016,2,11,17,15,137.0,32.0,1.1,11.0,50.0,78.74,50.06
2016,2,11,17,30,0.0,18.0,1.1,11.0,18.0,17.16,0.0
2016,2,11,17,45,0.0,9.0,1.15,11.0,9.0,8.58,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,83.5,10.5,1.05,10.0,15.5,22.3,0.0
2016,2,12,7,30,167.0,21.0,1.0,10.0,31.0,62.73,19.39
2016,2,12,7,45,258.5,34.5,0.95,10.5,66.0,116.12,81.12
2016,2,12,8,0,350.0,48.0,0.9,11.0,101.0,176.97,134.55
2016,2,12,8,15,399.5,60.5,0.95,11.5,141.0,228.26,180.53
2016,2,12,8,30,449.0,73.0,1.0,12.0,181.0,285.89,230.86
2016,2,12,8,45,480.5,84.0,1.05,12.5,220.5,337.62,275.21
2016,2,12,9,0,512.0,95.0,1.1,13.0,260.0,394.86,322.44
2016,2,12,9,15,538.0,103.0,1.15,13.0,297.5,444.74,363.13
