Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,30,564.0,111.0,1.2,13.0,335.0,495.5,403.46
2016,2,12,9,45,579.5,119.0,1.25,13.5,368.5,539.81,437.0
2016,2,12,10,0,595.0,127.0,1.3,14.0,402.0,583.52,469.25
2016,2,12,10,15,557.5,149.0,1.35,14.0,421.0,597.78,478.92
2016,2,12,10,30,520.0,171.0,1.4,14.0,440.0,612.61,488.84
2016,2,12,10,45,681.0,132.0,1.5,14.5,502.0,719.17,568.52
2016,2,12,11,0,842.0,93.0,1.6,15.0,564.0,821.02,638.84
2016,2,12,11,15,708.5,138.5,1.7,15.0,543.5,782.95,611.09
2016,2,12,11,30,575.0,184.0,1.8,15.0,523.0,725.75,569.94
2016,2,12,11,45,526.5,206.0,1.9,15.0,521.0,716.34,562.78
2016,2,12,12,0,478.0,228.0,2.0,15.0,519.0,703.28,552.46
2016,2,12,12,15,673.0,163.0,2.1,15.0,574.5,812.73,635.37
2016,2,12,12,30,868.0,98.0,2.2,15.0,630.0,908.4,702.21
2016,2,12,12,45,863.5,99.0,2.3,15.0,625.0,903.07,698.59
2016,2,12,13,0,859.0,100.0,2.4,15.0,620.0,894.2,693.66
2016,2,12,13,15,855.0,99.5,2.45,15.0,608.0,880.54,685.06
2016,2,12,13,30,851.0,99.0,2.5,15.0,596.0,863.5,674.19
2016,2,12,13,45,845.0,97.0,2.55,15.0,577.0,839.75,658.63
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,812.94,640.89
2016,2,12,14,15,827.5,93.5,2.6,14.5,531.5,779.44,619.05
2016,2,12,14,30,816.0,92.0,2.6,14.0,505.0,743.52,595.24
2016,2,12,14,45,634.0,124.5,2.65,14.0,432.5,623.24,505.39
2016,2,12,15,0,452.0,157.0,2.7,14.0,360.0,504.49,412.11
2016,2,12,15,15,544.5,123.5,2.65,14.0,347.0,507.77,416.72
2016,2,12,15,30,637.0,90.0,2.6,14.0,334.0,506.56,416.1
2016,2,12,15,45,595.0,88.0,2.55,14.0,295.5,450.16,369.71
2016,2,12,16,0,553.0,86.0,2.5,14.0,257.0,395.86,324.17
2016,2,12,16,15,509.5,77.0,2.45,13.5,215.0,336.1,273.67
2016,2,12,16,30,466.0,68.0,2.4,13.0,173.0,279.71,224.49
2016,2,12,16,45,410.0,56.0,2.4,13.0,132.0,219.7,171.1
2016,2,12,17,0,354.0,44.0,2.4,13.0,91.0,165.4,121.98
2016,2,12,17,15,177.0,33.0,2.4,12.5,56.5,89.36,57.78
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,21.88,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.48,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,37.9,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,106.29,42.97
2016,2,13,7,45,500.0,27.5,2.35,8.0,88.0,172.21,120.89
2016,2,13,8,0,618.0,35.0,2.3,9.0,132.0,248.24,189.26
2016,2,13,8,15,682.0,40.0,2.15,9.5,180.0,313.7,249.42
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,384.98,312.72
2016,2,13,8,45,787.5,48.5,1.95,10.5,275.5,448.89,368.23
2016,2,13,9,0,829.0,52.0,1.9,11.0,323.0,511.92,420.88
2016,2,13,9,15,855.0,54.5,1.8,11.5,366.5,569.52,466.88
2016,2,13,9,30,881.0,57.0,1.7,12.0,410.0,627.22,510.95
2016,2,13,9,45,903.5,57.0,1.65,12.5,449.5,679.21,548.73
2016,2,13,10,0,926.0,57.0,1.6,13.0,489.0,730.24,583.09
2016,2,13,10,15,938.0,58.5,1.65,13.0,521.5,773.96,613.43
2016,2,13,10,30,950.0,60.0,1.7,13.0,554.0,815.31,641.82
2016,2,13,10,45,958.5,60.5,1.8,13.5,580.0,849.96,664.6
2016,2,13,11,0,967.0,61.0,1.9,14.0,606.0,881.55,685.16
2016,2,13,11,15,972.0,62.0,1.95,14.0,624.5,907.51,702.52
2016,2,13,11,30,977.0,63.0,2.0,14.0,643.0,929.9,717.53
2016,2,13,11,45,977.0,64.5,2.05,14.5,654.0,944.8,726.18
2016,2,13,12,0,977.0,66.0,2.1,15.0,665.0,955.78,732.33
2016,2,13,12,15,977.0,66.5,2.2,15.0,667.5,961.58,737.06
2016,2,13,12,30,977.0,67.0,2.3,15.0,670.0,963.41,739.28
2016,2,13,12,45,960.0,73.5,2.45,15.0,662.5,953.38,734.03
2016,2,13,13,0,943.0,80.0,2.6,15.0,655.0,939.53,726.28
2016,2,13,13,15,937.5,79.5,2.9,15.0,641.5,923.78,718.45
2016,2,13,13,30,932.0,79.0,3.2,15.0,628.0,904.45,707.81
2016,2,13,13,45,921.0,78.5,3.5,15.0,606.0,877.0,691.09
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,846.46,671.81
2016,2,13,14,15,898.0,76.5,3.9,14.5,556.0,811.06,648.87
2016,2,13,14,30,886.0,75.0,4.0,14.0,528.0,773.07,623.69
2016,2,13,14,45,865.0,74.5,4.15,14.0,493.0,732.69,595.36
2016,2,13,15,0,844.0,74.0,4.3,14.0,458.0,685.09,561.3
2016,2,13,15,15,682.0,94.5,4.2,13.5,387.5,570.93,471.73
2016,2,13,15,30,520.0,115.0,4.1,13.0,317.0,459.84,382.02
2016,2,13,15,45,491.5,107.0,4.1,12.5,280.0,409.98,341.51
2016,2,13,16,0,463.0,99.0,4.1,12.0,243.0,361.58,300.78
2016,2,13,16,15,548.0,75.5,4.05,11.5,220.0,353.35,291.66
2016,2,13,16,30,633.0,52.0,4.0,11.0,197.0,331.96,269.09
2016,2,13,16,45,554.5,45.5,4.0,11.0,151.0,260.78,204.79
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,197.48,146.82
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,103.99,68.78
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,27.75,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,12.87,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,34.0,11.5,3.4,9.0,14.0,16.06,0.0
2016,2,14,7,30,68.0,23.0,3.4,9.0,28.0,42.21,18.42
2016,2,14,7,45,106.5,41.0,3.4,9.5,55.0,78.84,56.61
2016,2,14,8,0,145.0,59.0,3.4,10.0,82.0,117.36,91.01
2016,2,14,8,15,162.5,78.0,3.35,10.5,112.0,153.32,123.48
2016,2,14,8,30,180.0,97.0,3.3,11.0,142.0,191.02,156.89
2016,2,14,8,45,189.5,116.0,3.25,12.0,171.5,226.45,187.32
2016,2,14,9,0,199.0,135.0,3.2,13.0,201.0,254.92,211.13
2016,2,14,9,15,204.0,153.0,3.15,13.5,228.5,287.05,237.56
2016,2,14,9,30,209.0,171.0,3.1,14.0,256.0,319.26,263.35
2016,2,14,9,45,275.0,179.5,3.05,14.5,302.5,391.2,321.39
2016,2,14,10,0,341.0,188.0,3.0,15.0,349.0,458.64,374.58
2016,2,14,10,15,470.0,168.5,2.95,15.0,406.5,556.9,452.54
2016,2,14,10,30,599.0,149.0,2.9,15.0,464.0,656.49,529.44
2016,2,14,10,45,743.5,114.5,2.9,15.5,524.5,752.6,599.43
2016,2,14,11,0,888.0,80.0,2.9,16.0,585.0,841.27,660.8
2016,2,14,11,15,896.0,81.0,2.9,16.0,604.5,868.15,678.34
2016,2,14,11,30,904.0,82.0,2.9,16.0,624.0,891.86,694.16
2016,2,14,11,45,746.5,136.5,2.9,16.0,589.5,840.46,657.01
2016,2,14,12,0,589.0,191.0,2.9,16.0,555.0,762.71,600.59
2016,2,14,12,15,750.0,138.5,2.9,16.0,604.5,857.38,669.6
2016,2,14,12,30,911.0,86.0,2.9,16.0,654.0,929.45,719.4
2016,2,14,12,45,577.5,186.0,2.9,16.5,545.0,748.92,588.75
2016,2,14,13,0,244.0,286.0,2.9,17.0,436.0,534.81,422.21
2016,2,14,13,15,438.0,226.5,2.9,17.0,489.0,661.08,523.04
2016,2,14,13,30,632.0,167.0,2.9,17.0,542.0,760.12,599.46
2016,2,14,13,45,503.5,198.5,2.95,17.0,491.0,668.93,529.98
2016,2,14,14,0,375.0,230.0,3.0,17.0,440.0,574.06,457.45
2016,2,14,14,15,408.5,210.0,3.1,16.5,429.0,579.26,464.27
2016,2,14,14,30,442.0,190.0,3.2,16.0,418.0,569.39,459.25
2016,2,14,14,45,468.0,170.5,3.3,16.0,398.0,550.76,446.37
2016,2,14,15,0,494.0,151.0,3.4,16.0,378.0,528.62,430.45
2016,2,14,15,15,595.0,115.0,3.4,15.5,365.0,538.11,440.26
2016,2,14,15,30,696.0,79.0,3.4,15.0,352.0,532.39,437.27
2016,2,14,15,45,651.5,79.5,3.4,15.0,312.0,474.82,389.97
2016,2,14,16,0,607.0,80.0,3.4,15.0,272.0,419.38,343.44
2016,2,14,16,15,565.5,72.0,3.35,14.5,229.0,358.73,292.1
2016,2,14,16,30,524.0,64.0,3.3,14.0,186.0,301.17,241.74
2016,2,14,16,45,464.0,53.5,3.3,13.5,143.5,237.85,185.71
2016,2,14,17,0,404.0,43.0,3.3,13.0,101.0,180.61,134.06
2016,2,14,17,15,202.0,35.0,3.25,12.5,64.0,97.62,65.29
2016,2,14,17,30,0.0,27.0,3.2,12.0,27.0,27.51,0.0
2016,2,14,17,45,0.0,13.5,3.2,12.0,13.5,12.87,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,189.0,11.0,1.35,11.5,24.0,39.07,0.0
2016,2,15,7,30,378.0,22.0,1.3,12.0,48.0,109.65,54.99
2016,2,15,7,45,489.0,29.5,1.3,12.5,92.0,173.02,120.99
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,246.77,185.86
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.5,310.88,243.69
2016,2,15,8,30,724.0,47.0,1.2,13.0,231.0,380.6,304.61
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.5,442.85,357.12
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,507.49,409.23
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.5,561.22,451.33
2016,2,15,9,30,859.0,58.0,1.1,15.0,411.0,618.45,494.35
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.5,669.83,530.79
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,720.03,564.06
2016,2,15,10,15,910.0,63.5,1.15,16.0,521.0,763.61,593.66
2016,2,15,10,30,923.0,65.0,1.2,16.0,554.0,804.96,621.46
2016,2,15,10,45,931.5,66.0,1.25,16.5,580.0,839.56,643.21
2016,2,15,11,0,940.0,67.0,1.3,17.0,606.0,871.19,662.84
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.5,897.07,679.08
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,919.49,693.07
2016,2,15,11,45,953.5,70.0,1.3,17.5,654.0,935.66,701.67
2016,2,15,12,0,956.0,71.0,1.3,18.0,665.0,948.04,707.94
2016,2,15,12,15,956.5,71.0,1.3,18.0,668.0,953.57,711.19
2016,2,15,12,30,957.0,71.0,1.3,18.0,671.0,955.19,712.13
2016,2,15,12,45,948.5,74.0,1.35,18.0,665.0,948.45,708.58
2016,2,15,13,0,940.0,77.0,1.4,18.0,659.0,937.9,702.74
2016,2,15,13,15,935.5,76.5,1.45,18.0,646.0,923.0,694.13
2016,2,15,13,30,931.0,76.0,1.5,18.0,633.0,904.47,683.2
2016,2,15,13,45,921.0,76.0,1.55,18.0,612.0,878.37,667.18
2016,2,15,14,0,911.0,76.0,1.6,18.0,591.0,849.13,649.01
2016,2,15,14,15,900.5,74.5,1.6,18.0,563.0,814.76,626.62
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,777.7,602.22
2016,2,15,14,45,872.5,71.5,1.6,18.0,501.0,733.04,572.18
2016,2,15,15,0,855.0,70.0,1.6,18.0,467.0,686.67,540.53
2016,2,15,15,15,833.5,68.0,1.6,17.5,427.0,640.12,508.41
2016,2,15,15,30,812.0,66.0,1.6,17.0,387.0,587.9,469.76
2016,2,15,15,45,782.0,62.5,1.6,17.0,343.5,528.65,423.61
2016,2,15,16,0,752.0,59.0,1.6,17.0,300.0,470.12,376.45
2016,2,15,16,15,707.0,54.5,1.6,16.5,253.5,404.55,322.74
2016,2,15,16,30,662.0,50.0,1.6,16.0,207.0,342.05,269.45
2016,2,15,16,45,593.0,43.5,1.65,15.5,160.5,272.27,209.0
2016,2,15,17,0,524.0,37.0,1.7,15.0,114.0,209.16,152.83
2016,2,15,17,15,396.5,28.0,1.7,15.0,73.5,138.63,91.06
2016,2,15,17,30,269.0,19.0,1.7,15.0,33.0,75.77,8.51
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.5,26.35,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,159.5,11.5,1.05,11.5,23.5,35.33,0.0
2016,2,16,7,30,319.0,23.0,1.0,12.0,47.0,101.19,54.76
2016,2,16,7,45,394.0,34.5,0.95,12.5,86.5,155.37,110.09
2016,2,16,8,0,469.0,46.0,0.9,13.0,126.0,216.44,164.21
2016,2,16,8,15,528.0,52.5,0.85,13.0,168.5,273.99,215.56
2016,2,16,8,30,587.0,59.0,0.8,13.0,211.0,337.13,270.25
2016,2,16,8,45,614.0,67.0,0.75,13.5,252.5,391.4,315.74
2016,2,16,9,0,641.0,75.0,0.7,14.0,294.0,447.09,360.4
2016,2,16,9,15,505.5,115.0,0.65,14.5,301.5,439.47,353.55
2016,2,16,9,30,370.0,155.0,0.6,15.0,309.0,412.29,330.88
2016,2,16,9,45,468.0,148.5,0.55,15.5,361.5,497.8,396.12
2016,2,16,10,0,566.0,142.0,0.5,16.0,414.0,579.83,455.58
2016,2,16,10,15,744.5,105.5,0.45,16.0,488.0,699.38,540.82
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,812.09,614.46
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,846.94,632.72
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,878.78,649.92
2016,2,16,11,15,680.5,158.5,0.3,17.0,558.0,788.17,588.88
2016,2,16,11,30,422.0,245.0,0.3,17.0,502.0,665.17,501.23
2016,2,16,11,45,689.5,160.0,0.3,17.5,588.5,820.15,611.33
2016,2,16,12,0,957.0,75.0,0.3,18.0,675.0,956.22,695.11
2016,2,16,12,15,735.5,150.0,0.3,18.0,612.5,861.19,631.81
2016,2,16,12,30,514.0,225.0,0.3,18.0,550.0,740.13,550.73
2016,2,16,12,45,736.0,149.5,0.35,18.0,610.5,859.77,635.4
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,952.72,694.49
2016,2,16,13,15,954.0,73.5,0.45,18.0,658.0,938.02,685.12
2016,2,16,13,30,950.0,73.0,0.5,18.0,645.0,919.61,675.23
2016,2,16,13,45,944.5,71.5,0.55,18.0,624.5,895.1,661.46
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,867.18,645.44
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.5,832.4,623.83
2016,2,16,14,30,919.0,67.0,0.6,18.0,549.0,794.79,600.22
2016,2,16,14,45,819.0,81.5,0.6,18.0,490.5,712.67,545.68
2016,2,16,15,0,719.0,96.0,0.6,18.0,432.0,630.98,489.83
2016,2,16,15,15,577.5,116.5,0.55,17.5,372.0,530.51,416.41
2016,2,16,15,30,436.0,137.0,0.5,17.0,312.0,435.45,344.92
2016,2,16,15,45,419.0,124.0,0.5,16.5,276.5,390.06,311.17
2016,2,16,16,0,402.0,111.0,0.5,16.0,241.0,345.25,276.17
2016,2,16,16,15,382.0,95.5,0.45,15.5,204.0,297.07,237.05
2016,2,16,16,30,362.0,80.0,0.4,15.0,167.0,250.25,197.69
2016,2,16,16,45,320.0,65.5,0.4,15.0,130.0,198.2,153.0
2016,2,16,17,0,278.0,51.0,0.4,15.0,93.0,150.53,111.23
2016,2,16,17,15,208.0,35.5,0.4,14.5,60.0,99.56,67.1
2016,2,16,17,30,138.0,20.0,0.4,14.0,27.0,52.12,11.03
2016,2,16,17,45,69.0,10.0,0.4,14.0,13.5,18.47,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.0,3.3,12.0,1.0,0.95,0.0
2016,2,17,7,30,0.0,2.0,3.3,12.0,2.0,1.85,0.0
2016,2,17,7,45,0.0,4.5,3.3,12.0,4.5,4.16,0.0
2016,2,17,8,0,0.0,7.0,3.3,12.0,7.0,6.48,0.0
2016,2,17,8,15,0.0,9.5,3.4,12.0,9.5,8.79,1.94
2016,2,17,8,30,0.0,12.0,3.5,12.0,12.0,11.11,3.98
2016,2,17,8,45,0.0,14.5,3.65,12.5,14.5,13.44,5.98
2016,2,17,9,0,0.0,17.0,3.8,13.0,17.0,15.76,7.95
2016,2,17,9,15,0.0,17.0,3.8,13.0,17.0,15.77,7.93
2016,2,17,9,30,0.0,17.0,3.8,13.0,17.0,15.77,7.9
2016,2,17,9,45,0.0,24.0,3.8,13.0,24.0,22.28,13.44
2016,2,17,10,0,0.0,31.0,3.8,13.0,31.0,28.79,18.96
2016,2,17,10,15,0.0,37.5,3.7,13.0,37.5,34.85,24.05
2016,2,17,10,30,0.0,44.0,3.6,13.0,44.0,40.91,29.13
2016,2,17,10,45,0.0,35.0,3.5,13.0,35.0,32.54,21.98
2016,2,17,11,0,0.0,26.0,3.4,13.0,26.0,24.17,14.86
2016,2,17,11,15,0.0,31.0,3.3,13.0,31.0,28.83,18.78
2016,2,17,11,30,0.0,36.0,3.2,13.0,36.0,33.49,22.68
2016,2,17,11,45,0.0,36.0,3.15,13.0,36.0,33.49,22.66
2016,2,17,12,0,0.0,36.0,3.1,13.0,36.0,33.49,22.65
2016,2,17,12,15,0.0,32.5,3.15,13.0,32.5,30.23,19.9
2016,2,17,12,30,0.0,29.0,3.2,13.0,29.0,26.97,17.15
2016,2,17,12,45,0.0,45.0,3.25,13.0,45.0,41.88,29.71
2016,2,17,13,0,0.0,61.0,3.3,13.0,61.0,56.8,42.24
2016,2,17,13,15,0.0,52.0,3.35,12.5,52.0,48.4,35.28
2016,2,17,13,30,0.0,43.0,3.4,12.0,43.0,40.01,28.3
2016,2,17,13,45,0.0,34.0,3.5,12.0,34.0,31.62,21.24
2016,2,17,14,0,0.0,25.0,3.6,12.0,25.0,23.23,14.15
2016,2,17,14,15,0.0,23.5,3.6,12.0,23.5,21.83,12.99
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,20.43,11.83
2016,2,17,14,45,0.0,20.5,3.6,12.0,20.5,19.03,10.67
2016,2,17,15,0,0.0,19.0,3.6,12.0,19.0,17.64,9.5
2016,2,17,15,15,10.0,85.5,3.55,11.5,89.5,86.51,68.79
2016,2,17,15,30,20.0,152.0,3.5,11.0,160.0,161.38,132.51
2016,2,17,15,45,15.5,136.0,3.45,11.0,142.0,142.01,116.18
2016,2,17,16,0,11.0,120.0,3.4,11.0,124.0,123.12,100.27
2016,2,17,16,15,5.5,102.5,3.4,10.5,104.5,102.64,82.98
2016,2,17,16,30,0.0,85.0,3.4,10.0,85.0,82.8,65.99
2016,2,17,16,45,0.0,66.0,3.45,10.0,66.0,63.95,49.48
2016,2,17,17,0,0.0,47.0,3.5,10.0,47.0,45.08,32.78
2016,2,17,17,15,0.0,30.5,3.55,10.0,30.5,28.83,18.12
2016,2,17,17,30,0.0,14.0,3.6,10.0,14.0,12.98,0.59
2016,2,17,17,45,0.0,7.0,3.7,10.0,7.0,6.67,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,12.5,3.8,9.0,12.5,11.91,0.0
2016,2,18,7,30,0.0,25.0,3.8,9.0,25.0,23.69,12.45
2016,2,18,7,45,14.5,46.0,3.85,9.0,48.5,51.32,37.31
2016,2,18,8,0,29.0,67.0,3.9,9.0,72.0,79.04,61.75
2016,2,18,8,15,43.0,88.0,3.9,9.0,98.0,108.1,87.43
2016,2,18,8,30,57.0,109.0,3.9,9.0,124.0,138.68,114.27
2016,2,18,8,45,73.5,127.0,3.9,9.5,150.5,168.45,139.92
2016,2,18,9,0,90.0,145.0,3.9,10.0,177.0,199.92,166.62
2016,2,18,9,15,45.0,116.5,3.85,10.0,132.5,143.75,118.63
2016,2,18,9,30,0.0,88.0,3.8,10.0,88.0,82.45,65.4
2016,2,18,9,45,340.5,111.0,3.8,10.5,277.5,369.82,312.71
2016,2,18,10,0,681.0,134.0,3.8,11.0,467.0,661.35,546.52
2016,2,18,10,15,340.5,142.0,3.75,11.0,308.5,432.6,360.02
2016,2,18,10,30,0.0,150.0,3.7,11.0,150.0,143.67,115.43
2016,2,18,10,45,2.5,166.5,3.7,11.0,168.0,162.32,131.21
2016,2,18,11,0,5.0,183.0,3.7,11.0,186.0,181.23,146.69
2016,2,18,11,15,2.5,161.5,3.65,11.0,163.0,156.85,126.26
2016,2,18,11,30,0.0,140.0,3.6,11.0,140.0,132.89,106.21
2016,2,18,11,45,0.0,142.5,3.55,11.0,142.5,135.33,108.18
2016,2,18,12,0,0.0,145.0,3.5,11.0,145.0,137.79,110.14
2016,2,18,12,15,0.0,113.5,3.45,11.0,113.5,106.61,84.21
2016,2,18,12,30,0.0,82.0,3.4,11.0,82.0,76.43,59.0
2016,2,18,12,45,0.0,77.5,3.4,11.0,77.5,72.22,55.5
2016,2,18,13,0,0.0,73.0,3.4,11.0,73.0,68.01,51.99
2016,2,18,13,15,0.0,94.5,3.3,11.0,94.5,88.15,68.95
2016,2,18,13,30,0.0,116.0,3.2,11.0,116.0,109.12,86.53
2016,2,18,13,45,0.0,129.0,3.15,11.0,129.0,122.03,97.38
2016,2,18,14,0,0.0,142.0,3.1,11.0,142.0,135.17,108.43
2016,2,18,14,15,0.0,106.5,3.05,10.5,106.5,99.97,79.32
2016,2,18,14,30,0.0,71.0,3.0,10.0,71.0,66.09,50.97
2016,2,18,14,45,0.0,91.0,2.95,10.0,91.0,84.97,67.17
2016,2,18,15,0,0.0,111.0,2.9,10.0,111.0,104.93,84.25
2016,2,18,15,15,0.0,112.0,2.8,9.5,112.0,106.28,85.74
2016,2,18,15,30,0.0,113.0,2.7,9.0,113.0,107.8,87.41
2016,2,18,15,45,0.0,100.5,2.65,9.0,100.5,95.62,77.19
2016,2,18,16,0,0.0,88.0,2.6,9.0,88.0,83.49,66.92
2016,2,18,16,15,0.0,74.5,2.55,9.0,74.5,70.39,55.68
2016,2,18,16,30,0.0,61.0,2.5,9.0,61.0,57.34,44.31
2016,2,18,16,45,0.0,47.5,2.45,9.0,47.5,44.32,32.82
2016,2,18,17,0,0.0,34.0,2.4,9.0,34.0,31.58,21.47
2016,2,18,17,15,0.0,22.0,2.4,8.5,22.0,20.41,11.38
2016,2,18,17,30,0.0,10.0,2.4,8.0,10.0,9.26,0.0
2016,2,18,17,45,0.0,5.0,2.4,8.0,5.0,4.77,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.86,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2016,2,19,7,45,0.0,11.0,4.65,9.5,11.0,10.18,2.98
2016,2,19,8,0,0.0,16.0,4.7,10.0,16.0,14.82,7.13
2016,2,19,8,15,0.0,21.5,4.6,10.0,21.5,19.93,11.67
2016,2,19,8,30,0.0,27.0,4.5,10.0,27.0,25.04,16.18
2016,2,19,8,45,0.0,32.5,4.45,10.0,32.5,30.16,20.64
2016,2,19,9,0,0.0,38.0,4.4,10.0,38.0,35.28,25.06
2016,2,19,9,15,0.0,58.5,4.2,10.0,58.5,54.39,41.51
2016,2,19,9,30,0.0,79.0,4.0,10.0,79.0,73.57,57.85
2016,2,19,9,45,0.0,93.0,3.8,10.0,93.0,87.13,69.26
2016,2,19,10,0,0.0,107.0,3.6,10.0,107.0,100.79,80.65
2016,2,19,10,15,6.5,151.0,3.45,10.0,154.5,149.89,121.96
2016,2,19,10,30,13.0,195.0,3.3,10.0,202.0,200.6,163.92
2016,2,19,10,45,16.0,208.0,3.15,10.0,217.0,216.61,176.76
2016,2,19,11,0,19.0,221.0,3.0,10.0,232.0,232.83,189.78
2016,2,19,11,15,18.0,224.5,2.9,10.0,235.5,235.65,191.72
2016,2,19,11,30,17.0,228.0,2.8,10.0,239.0,238.45,193.71
2016,2,19,11,45,21.0,239.0,2.75,10.0,253.0,253.69,206.03
2016,2,19,12,0,25.0,250.0,2.7,10.0,267.0,269.06,218.4
2016,2,19,12,15,45.0,270.5,2.7,10.0,300.5,324.12,263.13
2016,2,19,12,30,65.0,291.0,2.7,10.0,334.0,366.14,296.91
2016,2,19,12,45,92.0,297.5,2.7,10.5,357.0,398.22,322.45
2016,2,19,13,0,119.0,304.0,2.7,11.0,380.0,429.83,347.4
2016,2,19,13,15,142.0,299.0,2.65,10.5,388.0,457.07,369.84
2016,2,19,13,30,165.0,294.0,2.6,10.0,396.0,469.4,380.88
2016,2,19,13,45,102.5,268.5,2.55,10.0,331.0,370.16,301.55
2016,2,19,14,0,40.0,243.0,2.5,10.0,266.0,286.77,233.51
2016,2,19,14,15,73.5,243.5,2.45,9.5,284.0,314.14,257.78
2016,2,19,14,30,107.0,244.0,2.4,9.0,302.0,339.6,279.97
2016,2,19,14,45,68.0,216.0,2.35,9.0,252.5,275.59,227.34
2016,2,19,15,0,29.0,188.0,2.3,9.0,203.0,214.52,176.65
2016,2,19,15,15,14.5,162.5,2.25,8.5,170.0,168.26,138.53
2016,2,19,15,30,0.0,137.0,2.2,8.0,137.0,132.59,108.68
2016,2,19,15,45,0.0,121.5,2.15,8.0,121.5,117.27,95.95
2016,2,19,16,0,0.0,106.0,2.1,8.0,106.0,102.03,83.09
2016,2,19,16,15,0.0,89.5,2.0,7.5,89.5,85.8,69.33
2016,2,19,16,30,0.0,73.0,1.9,7.0,73.0,69.63,55.36
2016,2,19,16,45,0.0,57.0,1.85,7.0,57.0,54.02,41.56
2016,2,19,17,0,0.0,41.0,1.8,7.0,41.0,38.43,27.61
2016,2,19,17,15,0.0,27.0,1.75,7.0,27.0,25.07,15.48
2016,2,19,17,30,0.0,13.0,1.7,7.0,13.0,12.05,1.95
2016,2,19,17,45,0.0,6.5,1.65,7.0,6.5,6.2,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,118.0,16.0,1.8,4.5,26.5,38.74,0.0
2016,2,20,7,30,236.0,32.0,1.8,5.0,53.0,95.3,62.57
2016,2,20,7,45,293.0,47.5,1.8,5.5,91.0,142.53,107.33
2016,2,20,8,0,350.0,63.0,1.8,6.0,129.0,196.41,156.29
2016,2,20,8,15,395.0,76.0,1.75,6.5,169.5,249.0,203.97
2016,2,20,8,30,440.0,89.0,1.7,7.0,210.0,306.06,254.31
2016,2,20,8,45,478.5,96.5,1.7,7.5,249.5,357.76,299.02
2016,2,20,9,0,517.0,104.0,1.7,8.0,289.0,412.4,344.77
2016,2,20,9,15,625.0,92.5,1.6,8.0,344.0,494.82,412.24
2016,2,20,9,30,733.0,81.0,1.5,8.0,399.0,578.4,478.56
2016,2,20,9,45,790.0,84.5,1.4,8.5,455.0,653.38,534.27
2016,2,20,10,0,847.0,88.0,1.3,9.0,511.0,730.48,587.73
2016,2,20,10,15,860.5,90.5,1.15,9.0,543.5,774.69,615.8
2016,2,20,10,30,874.0,93.0,1.0,9.0,576.0,816.78,641.84
2016,2,20,10,45,869.5,100.0,0.9,9.5,599.5,846.9,658.39
2016,2,20,11,0,865.0,107.0,0.8,10.0,623.0,873.46,672.25
2016,2,20,11,15,668.0,173.0,0.65,10.0,578.5,799.8,617.76
2016,2,20,11,30,471.0,239.0,0.5,10.0,534.0,705.65,546.06
2016,2,20,11,45,450.0,250.5,0.4,10.5,536.5,706.34,544.44
2016,2,20,12,0,429.0,262.0,0.3,11.0,539.0,704.49,539.75
2016,2,20,12,15,413.5,268.0,0.3,11.0,536.0,686.52,527.03
2016,2,20,12,30,398.0,274.0,0.3,11.0,533.0,679.73,522.05
2016,2,20,12,45,506.0,234.0,0.35,11.0,561.0,745.61,571.54
2016,2,20,13,0,614.0,194.0,0.4,11.0,589.0,799.52,611.27
2016,2,20,13,15,425.0,242.5,0.55,11.0,513.5,672.37,520.37
2016,2,20,13,30,236.0,291.0,0.7,11.0,438.0,528.26,415.09
2016,2,20,13,45,564.0,191.0,0.85,11.5,527.0,718.5,564.26
2016,2,20,14,0,892.0,91.0,1.0,12.0,616.0,861.15,664.69
2016,2,20,14,15,881.0,89.5,1.1,11.5,588.0,832.78,646.87
2016,2,20,14,30,870.0,88.0,1.2,11.0,560.0,795.11,624.52
2016,2,20,14,45,860.5,84.0,1.35,11.0,526.5,753.21,598.1
2016,2,20,15,0,851.0,80.0,1.5,11.0,493.0,709.05,569.23
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.5,656.32,531.67
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,602.78,491.1
2016,2,20,15,45,786.0,69.0,1.7,11.0,368.5,545.34,446.39
2016,2,20,16,0,763.0,64.0,1.8,11.0,325.0,487.98,399.95
2016,2,20,16,15,720.5,59.5,1.8,10.5,277.0,422.28,345.28
2016,2,20,16,30,678.0,55.0,1.8,10.0,229.0,359.38,290.83
2016,2,20,16,45,614.0,48.5,1.85,9.5,181.0,289.65,229.29
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,227.86,172.98
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,154.99,108.68
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,93.36,46.62
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,32.23,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,53.54,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,134.4,88.07
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,195.12,144.25
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,269.07,210.24
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,334.62,270.23
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,405.32,332.9
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,469.11,387.48
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,535.11,441.69
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,593.56,487.67
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,647.78,528.8
2016,2,21,9,45,886.0,70.0,1.6,10.5,487.5,700.01,566.16
2016,2,21,10,0,905.0,72.0,1.6,11.0,527.0,751.01,600.69
2016,2,21,10,15,917.5,73.5,1.6,11.0,560.5,794.87,630.52
2016,2,21,10,30,930.0,75.0,1.6,11.0,594.0,836.41,658.39
2016,2,21,10,45,938.0,76.5,1.6,11.5,620.5,871.64,680.33
2016,2,21,11,0,946.0,78.0,1.6,12.0,647.0,903.8,699.96
2016,2,21,11,15,951.0,79.0,1.65,12.0,665.5,929.5,717.03
2016,2,21,11,30,956.0,80.0,1.7,12.0,684.0,951.66,731.81
2016,2,21,11,45,957.5,81.0,1.8,12.5,694.5,966.98,741.4
2016,2,21,12,0,959.0,82.0,1.9,13.0,705.0,978.45,748.55
2016,2,21,12,15,958.5,82.0,1.95,13.0,707.5,982.99,751.92
2016,2,21,12,30,958.0,82.0,2.0,13.0,710.0,983.59,752.85
2016,2,21,12,45,952.0,83.5,2.15,13.0,703.5,976.97,750.29
2016,2,21,13,0,946.0,85.0,2.3,13.0,697.0,966.5,745.18
2016,2,21,13,15,940.5,84.0,2.4,13.0,683.0,949.76,735.26
2016,2,21,13,30,935.0,83.0,2.5,13.0,669.0,929.38,722.87
2016,2,21,13,45,926.0,82.5,2.65,13.0,647.0,903.04,706.7
2016,2,21,14,0,917.0,82.0,2.8,13.0,625.0,873.48,688.09
2016,2,21,14,15,905.5,80.5,2.85,12.5,596.5,837.68,665.29
2016,2,21,14,30,894.0,79.0,2.9,12.0,568.0,799.22,640.27
2016,2,21,14,45,879.0,77.0,3.0,12.0,532.5,755.11,609.82
2016,2,21,15,0,864.0,75.0,3.1,12.0,497.0,714.0,581.16
2016,2,21,15,15,842.0,72.0,3.1,11.5,456.0,660.02,542.42
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,605.29,500.33
2016,2,21,15,45,793.0,65.0,3.1,11.0,370.5,546.1,452.48
2016,2,21,16,0,766.0,61.0,3.1,11.0,326.0,487.37,403.48
2016,2,21,16,15,723.0,57.0,3.0,10.5,278.0,421.77,347.78
2016,2,21,16,30,680.0,53.0,2.9,10.0,230.0,359.03,292.59
2016,2,21,16,45,622.0,46.5,2.85,10.0,183.0,291.34,231.47
2016,2,21,17,0,564.0,40.0,2.8,10.0,136.0,229.11,173.93
2016,2,21,17,15,454.0,31.5,2.75,9.5,92.0,159.21,111.77
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,99.03,52.4
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,34.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,38.0,57.4,4.56
2016,2,22,7,30,459.0,29.0,1.8,7.0,76.0,141.78,93.47
2016,2,22,7,45,552.5,37.0,1.8,7.5,123.5,205.58,152.28
2016,2,22,8,0,646.0,45.0,1.8,8.0,171.0,279.72,219.03
2016,2,22,8,15,702.5,50.0,1.65,8.5,221.5,345.68,278.68
2016,2,22,8,30,759.0,55.0,1.5,9.0,272.0,416.55,340.18
2016,2,22,8,45,795.0,59.0,1.4,9.5,320.5,480.37,393.78
2016,2,22,9,0,831.0,63.0,1.3,10.0,369.0,546.01,446.33
2016,2,22,9,15,856.0,65.5,1.15,10.5,414.0,604.65,490.75
2016,2,22,9,30,881.0,68.0,1.0,11.0,459.0,659.0,529.9
2016,2,22,9,45,898.5,70.5,0.85,11.5,499.0,711.46,564.29
2016,2,22,10,0,916.0,73.0,0.7,12.0,539.0,762.51,595.34
2016,2,22,10,15,928.0,74.5,0.65,12.5,572.5,806.43,621.9
2016,2,22,10,30,940.0,76.0,0.6,13.0,606.0,847.95,646.27
2016,2,22,10,45,948.0,77.5,0.55,13.5,632.5,883.5,666.14
2016,2,22,11,0,956.0,79.0,0.5,14.0,659.0,915.93,683.69
2016,2,22,11,15,961.0,80.0,0.5,14.0,678.0,941.85,699.19
2016,2,22,11,30,966.0,81.0,0.5,14.0,697.0,964.18,712.48
2016,2,22,11,45,968.0,82.0,0.5,14.5,707.5,980.07,720.43
2016,2,22,12,0,970.0,83.0,0.5,15.0,718.0,992.08,726.09
2016,2,22,12,15,970.5,83.0,0.55,15.0,721.0,997.57,730.34
2016,2,22,12,30,971.0,83.0,0.6,15.0,724.0,999.07,732.33
2016,2,22,12,45,966.5,84.0,0.65,15.0,718.0,993.14,729.82
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,983.28,725.03
2016,2,22,13,15,958.0,84.5,0.75,15.0,699.0,968.25,717.06
2016,2,22,13,30,954.0,84.0,0.8,15.0,686.0,949.46,706.76
2016,2,22,13,45,832.0,113.0,0.85,15.0,626.0,866.2,653.71
2016,2,22,14,0,710.0,142.0,0.9,15.0,566.0,780.78,598.43
2016,2,22,14,15,812.5,111.5,0.9,15.0,575.5,805.73,617.72
2016,2,22,14,30,915.0,81.0,0.9,15.0,585.0,819.82,628.19
2016,2,22,14,45,858.0,81.0,0.95,15.5,531.0,751.09,581.25
2016,2,22,15,0,801.0,81.0,1.0,16.0,477.0,677.67,530.91
2016,2,22,15,15,739.5,86.5,1.0,15.5,429.0,609.19,483.05
2016,2,22,15,30,678.0,92.0,1.0,15.0,381.0,545.78,436.22
2016,2,22,15,45,637.5,91.5,1.05,14.5,340.5,488.82,393.37
2016,2,22,16,0,597.0,91.0,1.1,14.0,300.0,433.75,350.29
