Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,15,565.0,82.0,1.15,13.5,257.0,376.08,303.64
2016,2,22,16,30,533.0,73.0,1.2,13.0,214.0,320.54,256.84
2016,2,22,16,45,471.0,64.0,1.3,12.5,170.0,256.34,201.75
2016,2,22,17,0,409.0,55.0,1.4,12.0,126.0,198.32,150.6
2016,2,22,17,15,325.5,41.0,1.4,11.5,86.0,136.7,96.85
2016,2,22,17,30,242.0,27.0,1.4,11.0,46.0,83.99,46.95
2016,2,22,17,45,121.0,13.5,1.45,11.0,23.0,29.21,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,57.97,12.68
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,142.46,94.98
2016,2,23,7,45,534.5,40.0,1.0,9.5,126.0,206.42,152.33
2016,2,23,8,0,633.0,48.0,1.0,10.0,174.0,279.8,217.09
2016,2,23,8,15,690.0,53.0,1.05,10.5,224.5,345.51,275.59
2016,2,23,8,30,747.0,58.0,1.1,11.0,275.0,416.17,336.26
2016,2,23,8,45,787.0,61.5,1.2,11.5,324.5,481.01,390.59
2016,2,23,9,0,827.0,65.0,1.3,12.0,374.0,548.07,444.68
2016,2,23,9,15,852.0,68.0,1.25,12.0,419.0,607.22,490.7
2016,2,23,9,30,877.0,71.0,1.2,12.0,464.0,666.3,535.0
2016,2,23,9,45,895.0,73.5,1.2,12.5,504.0,714.8,568.47
2016,2,23,10,0,913.0,76.0,1.2,13.0,544.0,766.15,602.32
2016,2,23,10,15,925.5,77.5,1.2,13.0,578.0,810.4,631.58
2016,2,23,10,30,938.0,79.0,1.2,13.0,612.0,852.28,658.89
2016,2,23,10,45,943.5,81.5,1.2,13.5,638.0,886.89,679.7
2016,2,23,11,0,949.0,84.0,1.2,14.0,664.0,918.26,698.2
2016,2,23,11,15,954.5,85.0,1.2,14.0,683.0,944.48,714.45
2016,2,23,11,30,960.0,86.0,1.2,14.0,702.0,967.14,728.43
2016,2,23,11,45,960.5,87.5,1.2,14.5,712.5,982.17,736.12
2016,2,23,12,0,961.0,89.0,1.2,15.0,723.0,993.29,741.44
2016,2,23,12,15,961.0,89.0,1.15,15.0,726.0,998.25,743.38
2016,2,23,12,30,961.0,89.0,1.1,15.0,729.0,999.24,742.95
2016,2,23,12,45,948.5,93.5,1.1,15.5,720.5,990.01,735.7
2016,2,23,13,0,936.0,98.0,1.1,16.0,712.0,976.96,726.28
2016,2,23,13,15,931.5,97.0,1.05,16.0,698.5,961.13,715.66
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,941.64,702.82
2016,2,23,13,45,917.0,96.0,0.95,16.5,663.0,915.0,684.13
2016,2,23,14,0,907.0,96.0,0.9,17.0,641.0,891.95,668.02
2016,2,23,14,15,895.5,94.0,0.9,16.5,612.0,855.27,646.13
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,815.9,622.3
2016,2,23,14,45,656.0,138.0,0.9,16.0,490.5,668.34,520.06
2016,2,23,15,0,428.0,184.0,0.9,16.0,398.0,525.05,413.9
2016,2,23,15,15,469.5,159.0,0.9,15.5,376.0,506.84,403.55
2016,2,23,15,30,511.0,134.0,0.9,15.0,354.0,483.54,387.47
2016,2,23,15,45,469.5,129.5,0.9,14.5,315.0,429.32,345.82
2016,2,23,16,0,428.0,125.0,0.9,14.0,276.0,377.78,305.31
2016,2,23,16,15,402.0,109.5,0.9,13.0,235.5,324.92,263.17
2016,2,23,16,30,376.0,94.0,0.9,12.0,195.0,274.04,221.0
2016,2,23,16,45,415.0,74.5,0.95,11.5,165.5,245.25,194.09
2016,2,23,17,0,454.0,55.0,1.0,11.0,136.0,212.97,162.02
2016,2,23,17,15,341.5,42.5,1.0,10.5,92.5,142.56,101.63
2016,2,23,17,30,229.0,30.0,1.0,10.0,49.0,84.74,49.71
2016,2,23,17,45,114.5,15.0,1.0,10.0,24.5,29.86,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,70.5,19.5,0.75,10.0,27.0,34.14,10.04
2016,2,24,7,30,141.0,39.0,0.7,10.0,54.0,78.32,53.93
2016,2,24,7,45,182.5,57.5,0.65,10.5,88.0,118.88,89.82
2016,2,24,8,0,224.0,76.0,0.6,11.0,122.0,164.19,129.47
2016,2,24,8,15,247.5,94.5,0.6,11.0,157.5,206.81,167.0
2016,2,24,8,30,271.0,113.0,0.6,11.0,193.0,251.75,205.58
2016,2,24,8,45,293.0,128.5,0.6,11.5,228.5,294.63,241.09
2016,2,24,9,0,315.0,144.0,0.6,12.0,264.0,339.26,276.93
2016,2,24,9,15,563.5,110.5,0.55,12.0,354.5,482.89,390.95
2016,2,24,9,30,812.0,77.0,0.5,12.0,445.0,632.82,503.83
2016,2,24,9,45,683.5,118.0,0.45,12.5,446.0,627.37,494.59
2016,2,24,10,0,555.0,159.0,0.4,13.0,447.0,600.95,471.79
2016,2,24,10,15,414.5,207.5,0.35,13.0,430.0,566.98,443.53
2016,2,24,10,30,274.0,256.0,0.3,13.0,413.0,511.5,399.23
2016,2,24,10,45,586.5,172.0,0.3,13.5,527.5,703.94,543.4
2016,2,24,11,0,899.0,88.0,0.3,14.0,642.0,882.37,660.16
2016,2,24,11,15,905.0,89.0,0.25,14.0,660.5,907.96,671.99
2016,2,24,11,30,911.0,90.0,0.2,14.0,679.0,930.21,684.27
2016,2,24,11,45,691.5,173.0,0.2,14.5,624.0,849.7,629.92
2016,2,24,12,0,472.0,256.0,0.2,15.0,569.0,741.02,553.41
2016,2,24,12,15,484.5,252.0,0.2,15.0,575.0,750.88,561.97
2016,2,24,12,30,497.0,248.0,0.2,15.0,581.0,758.59,567.31
2016,2,24,12,45,564.5,222.0,0.2,15.0,598.0,790.27,590.33
2016,2,24,13,0,632.0,196.0,0.2,15.0,615.0,823.65,613.77
2016,2,24,13,15,763.0,145.5,0.25,15.0,641.0,878.74,650.65
2016,2,24,13,30,894.0,95.0,0.3,15.0,667.0,913.11,673.55
2016,2,24,13,45,886.5,94.0,0.35,15.0,646.0,888.05,658.45
2016,2,24,14,0,879.0,93.0,0.4,15.0,625.0,859.85,642.23
2016,2,24,14,15,868.0,91.0,0.45,15.0,597.0,830.95,625.45
2016,2,24,14,30,857.0,89.0,0.5,15.0,569.0,792.76,602.2
2016,2,24,14,45,840.0,87.5,0.6,15.0,534.0,748.24,575.12
2016,2,24,15,0,823.0,86.0,0.7,15.0,499.0,702.02,546.15
2016,2,24,15,15,801.5,83.0,0.75,15.0,459.0,649.64,510.7
2016,2,24,15,30,780.0,80.0,0.8,15.0,419.0,596.57,472.42
2016,2,24,15,45,750.5,76.0,0.9,15.0,374.5,537.35,428.51
2016,2,24,16,0,721.0,72.0,1.0,15.0,330.0,478.89,383.32
2016,2,24,16,15,678.0,67.0,1.05,14.0,282.5,415.63,333.43
2016,2,24,16,30,635.0,62.0,1.1,13.0,235.0,353.73,282.36
2016,2,24,16,45,573.5,55.0,1.2,12.5,187.5,286.15,224.5
2016,2,24,17,0,512.0,48.0,1.3,12.0,140.0,224.6,170.02
2016,2,24,17,15,404.5,38.0,1.35,11.5,96.5,154.58,109.5
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,97.24,57.8
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,33.66,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.0,19.5,0.75,9.5,38.0,53.98,21.91
2016,2,25,7,30,324.0,39.0,0.7,10.0,76.0,125.27,86.14
2016,2,25,7,45,415.5,49.5,0.7,10.5,121.0,184.01,137.41
2016,2,25,8,0,507.0,60.0,0.7,11.0,166.0,253.11,197.34
2016,2,25,8,15,566.5,67.0,0.7,11.0,214.0,315.36,251.94
2016,2,25,8,30,626.0,74.0,0.7,11.0,262.0,383.17,309.57
2016,2,25,8,45,643.0,78.5,0.7,11.5,299.0,431.44,349.67
2016,2,25,9,0,660.0,83.0,0.7,12.0,336.0,479.89,388.35
2016,2,25,9,15,518.5,128.5,0.65,12.5,341.5,472.09,380.56
2016,2,25,9,30,377.0,174.0,0.6,13.0,347.0,444.11,356.66
2016,2,25,9,45,294.5,204.5,0.6,13.5,346.5,437.07,349.2
2016,2,25,10,0,212.0,235.0,0.6,14.0,346.0,411.94,327.46
2016,2,25,10,15,170.5,252.0,0.6,14.5,344.5,406.44,321.41
2016,2,25,10,30,129.0,269.0,0.6,15.0,343.0,397.63,312.55
2016,2,25,10,45,505.0,183.0,0.65,15.5,493.5,644.18,502.13
2016,2,25,11,0,881.0,97.0,0.7,16.0,644.0,886.49,666.4
2016,2,25,11,15,716.5,157.5,0.7,16.0,611.0,833.76,626.85
2016,2,25,11,30,552.0,218.0,0.7,16.0,578.0,760.31,575.46
2016,2,25,11,45,552.5,222.0,0.7,16.0,587.5,773.12,584.83
2016,2,25,12,0,553.0,226.0,0.7,16.0,597.0,783.54,591.41
2016,2,25,12,15,501.0,248.0,0.65,16.0,585.0,762.76,574.76
2016,2,25,12,30,449.0,270.0,0.6,16.0,573.0,739.05,556.57
2016,2,25,12,45,673.0,185.0,0.6,16.0,635.5,856.22,640.7
2016,2,25,13,0,897.0,100.0,0.6,16.0,698.0,947.62,698.81
2016,2,25,13,15,892.5,99.5,0.6,16.0,685.0,932.69,688.14
2016,2,25,13,30,888.0,99.0,0.6,16.0,672.0,914.26,677.01
2016,2,25,13,45,875.0,100.0,0.65,16.0,650.0,893.9,665.75
2016,2,25,14,0,862.0,101.0,0.7,16.0,628.0,863.19,647.6
2016,2,25,14,15,737.5,130.0,0.75,15.5,566.5,773.64,590.51
2016,2,25,14,30,613.0,159.0,0.8,15.0,505.0,683.2,530.26
2016,2,25,14,45,706.5,127.5,0.85,15.0,503.0,697.18,544.13
2016,2,25,15,0,800.0,96.0,0.9,15.0,501.0,698.16,546.51
2016,2,25,15,15,591.5,129.5,0.9,14.5,416.5,562.77,446.73
2016,2,25,15,30,383.0,163.0,0.9,14.0,332.0,435.39,349.71
2016,2,25,15,45,364.0,147.5,0.95,14.0,294.5,379.41,307.38
2016,2,25,16,0,345.0,132.0,1.0,14.0,257.0,333.66,271.05
2016,2,25,16,15,482.0,99.5,1.05,13.5,248.0,353.5,286.33
2016,2,25,16,30,619.0,67.0,1.1,13.0,239.0,353.07,282.46
2016,2,25,16,45,558.5,59.0,1.15,12.5,191.5,285.45,224.23
2016,2,25,17,0,498.0,51.0,1.2,12.0,144.0,223.8,169.83
2016,2,25,17,15,394.0,40.5,1.2,12.0,100.0,154.75,110.0
2016,2,25,17,30,290.0,30.0,1.2,12.0,56.0,97.96,59.5
2016,2,25,17,45,145.0,15.0,1.3,12.0,28.0,38.4,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,9.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,9.0,9.0,8.58,0.0
2016,2,26,7,15,81.5,26.0,1.25,9.0,36.0,44.2,21.09
2016,2,26,7,30,163.0,43.0,1.2,9.0,63.0,88.08,62.17
2016,2,26,7,45,205.5,62.0,1.15,9.5,98.5,130.98,100.23
2016,2,26,8,0,248.0,81.0,1.1,10.0,134.0,178.75,142.35
2016,2,26,8,15,275.5,99.0,1.1,10.0,171.5,223.91,182.34
2016,2,26,8,30,303.0,117.0,1.1,10.0,209.0,271.8,223.72
2016,2,26,8,45,333.5,129.5,1.1,10.5,246.0,317.52,261.92
2016,2,26,9,0,364.0,142.0,1.1,11.0,283.0,374.07,307.57
2016,2,26,9,15,433.0,146.0,1.1,11.0,332.5,439.87,360.32
2016,2,26,9,30,502.0,150.0,1.1,11.0,382.0,510.82,415.74
2016,2,26,9,45,482.0,170.5,1.15,11.5,408.5,541.87,437.7
2016,2,26,10,0,462.0,191.0,1.2,12.0,435.0,569.72,457.02
2016,2,26,10,15,378.0,224.5,1.2,12.0,432.0,548.01,438.32
2016,2,26,10,30,294.0,258.0,1.2,12.0,429.0,530.61,422.72
2016,2,26,10,45,441.0,226.0,1.25,12.5,495.5,639.23,505.84
2016,2,26,11,0,588.0,194.0,1.3,13.0,562.0,742.99,581.84
2016,2,26,11,15,558.5,211.5,1.3,13.0,569.0,749.75,584.05
2016,2,26,11,30,529.0,229.0,1.3,13.0,576.0,752.97,584.9
2016,2,26,11,45,466.0,257.0,1.35,13.0,566.5,733.69,569.56
2016,2,26,12,0,403.0,285.0,1.4,13.0,557.0,698.15,543.1
2016,2,26,12,15,643.5,193.0,1.45,13.0,629.0,840.56,650.29
2016,2,26,12,30,884.0,101.0,1.5,13.0,701.0,948.17,722.75
2016,2,26,12,45,883.0,99.5,1.55,13.0,695.5,942.63,718.47
2016,2,26,13,0,882.0,98.0,1.6,13.0,690.0,933.45,713.31
2016,2,26,13,15,632.0,187.5,1.65,13.0,607.5,809.38,628.77
2016,2,26,13,30,382.0,277.0,1.7,13.0,525.0,656.77,515.33
2016,2,26,13,45,313.5,281.0,1.75,13.0,480.5,593.57,469.36
2016,2,26,14,0,245.0,285.0,1.8,13.0,436.0,519.44,413.59
2016,2,26,14,15,147.5,263.5,1.85,12.5,353.0,407.91,327.83
2016,2,26,14,30,50.0,242.0,1.9,12.0,270.0,290.39,234.36
2016,2,26,14,45,25.0,171.5,1.95,12.0,185.5,191.98,155.33
2016,2,26,15,0,0.0,101.0,2.0,12.0,101.0,94.69,74.59
2016,2,26,15,15,0.0,102.5,1.95,11.5,102.5,96.34,76.46
2016,2,26,15,30,0.0,104.0,1.9,11.0,104.0,98.09,78.3
2016,2,26,15,45,0.0,96.0,1.85,11.0,96.0,90.46,72.04
2016,2,26,16,0,0.0,88.0,1.8,11.0,88.0,82.88,65.77
2016,2,26,16,15,0.0,75.5,1.7,10.5,75.5,70.85,55.71
2016,2,26,16,30,0.0,63.0,1.6,10.0,63.0,58.86,45.53
2016,2,26,16,45,0.0,50.5,1.55,10.0,50.5,46.95,35.13
2016,2,26,17,0,0.0,38.0,1.5,10.0,38.0,35.3,24.83
2016,2,26,17,15,0.0,26.5,1.45,9.5,26.5,24.59,15.3
2016,2,26,17,30,0.0,15.0,1.4,9.0,15.0,13.9,5.5
2016,2,26,17,45,0.0,7.5,1.4,9.0,7.5,6.94,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.25,0.0
2016,2,27,7,15,225.5,25.5,1.7,8.0,53.5,73.06,38.43
2016,2,27,7,30,451.0,35.0,1.7,8.0,91.0,152.71,106.16
2016,2,27,7,45,532.5,42.5,1.7,8.5,138.0,213.13,160.85
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,282.6,223.2
2016,2,27,8,15,666.0,55.5,1.65,9.0,234.0,344.98,279.64
2016,2,27,8,30,718.0,61.0,1.6,9.0,283.0,413.21,339.16
2016,2,27,8,45,543.0,102.0,1.6,9.5,285.5,407.74,336.8
2016,2,27,9,0,368.0,143.0,1.6,10.0,288.0,378.16,312.86
2016,2,27,9,15,388.0,158.0,1.55,10.5,326.0,425.95,351.05
2016,2,27,9,30,408.0,173.0,1.5,11.0,364.0,474.59,388.27
2016,2,27,9,45,642.0,125.5,1.5,11.5,454.5,611.34,495.63
2016,2,27,10,0,876.0,78.0,1.5,12.0,545.0,750.16,596.58
2016,2,27,10,15,889.5,79.5,1.45,12.0,578.5,794.01,624.61
2016,2,27,10,30,903.0,81.0,1.4,12.0,612.0,835.66,651.66
2016,2,27,10,45,916.0,80.5,1.35,12.5,639.0,872.08,673.46
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,905.75,693.07
2016,2,27,11,15,766.5,142.5,1.25,13.5,635.5,864.61,661.81
2016,2,27,11,30,604.0,205.0,1.2,14.0,605.0,799.66,614.39
2016,2,27,11,45,775.0,144.5,1.2,14.5,666.0,899.07,682.24
2016,2,27,12,0,946.0,84.0,1.2,15.0,727.0,982.74,734.75
2016,2,27,12,15,763.0,154.5,1.2,14.5,674.0,910.81,687.12
2016,2,27,12,30,580.0,225.0,1.2,14.0,621.0,813.42,621.81
2016,2,27,12,45,740.5,164.5,1.2,14.0,666.5,899.25,683.0
2016,2,27,13,0,901.0,104.0,1.2,14.0,712.0,959.8,722.53
2016,2,27,13,15,896.5,103.0,1.2,14.0,698.5,944.12,711.73
2016,2,27,13,30,892.0,102.0,1.2,14.0,685.0,924.92,699.75
2016,2,27,13,45,889.5,98.5,1.25,14.5,665.0,901.19,684.35
2016,2,27,14,0,887.0,95.0,1.3,15.0,645.0,874.08,666.68
2016,2,27,14,15,876.5,93.0,1.3,14.5,616.5,845.17,649.49
2016,2,27,14,30,866.0,91.0,1.3,14.0,588.0,806.85,625.61
2016,2,27,14,45,860.0,86.0,1.35,14.0,554.5,766.03,599.19
2016,2,27,15,0,854.0,81.0,1.4,14.0,521.0,722.7,570.52
2016,2,27,15,15,834.5,78.0,1.45,14.0,480.5,670.16,534.57
2016,2,27,15,30,815.0,75.0,1.5,14.0,440.0,616.69,495.03
2016,2,27,15,45,793.0,70.5,1.55,14.0,395.5,559.43,451.27
2016,2,27,16,0,771.0,66.0,1.6,14.0,351.0,502.16,405.87
2016,2,27,16,15,731.5,62.0,1.6,13.5,303.0,437.21,353.16
2016,2,27,16,30,692.0,58.0,1.6,13.0,255.0,374.76,300.43
2016,2,27,16,45,630.5,52.0,1.65,12.5,205.5,304.76,240.04
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,241.99,184.02
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.5,171.3,122.22
2016,2,27,17,30,366.0,29.0,1.8,11.0,65.0,112.47,70.07
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.5,43.81,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2016,2,28,7,0,0.0,9.0,0.9,8.0,9.0,8.58,0.0
2016,2,28,7,15,23.0,28.0,0.85,8.5,31.0,32.16,17.61
2016,2,28,7,30,46.0,47.0,0.8,9.0,53.0,61.62,44.78
2016,2,28,7,45,63.0,68.0,0.8,9.5,80.0,91.71,71.28
2016,2,28,8,0,80.0,89.0,0.8,10.0,107.0,123.75,99.28
2016,2,28,8,15,92.5,110.5,0.8,10.0,136.0,156.45,127.69
2016,2,28,8,30,105.0,132.0,0.8,10.0,165.0,190.52,156.72
2016,2,28,8,45,116.0,150.5,0.85,10.0,192.5,221.68,182.85
2016,2,28,9,0,127.0,169.0,0.9,10.0,220.0,253.87,209.38
2016,2,28,9,15,66.5,165.0,0.95,10.0,192.0,209.13,171.77
2016,2,28,9,30,6.0,161.0,1.0,10.0,164.0,159.61,129.54
2016,2,28,9,45,27.0,193.5,1.05,10.5,208.0,207.98,169.45
2016,2,28,10,0,48.0,226.0,1.1,11.0,252.0,268.97,218.29
2016,2,28,10,15,33.5,223.0,1.1,11.0,242.0,255.16,206.1
2016,2,28,10,30,19.0,220.0,1.1,11.0,232.0,230.13,185.3
2016,2,28,10,45,118.0,260.0,1.15,11.5,335.0,381.19,306.97
2016,2,28,11,0,217.0,300.0,1.2,12.0,438.0,515.94,409.83
2016,2,28,11,15,242.0,306.0,1.25,12.0,464.0,549.64,434.23
2016,2,28,11,30,267.0,312.0,1.3,12.0,490.0,597.06,469.18
2016,2,28,11,45,211.5,322.5,1.4,12.0,465.0,547.8,431.42
2016,2,28,12,0,156.0,333.0,1.5,12.0,440.0,510.15,402.35
2016,2,28,12,15,169.5,334.5,1.6,12.0,451.0,525.28,414.76
2016,2,28,12,30,183.0,336.0,1.7,12.0,462.0,539.79,426.32
2016,2,28,12,45,120.0,319.5,1.8,12.5,402.0,461.34,365.21
2016,2,28,13,0,57.0,303.0,1.9,13.0,342.0,369.23,293.0
2016,2,28,13,15,122.0,310.0,1.95,13.0,391.0,449.95,357.93
2016,2,28,13,30,187.0,317.0,2.0,13.0,440.0,514.53,408.7
2016,2,28,13,45,367.0,262.0,2.1,13.0,494.0,619.46,493.03
2016,2,28,14,0,547.0,207.0,2.2,13.0,548.0,715.72,568.57
2016,2,28,14,15,436.5,227.5,2.25,13.0,492.0,630.54,503.13
2016,2,28,14,30,326.0,248.0,2.3,13.0,436.0,539.43,433.38
2016,2,28,14,45,411.0,213.0,2.35,13.0,436.0,563.76,455.19
2016,2,28,15,0,496.0,178.0,2.4,13.0,436.0,570.32,462.55
2016,2,28,15,15,384.0,182.5,2.45,12.5,373.0,466.85,382.0
2016,2,28,15,30,272.0,187.0,2.5,12.0,310.0,383.03,315.15
2016,2,28,15,45,301.0,163.5,2.55,12.0,286.5,360.78,298.14
2016,2,28,16,0,330.0,140.0,2.6,12.0,263.0,335.06,277.19
2016,2,28,16,15,302.5,126.0,2.55,11.5,227.0,288.7,238.43
2016,2,28,16,30,275.0,112.0,2.5,11.0,191.0,244.76,200.83
2016,2,28,16,45,260.0,92.5,2.5,10.5,156.0,202.04,163.29
2016,2,28,17,0,245.0,73.0,2.5,10.0,121.0,160.74,125.99
2016,2,28,17,15,203.0,54.0,2.55,9.5,86.0,114.49,84.83
2016,2,28,17,30,161.0,35.0,2.6,9.0,51.0,76.71,50.51
2016,2,28,17,45,80.5,17.5,2.65,8.5,25.5,32.05,0.0
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,7.0,1.65,8.5,10.0,6.67,0.0
2016,2,29,7,0,174.0,14.0,1.6,9.0,20.0,37.78,0.0
2016,2,29,7,15,319.5,25.5,1.55,9.5,59.5,92.93,54.91
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,161.17,113.33
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,223.76,169.18
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,294.46,231.78
2016,2,29,8,15,682.0,57.5,1.5,11.0,247.0,358.82,289.08
2016,2,29,8,30,732.0,63.0,1.5,11.0,297.0,427.44,348.11
2016,2,29,8,45,758.5,68.5,1.5,11.5,343.5,487.47,397.75
2016,2,29,9,0,785.0,74.0,1.5,12.0,390.0,548.44,446.16
2016,2,29,9,15,808.5,77.5,1.4,12.5,434.0,605.84,489.4
2016,2,29,9,30,832.0,81.0,1.3,13.0,478.0,663.12,530.7
2016,2,29,9,45,848.5,83.5,1.25,13.5,516.5,713.78,564.72
2016,2,29,10,0,865.0,86.0,1.2,14.0,555.0,763.02,596.33
2016,2,29,10,15,877.0,87.5,1.1,14.5,587.5,800.14,618.06
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,840.24,641.35
2016,2,29,10,45,907.0,86.0,0.95,15.5,648.0,877.71,663.02
2016,2,29,11,0,925.0,83.0,0.9,16.0,676.0,912.67,682.65
2016,2,29,11,15,930.0,84.0,0.85,16.0,694.0,937.87,696.91
2016,2,29,11,30,935.0,85.0,0.8,16.0,712.0,959.56,708.94
2016,2,29,11,45,941.5,83.5,0.75,16.5,723.5,976.08,716.35
2016,2,29,12,0,948.0,82.0,0.7,17.0,735.0,988.87,721.45
2016,2,29,12,15,755.0,158.5,0.7,17.0,680.0,912.78,672.29
2016,2,29,12,30,562.0,235.0,0.7,17.0,625.0,810.96,604.59
2016,2,29,12,45,544.0,239.0,0.7,17.5,614.0,796.4,594.84
2016,2,29,13,0,526.0,243.0,0.7,18.0,603.0,779.57,582.4
2016,2,29,13,15,462.0,261.5,0.7,17.5,573.0,734.25,551.65
2016,2,29,13,30,398.0,280.0,0.7,17.0,543.0,676.25,512.3
2016,2,29,13,45,637.5,189.5,0.7,17.0,596.5,796.83,601.99
2016,2,29,14,0,877.0,99.0,0.7,17.0,650.0,881.69,657.84
2016,2,29,14,15,866.5,97.0,0.7,17.0,621.5,846.05,633.98
2016,2,29,14,30,856.0,95.0,0.7,17.0,593.0,807.77,609.96
2016,2,29,14,45,838.0,94.0,0.7,17.0,557.5,762.48,580.9
2016,2,29,15,0,820.0,93.0,0.7,17.0,522.0,715.55,550.35
2016,2,29,15,15,761.0,93.5,0.65,16.5,468.0,640.77,499.07
2016,2,29,15,30,702.0,94.0,0.6,16.0,414.0,570.8,448.68
2016,2,29,15,45,622.0,99.5,0.6,15.5,362.0,494.93,392.54
2016,2,29,16,0,542.0,105.0,0.6,15.0,310.0,424.43,338.68
2016,2,29,16,15,494.5,100.0,0.6,14.5,267.5,362.19,289.76
2016,2,29,16,30,447.0,95.0,0.6,14.0,225.0,307.89,245.34
2016,2,29,16,45,402.5,81.5,0.6,13.5,182.0,249.93,196.68
2016,2,29,17,0,358.0,68.0,0.6,13.0,139.0,196.54,150.52
2016,2,29,17,15,286.0,52.5,0.6,12.5,99.0,138.65,100.95
2016,2,29,17,30,214.0,37.0,0.6,12.0,59.0,89.36,58.7
2016,2,29,17,45,107.0,18.5,0.6,11.5,29.5,37.27,7.96
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,85.5,8.0,0.95,9.0,11.5,13.23,0.0
2016,3,1,7,0,171.0,16.0,0.9,9.0,23.0,40.13,0.0
2016,3,1,7,15,312.5,27.5,0.9,9.5,62.5,94.35,57.43
2016,3,1,7,30,454.0,39.0,0.9,10.0,102.0,161.63,114.33
2016,3,1,7,45,537.0,46.5,0.9,10.5,151.0,223.7,169.28
2016,3,1,8,0,620.0,54.0,0.9,11.0,200.0,294.98,231.67
2016,3,1,8,15,573.5,73.5,1.0,11.5,232.0,333.36,267.9
2016,3,1,8,30,527.0,93.0,1.1,12.0,264.0,365.2,296.75
2016,3,1,8,45,568.0,97.5,1.2,12.5,307.0,421.69,343.53
2016,3,1,9,0,609.0,102.0,1.3,13.0,350.0,480.92,390.91
2016,3,1,9,15,727.0,89.5,1.4,13.0,417.5,571.88,462.76
2016,3,1,9,30,845.0,77.0,1.5,13.0,485.0,669.42,537.51
2016,3,1,9,45,584.5,154.5,1.6,13.0,447.5,603.02,483.82
2016,3,1,10,0,324.0,232.0,1.7,13.0,410.0,504.74,405.18
2016,3,1,10,15,299.5,252.0,1.7,13.0,424.0,519.96,416.24
2016,3,1,10,30,275.0,272.0,1.7,13.0,438.0,532.52,424.26
2016,3,1,10,45,607.0,174.5,1.75,13.0,560.5,733.97,581.02
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,920.2,710.35
2016,3,1,11,15,942.5,77.5,1.75,13.0,700.5,943.73,722.74
2016,3,1,11,30,946.0,78.0,1.7,13.0,718.0,963.64,734.6
2016,3,1,11,45,488.5,179.0,1.7,13.5,510.0,671.65,527.42
2016,3,1,12,0,31.0,280.0,1.7,14.0,302.0,318.25,249.97
2016,3,1,12,15,262.5,271.0,1.7,14.0,454.5,554.74,439.06
2016,3,1,12,30,494.0,262.0,1.7,14.0,607.0,777.58,603.21
2016,3,1,12,45,251.5,239.5,1.7,14.0,415.5,507.82,401.05
2016,3,1,13,0,9.0,217.0,1.7,14.0,224.0,217.98,171.71
2016,3,1,13,15,9.0,213.0,1.75,13.5,219.5,213.88,169.91
2016,3,1,13,30,9.0,209.0,1.8,13.0,215.0,209.78,167.14
2016,3,1,13,45,44.0,248.0,1.85,13.0,276.5,293.12,234.97
2016,3,1,14,0,79.0,287.0,1.9,13.0,338.0,366.3,293.23
2016,3,1,14,15,77.5,275.0,1.9,13.0,323.0,349.85,280.42
2016,3,1,14,30,76.0,263.0,1.9,13.0,308.0,333.34,267.98
2016,3,1,14,45,63.0,242.0,1.9,13.0,278.0,297.8,240.13
2016,3,1,15,0,50.0,221.0,1.9,13.0,248.0,263.2,212.8
2016,3,1,15,15,52.0,206.0,1.85,12.5,232.0,246.68,200.47
2016,3,1,15,30,54.0,191.0,1.8,12.0,216.0,229.99,187.74
2016,3,1,15,45,30.5,162.5,1.75,12.0,176.5,182.89,149.03
2016,3,1,16,0,7.0,134.0,1.7,12.0,137.0,133.07,107.64
2016,3,1,16,15,3.5,117.5,1.6,11.5,119.0,114.85,92.76
2016,3,1,16,30,0.0,101.0,1.5,11.0,101.0,97.06,77.94
2016,3,1,16,45,0.0,82.0,1.45,11.0,82.0,78.47,62.05
2016,3,1,17,0,0.0,63.0,1.4,11.0,63.0,59.94,45.93
2016,3,1,17,15,0.0,45.5,1.3,11.0,45.5,42.98,30.98
2016,3,1,17,30,0.0,28.0,1.2,11.0,28.0,26.03,15.87
2016,3,1,17,45,0.0,14.0,1.1,11.0,14.0,12.98,1.09
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,1.2,10.5,8.0,7.63,0.0
2016,3,2,7,0,0.0,16.0,1.2,11.0,16.0,14.87,0.0
2016,3,2,7,15,52.5,34.0,1.2,11.0,41.5,46.05,29.55
2016,3,2,7,30,105.0,52.0,1.2,11.0,67.0,84.31,62.08
2016,3,2,7,45,125.0,72.5,1.3,11.5,97.5,115.1,89.43
2016,3,2,8,0,145.0,93.0,1.4,12.0,128.0,151.44,121.29
2016,3,2,8,15,154.5,114.5,1.4,12.0,159.0,186.66,152.0
2016,3,2,8,30,164.0,136.0,1.4,12.0,190.0,222.79,182.78
2016,3,2,8,45,170.0,156.0,1.4,12.5,219.5,256.22,210.24
2016,3,2,9,0,176.0,176.0,1.4,13.0,249.0,290.03,237.27
2016,3,2,9,15,119.5,191.5,1.4,13.0,243.5,279.57,227.73
2016,3,2,9,30,63.0,207.0,1.4,13.0,238.0,254.69,206.31
2016,3,2,9,45,130.0,230.0,1.45,13.5,300.0,340.05,274.95
2016,3,2,10,0,197.0,253.0,1.5,14.0,362.0,421.69,338.43
2016,3,2,10,15,322.0,245.0,1.55,14.0,435.0,530.37,423.03
2016,3,2,10,30,447.0,237.0,1.6,14.0,508.0,647.5,511.05
2016,3,2,10,45,514.5,222.0,1.65,14.0,547.0,703.21,551.86
2016,3,2,11,0,582.0,207.0,1.7,14.0,586.0,759.96,593.45
2016,3,2,11,15,450.0,258.5,1.7,14.0,556.5,710.64,553.54
2016,3,2,11,30,318.0,310.0,1.7,14.0,527.0,642.5,500.78
2016,3,2,11,45,272.5,324.0,1.75,14.0,512.0,620.43,483.99
2016,3,2,12,0,227.0,338.0,1.8,14.0,497.0,582.07,454.99
2016,3,2,12,15,282.0,328.5,1.8,14.0,526.5,638.62,497.95
2016,3,2,12,30,337.0,319.0,1.8,14.0,556.0,680.07,528.98
2016,3,2,12,45,178.0,287.0,1.85,14.0,412.0,478.31,377.28
2016,3,2,13,0,19.0,255.0,1.9,14.0,268.0,266.45,210.49
2016,3,2,13,15,18.0,251.0,1.9,13.5,263.0,261.28,207.72
2016,3,2,13,30,17.0,247.0,1.9,13.0,258.0,256.12,204.18
2016,3,2,13,45,10.5,216.0,1.9,13.0,223.0,218.17,173.96
2016,3,2,14,0,4.0,185.0,1.9,13.0,188.0,180.88,144.05
2016,3,2,14,15,2.0,169.0,1.9,12.5,170.5,163.13,130.14
2016,3,2,14,30,0.0,153.0,1.9,12.0,153.0,145.59,116.21
2016,3,2,14,45,13.5,180.0,1.95,12.0,187.0,183.58,148.17
2016,3,2,15,0,27.0,207.0,2.0,12.0,221.0,221.49,179.69
2016,3,2,15,15,13.5,177.5,2.0,12.0,184.5,181.02,146.53
2016,3,2,15,30,0.0,148.0,2.0,12.0,148.0,141.97,114.37
2016,3,2,15,45,0.0,102.0,2.0,12.0,102.0,96.09,76.33
2016,3,2,16,0,0.0,56.0,2.0,12.0,56.0,52.06,39.16
2016,3,2,16,15,0.0,48.5,1.95,11.5,48.5,45.06,33.36
2016,3,2,16,30,0.0,41.0,1.9,11.0,41.0,38.07,27.43
2016,3,2,16,45,0.0,33.5,1.9,11.0,33.5,31.09,21.36
2016,3,2,17,0,0.0,26.0,1.9,11.0,26.0,24.11,15.22
2016,3,2,17,15,0.0,18.5,1.95,10.5,18.5,17.14,9.05
2016,3,2,17,30,0.0,11.0,2.0,10.0,11.0,10.18,2.84
2016,3,2,17,45,0.0,5.5,2.05,10.0,5.5,5.09,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.5,0.35,10.5,5.5,5.24,0.0
2016,3,3,7,0,0.0,11.0,0.3,11.0,11.0,10.19,0.0
2016,3,3,7,15,0.0,27.0,0.25,11.0,27.0,25.12,15.0
2016,3,3,7,30,0.0,43.0,0.2,11.0,43.0,40.52,28.93
2016,3,3,7,45,0.0,62.5,0.15,11.0,62.5,59.5,45.63
2016,3,3,8,0,0.0,82.0,0.1,11.0,82.0,78.51,62.07
2016,3,3,8,15,3.5,100.5,0.1,11.0,101.5,98.04,78.59
2016,3,3,8,30,7.0,119.0,0.1,11.0,121.0,118.03,95.22
2016,3,3,8,45,47.5,148.0,0.15,11.5,167.5,175.09,142.36
2016,3,3,9,0,88.0,177.0,0.2,12.0,214.0,232.13,188.29
2016,3,3,9,15,136.5,198.0,0.25,12.0,262.5,297.55,240.38
2016,3,3,9,30,185.0,219.0,0.3,12.0,311.0,359.85,288.99
2016,3,3,9,45,227.5,233.0,0.4,12.0,354.5,413.8,330.68
2016,3,3,10,0,270.0,247.0,0.5,12.0,398.0,481.31,381.83
2016,3,3,10,15,234.5,267.5,0.5,12.0,404.0,474.92,375.01
2016,3,3,10,30,199.0,288.0,0.5,12.0,410.0,476.13,374.36
2016,3,3,10,45,238.5,295.5,0.55,12.0,447.5,524.22,410.73
2016,3,3,11,0,278.0,303.0,0.6,12.0,485.0,586.53,456.14
2016,3,3,11,15,226.5,318.5,0.7,12.0,470.0,550.46,428.59
2016,3,3,11,30,175.0,334.0,0.8,12.0,455.0,524.56,408.94
2016,3,3,11,45,175.5,338.5,0.9,12.0,461.5,532.48,415.52
2016,3,3,12,0,176.0,343.0,1.0,12.0,468.0,539.68,421.25
2016,3,3,12,15,180.5,345.0,0.9,12.0,473.5,547.08,425.86
2016,3,3,12,30,185.0,347.0,0.8,12.0,479.0,553.73,429.88
2016,3,3,12,45,135.0,338.0,0.75,12.0,434.0,495.49,385.52
2016,3,3,13,0,85.0,329.0,0.7,12.0,389.0,423.32,330.93
2016,3,3,13,15,85.5,323.0,0.55,12.0,382.5,416.14,325.56
2016,3,3,13,30,86.0,317.0,0.4,12.0,376.0,408.69,319.38
2016,3,3,13,45,57.0,285.0,0.3,12.0,323.5,345.34,270.73
2016,3,3,14,0,28.0,253.0,0.2,12.0,271.0,283.54,223.0
2016,3,3,14,15,43.0,256.0,0.25,12.0,282.5,299.04,236.56
2016,3,3,14,30,58.0,259.0,0.3,12.0,294.0,313.69,248.78
2016,3,3,14,45,51.5,241.0,0.4,12.0,270.5,287.19,228.84
2016,3,3,15,0,45.0,223.0,0.5,12.0,247.0,261.15,209.27
2016,3,3,15,15,30.0,196.5,0.5,11.5,212.0,220.38,177.46
2016,3,3,15,30,15.0,170.0,0.5,11.0,177.0,174.19,140.67
2016,3,3,15,45,179.5,157.5,0.5,11.0,228.0,273.65,224.74
2016,3,3,16,0,344.0,145.0,0.5,11.0,279.0,348.79,284.68
2016,3,3,16,15,320.0,130.5,0.45,11.0,242.5,302.57,245.86
2016,3,3,16,30,296.0,116.0,0.4,11.0,206.0,258.36,208.85
2016,3,3,16,45,274.0,97.0,0.35,11.0,169.0,212.2,169.36
2016,3,3,17,0,252.0,78.0,0.3,11.0,132.0,168.25,130.82
2016,3,3,17,15,211.0,59.5,0.25,11.0,96.0,122.2,90.59
2016,3,3,17,30,170.0,41.0,0.2,11.0,60.0,84.35,57.37
2016,3,3,17,45,85.0,20.5,0.2,11.0,30.0,34.78,13.75
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
