Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,1.5,1.6,8.5,1.5,1.43,0.0
2016,3,4,7,0,0.0,3.0,1.6,9.0,3.0,2.77,0.0
2016,3,4,7,15,0.0,7.0,1.65,9.0,7.0,6.48,0.0
2016,3,4,7,30,0.0,11.0,1.7,9.0,11.0,10.18,3.12
2016,3,4,7,45,0.0,15.5,1.8,9.5,15.5,14.36,6.85
2016,3,4,8,0,0.0,20.0,1.9,10.0,20.0,18.54,10.54
2016,3,4,8,15,0.0,24.5,1.95,10.0,24.5,22.72,14.21
2016,3,4,8,30,0.0,29.0,2.0,10.0,29.0,26.91,17.83
2016,3,4,8,45,5.5,90.0,2.15,10.5,92.0,87.5,69.93
2016,3,4,9,0,11.0,151.0,2.3,11.0,155.0,152.16,124.14
2016,3,4,9,15,13.0,166.0,2.3,11.0,172.0,168.67,137.47
2016,3,4,9,30,15.0,181.0,2.3,11.0,189.0,185.41,150.97
2016,3,4,9,45,20.5,200.0,2.35,11.0,211.5,209.06,170.16
2016,3,4,10,0,26.0,219.0,2.4,11.0,234.0,233.22,189.6
2016,3,4,10,15,47.5,248.0,2.4,11.0,277.0,292.46,237.55
2016,3,4,10,30,69.0,277.0,2.4,11.0,320.0,343.76,278.35
2016,3,4,10,45,34.5,212.0,2.45,11.5,233.5,244.04,197.03
2016,3,4,11,0,0.0,147.0,2.5,12.0,147.0,139.22,110.36
2016,3,4,11,15,4.0,178.0,2.5,12.0,180.5,173.61,138.68
2016,3,4,11,30,8.0,209.0,2.5,12.0,214.0,208.56,166.94
2016,3,4,11,45,5.5,189.5,2.55,12.0,193.0,186.54,148.87
2016,3,4,12,0,3.0,170.0,2.6,12.0,172.0,164.69,131.03
2016,3,4,12,15,7.0,200.5,2.65,12.0,206.0,199.06,159.09
2016,3,4,12,30,11.0,231.0,2.7,12.0,240.0,233.88,187.18
2016,3,4,12,45,24.0,262.5,2.75,12.0,280.5,278.72,223.45
2016,3,4,13,0,37.0,294.0,2.8,12.0,321.0,338.46,271.0
2016,3,4,13,15,37.0,288.5,2.8,12.0,314.5,332.0,265.88
2016,3,4,13,30,37.0,283.0,2.8,12.0,308.0,325.45,260.97
2016,3,4,13,45,24.0,249.0,2.85,12.0,265.0,264.03,212.14
2016,3,4,14,0,11.0,215.0,2.9,12.0,222.0,217.3,174.55
2016,3,4,14,15,18.0,223.0,2.85,12.0,234.0,231.44,186.61
2016,3,4,14,30,25.0,231.0,2.8,12.0,246.0,245.3,198.31
2016,3,4,14,45,18.5,210.0,2.8,12.0,221.0,218.08,176.38
2016,3,4,15,0,12.0,189.0,2.8,12.0,196.0,191.43,154.85
2016,3,4,15,15,6.0,132.0,2.75,11.5,135.5,129.35,103.99
2016,3,4,15,30,0.0,75.0,2.7,11.0,75.0,69.81,54.15
2016,3,4,15,45,51.5,120.5,2.65,11.0,141.0,149.79,123.07
2016,3,4,16,0,103.0,166.0,2.6,11.0,207.0,232.29,192.19
2016,3,4,16,15,92.5,146.0,2.65,11.0,179.5,194.06,159.99
2016,3,4,16,30,82.0,126.0,2.7,11.0,152.0,163.73,134.24
2016,3,4,16,45,70.5,104.5,2.75,11.0,124.0,132.51,107.31
2016,3,4,17,0,59.0,83.0,2.8,11.0,96.0,102.62,81.17
2016,3,4,17,15,39.5,62.0,2.8,11.0,69.5,72.52,54.93
2016,3,4,17,30,20.0,41.0,2.8,11.0,43.0,44.75,30.88
2016,3,4,17,45,10.0,23.5,2.8,11.0,24.5,24.25,10.46
2016,3,4,18,0,0.0,6.0,2.8,11.0,6.0,5.72,0.0
2016,3,4,18,15,0.0,3.0,2.8,11.0,3.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,3.5,11.0,2.5,2.38,0.0
2016,3,5,7,0,0.0,5.0,3.6,11.0,5.0,4.62,0.0
2016,3,5,7,15,0.0,11.5,3.75,11.0,11.5,10.65,3.18
2016,3,5,7,30,0.0,18.0,3.9,11.0,18.0,16.68,8.61
2016,3,5,7,45,0.0,26.0,4.05,11.5,26.0,24.11,15.16
2016,3,5,8,0,0.0,34.0,4.2,12.0,34.0,31.55,21.64
2016,3,5,8,15,0.0,42.0,4.3,12.0,42.0,39.0,28.09
2016,3,5,8,30,0.0,50.0,4.4,12.0,50.0,46.46,34.46
2016,3,5,8,45,0.0,69.5,4.55,12.0,69.5,64.66,49.95
2016,3,5,9,0,0.0,89.0,4.7,12.0,89.0,83.25,65.61
2016,3,5,9,15,0.0,76.5,4.65,12.0,76.5,71.21,55.19
2016,3,5,9,30,0.0,64.0,4.6,12.0,64.0,59.55,45.15
2016,3,5,9,45,0.0,40.0,4.55,12.0,40.0,37.19,26.06
2016,3,5,10,0,0.0,16.0,4.5,12.0,16.0,14.86,7.01
2016,3,5,10,15,0.0,68.0,4.45,12.0,68.0,63.32,48.0
2016,3,5,10,30,0.0,120.0,4.4,12.0,120.0,112.81,89.25
2016,3,5,10,45,0.0,103.0,4.4,12.5,103.0,96.31,75.19
2016,3,5,11,0,0.0,86.0,4.4,13.0,86.0,80.19,61.56
2016,3,5,11,15,0.0,63.0,4.55,13.0,63.0,58.7,43.61
2016,3,5,11,30,0.0,40.0,4.7,13.0,40.0,37.25,25.64
2016,3,5,11,45,4.0,124.5,4.9,13.0,127.5,120.86,95.26
2016,3,5,12,0,8.0,209.0,5.1,13.0,215.0,208.51,166.89
2016,3,5,12,15,8.5,213.5,5.25,13.0,220.0,213.56,170.87
2016,3,5,12,30,9.0,218.0,5.4,13.0,225.0,218.6,175.01
2016,3,5,12,45,4.5,177.0,5.6,13.0,180.5,173.04,137.87
2016,3,5,13,0,0.0,136.0,5.8,13.0,136.0,128.31,101.12
2016,3,5,13,15,0.0,133.0,5.85,13.0,133.0,125.39,98.81
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,122.47,96.5
2016,3,5,13,45,0.0,81.0,6.0,13.0,81.0,75.51,57.66
2016,3,5,14,0,0.0,32.0,6.1,13.0,32.0,29.77,19.44
2016,3,5,14,15,0.0,38.0,6.2,13.0,38.0,35.36,24.19
2016,3,5,14,30,0.0,44.0,6.3,13.0,44.0,40.94,28.95
2016,3,5,14,45,0.0,37.5,6.45,13.0,37.5,34.87,23.89
2016,3,5,15,0,0.0,31.0,6.6,13.0,31.0,28.81,18.82
2016,3,5,15,15,0.0,21.0,6.65,13.0,21.0,19.5,10.96
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,10.21,3.07
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,12.52,5.08
2016,3,5,16,0,0.0,16.0,6.9,13.0,16.0,14.84,7.1
2016,3,5,16,15,0.0,14.0,6.7,12.5,14.0,12.98,5.54
2016,3,5,16,30,0.0,12.0,6.5,12.0,12.0,11.12,3.97
2016,3,5,16,45,0.0,9.5,6.35,12.0,9.5,8.8,1.96
2016,3,5,17,0,0.0,7.0,6.2,12.0,7.0,6.48,0.0
2016,3,5,17,15,0.0,5.0,6.05,12.0,5.0,4.62,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.0,14.0,2.75,8.5,17.5,17.12,0.0
2016,3,6,7,0,100.0,28.0,2.8,9.0,35.0,44.1,19.97
2016,3,6,7,15,219.5,44.0,2.85,9.0,75.5,95.29,65.2
2016,3,6,7,30,339.0,60.0,2.9,9.0,116.0,157.55,117.59
2016,3,6,7,45,412.5,72.5,2.95,9.5,163.5,215.79,169.31
2016,3,6,8,0,486.0,85.0,3.0,10.0,211.0,282.39,228.05
2016,3,6,8,15,292.5,114.5,3.0,10.0,195.0,252.59,208.29
2016,3,6,8,30,99.0,144.0,3.0,10.0,179.0,199.99,165.58
2016,3,6,8,45,107.5,165.5,3.05,10.0,208.5,233.01,193.53
2016,3,6,9,0,116.0,187.0,3.1,10.0,238.0,266.83,221.5
2016,3,6,9,15,419.5,156.0,3.1,10.0,365.0,451.36,376.21
2016,3,6,9,30,723.0,125.0,3.1,10.0,492.0,651.97,536.89
2016,3,6,9,45,387.0,184.5,3.1,10.5,383.0,498.17,409.84
2016,3,6,10,0,51.0,244.0,3.1,11.0,274.0,289.07,234.89
2016,3,6,10,15,97.5,271.0,3.1,11.0,331.5,357.82,291.55
2016,3,6,10,30,144.0,298.0,3.1,11.0,389.0,441.37,357.8
2016,3,6,10,45,119.5,307.0,3.1,11.0,384.5,434.43,350.72
2016,3,6,11,0,95.0,316.0,3.1,11.0,380.0,413.0,332.85
2016,3,6,11,15,82.0,319.0,3.25,11.0,375.5,406.15,327.02
2016,3,6,11,30,69.0,322.0,3.4,11.0,371.0,398.58,320.56
2016,3,6,11,45,42.5,287.5,3.55,11.0,318.0,335.78,270.31
2016,3,6,12,0,16.0,253.0,3.7,11.0,265.0,260.99,209.87
2016,3,6,12,15,9.5,212.5,3.8,11.0,219.5,213.41,171.45
2016,3,6,12,30,3.0,172.0,3.9,11.0,174.0,166.59,133.15
2016,3,6,12,45,1.5,162.5,4.0,11.0,163.5,155.75,124.31
2016,3,6,13,0,0.0,153.0,4.1,11.0,153.0,144.96,115.45
2016,3,6,13,15,0.0,150.0,4.15,11.0,150.0,142.02,113.12
2016,3,6,13,30,0.0,147.0,4.2,11.0,147.0,139.09,110.82
2016,3,6,13,45,0.0,90.5,4.3,11.0,90.5,84.4,65.5
2016,3,6,14,0,0.0,34.0,4.4,11.0,34.0,31.64,21.2
2016,3,6,14,15,0.5,101.0,4.45,10.5,101.5,94.81,74.67
2016,3,6,14,30,1.0,168.0,4.5,10.0,169.0,161.12,130.38
2016,3,6,14,45,0.5,124.5,4.6,10.0,125.0,117.69,94.28
2016,3,6,15,0,0.0,81.0,4.7,10.0,81.0,75.45,58.83
2016,3,6,15,15,0.0,49.0,4.75,9.5,49.0,45.56,33.58
2016,3,6,15,30,0.0,17.0,4.8,9.0,17.0,15.78,8.03
2016,3,6,15,45,0.0,14.0,4.85,9.0,14.0,12.99,5.64
2016,3,6,16,0,0.0,11.0,4.9,9.0,11.0,10.2,3.24
2016,3,6,16,15,0.0,9.5,4.95,9.0,9.5,8.8,2.04
2016,3,6,16,30,0.0,8.0,5.0,9.0,8.0,7.41,0.83
2016,3,6,16,45,0.0,6.5,5.05,9.0,6.5,6.02,0.0
2016,3,6,17,0,0.0,5.0,5.1,9.0,5.0,4.63,0.0
2016,3,6,17,15,0.0,3.5,5.05,9.0,3.5,3.24,0.0
2016,3,6,17,30,0.0,2.0,5.0,9.0,2.0,1.85,0.0
2016,3,6,17,45,0.0,1.0,5.0,9.0,1.0,0.92,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,3.5,6.0,4.5,4.29,0.0
2016,3,7,7,0,0.0,9.0,3.6,6.0,9.0,8.33,0.33
2016,3,7,7,15,0.0,19.0,3.7,6.0,19.0,17.61,9.37
2016,3,7,7,30,0.0,29.0,3.8,6.0,29.0,26.91,17.83
2016,3,7,7,45,0.0,40.5,3.9,6.5,40.5,37.62,27.4
2016,3,7,8,0,0.0,52.0,4.0,7.0,52.0,48.33,36.86
2016,3,7,8,15,0.0,63.5,4.1,7.0,63.5,59.06,46.25
2016,3,7,8,30,0.0,75.0,4.2,7.0,75.0,69.99,55.68
2016,3,7,8,45,7.5,117.5,4.35,7.0,120.5,115.81,95.24
2016,3,7,9,0,15.0,160.0,4.5,7.0,166.0,163.32,135.7
2016,3,7,9,15,34.5,188.0,4.6,7.0,205.5,212.31,177.17
2016,3,7,9,30,54.0,216.0,4.7,7.0,245.0,257.26,214.83
2016,3,7,9,45,93.5,242.5,4.8,7.5,295.5,317.06,264.52
2016,3,7,10,0,133.0,269.0,4.9,8.0,346.0,390.44,324.37
2016,3,7,10,15,311.0,250.5,4.95,8.0,443.5,529.87,440.91
2016,3,7,10,30,489.0,232.0,5.0,8.0,541.0,681.88,563.77
2016,3,7,10,45,606.5,199.5,5.1,8.5,598.5,768.16,631.46
2016,3,7,11,0,724.0,167.0,5.2,9.0,656.0,854.69,696.39
2016,3,7,11,15,837.5,127.5,5.2,9.0,707.5,925.53,748.1
2016,3,7,11,30,951.0,88.0,5.2,9.0,759.0,992.89,796.61
2016,3,7,11,45,953.0,89.0,5.25,9.5,769.5,1008.05,805.58
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,1019.31,812.17
2016,3,7,12,15,788.0,161.0,5.3,10.0,732.0,957.59,766.92
2016,3,7,12,30,621.0,232.0,5.3,10.0,684.0,874.76,705.15
2016,3,7,12,45,774.0,167.5,5.35,10.0,726.0,948.56,761.65
2016,3,7,13,0,927.0,103.0,5.4,10.0,768.0,1000.69,800.08
2016,3,7,13,15,923.0,102.5,5.4,10.0,754.0,985.03,788.81
2016,3,7,13,30,919.0,102.0,5.4,10.0,740.0,965.71,775.4
2016,3,7,13,45,914.0,100.0,5.45,10.0,718.5,940.25,757.89
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,911.4,737.88
2016,3,7,14,15,899.5,96.5,5.5,10.0,668.0,876.1,712.7
2016,3,7,14,30,890.0,95.0,5.5,10.0,639.0,838.02,685.33
2016,3,7,14,45,878.0,92.0,5.5,10.5,603.5,799.15,655.97
2016,3,7,15,0,866.0,89.0,5.5,11.0,568.0,752.23,620.3
2016,3,7,15,15,847.5,86.5,5.45,10.5,526.0,699.48,581.84
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,645.67,540.14
2016,3,7,15,45,806.0,79.5,5.35,10.0,438.0,586.2,491.38
2016,3,7,16,0,783.0,75.0,5.3,10.0,392.0,526.8,441.42
2016,3,7,16,15,746.0,71.0,5.3,9.5,342.5,461.36,385.85
2016,3,7,16,30,709.0,67.0,5.3,9.0,293.0,398.18,330.36
2016,3,7,16,45,656.5,60.5,5.3,9.0,242.0,329.98,268.66
2016,3,7,17,0,604.0,54.0,5.3,9.0,191.0,265.73,209.17
2016,3,7,17,15,514.0,46.0,5.25,8.5,142.0,195.15,145.39
2016,3,7,17,30,424.0,38.0,5.2,8.0,93.0,134.97,91.66
2016,3,7,17,45,267.5,26.0,5.2,8.0,55.0,71.65,38.28
2016,3,7,18,0,111.0,14.0,5.2,8.0,17.0,22.79,0.0
2016,3,7,18,15,55.5,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.5,2.7,5.5,1.5,1.43,0.0
2016,3,8,7,0,0.0,3.0,2.7,6.0,3.0,2.77,0.0
2016,3,8,7,15,0.0,7.0,2.65,6.5,7.0,6.48,0.0
2016,3,8,7,30,0.0,11.0,2.6,7.0,11.0,10.18,3.23
2016,3,8,7,45,0.0,15.0,2.55,7.5,15.0,13.89,6.56
2016,3,8,8,0,0.0,19.0,2.5,8.0,19.0,17.61,9.84
2016,3,8,8,15,0.0,23.0,2.3,8.0,23.0,21.33,13.11
2016,3,8,8,30,0.0,27.0,2.1,8.0,27.0,25.05,16.35
2016,3,8,8,45,99.0,109.0,1.95,8.0,153.0,167.09,139.75
2016,3,8,9,0,198.0,191.0,1.8,8.0,279.0,320.32,267.38
2016,3,8,9,15,238.5,206.5,1.65,8.0,323.0,381.49,316.1
2016,3,8,9,30,279.0,222.0,1.5,8.0,367.0,438.1,360.55
2016,3,8,9,45,264.5,243.0,1.4,8.5,388.5,463.08,377.71
2016,3,8,10,0,250.0,264.0,1.3,9.0,410.0,486.13,393.1
2016,3,8,10,15,125.0,147.0,1.25,9.0,220.0,255.27,209.89
2016,3,8,10,30,0.0,30.0,1.2,9.0,30.0,27.91,18.17
2016,3,8,10,45,10.0,141.5,1.15,9.0,149.0,142.42,114.94
2016,3,8,11,0,20.0,253.0,1.1,9.0,268.0,263.95,213.1
2016,3,8,11,15,151.5,294.0,1.05,9.0,402.0,454.55,364.86
2016,3,8,11,30,283.0,335.0,1.0,9.0,536.0,639.74,502.76
2016,3,8,11,45,198.0,344.5,1.0,9.0,486.0,560.01,439.99
2016,3,8,12,0,113.0,354.0,1.0,9.0,436.0,477.29,376.5
2016,3,8,12,15,68.5,317.5,1.0,8.5,367.0,393.93,313.42
2016,3,8,12,30,24.0,281.0,1.0,8.0,298.0,297.39,238.08
2016,3,8,12,45,31.0,292.5,1.0,8.0,314.5,330.11,264.59
2016,3,8,13,0,38.0,304.0,1.0,8.0,331.0,349.27,279.62
2016,3,8,13,15,33.5,292.0,0.95,8.0,315.5,331.39,265.44
2016,3,8,13,30,29.0,280.0,0.9,8.0,300.0,313.59,251.57
2016,3,8,13,45,15.0,222.0,0.9,8.0,232.5,227.61,183.37
2016,3,8,14,0,1.0,164.0,0.9,8.0,165.0,156.77,125.96
2016,3,8,14,15,33.0,218.5,1.0,8.0,239.5,248.4,202.33
2016,3,8,14,30,65.0,273.0,1.1,8.0,314.0,333.35,270.89
2016,3,8,14,45,32.5,187.5,1.25,8.0,208.0,213.03,173.83
2016,3,8,15,0,0.0,102.0,1.4,8.0,102.0,95.43,75.95
2016,3,8,15,15,0.0,83.0,1.5,7.5,83.0,77.3,61.08
2016,3,8,15,30,0.0,64.0,1.6,7.0,64.0,59.54,46.13
2016,3,8,15,45,0.0,61.0,1.75,7.0,61.0,56.73,43.86
2016,3,8,16,0,0.0,58.0,1.9,7.0,58.0,53.93,41.56
2016,3,8,16,15,0.0,50.5,1.95,7.0,50.5,46.93,35.57
2016,3,8,16,30,0.0,43.0,2.0,7.0,43.0,39.94,29.53
2016,3,8,16,45,0.0,35.5,2.1,7.0,35.5,32.95,23.4
2016,3,8,17,0,0.0,28.0,2.2,7.0,28.0,25.97,17.2
2016,3,8,17,15,0.0,21.0,2.25,7.0,21.0,19.47,11.35
2016,3,8,17,30,0.0,14.0,2.3,7.0,14.0,12.97,5.46
2016,3,8,17,45,0.0,8.0,2.35,7.0,8.0,7.4,0.14
2016,3,8,18,0,0.0,2.0,2.4,7.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,113.5,14.5,2.3,8.0,23.5,23.18,0.0
2016,3,9,7,0,227.0,29.0,2.3,8.0,47.0,67.22,37.27
2016,3,9,7,15,338.5,40.5,2.3,8.0,90.0,118.53,81.24
2016,3,9,7,30,450.0,52.0,2.3,8.0,133.0,182.78,136.7
2016,3,9,7,45,225.0,64.5,2.35,8.0,105.0,148.45,117.94
2016,3,9,8,0,0.0,77.0,2.4,8.0,77.0,72.62,57.75
2016,3,9,8,15,0.0,93.5,2.4,8.0,93.5,88.52,71.56
2016,3,9,8,30,0.0,110.0,2.4,8.0,110.0,104.49,85.13
2016,3,9,8,45,0.0,114.0,2.4,8.5,114.0,107.99,87.7
2016,3,9,9,0,0.0,118.0,2.4,9.0,118.0,111.58,90.31
2016,3,9,9,15,0.0,136.5,2.4,9.0,136.5,129.66,105.29
2016,3,9,9,30,0.0,155.0,2.4,9.0,155.0,147.84,120.19
2016,3,9,9,45,3.0,170.0,2.45,9.5,172.0,164.81,133.83
2016,3,9,10,0,6.0,185.0,2.5,10.0,189.0,182.09,147.6
2016,3,9,10,15,3.0,158.5,2.5,10.0,160.5,153.06,123.24
2016,3,9,10,30,0.0,132.0,2.5,10.0,132.0,124.41,99.23
2016,3,9,10,45,0.0,139.5,2.55,10.5,139.5,131.71,104.96
2016,3,9,11,0,0.0,147.0,2.6,11.0,147.0,139.02,110.64
2016,3,9,11,15,3.0,170.0,2.65,11.0,172.0,164.43,131.47
2016,3,9,11,30,6.0,193.0,2.7,11.0,197.0,190.16,152.39
2016,3,9,11,45,8.0,207.5,2.75,11.5,213.0,206.64,165.38
2016,3,9,12,0,10.0,222.0,2.8,12.0,229.0,223.22,178.39
2016,3,9,12,15,11.5,232.0,2.85,12.0,240.5,234.83,187.69
2016,3,9,12,30,13.0,242.0,2.9,12.0,252.0,246.47,197.03
2016,3,9,12,45,11.0,230.5,2.95,12.5,239.0,232.8,185.71
2016,3,9,13,0,9.0,219.0,3.0,13.0,226.0,219.19,174.54
2016,3,9,13,15,9.0,218.0,3.0,13.0,225.0,218.13,173.83
2016,3,9,13,30,9.0,217.0,3.0,13.0,224.0,217.07,173.12
2016,3,9,13,45,8.0,209.5,3.05,13.0,215.5,208.51,166.4
2016,3,9,14,0,7.0,202.0,3.1,13.0,207.0,200.01,159.75
2016,3,9,14,15,14.0,217.0,3.1,13.0,226.0,221.19,177.4
2016,3,9,14,30,21.0,232.0,3.1,13.0,245.0,242.22,194.82
2016,3,9,14,45,13.5,206.5,3.1,13.0,215.0,209.81,168.71
2016,3,9,15,0,6.0,181.0,3.1,13.0,185.0,178.13,143.08
2016,3,9,15,15,3.0,160.5,3.05,12.5,162.5,155.43,124.98
2016,3,9,15,30,0.0,140.0,3.0,12.0,140.0,133.12,106.97
2016,3,9,15,45,0.0,96.5,3.0,12.0,96.5,90.41,71.45
2016,3,9,16,0,0.0,53.0,3.0,12.0,53.0,49.27,36.7
2016,3,9,16,15,0.0,46.5,2.95,11.5,46.5,43.2,31.69
2016,3,9,16,30,0.0,40.0,2.9,11.0,40.0,37.14,26.6
2016,3,9,16,45,0.0,33.0,2.85,11.0,33.0,30.62,20.97
2016,3,9,17,0,0.0,26.0,2.8,11.0,26.0,24.11,15.27
2016,3,9,17,15,0.0,19.5,2.75,10.5,19.5,18.07,9.94
2016,3,9,17,30,0.0,13.0,2.7,10.0,13.0,12.04,4.57
2016,3,9,17,45,0.0,7.5,2.7,10.0,7.5,6.94,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.95,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,2.55,11.0,2.0,1.85,0.0
2016,3,10,7,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,3,10,7,15,0.0,7.5,2.3,11.0,7.5,6.94,0.23
2016,3,10,7,30,0.0,11.0,2.2,11.0,11.0,10.18,3.13
2016,3,10,7,45,0.0,15.0,2.15,11.0,15.0,13.9,6.43
2016,3,10,8,0,0.0,19.0,2.1,11.0,19.0,17.61,9.69
2016,3,10,8,15,0.0,23.5,2.0,11.0,23.5,21.79,13.32
2016,3,10,8,30,0.0,28.0,1.9,11.0,28.0,25.98,16.91
2016,3,10,8,45,0.0,30.5,1.85,11.5,30.5,28.31,18.82
2016,3,10,9,0,0.0,33.0,1.8,12.0,33.0,30.65,20.71
2016,3,10,9,15,0.0,45.5,1.7,12.0,45.5,42.3,30.57
2016,3,10,9,30,0.0,58.0,1.6,12.0,58.0,53.96,40.36
2016,3,10,9,45,0.0,85.0,1.55,12.0,85.0,79.19,61.46
2016,3,10,10,0,0.0,112.0,1.5,12.0,112.0,105.03,82.8
2016,3,10,10,15,0.0,65.0,1.3,12.0,65.0,60.54,45.5
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,16.74,8.56
2016,3,10,10,45,0.0,66.5,0.95,12.0,66.5,61.97,46.64
2016,3,10,11,0,0.0,115.0,0.8,12.0,115.0,107.86,84.49
2016,3,10,11,15,0.0,124.0,0.65,12.0,124.0,116.56,91.35
2016,3,10,11,30,0.0,133.0,0.5,12.0,133.0,125.3,98.28
2016,3,10,11,45,0.0,135.0,0.4,12.0,135.0,127.25,99.69
2016,3,10,12,0,0.0,137.0,0.3,12.0,137.0,129.19,101.14
2016,3,10,12,15,0.0,132.5,0.3,12.0,132.5,124.82,97.57
2016,3,10,12,30,0.0,128.0,0.3,12.0,128.0,120.45,94.06
2016,3,10,12,45,3.5,164.5,0.35,12.0,167.0,159.49,125.75
2016,3,10,13,0,7.0,201.0,0.4,12.0,206.0,199.08,157.31
2016,3,10,13,15,3.5,133.5,0.4,12.0,136.0,129.07,101.09
2016,3,10,13,30,0.0,66.0,0.4,12.0,66.0,61.52,45.93
2016,3,10,13,45,0.0,55.5,0.4,12.5,55.5,51.71,37.88
2016,3,10,14,0,0.0,45.0,0.4,13.0,45.0,41.9,29.68
2016,3,10,14,15,0.0,62.0,0.4,12.5,62.0,57.75,43.09
2016,3,10,14,30,0.0,79.0,0.4,12.0,79.0,73.61,56.49
2016,3,10,14,45,0.0,78.0,0.45,12.0,78.0,72.66,55.78
2016,3,10,15,0,0.0,77.0,0.5,12.0,77.0,71.71,55.13
2016,3,10,15,15,0.0,63.0,0.5,12.0,63.0,58.63,44.28
2016,3,10,15,30,0.0,49.0,0.5,12.0,49.0,45.56,33.36
2016,3,10,15,45,0.0,48.5,0.55,12.0,48.5,45.08,33.08
2016,3,10,16,0,0.0,48.0,0.6,12.0,48.0,44.61,32.79
2016,3,10,16,15,0.0,42.0,0.45,12.0,42.0,39.01,28.09
2016,3,10,16,30,0.0,36.0,0.3,12.0,36.0,33.42,23.36
2016,3,10,16,45,0.0,29.5,0.2,12.0,29.5,27.37,18.17
2016,3,10,17,0,0.0,23.0,0.1,12.0,23.0,21.32,12.9
2016,3,10,17,15,0.0,17.0,0.15,11.5,17.0,15.75,7.99
2016,3,10,17,30,0.0,11.0,0.2,11.0,11.0,10.18,3.04
2016,3,10,17,45,0.0,6.5,0.25,11.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.95,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.45,10.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.5,10.0,8.0,7.4,0.29
2016,3,11,7,15,0.0,14.5,5.5,9.5,14.5,13.43,5.79
2016,3,11,7,30,0.0,21.0,5.5,9.0,21.0,19.46,11.23
2016,3,11,7,45,0.0,28.5,5.5,9.0,28.5,26.44,17.43
2016,3,11,8,0,0.0,36.0,5.5,9.0,36.0,33.41,23.57
2016,3,11,8,15,0.0,43.5,5.1,9.0,43.5,40.4,29.64
2016,3,11,8,30,0.0,51.0,4.7,9.0,51.0,47.4,35.64
2016,3,11,8,45,0.0,42.0,4.35,9.0,42.0,39.02,28.27
2016,3,11,9,0,0.0,33.0,4.0,9.0,33.0,30.65,20.95
2016,3,11,9,15,0.0,54.5,3.9,9.0,54.5,50.69,38.13
2016,3,11,9,30,0.0,76.0,3.8,9.0,76.0,70.77,55.17
2016,3,11,9,45,0.0,62.0,3.75,9.0,62.0,57.71,43.88
2016,3,11,10,0,0.0,48.0,3.7,9.0,48.0,44.66,32.65
2016,3,11,10,15,0.0,63.5,3.5,9.0,63.5,59.14,44.9
2016,3,11,10,30,0.0,79.0,3.3,9.0,79.0,73.63,57.07
2016,3,11,10,45,4.5,146.0,3.15,9.0,149.0,141.97,114.36
2016,3,11,11,0,9.0,213.0,3.0,9.0,219.0,212.77,172.47
2016,3,11,11,15,4.5,149.0,2.85,9.0,152.0,145.06,116.37
2016,3,11,11,30,0.0,85.0,2.7,9.0,85.0,79.3,61.44
2016,3,11,11,45,0.0,115.5,2.55,9.0,115.5,108.36,85.74
2016,3,11,12,0,0.0,146.0,2.4,9.0,146.0,137.95,110.17
2016,3,11,12,15,0.0,136.0,2.2,9.0,136.0,128.21,102.02
2016,3,11,12,30,0.0,126.0,2.0,9.0,126.0,118.51,93.98
2016,3,11,12,45,0.5,139.5,1.8,9.0,140.0,132.09,105.25
2016,3,11,13,0,1.0,153.0,1.6,9.0,154.0,145.75,116.5
2016,3,11,13,15,4.5,181.5,1.7,9.0,185.0,177.16,142.46
2016,3,11,13,30,8.0,210.0,1.8,9.0,216.0,208.88,168.48
2016,3,11,13,45,18.0,239.0,1.9,9.0,251.5,247.31,200.07
2016,3,11,14,0,28.0,268.0,2.0,9.0,287.0,297.7,240.94
2016,3,11,14,15,14.0,210.5,2.2,9.0,220.0,214.34,173.68
2016,3,11,14,30,0.0,153.0,2.4,9.0,153.0,145.03,116.74
2016,3,11,14,45,0.0,149.5,2.65,9.0,149.5,141.7,114.39
2016,3,11,15,0,0.0,146.0,2.9,9.0,146.0,138.41,111.95
2016,3,11,15,15,15.0,170.5,3.0,9.0,178.0,173.72,142.25
2016,3,11,15,30,30.0,195.0,3.1,9.0,210.0,215.9,177.98
2016,3,11,15,45,401.0,136.5,3.25,9.0,306.0,401.46,337.04
2016,3,11,16,0,772.0,78.0,3.4,9.0,402.0,526.22,438.63
2016,3,11,16,15,736.5,73.5,3.45,8.5,352.5,461.24,383.62
2016,3,11,16,30,701.0,69.0,3.5,8.0,303.0,399.29,330.15
2016,3,11,16,45,632.5,65.5,3.55,8.0,250.5,327.18,266.31
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,261.8,207.06
2016,3,11,17,15,478.0,53.5,3.65,8.0,149.5,193.71,145.79
2016,3,11,17,30,392.0,45.0,3.7,8.0,101.0,135.56,94.08
2016,3,11,17,45,234.5,31.5,3.75,8.0,61.0,71.38,42.16
2016,3,11,18,0,77.0,18.0,3.8,8.0,21.0,24.56,0.0
2016,3,11,18,15,38.5,9.0,3.85,8.0,10.5,9.65,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,8.5,0.5,0.46,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.92,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.39,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.78,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.7,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.63,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,5.56,0.0
2016,3,12,8,45,0.0,63.0,4.65,9.0,63.0,58.6,45.2
2016,3,12,9,0,0.0,120.0,4.7,9.0,120.0,113.34,91.88
2016,3,12,9,15,0.0,66.0,4.65,9.0,66.0,61.42,47.28
2016,3,12,9,30,0.0,12.0,4.6,9.0,12.0,11.14,3.96
2016,3,12,9,45,0.0,30.5,4.55,9.5,30.5,28.35,18.71
2016,3,12,10,0,0.0,49.0,4.5,10.0,49.0,45.6,33.3
2016,3,12,10,15,0.0,65.0,4.4,10.0,65.0,60.54,45.88
2016,3,12,10,30,0.0,81.0,4.3,10.0,81.0,75.51,58.4
2016,3,12,10,45,0.0,49.0,4.25,10.0,49.0,45.64,33.11
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,15.82,7.8
2016,3,12,11,15,0.0,55.0,4.1,10.0,55.0,51.25,37.78
2016,3,12,11,30,0.0,93.0,4.0,10.0,93.0,86.79,67.55
2016,3,12,11,45,2.5,138.5,3.95,10.0,141.0,133.01,106.0
2016,3,12,12,0,5.0,184.0,3.9,10.0,189.0,180.14,144.76
2016,3,12,12,15,2.5,143.5,3.75,10.0,146.0,137.91,109.84
2016,3,12,12,30,0.0,103.0,3.6,10.0,103.0,96.37,75.35
2016,3,12,12,45,0.0,72.0,3.45,10.5,72.0,67.16,50.91
2016,3,12,13,0,0.0,41.0,3.3,11.0,41.0,38.2,26.59
2016,3,12,13,15,1.5,106.0,3.2,11.0,107.5,100.63,78.87
2016,3,12,13,30,3.0,171.0,3.1,11.0,174.0,165.28,132.19
2016,3,12,13,45,12.0,212.0,3.05,11.0,221.0,214.36,172.55
2016,3,12,14,0,21.0,253.0,3.0,11.0,268.0,263.95,212.92
2016,3,12,14,15,58.0,273.0,2.9,10.5,310.5,327.84,265.85
2016,3,12,14,30,95.0,293.0,2.8,10.0,353.0,378.76,307.88
2016,3,12,14,45,47.5,219.0,2.7,10.0,249.0,257.69,210.04
2016,3,12,15,0,0.0,145.0,2.6,10.0,145.0,137.36,110.38
2016,3,12,15,15,2.5,155.5,2.45,10.0,157.0,149.78,121.3
2016,3,12,15,30,5.0,166.0,2.3,10.0,169.0,162.25,132.03
2016,3,12,15,45,2.5,134.0,2.2,10.0,135.5,128.76,104.28
2016,3,12,16,0,0.0,102.0,2.1,10.0,102.0,95.9,76.8
2016,3,12,16,15,0.0,89.0,2.0,9.5,89.0,83.45,66.56
2016,3,12,16,30,0.0,76.0,1.9,9.0,76.0,71.04,56.18
2016,3,12,16,45,0.0,62.5,1.85,9.0,62.5,58.2,45.14
2016,3,12,17,0,0.0,49.0,1.8,9.0,49.0,45.54,34.1
2016,3,12,17,15,0.0,36.5,1.7,9.0,36.5,33.89,23.79
2016,3,12,17,30,0.0,24.0,1.6,9.0,24.0,22.26,13.43
2016,3,12,17,45,0.0,14.5,1.55,9.0,14.5,13.44,5.33
2016,3,12,18,0,0.0,5.0,1.5,9.0,5.0,4.62,0.0
2016,3,12,18,15,0.0,2.5,1.45,8.5,2.5,2.38,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.65,10.0,2.5,2.31,0.0
2016,3,13,7,0,0.0,5.0,3.8,10.0,5.0,4.62,0.0
2016,3,13,7,15,0.0,9.0,3.85,10.0,9.0,8.33,1.47
2016,3,13,7,30,0.0,13.0,3.9,10.0,13.0,12.04,4.79
2016,3,13,7,45,0.0,17.5,3.95,10.0,17.5,16.22,8.49
2016,3,13,8,0,0.0,22.0,4.0,10.0,22.0,20.4,12.15
2016,3,13,8,15,0.0,26.5,3.95,10.0,26.5,24.58,15.78
2016,3,13,8,30,0.0,31.0,3.9,10.0,31.0,28.77,19.36
2016,3,13,8,45,0.0,36.5,3.9,10.0,36.5,33.9,23.72
2016,3,13,9,0,0.0,42.0,3.9,10.0,42.0,39.03,28.05
2016,3,13,9,15,0.0,66.0,3.95,10.0,66.0,61.42,47.11
2016,3,13,9,30,0.0,90.0,4.0,10.0,90.0,83.88,66.03
2016,3,13,9,45,0.0,113.0,4.05,10.0,113.0,105.99,84.48
2016,3,13,10,0,0.0,136.0,4.1,10.0,136.0,128.32,102.95
2016,3,13,10,15,1.5,157.5,4.05,10.0,159.0,150.61,121.28
2016,3,13,10,30,3.0,179.0,4.0,10.0,182.0,173.15,139.7
2016,3,13,10,45,1.5,155.5,4.0,10.5,157.0,148.58,118.91
2016,3,13,11,0,0.0,132.0,4.0,11.0,132.0,124.28,98.44
2016,3,13,11,15,0.0,121.5,3.95,11.0,121.5,114.12,89.95
2016,3,13,11,30,0.0,111.0,3.9,11.0,111.0,104.01,81.51
2016,3,13,11,45,0.0,98.0,3.9,11.0,98.0,91.57,71.15
2016,3,13,12,0,0.0,85.0,3.9,11.0,85.0,79.32,60.94
2016,3,13,12,15,0.0,112.5,3.8,11.0,112.5,105.48,82.65
2016,3,13,12,30,0.0,140.0,3.7,11.0,140.0,132.07,104.56
2016,3,13,12,45,4.5,180.0,3.6,11.0,183.5,175.65,140.45
2016,3,13,13,0,9.0,220.0,3.5,11.0,227.0,219.85,176.47
2016,3,13,13,15,4.5,185.5,3.45,11.0,189.5,181.03,144.8
2016,3,13,13,30,0.0,151.0,3.4,11.0,152.0,142.79,113.49
2016,3,13,13,45,3.0,174.5,3.4,11.0,177.0,168.67,135.05
2016,3,13,14,0,6.0,198.0,3.4,11.0,202.0,194.74,156.59
2016,3,13,14,15,3.0,156.5,3.4,11.0,158.5,150.86,120.71
2016,3,13,14,30,0.0,115.0,3.4,11.0,115.0,107.85,85.22
2016,3,13,14,45,0.0,98.0,3.45,11.0,98.0,91.49,71.78
2016,3,13,15,0,0.0,81.0,3.5,11.0,81.0,75.46,58.48
2016,3,13,15,15,0.0,55.5,3.45,11.0,55.5,51.63,38.46
2016,3,13,15,30,0.0,30.0,3.4,11.0,30.0,27.87,18.29
2016,3,13,15,45,0.0,18.0,3.35,11.0,18.0,16.71,8.76
2016,3,13,16,0,0.0,6.0,3.3,11.0,6.0,5.56,0.0
2016,3,13,16,15,0.0,5.5,3.25,10.5,5.5,5.1,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.63,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.7,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.0,3.0,10.0,2.0,1.85,0.0
2016,3,13,17,30,0.0,1.0,2.9,10.0,1.0,0.92,0.0
2016,3,13,17,45,0.0,0.5,2.85,10.0,0.5,0.46,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,67.5,21.0,2.8,7.0,28.0,27.66,6.77
2016,3,14,7,0,135.0,42.0,2.8,7.0,56.0,66.03,43.7
2016,3,14,7,15,199.0,60.5,2.75,7.0,94.5,108.1,79.64
2016,3,14,7,30,263.0,79.0,2.7,7.0,133.0,158.11,123.5
2016,3,14,7,45,310.0,95.5,2.7,7.5,176.5,212.21,171.54
2016,3,14,8,0,357.0,112.0,2.7,8.0,220.0,268.06,220.55
2016,3,14,8,15,408.5,118.5,2.65,8.0,262.5,320.57,266.45
2016,3,14,8,30,460.0,125.0,2.6,8.0,305.0,378.01,315.58
2016,3,14,8,45,508.0,131.5,2.6,8.5,353.5,437.99,365.13
2016,3,14,9,0,556.0,138.0,2.6,9.0,402.0,501.69,416.31
2016,3,14,9,15,607.0,137.0,2.55,9.0,449.5,567.24,468.32
2016,3,14,9,30,658.0,136.0,2.5,9.0,497.0,631.52,518.17
2016,3,14,9,45,650.5,151.5,2.5,9.5,529.5,671.75,546.78
2016,3,14,10,0,643.0,167.0,2.5,10.0,562.0,709.16,572.74
2016,3,14,10,15,605.5,191.5,2.5,10.0,579.0,728.24,584.99
2016,3,14,10,30,568.0,216.0,2.5,10.0,596.0,738.74,590.96
2016,3,14,10,45,520.0,244.5,2.5,10.0,602.0,744.31,592.86
2016,3,14,11,0,472.0,273.0,2.5,10.0,608.0,745.08,591.24
2016,3,14,11,15,335.5,318.5,2.45,10.0,559.5,665.99,528.59
2016,3,14,11,30,199.0,364.0,2.4,10.0,511.0,579.72,459.98
2016,3,14,11,45,351.5,324.0,2.4,10.5,588.0,698.01,552.01
2016,3,14,12,0,504.0,284.0,2.4,11.0,665.0,818.13,640.65
2016,3,14,12,15,709.0,200.0,2.45,11.0,737.0,933.34,725.29
2016,3,14,12,30,914.0,116.0,2.5,11.0,809.0,1024.97,787.68
