Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,45,899.5,121.5,2.6,11.0,799.5,1012.92,779.7
2016,3,14,13,0,885.0,127.0,2.7,11.0,790.0,1005.9,776.37
2016,3,14,13,15,880.0,126.5,2.75,11.0,775.0,989.02,765.79
2016,3,14,13,30,875.0,126.0,2.8,11.0,760.0,968.61,752.9
2016,3,14,13,45,862.5,126.5,2.9,11.0,736.5,939.08,734.1
2016,3,14,14,0,850.0,127.0,3.0,11.0,713.0,906.63,713.14
2016,3,14,14,15,839.0,125.0,3.05,10.5,683.0,870.03,689.94
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,830.92,664.61
2016,3,14,14,45,810.0,121.5,3.15,10.0,616.0,784.54,632.38
2016,3,14,15,0,792.0,120.0,3.2,10.0,579.0,736.65,598.61
2016,3,14,15,15,693.0,130.0,3.2,10.0,511.5,645.78,529.33
2016,3,14,15,30,594.0,140.0,3.2,10.0,444.0,557.87,460.18
2016,3,14,15,45,627.5,117.5,3.2,10.0,411.5,524.11,434.09
2016,3,14,16,0,661.0,95.0,3.2,10.0,379.0,485.11,402.37
2016,3,14,16,15,636.0,94.0,3.2,9.5,341.0,434.57,360.09
2016,3,14,16,30,611.0,93.0,3.2,9.0,303.0,385.07,317.27
2016,3,14,16,45,559.5,84.0,3.2,8.5,253.0,318.37,259.17
2016,3,14,17,0,508.0,75.0,3.2,8.0,203.0,256.72,204.01
2016,3,14,17,15,423.5,64.5,3.15,7.5,154.5,189.98,144.82
2016,3,14,17,30,339.0,54.0,3.1,7.0,106.0,132.21,94.1
2016,3,14,17,45,169.5,40.5,3.05,7.0,66.5,70.53,45.46
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,25.24,3.7
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,12.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,37.47,11.65
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,99.78,61.87
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,155.51,109.57
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,222.89,169.07
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,286.31,226.65
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,355.82,288.29
2016,3,15,8,15,732.5,67.5,2.2,9.5,327.0,419.36,343.64
2016,3,15,8,30,771.0,72.0,2.2,10.0,378.0,485.72,399.27
2016,3,15,8,45,800.5,75.0,2.2,10.5,427.0,547.71,449.48
2016,3,15,9,0,830.0,78.0,2.2,11.0,476.0,610.72,498.68
2016,3,15,9,15,849.0,80.5,2.2,11.0,520.0,666.78,541.91
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,717.88,578.87
2016,3,15,9,45,883.0,85.0,2.2,11.5,603.0,768.09,612.81
2016,3,15,10,0,898.0,87.0,2.2,12.0,642.0,816.6,644.87
2016,3,15,10,15,907.5,88.5,2.2,12.0,674.5,858.0,672.59
2016,3,15,10,30,917.0,90.0,2.2,12.0,707.0,896.77,698.26
2016,3,15,10,45,924.0,91.0,2.25,12.5,732.0,929.91,719.04
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,959.85,737.56
2016,3,15,11,15,935.0,93.0,2.3,13.0,775.0,983.63,752.7
2016,3,15,11,30,939.0,94.0,2.3,13.0,793.0,1003.78,765.49
2016,3,15,11,45,940.0,95.0,2.35,13.5,802.0,1017.31,773.07
2016,3,15,12,0,941.0,96.0,2.4,14.0,811.0,1026.96,778.23
2016,3,15,12,15,941.5,96.0,2.45,14.0,813.0,1031.07,781.3
2016,3,15,12,30,942.0,96.0,2.5,14.0,815.0,1031.23,781.93
2016,3,15,12,45,941.0,95.0,2.6,14.0,808.5,1024.84,778.89
2016,3,15,13,0,940.0,94.0,2.7,14.0,802.0,1014.54,773.35
2016,3,15,13,15,936.5,93.5,2.8,14.0,787.5,998.56,764.05
2016,3,15,13,30,933.0,93.0,2.9,14.0,773.0,978.85,752.26
2016,3,15,13,45,926.0,92.0,3.0,14.0,750.5,951.78,735.38
2016,3,15,14,0,919.0,91.0,3.1,14.0,728.0,921.39,716.11
2016,3,15,14,15,910.0,89.5,3.15,14.0,698.5,885.58,692.52
2016,3,15,14,30,901.0,88.0,3.2,14.0,669.0,846.94,666.75
2016,3,15,14,45,889.5,86.0,3.25,14.0,633.0,803.16,636.99
2016,3,15,15,0,878.0,84.0,3.3,14.0,597.0,757.2,605.28
2016,3,15,15,15,861.0,81.5,3.3,13.5,555.0,704.88,569.19
2016,3,15,15,30,844.0,79.0,3.3,13.0,513.0,655.04,533.25
2016,3,15,15,45,820.5,76.0,3.35,13.0,466.5,595.68,486.88
2016,3,15,16,0,797.0,73.0,3.4,13.0,420.0,536.43,439.2
2016,3,15,16,15,765.5,69.5,3.4,12.5,370.5,473.05,387.27
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,411.35,334.84
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,343.02,275.4
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,279.7,218.5
2016,3,15,17,15,559.5,49.0,3.5,10.5,168.0,211.65,157.49
2016,3,15,17,30,484.0,42.0,3.5,10.0,118.0,152.21,104.37
2016,3,15,17,45,350.5,31.0,3.5,9.5,75.0,89.0,52.68
2016,3,15,18,0,217.0,20.0,3.5,9.0,32.0,40.48,8.37
2016,3,15,18,15,108.5,10.0,3.45,9.0,16.0,12.53,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,201.5,16.5,1.65,8.5,40.0,39.18,14.11
2016,3,16,7,0,403.0,33.0,1.6,9.0,80.0,104.44,64.39
2016,3,16,7,15,495.0,41.5,1.55,9.5,128.5,160.68,112.38
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,227.98,171.46
2016,3,16,7,45,643.5,56.0,1.45,10.5,228.5,290.44,227.6
2016,3,16,8,0,700.0,62.0,1.4,11.0,280.0,359.03,287.45
2016,3,16,8,15,737.5,66.0,1.35,11.5,331.0,421.97,341.0
2016,3,16,8,30,775.0,70.0,1.3,12.0,382.0,487.58,394.5
2016,3,16,8,45,801.5,73.5,1.3,12.5,430.0,548.63,442.61
2016,3,16,9,0,828.0,77.0,1.3,13.0,478.0,610.4,489.43
2016,3,16,9,15,847.0,79.5,1.25,13.5,522.5,666.36,529.82
2016,3,16,9,30,866.0,82.0,1.2,14.0,567.0,717.39,563.69
2016,3,16,9,45,880.0,84.0,1.2,14.5,605.5,766.74,595.61
2016,3,16,10,0,894.0,86.0,1.2,15.0,644.0,814.32,625.66
2016,3,16,10,15,904.5,87.5,1.15,15.0,676.5,856.38,651.89
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,895.88,676.04
2016,3,16,10,45,922.0,90.5,1.1,15.5,734.5,929.47,695.52
2016,3,16,11,0,929.0,92.0,1.1,16.0,760.0,959.87,712.8
2016,3,16,11,15,934.0,92.5,1.1,16.0,778.0,983.92,727.24
2016,3,16,11,30,939.0,93.0,1.1,16.0,796.0,1004.38,739.48
2016,3,16,11,45,941.5,93.5,1.1,16.5,806.0,1018.71,746.53
2016,3,16,12,0,944.0,94.0,1.1,17.0,816.0,1029.2,751.29
2016,3,16,12,15,944.5,94.0,1.1,17.0,817.5,1033.24,753.56
2016,3,16,12,30,945.0,94.0,1.1,17.0,819.0,1033.32,753.56
2016,3,16,12,45,945.5,93.0,1.1,17.0,813.0,1028.29,750.55
2016,3,16,13,0,946.0,92.0,1.1,17.0,807.0,1019.31,745.23
2016,3,16,13,15,942.5,91.0,1.1,17.0,792.5,1002.61,735.18
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,982.16,722.91
2016,3,16,13,45,932.5,89.5,1.15,17.0,756.0,955.9,707.85
2016,3,16,14,0,926.0,89.0,1.2,17.0,734.0,926.28,690.56
2016,3,16,14,15,917.5,87.5,1.2,17.0,704.5,890.62,668.35
2016,3,16,14,30,909.0,86.0,1.2,17.0,675.0,852.07,644.11
2016,3,16,14,45,896.5,84.0,1.25,17.0,638.5,807.15,615.93
2016,3,16,15,0,884.0,82.0,1.3,17.0,602.0,760.1,585.82
2016,3,16,15,15,868.0,80.0,1.3,17.0,560.5,708.72,551.54
2016,3,16,15,30,852.0,78.0,1.3,17.0,519.0,659.67,517.44
2016,3,16,15,45,829.0,75.0,1.35,17.0,472.0,600.17,473.74
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,540.73,428.53
2016,3,16,16,15,774.5,68.5,1.5,16.5,375.0,476.82,379.09
2016,3,16,16,30,743.0,65.0,1.6,16.0,325.0,414.6,328.71
2016,3,16,16,45,695.0,60.0,1.7,15.5,273.5,346.31,271.51
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,282.38,215.89
2016,3,16,17,15,573.5,48.0,1.9,14.5,171.5,214.49,156.51
2016,3,16,17,30,500.0,41.0,2.0,14.0,121.0,154.6,104.04
2016,3,16,17,45,368.0,31.0,2.15,13.5,77.5,91.58,53.39
2016,3,16,18,0,236.0,21.0,2.3,13.0,34.0,43.28,11.42
2016,3,16,18,15,118.0,10.5,2.25,12.5,17.0,13.27,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,15.38,0.0
2016,3,17,6,45,304.5,21.5,1.2,10.5,51.5,55.9,23.58
2016,3,17,7,0,470.0,33.0,1.3,11.0,90.0,116.6,71.37
2016,3,17,7,15,558.5,40.5,1.25,11.5,140.5,175.22,121.49
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,244.54,182.17
2016,3,17,7,45,701.5,53.0,1.2,12.5,244.0,309.33,239.94
2016,3,17,8,0,756.0,58.0,1.2,13.0,297.0,379.51,300.59
2016,3,17,8,15,791.0,61.5,1.1,13.5,349.0,443.93,354.38
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,510.63,407.43
2016,3,17,8,45,851.0,68.0,0.9,14.5,450.5,570.26,452.72
2016,3,17,9,0,876.0,71.0,0.8,15.0,500.0,632.53,497.7
2016,3,17,9,15,893.5,73.0,0.7,15.0,544.5,688.7,536.99
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,743.87,572.0
2016,3,17,9,45,923.5,77.0,0.55,15.5,628.5,793.93,602.17
2016,3,17,10,0,936.0,79.0,0.5,16.0,668.0,841.96,630.22
2016,3,17,10,15,945.0,80.0,0.45,16.5,700.5,883.62,653.42
2016,3,17,10,30,954.0,81.0,0.4,17.0,733.0,922.48,674.41
2016,3,17,10,45,960.5,82.0,0.35,17.5,758.5,956.09,691.71
2016,3,17,11,0,967.0,83.0,0.3,18.0,784.0,986.33,706.75
2016,3,17,11,15,971.0,84.0,0.35,18.0,801.5,1010.7,721.7
2016,3,17,11,30,975.0,85.0,0.4,18.0,819.0,1031.3,734.54
2016,3,17,11,45,976.5,85.5,0.45,18.0,828.5,1045.04,743.39
2016,3,17,12,0,978.0,86.0,0.5,18.0,838.0,1054.75,750.05
2016,3,17,12,15,978.0,86.0,0.55,18.0,839.5,1058.35,753.21
2016,3,17,12,30,978.0,86.0,0.6,18.0,841.0,1057.84,754.11
2016,3,17,12,45,974.5,86.5,0.65,18.0,833.5,1050.41,750.96
2016,3,17,13,0,971.0,87.0,0.7,18.0,826.0,1038.95,745.54
2016,3,17,13,15,967.0,86.5,0.75,18.0,811.0,1021.93,736.78
2016,3,17,13,30,963.0,86.0,0.8,18.0,796.0,1001.08,725.72
2016,3,17,13,45,956.5,85.0,0.9,18.0,773.0,973.68,711.52
2016,3,17,14,0,950.0,84.0,1.0,18.0,750.0,942.81,694.89
2016,3,17,14,15,941.5,83.0,1.0,17.5,720.0,906.95,674.26
2016,3,17,14,30,933.0,82.0,1.0,17.0,690.0,868.13,651.46
2016,3,17,14,45,920.5,80.5,1.05,17.0,653.0,822.84,623.55
2016,3,17,15,0,908.0,79.0,1.1,17.0,616.0,775.34,593.65
2016,3,17,15,15,892.0,76.5,1.1,16.5,573.5,722.32,559.73
2016,3,17,15,30,876.0,74.0,1.1,16.0,531.0,667.97,523.55
2016,3,17,15,45,853.5,71.5,1.1,16.0,483.5,608.62,479.81
2016,3,17,16,0,831.0,69.0,1.1,16.0,436.0,551.78,436.37
2016,3,17,16,15,800.5,65.5,1.05,15.5,385.5,487.03,385.84
2016,3,17,16,30,770.0,62.0,1.0,15.0,335.0,423.82,334.54
2016,3,17,16,45,724.5,57.5,1.0,15.0,282.5,355.49,277.04
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,291.21,221.01
2016,3,17,17,15,607.5,46.5,1.05,14.5,178.5,222.11,161.05
2016,3,17,17,30,536.0,40.0,1.1,14.0,127.0,161.26,107.92
2016,3,17,17,45,409.5,30.5,1.2,13.5,82.5,97.3,56.4
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,47.62,14.54
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,13.92,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,14.3,0.0
2016,3,18,6,45,198.0,27.0,2.15,8.5,52.0,50.41,24.99
2016,3,18,7,0,396.0,39.0,2.2,9.0,89.0,111.34,71.12
2016,3,18,7,15,484.0,47.5,2.15,9.5,137.5,166.87,118.82
2016,3,18,7,30,572.0,56.0,2.1,10.0,186.0,232.92,177.06
2016,3,18,7,45,618.5,64.0,2.1,10.5,236.0,293.84,232.18
2016,3,18,8,0,665.0,72.0,2.1,11.0,286.0,359.43,289.85
2016,3,18,8,15,725.5,67.0,2.1,11.0,336.5,421.21,343.53
2016,3,18,8,30,786.0,62.0,2.1,11.0,387.0,488.39,400.1
2016,3,18,8,45,808.0,74.5,2.1,11.5,442.5,557.47,455.07
2016,3,18,9,0,830.0,87.0,2.1,12.0,498.0,626.75,508.06
2016,3,18,9,15,849.0,90.0,2.05,12.0,543.0,683.48,550.79
2016,3,18,9,30,868.0,93.0,2.0,12.0,588.0,739.45,590.43
2016,3,18,9,45,654.5,170.5,2.0,12.5,558.0,700.4,557.07
2016,3,18,10,0,441.0,248.0,2.0,13.0,528.0,634.14,502.39
2016,3,18,10,15,676.5,175.5,1.95,13.0,629.0,775.72,610.64
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,912.7,703.85
2016,3,18,10,45,919.5,104.5,1.9,13.5,755.5,946.56,723.06
2016,3,18,11,0,927.0,106.0,1.9,14.0,781.0,977.26,741.14
2016,3,18,11,15,931.5,106.5,1.85,14.0,799.0,1000.69,755.02
2016,3,18,11,30,936.0,107.0,1.8,14.0,817.0,1020.52,766.57
2016,3,18,11,45,939.5,107.0,1.8,14.0,827.0,1035.09,775.47
2016,3,18,12,0,943.0,107.0,1.8,14.0,837.0,1045.83,782.04
2016,3,18,12,15,943.0,107.0,1.8,14.0,838.0,1049.23,783.99
2016,3,18,12,30,943.0,107.0,1.8,14.0,839.0,1048.67,783.6
2016,3,18,12,45,941.5,106.5,1.85,14.0,832.5,1042.12,780.24
2016,3,18,13,0,940.0,106.0,1.9,14.0,826.0,1031.66,774.49
2016,3,18,13,15,936.0,105.0,1.95,14.0,810.5,1014.4,764.37
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,993.43,751.88
2016,3,18,13,45,925.0,103.0,2.05,14.0,772.0,966.12,735.16
2016,3,18,14,0,918.0,102.0,2.1,14.0,749.0,935.5,716.16
2016,3,18,14,15,908.5,100.5,2.1,13.5,718.5,899.04,693.78
2016,3,18,14,30,899.0,99.0,2.1,13.0,688.0,859.79,669.25
2016,3,18,14,45,883.5,97.5,2.1,13.0,650.5,813.24,638.03
2016,3,18,15,0,868.0,96.0,2.1,13.0,613.0,769.6,608.58
2016,3,18,15,15,730.5,121.0,2.05,12.5,535.0,663.76,532.33
2016,3,18,15,30,593.0,146.0,2.0,12.0,457.0,564.23,456.65
2016,3,18,15,45,683.0,116.0,2.0,12.0,443.5,557.36,452.71
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,538.02,437.25
2016,3,18,16,15,737.5,81.5,1.95,11.5,379.5,473.35,384.91
2016,3,18,16,30,702.0,77.0,1.9,11.0,329.0,409.93,332.05
2016,3,18,16,45,649.0,71.5,1.85,11.0,276.5,341.13,272.71
2016,3,18,17,0,596.0,66.0,1.8,11.0,224.0,277.39,216.17
2016,3,18,17,15,519.0,57.5,1.75,10.5,173.5,209.42,156.4
2016,3,18,17,30,442.0,49.0,1.7,10.0,123.0,150.31,104.48
2016,3,18,17,45,320.0,36.5,1.65,9.5,80.0,89.7,55.16
2016,3,18,18,0,198.0,24.0,1.6,9.0,37.0,43.16,16.2
2016,3,18,18,15,99.0,12.0,1.55,9.0,18.5,14.19,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.2,0.0
2016,3,19,6,45,188.5,29.0,0.8,9.5,54.0,52.06,27.49
2016,3,19,7,0,377.0,41.0,0.8,10.0,91.0,111.07,71.65
2016,3,19,7,15,463.0,50.0,0.85,10.0,138.5,165.74,118.32
2016,3,19,7,30,549.0,59.0,0.9,10.0,186.0,230.7,175.19
2016,3,19,7,45,606.5,65.0,0.95,10.0,237.0,292.2,230.08
2016,3,19,8,0,664.0,71.0,1.0,10.0,288.0,359.62,288.79
2016,3,19,8,15,701.0,75.5,1.0,10.0,338.0,421.21,341.3
2016,3,19,8,30,738.0,80.0,1.0,10.0,388.0,484.76,393.59
2016,3,19,8,45,769.0,82.0,1.0,10.5,436.5,545.05,440.86
2016,3,19,9,0,800.0,84.0,1.0,11.0,485.0,606.54,487.25
2016,3,19,9,15,819.5,87.0,1.0,11.0,528.5,662.13,528.54
2016,3,19,9,30,839.0,90.0,1.0,11.0,572.0,717.11,566.85
2016,3,19,9,45,857.5,90.5,1.0,11.5,611.0,762.75,596.2
2016,3,19,10,0,876.0,91.0,1.0,12.0,650.0,811.35,627.15
2016,3,19,10,15,604.5,200.5,1.05,12.0,595.0,742.73,576.5
2016,3,19,10,30,333.0,310.0,1.1,12.0,540.0,629.27,489.3
2016,3,19,10,45,303.5,329.0,1.2,12.5,545.0,633.75,492.21
2016,3,19,11,0,274.0,348.0,1.3,13.0,550.0,635.53,491.86
2016,3,19,11,15,256.5,360.5,1.35,13.0,552.5,639.05,493.71
2016,3,19,11,30,239.0,373.0,1.4,13.0,555.0,627.39,484.93
2016,3,19,11,45,302.0,363.0,1.45,13.5,596.0,694.19,533.59
2016,3,19,12,0,365.0,353.0,1.5,14.0,637.0,747.35,571.33
2016,3,19,12,15,360.0,355.0,1.5,14.0,636.0,746.09,569.64
2016,3,19,12,30,355.0,357.0,1.5,14.0,635.0,743.12,567.42
2016,3,19,12,45,313.0,364.5,1.55,14.0,607.5,708.5,542.51
2016,3,19,13,0,271.0,372.0,1.6,14.0,580.0,672.97,517.01
2016,3,19,13,15,327.0,350.0,1.6,14.0,596.5,697.96,537.25
2016,3,19,13,30,383.0,328.0,1.6,14.0,613.0,719.83,554.62
2016,3,19,13,45,263.5,336.5,1.6,14.0,530.0,610.98,473.84
2016,3,19,14,0,144.0,345.0,1.6,14.0,447.0,494.45,386.26
2016,3,19,14,15,121.0,326.5,1.6,13.5,410.0,449.76,354.25
2016,3,19,14,30,98.0,308.0,1.6,13.0,373.0,395.34,313.79
2016,3,19,14,45,60.0,267.0,1.65,13.0,306.0,317.43,253.43
2016,3,19,15,0,22.0,226.0,1.7,13.0,239.0,234.45,187.63
2016,3,19,15,15,42.5,226.0,1.7,12.5,249.0,256.7,207.13
2016,3,19,15,30,63.0,226.0,1.7,12.0,259.0,268.78,218.02
2016,3,19,15,45,51.0,202.0,1.7,12.0,227.5,233.2,189.48
2016,3,19,16,0,39.0,178.0,1.7,12.0,196.0,198.9,161.81
2016,3,19,16,15,22.5,152.0,1.6,11.5,162.0,156.96,127.61
2016,3,19,16,30,6.0,126.0,1.5,11.0,128.0,122.67,99.34
2016,3,19,16,45,342.0,90.0,1.45,10.5,181.5,235.85,191.35
2016,3,19,17,0,678.0,54.0,1.4,10.0,235.0,292.2,227.51
2016,3,19,17,15,607.5,47.5,1.3,9.5,183.5,223.35,165.61
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,162.54,111.34
2016,3,19,17,45,414.0,31.5,1.15,9.0,87.0,98.91,58.94
2016,3,19,18,0,291.0,22.0,1.1,9.0,42.0,49.66,18.83
2016,3,19,18,15,145.5,11.0,1.05,8.5,21.0,14.54,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,12.06,0.0
2016,3,20,6,45,62.0,31.5,3.25,9.0,40.0,38.11,22.24
2016,3,20,7,0,124.0,50.0,3.3,9.0,67.0,73.33,51.36
2016,3,20,7,15,154.5,70.5,3.35,9.0,101.0,109.89,83.4
2016,3,20,7,30,185.0,91.0,3.4,9.0,135.0,150.28,119.25
2016,3,20,7,45,202.0,112.0,3.5,9.5,170.5,190.03,154.54
2016,3,20,8,0,219.0,133.0,3.6,10.0,206.0,231.69,190.78
2016,3,20,8,15,231.5,153.5,3.65,10.0,241.5,272.45,225.9
2016,3,20,8,30,244.0,174.0,3.7,10.0,277.0,314.32,261.21
2016,3,20,8,45,122.0,97.5,3.75,10.5,149.0,175.38,145.35
2016,3,20,9,0,0.0,21.0,3.8,11.0,21.0,19.5,11.08
2016,3,20,9,15,0.0,34.0,3.8,11.0,34.0,31.6,21.41
2016,3,20,9,30,0.0,47.0,3.8,11.0,47.0,43.72,31.65
2016,3,20,9,45,1.0,109.5,3.8,11.5,110.0,103.27,81.56
2016,3,20,10,0,2.0,172.0,3.8,12.0,173.0,164.97,132.14
2016,3,20,10,15,1.0,122.5,3.7,12.0,123.0,115.83,91.33
2016,3,20,10,30,0.0,73.0,3.6,12.0,73.0,68.06,51.52
2016,3,20,10,45,0.0,55.0,3.55,12.0,55.0,51.26,37.45
2016,3,20,11,0,0.0,37.0,3.5,12.0,37.0,34.47,23.35
2016,3,20,11,15,0.0,41.0,3.45,12.0,41.0,38.21,26.46
2016,3,20,11,30,0.0,45.0,3.4,12.0,45.0,41.95,29.56
2016,3,20,11,45,0.0,44.0,3.35,12.5,44.0,41.02,28.71
2016,3,20,12,0,0.0,43.0,3.3,13.0,43.0,40.09,27.86
2016,3,20,12,15,0.0,40.0,3.15,12.5,40.0,37.29,25.58
2016,3,20,12,30,0.0,37.0,3.0,12.0,37.0,34.49,23.3
2016,3,20,12,45,0.0,48.5,2.95,12.0,48.5,45.23,32.28
2016,3,20,13,0,0.0,60.0,2.9,12.0,60.0,55.96,41.24
2016,3,20,13,15,0.0,51.0,2.75,12.0,51.0,47.55,34.25
2016,3,20,13,30,0.0,42.0,2.6,12.0,42.0,39.14,27.26
2016,3,20,13,45,0.0,85.0,2.5,12.0,85.0,79.3,60.8
2016,3,20,14,0,0.0,128.0,2.4,12.0,128.0,120.3,94.73
2016,3,20,14,15,9.5,185.5,2.35,12.0,192.0,184.72,147.83
2016,3,20,14,30,19.0,243.0,2.3,12.0,256.0,250.1,200.86
2016,3,20,14,45,115.0,260.5,2.25,12.0,330.5,363.73,294.1
2016,3,20,15,0,211.0,278.0,2.2,12.0,405.0,449.97,363.27
2016,3,20,15,15,306.0,241.0,2.15,12.0,411.0,477.02,386.19
2016,3,20,15,30,401.0,204.0,2.1,12.0,417.0,493.71,400.75
2016,3,20,15,45,601.5,142.0,2.05,12.0,430.0,534.59,434.63
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,548.4,445.47
2016,3,20,16,15,771.0,76.0,1.9,11.5,392.5,484.12,393.06
2016,3,20,16,30,740.0,72.0,1.8,11.0,342.0,421.49,340.71
2016,3,20,16,45,689.0,68.0,1.75,11.0,289.5,353.39,281.92
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,289.54,225.19
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,221.26,164.87
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,161.22,111.77
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,98.71,60.49
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,50.43,21.58
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,15.94,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.48,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.92,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,4.16,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,7.4,0.66
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,11.11,3.97
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,14.82,7.27
2016,3,21,7,45,0.0,20.5,3.75,10.0,20.5,19.0,10.94
2016,3,21,8,0,0.0,25.0,3.8,10.0,25.0,23.19,14.57
2016,3,21,8,15,0.0,20.0,3.8,10.0,20.0,18.55,10.49
2016,3,21,8,30,0.0,15.0,3.8,10.0,15.0,13.91,6.42
2016,3,21,8,45,0.0,15.5,3.8,10.5,15.5,14.38,6.77
2016,3,21,9,0,0.0,16.0,3.8,11.0,16.0,14.86,7.12
2016,3,21,9,15,0.0,53.5,3.8,11.0,53.5,49.77,36.89
2016,3,21,9,30,0.0,91.0,3.8,11.0,91.0,84.81,66.35
2016,3,21,9,45,0.0,102.0,3.8,11.5,102.0,95.3,74.8
2016,3,21,10,0,0.0,113.0,3.8,12.0,113.0,105.84,83.23
2016,3,21,10,15,0.0,67.5,3.8,12.0,67.5,62.9,47.3
2016,3,21,10,30,0.0,22.0,3.8,12.0,22.0,20.48,11.63
2016,3,21,10,45,0.0,34.5,3.85,12.0,34.5,32.13,21.42
2016,3,21,11,0,0.0,47.0,3.9,12.0,47.0,43.8,31.17
2016,3,21,11,15,0.0,77.5,3.9,12.0,77.5,72.31,54.89
2016,3,21,11,30,0.0,108.0,3.9,12.0,108.0,101.15,78.69
2016,3,21,11,45,0.0,68.0,3.95,12.0,68.0,63.45,47.41
2016,3,21,12,0,0.0,28.0,4.0,12.0,28.0,26.1,16.25
2016,3,21,12,15,0.0,28.0,4.0,12.0,28.0,26.1,16.26
2016,3,21,12,30,0.0,28.0,4.0,12.0,28.0,26.1,16.26
2016,3,21,12,45,130.5,204.5,4.0,12.0,306.0,342.29,279.25
2016,3,21,13,0,261.0,381.0,4.0,12.0,584.0,672.82,533.6
2016,3,21,13,15,264.0,371.5,4.0,12.0,573.5,661.16,523.52
2016,3,21,13,30,267.0,362.0,4.0,12.0,563.0,648.21,514.49
2016,3,21,13,45,166.5,344.0,4.0,12.0,468.5,517.31,413.28
2016,3,21,14,0,66.0,326.0,4.0,12.0,374.0,391.47,313.54
2016,3,21,14,15,36.5,262.5,3.95,11.5,289.0,295.68,238.31
2016,3,21,14,30,7.0,199.0,3.9,11.0,204.0,195.77,157.53
2016,3,21,14,45,3.5,166.0,3.9,11.0,168.5,160.18,128.68
2016,3,21,15,0,0.0,133.0,3.9,11.0,133.0,125.21,99.91
2016,3,21,15,15,2.5,153.0,3.85,10.5,154.5,146.65,118.37
2016,3,21,15,30,5.0,173.0,3.8,10.0,176.0,168.24,136.95
2016,3,21,15,45,360.0,139.5,3.8,10.0,304.0,379.36,317.53
2016,3,21,16,0,715.0,106.0,3.8,10.0,432.0,528.51,438.27
2016,3,21,16,15,679.0,100.5,3.7,10.0,381.5,464.21,383.46
2016,3,21,16,30,643.0,95.0,3.6,10.0,331.0,402.34,330.26
2016,3,21,16,45,599.5,86.0,3.55,10.0,280.5,336.7,272.76
2016,3,21,17,0,556.0,77.0,3.5,10.0,230.0,275.18,217.45
2016,3,21,17,15,478.5,67.5,3.4,9.5,179.5,208.21,158.15
2016,3,21,17,30,401.0,58.0,3.3,9.0,129.0,150.22,107.05
2016,3,21,17,45,280.0,44.5,3.25,9.0,86.0,90.19,57.97
2016,3,21,18,0,159.0,31.0,3.2,9.0,43.0,46.17,22.79
2016,3,21,18,15,79.5,15.5,3.15,8.5,21.5,17.0,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,10.0,2.55,6.5,13.5,9.53,0.0
2016,3,22,6,30,146.0,20.0,2.6,7.0,27.0,26.89,0.0
2016,3,22,6,45,288.0,32.5,2.65,7.5,68.0,69.38,39.23
2016,3,22,7,0,430.0,45.0,2.7,8.0,109.0,127.54,84.8
2016,3,22,7,15,514.0,53.5,2.7,8.0,159.5,185.26,135.41
2016,3,22,7,30,598.0,62.0,2.7,8.0,210.0,252.92,196.08
2016,3,22,7,45,654.5,67.0,2.75,8.0,263.0,316.4,254.05
2016,3,22,8,0,711.0,72.0,2.8,8.0,316.0,385.54,315.73
2016,3,22,8,15,746.5,76.5,2.75,8.0,368.0,448.76,371.05
2016,3,22,8,30,782.0,81.0,2.7,8.0,420.0,514.83,426.88
2016,3,22,8,45,812.5,82.5,2.7,8.5,469.5,576.71,476.98
2016,3,22,9,0,843.0,84.0,2.7,9.0,519.0,639.59,526.16
2016,3,22,9,15,861.5,86.5,2.7,9.0,563.5,695.97,569.73
2016,3,22,9,30,880.0,89.0,2.7,9.0,608.0,747.22,606.35
2016,3,22,9,45,898.0,89.5,2.7,9.5,648.0,798.45,641.27
2016,3,22,10,0,916.0,90.0,2.7,10.0,688.0,848.13,674.42
2016,3,22,10,15,925.5,91.5,2.7,10.0,720.5,889.86,702.63
2016,3,22,10,30,935.0,93.0,2.7,10.0,753.0,928.87,728.73
2016,3,22,10,45,945.0,92.5,2.75,10.5,779.0,963.15,750.45
2016,3,22,11,0,955.0,92.0,2.8,11.0,805.0,994.28,769.89
2016,3,22,11,15,959.5,92.5,2.85,11.0,823.0,1017.96,785.62
2016,3,22,11,30,964.0,93.0,2.9,11.0,841.0,1037.93,798.95
2016,3,22,11,45,611.0,239.5,2.95,11.0,716.0,878.53,686.73
2016,3,22,12,0,258.0,386.0,3.0,11.0,591.0,678.89,532.62
2016,3,22,12,15,615.0,239.0,3.1,11.0,727.0,889.19,698.39
2016,3,22,12,30,972.0,92.0,3.2,11.0,863.0,1065.29,820.99
2016,3,22,12,45,970.5,92.0,3.3,11.0,856.0,1058.83,815.92
2016,3,22,13,0,969.0,92.0,3.4,11.0,849.0,1048.35,810.01
2016,3,22,13,15,965.5,91.0,3.45,11.0,834.0,1030.86,798.96
2016,3,22,13,30,962.0,90.0,3.5,11.0,819.0,1009.53,785.37
2016,3,22,13,45,959.0,88.0,3.6,11.5,796.5,983.83,767.71
2016,3,22,14,0,956.0,86.0,3.7,12.0,774.0,954.51,747.52
2016,3,22,14,15,948.0,85.0,3.7,11.5,744.0,918.52,724.59
2016,3,22,14,30,940.0,84.0,3.7,11.0,714.0,879.53,699.32
2016,3,22,14,45,930.5,81.5,3.75,11.0,677.5,834.88,668.64
2016,3,22,15,0,921.0,79.0,3.8,11.0,641.0,787.79,635.8
2016,3,22,15,15,906.0,77.0,3.75,11.0,598.0,735.16,597.94
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,681.09,558.11
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,622.01,511.56
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,562.57,463.33
2016,3,22,16,15,823.0,66.0,3.65,10.5,408.5,500.16,411.78
2016,3,22,16,30,794.0,63.0,3.6,10.0,357.0,436.72,357.59
2016,3,22,16,45,752.5,58.5,3.55,10.0,304.0,368.39,297.08
2016,3,22,17,0,711.0,54.0,3.5,10.0,251.0,303.63,237.99
2016,3,22,17,15,645.5,48.0,3.4,9.5,198.5,234.59,175.39
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,172.83,119.28
2016,3,22,17,45,465.0,33.5,3.25,8.5,99.0,108.57,65.52
2016,3,22,18,0,350.0,25.0,3.2,8.0,52.0,58.45,25.95
2016,3,22,18,15,175.0,12.5,3.15,8.0,26.0,16.84,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,5.5,16.0,15.25,0.0
2016,3,23,6,30,0.0,32.0,2.2,6.0,32.0,29.05,6.63
2016,3,23,6,45,248.0,37.0,2.2,6.5,75.0,68.74,40.94
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,137.78,91.26
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,197.25,143.86
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,265.84,205.36
2016,3,23,7,45,701.0,62.5,1.9,8.5,275.5,330.16,263.43
2016,3,23,8,0,750.0,68.0,1.8,9.0,329.0,399.33,323.75
2016,3,23,8,15,609.0,105.5,1.75,9.5,338.5,415.31,339.86
2016,3,23,8,30,468.0,143.0,1.7,10.0,348.0,410.22,336.68
2016,3,23,8,45,666.0,112.5,1.7,11.0,440.0,525.48,428.58
2016,3,23,9,0,864.0,82.0,1.7,12.0,532.0,652.76,525.58
2016,3,23,9,15,881.5,85.0,1.65,12.0,576.5,706.26,564.15
2016,3,23,9,30,899.0,88.0,1.6,12.0,621.0,761.95,602.04
2016,3,23,9,45,748.0,144.0,1.6,12.5,607.0,751.25,591.23
2016,3,23,10,0,597.0,200.0,1.6,13.0,593.0,717.55,562.77
2016,3,23,10,15,617.0,205.5,1.65,13.0,628.5,762.81,595.6
2016,3,23,10,30,637.0,211.0,1.7,13.0,664.0,807.01,626.46
2016,3,23,10,45,793.5,155.5,1.75,13.5,739.0,903.43,692.06
2016,3,23,11,0,950.0,100.0,1.8,14.0,814.0,1000.15,754.58
2016,3,23,11,15,954.0,100.5,1.9,14.0,831.0,1023.2,769.31
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,1042.53,782.59
2016,3,23,11,45,957.5,103.0,2.15,14.5,857.0,1055.3,790.89
2016,3,23,12,0,957.0,105.0,2.3,15.0,866.0,1064.08,796.7
2016,3,23,12,15,957.0,105.0,2.4,15.0,867.0,1067.12,799.71
2016,3,23,12,30,957.0,105.0,2.5,15.0,868.0,1066.14,800.26
2016,3,23,12,45,943.0,111.0,2.65,15.0,857.5,1054.04,794.13
2016,3,23,13,0,929.0,117.0,2.8,15.0,847.0,1038.15,785.54
2016,3,23,13,15,924.5,116.5,2.9,14.5,831.5,1020.7,776.87
2016,3,23,13,30,920.0,116.0,3.0,14.0,816.0,999.61,765.69
2016,3,23,13,45,908.5,117.0,3.1,14.0,791.5,970.21,747.3
2016,3,23,14,0,897.0,118.0,3.2,14.0,767.0,937.75,726.72
2016,3,23,14,15,887.0,116.0,3.25,13.5,736.0,907.08,708.2
2016,3,23,14,30,877.0,114.0,3.3,13.0,705.0,866.68,682.49
2016,3,23,14,45,861.0,112.5,3.35,13.0,667.0,819.58,650.4
2016,3,23,15,0,845.0,111.0,3.4,13.0,629.0,770.72,616.6
2016,3,23,15,15,605.5,163.5,3.4,13.0,521.5,620.88,502.31
2016,3,23,15,30,366.0,216.0,3.4,13.0,414.0,474.48,386.03
2016,3,23,15,45,558.0,157.5,3.4,13.0,430.0,520.31,425.18
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,540.93,441.74
2016,3,23,16,15,532.0,119.5,3.4,12.5,351.5,405.21,331.97
2016,3,23,16,30,314.0,140.0,3.4,12.0,257.0,290.05,237.44
2016,3,23,16,45,446.5,108.0,3.4,11.5,248.0,295.57,239.36
2016,3,23,17,0,579.0,76.0,3.4,11.0,239.0,281.93,221.91
2016,3,23,17,15,505.0,67.0,3.35,10.5,188.0,215.01,162.6
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,156.62,111.08
2016,3,23,17,45,309.5,45.0,3.25,10.0,92.0,94.94,60.68
2016,3,23,18,0,188.0,32.0,3.2,10.0,47.0,49.96,25.82
2016,3,23,18,15,94.0,16.0,3.15,9.5,23.5,17.9,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,77.0,11.0,2.6,7.5,15.5,10.48,0.0
2016,3,24,6,30,154.0,22.0,2.6,8.0,31.0,30.37,7.66
2016,3,24,6,45,249.5,38.5,2.65,8.5,70.5,70.96,42.67
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,122.48,84.33
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,176.91,131.34
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,242.94,189.25
2016,3,24,7,45,533.5,92.5,2.75,10.5,257.0,300.89,241.22
2016,3,24,8,0,563.0,107.0,2.8,11.0,306.0,361.62,294.13
2016,3,24,8,15,603.5,114.5,2.8,11.0,356.5,423.2,346.75
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,488.04,400.53
2016,3,24,8,45,666.5,130.5,2.8,11.5,454.0,546.07,446.63
2016,3,24,9,0,689.0,139.0,2.8,12.0,501.0,604.73,491.75
2016,3,24,9,15,712.0,144.0,2.75,12.0,545.0,660.38,534.09
2016,3,24,9,30,735.0,149.0,2.7,12.0,589.0,715.98,575.32
2016,3,24,9,45,766.5,145.5,2.7,12.5,630.5,768.67,612.39
2016,3,24,10,0,798.0,142.0,2.7,13.0,672.0,821.03,647.45
2016,3,24,10,15,810.5,145.0,2.7,13.0,704.5,859.97,673.59
2016,3,24,10,30,823.0,148.0,2.7,13.0,737.0,900.26,700.58
2016,3,24,10,45,824.5,153.5,2.75,13.5,760.5,930.76,719.63
2016,3,24,11,0,826.0,159.0,2.8,14.0,784.0,958.07,736.47
2016,3,24,11,15,831.5,160.5,2.85,14.0,801.5,981.65,752.15
2016,3,24,11,30,837.0,162.0,2.9,14.0,819.0,1001.95,765.68
2016,3,24,11,45,841.5,162.0,2.95,14.5,828.5,1016.27,773.83
2016,3,24,12,0,846.0,162.0,3.0,15.0,838.0,1027.05,779.73
2016,3,24,12,15,846.5,161.5,3.05,15.0,839.0,1029.72,781.77
2016,3,24,12,30,847.0,161.0,3.1,15.0,840.0,1028.71,781.55
2016,3,24,12,45,878.5,142.0,3.15,15.0,841.0,1034.46,786.09
2016,3,24,13,0,910.0,123.0,3.2,15.0,842.0,1027.04,781.78
2016,3,24,13,15,906.0,122.0,3.25,15.0,826.5,1009.7,770.97
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,988.79,757.85
2016,3,24,13,45,892.0,121.5,3.35,15.5,787.5,960.51,738.29
2016,3,24,14,0,882.0,122.0,3.4,16.0,764.0,936.32,721.66
2016,3,24,14,15,872.5,120.0,3.45,15.5,733.5,899.41,698.7
2016,3,24,14,30,863.0,118.0,3.5,15.0,703.0,859.81,673.63
2016,3,24,14,45,839.5,120.0,3.6,15.0,664.5,810.94,640.54
2016,3,24,15,0,816.0,122.0,3.7,15.0,626.0,760.85,606.07
2016,3,24,15,15,798.0,118.5,3.75,14.5,583.0,708.05,569.5
2016,3,24,15,30,780.0,115.0,3.8,14.0,540.0,656.32,531.37
2016,3,24,15,45,758.0,109.5,3.85,14.0,493.5,597.27,485.57
