Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,736.0,104.0,3.9,14.0,447.0,538.42,438.63
2016,3,24,16,15,703.0,98.0,3.95,13.5,396.5,473.95,386.51
2016,3,24,16,30,670.0,92.0,4.0,13.0,346.0,411.55,334.3
2016,3,24,16,45,639.5,82.0,4.05,12.5,295.5,348.48,279.83
2016,3,24,17,0,609.0,72.0,4.1,12.0,245.0,287.99,225.83
2016,3,24,17,15,541.0,63.5,4.05,11.5,194.0,221.48,166.63
2016,3,24,17,30,473.0,55.0,4.0,11.0,143.0,162.72,114.37
2016,3,24,17,45,373.0,42.0,4.0,11.0,98.0,102.79,64.37
2016,3,24,18,0,273.0,29.0,4.0,11.0,53.0,55.41,27.26
2016,3,24,18,15,136.5,14.5,3.95,10.5,26.5,17.69,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,12.5,4.0,7.0,18.0,12.12,0.0
2016,3,25,6,30,182.0,25.0,4.1,7.0,36.0,35.58,12.34
2016,3,25,6,45,324.0,36.0,4.25,7.5,80.0,79.53,47.0
2016,3,25,7,0,466.0,47.0,4.4,8.0,124.0,139.68,94.55
2016,3,25,7,15,542.0,55.0,4.45,8.5,175.0,197.77,146.16
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,264.75,206.58
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,328.92,264.97
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,398.47,326.77
2016,3,25,8,15,765.0,75.0,4.7,10.5,385.0,461.69,381.81
2016,3,25,8,30,798.0,79.0,4.7,11.0,437.0,526.97,436.71
2016,3,25,8,45,821.5,82.0,4.7,11.5,485.5,587.18,485.81
2016,3,25,9,0,845.0,85.0,4.7,12.0,534.0,647.68,533.56
2016,3,25,9,15,863.0,88.0,4.65,12.0,578.5,704.31,577.42
2016,3,25,9,30,881.0,91.0,4.6,12.0,623.0,755.76,614.59
2016,3,25,9,45,888.5,95.5,4.6,12.5,660.5,803.17,647.27
2016,3,25,10,0,896.0,100.0,4.6,13.0,698.0,848.21,677.73
2016,3,25,10,15,905.5,102.0,4.55,13.5,730.5,889.65,704.79
2016,3,25,10,30,915.0,104.0,4.5,14.0,763.0,928.42,729.55
2016,3,25,10,45,920.5,105.5,4.5,14.5,787.5,960.12,749.42
2016,3,25,11,0,926.0,107.0,4.5,15.0,812.0,988.52,766.88
2016,3,25,11,15,929.5,108.0,4.45,15.0,828.5,1011.03,781.22
2016,3,25,11,30,933.0,109.0,4.4,15.0,845.0,1029.9,793.08
2016,3,25,11,45,937.0,108.0,4.35,15.5,854.0,1043.31,799.71
2016,3,25,12,0,941.0,107.0,4.3,16.0,863.0,1052.9,803.98
2016,3,25,12,15,940.5,107.0,4.3,16.0,863.5,1055.24,805.39
2016,3,25,12,30,940.0,107.0,4.3,16.0,864.0,1053.62,804.3
2016,3,25,12,45,942.0,104.0,4.35,16.0,857.0,1047.21,800.5
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,1036.84,794.3
2016,3,25,13,15,939.5,100.5,4.45,16.0,834.0,1019.05,783.1
2016,3,25,13,30,935.0,100.0,4.5,16.0,818.0,997.56,769.44
2016,3,25,13,45,927.5,99.0,4.55,16.0,794.5,969.2,751.0
2016,3,25,14,0,920.0,98.0,4.6,16.0,771.0,937.56,730.21
2016,3,25,14,15,911.0,96.5,4.65,15.5,740.0,900.98,707.15
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,861.6,681.79
2016,3,25,14,45,884.5,95.0,4.8,15.0,671.0,814.52,649.44
2016,3,25,15,0,867.0,95.0,4.9,15.0,633.0,765.76,615.38
2016,3,25,15,15,850.5,92.5,4.95,14.5,590.5,717.64,582.16
2016,3,25,15,30,834.0,90.0,5.0,14.0,548.0,663.83,542.72
2016,3,25,15,45,808.0,87.5,5.05,14.0,500.0,603.32,494.87
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,543.24,446.06
2016,3,25,16,15,750.5,81.0,5.1,13.5,401.5,479.54,393.59
2016,3,25,16,30,719.0,77.0,5.1,13.0,351.0,418.04,341.18
2016,3,25,16,45,674.0,71.5,5.1,12.5,299.0,351.22,282.91
2016,3,25,17,0,629.0,66.0,5.1,12.0,247.0,288.55,226.65
2016,3,25,17,15,561.5,58.5,5.1,11.5,196.0,222.06,167.0
2016,3,25,17,30,494.0,51.0,5.1,11.0,145.0,163.24,114.3
2016,3,25,17,45,387.5,40.5,5.1,11.0,99.5,103.48,64.48
2016,3,25,18,0,281.0,30.0,5.1,11.0,54.0,57.01,28.63
2016,3,25,18,15,140.5,15.0,5.05,10.5,27.0,17.31,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,9.5,20.5,10.69,0.0
2016,3,26,6,30,289.0,21.0,3.2,10.0,41.0,40.17,13.81
2016,3,26,6,45,404.5,30.5,3.25,10.5,84.5,85.27,47.93
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,144.16,95.23
2016,3,26,7,15,587.5,46.5,3.25,11.0,178.5,202.14,147.04
2016,3,26,7,30,655.0,53.0,3.2,11.0,229.0,267.62,206.31
2016,3,26,7,45,698.0,57.5,3.2,11.5,280.0,329.14,262.07
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,394.63,319.63
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.5,456.24,372.37
2016,3,26,8,30,801.0,69.0,3.2,13.0,432.0,519.57,424.6
2016,3,26,8,45,822.0,71.5,3.25,13.5,479.0,575.22,469.27
2016,3,26,9,0,843.0,74.0,3.3,14.0,526.0,632.99,514.08
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.5,686.99,554.75
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,739.91,592.67
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,786.81,624.53
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,831.68,654.5
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,871.69,681.91
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,908.98,707.26
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,938.92,726.01
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,965.31,742.27
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,988.0,757.39
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,1007.11,770.15
2016,3,26,11,45,913.5,103.5,3.85,16.0,834.5,1016.49,776.36
2016,3,26,12,0,904.0,111.0,3.9,16.0,841.0,1021.84,780.04
2016,3,26,12,15,904.5,111.0,3.9,16.0,842.0,1024.98,782.04
2016,3,26,12,30,905.0,111.0,3.9,16.0,843.0,1024.32,781.61
2016,3,26,12,45,716.5,205.0,3.9,16.0,782.0,950.74,730.99
2016,3,26,13,0,528.0,299.0,3.9,16.0,721.0,855.52,660.77
2016,3,26,13,15,681.0,220.0,3.9,15.5,753.0,914.55,709.08
2016,3,26,13,30,834.0,141.0,3.9,15.0,785.0,955.7,739.5
2016,3,26,13,45,826.5,139.5,3.9,15.0,762.5,928.44,720.79
2016,3,26,14,0,819.0,138.0,3.9,15.0,740.0,898.21,700.5
2016,3,26,14,15,809.0,136.0,3.85,15.0,710.5,862.5,675.99
2016,3,26,14,30,799.0,134.0,3.8,15.0,681.0,824.36,649.65
2016,3,26,14,45,582.5,197.5,3.8,15.0,585.0,687.72,548.13
2016,3,26,15,0,366.0,261.0,3.8,15.0,489.0,556.59,445.51
2016,3,26,15,15,380.0,238.0,3.75,14.5,461.0,525.15,423.67
2016,3,26,15,30,394.0,215.0,3.7,14.0,433.0,491.47,399.0
2016,3,26,15,45,386.5,196.0,3.65,14.0,394.5,446.44,363.71
2016,3,26,16,0,379.0,177.0,3.6,14.0,356.0,401.3,327.62
2016,3,26,16,15,439.0,145.0,3.55,13.5,330.5,383.68,313.56
2016,3,26,16,30,499.0,113.0,3.5,13.0,305.0,351.79,286.42
2016,3,26,16,45,459.0,103.5,3.5,13.0,260.0,295.55,237.79
2016,3,26,17,0,419.0,94.0,3.5,13.0,215.0,243.29,191.67
2016,3,26,17,15,372.5,79.0,3.4,12.5,171.0,187.96,143.01
2016,3,26,17,30,326.0,64.0,3.3,12.0,127.0,138.08,99.06
2016,3,26,17,45,241.5,48.5,3.25,11.5,87.5,87.53,57.45
2016,3,26,18,0,157.0,33.0,3.2,11.0,48.0,47.64,26.3
2016,3,26,18,15,78.5,16.5,3.15,11.0,24.0,16.59,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,13.28,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,43.11,18.45
2016,3,27,6,45,368.0,37.5,3.45,8.5,89.5,88.45,52.76
2016,3,27,7,0,490.0,49.0,3.5,9.0,135.0,148.73,101.34
2016,3,27,7,15,563.0,56.5,3.55,9.0,187.0,207.43,153.76
2016,3,27,7,30,636.0,64.0,3.6,9.0,239.0,274.59,214.51
2016,3,27,7,45,684.0,69.5,3.65,9.5,292.0,338.25,272.16
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,406.23,332.0
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,470.09,386.95
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,536.01,441.76
2016,3,27,8,45,819.0,88.5,4.0,11.5,498.5,596.38,490.45
2016,3,27,9,0,840.0,93.0,4.1,12.0,547.0,656.81,537.67
2016,3,27,9,15,858.0,96.0,4.1,12.0,592.0,713.21,581.13
2016,3,27,9,30,876.0,99.0,4.1,12.0,637.0,768.7,621.12
2016,3,27,9,45,887.0,102.5,4.2,12.0,675.5,818.01,656.48
2016,3,27,10,0,898.0,106.0,4.3,12.0,714.0,859.68,686.13
2016,3,27,10,15,745.0,171.5,4.35,12.0,691.5,840.65,671.0
2016,3,27,10,30,592.0,237.0,4.4,12.0,669.0,794.28,634.15
2016,3,27,10,45,563.0,258.5,4.45,12.5,679.5,808.12,642.16
2016,3,27,11,0,534.0,280.0,4.5,13.0,690.0,818.17,646.94
2016,3,27,11,15,735.0,199.0,4.5,13.0,777.0,939.93,738.19
2016,3,27,11,30,936.0,118.0,4.5,13.0,864.0,1045.06,810.96
2016,3,27,11,45,932.5,122.0,4.5,13.0,872.0,1056.42,817.61
2016,3,27,12,0,929.0,126.0,4.5,13.0,880.0,1063.83,822.39
2016,3,27,12,15,735.5,215.0,4.55,13.0,813.0,986.05,768.31
2016,3,27,12,30,542.0,304.0,4.6,13.0,746.0,883.88,692.41
2016,3,27,12,45,456.5,333.5,4.65,13.0,703.0,827.31,650.02
2016,3,27,13,0,371.0,363.0,4.7,13.0,660.0,759.03,598.38
2016,3,27,13,15,471.5,317.5,4.75,13.0,687.5,812.54,641.81
2016,3,27,13,30,572.0,272.0,4.8,13.0,715.0,849.79,672.64
2016,3,27,13,45,578.5,258.5,4.9,13.0,696.0,827.68,657.76
2016,3,27,14,0,585.0,245.0,5.0,13.0,677.0,802.88,641.1
2016,3,27,14,15,560.5,240.0,5.0,12.5,640.5,757.6,608.84
2016,3,27,14,30,536.0,235.0,5.0,12.0,604.0,711.68,575.69
2016,3,27,14,45,457.5,247.0,5.0,11.5,550.5,640.18,520.93
2016,3,27,15,0,379.0,259.0,5.0,11.0,497.0,564.05,461.79
2016,3,27,15,15,378.0,239.5,4.95,10.5,463.5,525.09,432.68
2016,3,27,15,30,377.0,220.0,4.9,10.0,430.0,485.19,402.07
2016,3,27,15,45,353.5,204.0,4.9,10.0,387.5,434.23,360.89
2016,3,27,16,0,330.0,188.0,4.9,10.0,345.0,384.81,320.29
2016,3,27,16,15,356.5,161.5,4.9,9.5,314.5,351.95,293.43
2016,3,27,16,30,383.0,135.0,4.9,9.0,284.0,321.16,266.92
2016,3,27,16,45,341.5,123.5,4.9,9.0,242.5,268.76,221.05
2016,3,27,17,0,300.0,112.0,4.9,9.0,201.0,217.01,175.29
2016,3,27,17,15,263.0,93.0,4.95,8.5,160.0,168.18,131.96
2016,3,27,17,30,226.0,74.0,5.0,8.0,119.0,123.79,92.49
2016,3,27,17,45,174.0,54.5,5.05,8.0,82.5,81.22,56.0
2016,3,27,18,0,122.0,35.0,5.1,8.0,46.0,45.35,26.43
2016,3,27,18,15,61.0,17.5,5.1,8.0,23.0,17.35,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,175.5,12.5,4.7,6.0,26.0,13.62,0.0
2016,3,28,6,30,351.0,25.0,4.7,6.0,52.0,50.62,21.69
2016,3,28,6,45,469.0,33.5,4.75,6.5,99.5,99.03,57.85
2016,3,28,7,0,587.0,42.0,4.8,7.0,147.0,162.41,110.2
2016,3,28,7,15,653.5,48.0,4.8,7.0,201.0,223.87,166.6
2016,3,28,7,30,720.0,54.0,4.8,7.0,255.0,292.86,230.56
2016,3,28,7,45,764.0,58.0,4.8,7.5,309.5,358.27,291.09
2016,3,28,8,0,808.0,62.0,4.8,8.0,364.0,427.65,353.37
2016,3,28,8,15,837.0,65.5,4.8,8.0,417.0,492.61,410.95
2016,3,28,8,30,866.0,69.0,4.8,8.0,470.0,556.97,466.36
2016,3,28,8,45,887.5,71.5,4.8,8.5,519.5,618.39,516.8
2016,3,28,9,0,909.0,74.0,4.8,9.0,569.0,679.72,565.51
2016,3,28,9,15,924.5,76.0,4.75,9.0,614.0,735.87,608.06
2016,3,28,9,30,940.0,78.0,4.7,9.0,659.0,790.68,647.92
2016,3,28,9,45,951.5,79.5,4.7,9.5,698.0,840.15,682.2
2016,3,28,10,0,963.0,81.0,4.7,10.0,737.0,887.36,714.29
2016,3,28,10,15,970.5,82.0,4.7,10.0,769.0,928.06,742.58
2016,3,28,10,30,978.0,83.0,4.7,10.0,801.0,965.73,768.52
2016,3,28,10,45,983.0,84.5,4.75,10.5,825.5,998.43,789.73
2016,3,28,11,0,988.0,86.0,4.8,11.0,850.0,1027.58,808.34
2016,3,28,11,15,991.0,86.5,4.8,11.0,867.0,1050.0,823.28
2016,3,28,11,30,994.0,87.0,4.8,11.0,884.0,1068.52,835.58
2016,3,28,11,45,994.5,88.0,4.8,11.0,892.0,1081.13,843.87
2016,3,28,12,0,995.0,89.0,4.8,11.0,900.0,1089.63,849.46
2016,3,28,12,15,994.5,89.0,4.8,11.0,900.5,1091.86,850.85
2016,3,28,12,30,994.0,89.0,4.8,11.0,901.0,1089.93,849.53
2016,3,28,12,45,977.0,96.5,4.8,11.0,889.0,1075.92,839.95
2016,3,28,13,0,960.0,104.0,4.8,11.0,877.0,1058.02,827.84
2016,3,28,13,15,956.0,103.5,4.75,11.0,861.0,1040.26,815.48
2016,3,28,13,30,952.0,103.0,4.7,11.0,845.0,1018.73,800.57
2016,3,28,13,45,942.5,103.0,4.7,11.0,820.0,989.03,780.38
2016,3,28,14,0,933.0,103.0,4.7,11.0,795.0,956.1,757.89
2016,3,28,14,15,924.0,101.5,4.65,11.0,764.0,918.94,731.88
2016,3,28,14,30,915.0,100.0,4.6,11.0,733.0,878.95,703.74
2016,3,28,14,45,901.5,98.5,4.6,11.0,695.0,832.75,671.18
2016,3,28,15,0,888.0,97.0,4.6,11.0,657.0,784.53,636.8
2016,3,28,15,15,872.0,94.5,4.6,11.0,613.5,735.66,601.52
2016,3,28,15,30,856.0,92.0,4.6,11.0,570.0,681.06,560.23
2016,3,28,15,45,835.0,88.0,4.6,11.0,522.0,620.82,512.42
2016,3,28,16,0,814.0,84.0,4.6,11.0,474.0,560.49,463.22
2016,3,28,16,15,783.5,80.0,4.6,10.5,422.5,495.53,409.58
2016,3,28,16,30,753.0,76.0,4.6,10.0,371.0,432.2,355.43
2016,3,28,16,45,710.0,71.0,4.6,10.0,317.5,364.95,295.84
2016,3,28,17,0,667.0,66.0,4.6,10.0,264.0,301.31,237.92
2016,3,28,17,15,601.5,59.0,4.55,9.5,211.5,233.56,176.7
2016,3,28,17,30,536.0,52.0,4.5,9.0,159.0,173.18,122.12
2016,3,28,17,45,427.5,42.0,4.5,8.5,111.5,110.91,69.92
2016,3,28,18,0,319.0,32.0,4.5,8.0,64.0,62.16,32.59
2016,3,28,18,15,159.5,16.0,4.45,7.5,32.0,18.75,0.0
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.0,12.5,2.4,5.5,28.5,14.25,0.0
2016,3,29,6,30,380.0,25.0,2.4,6.0,57.0,53.74,23.69
2016,3,29,6,45,496.5,33.0,2.4,6.5,105.5,103.95,60.94
2016,3,29,7,0,613.0,41.0,2.4,7.0,154.0,168.16,114.02
2016,3,29,7,15,676.0,46.5,2.35,7.5,208.0,229.91,170.18
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,298.72,232.8
2016,3,29,7,45,780.5,55.5,2.25,8.5,316.5,363.8,291.77
2016,3,29,8,0,822.0,59.0,2.2,9.0,371.0,432.52,351.8
2016,3,29,8,15,849.5,62.5,2.15,9.5,423.5,495.93,405.5
2016,3,29,8,30,877.0,66.0,2.1,10.0,476.0,561.74,458.84
2016,3,29,8,45,895.5,68.5,2.05,10.5,525.0,621.88,505.71
2016,3,29,9,0,914.0,71.0,2.0,11.0,574.0,681.61,550.43
2016,3,29,9,15,928.0,73.0,1.9,11.0,618.0,736.89,589.19
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,790.68,625.24
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,839.31,655.58
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,885.49,683.43
2016,3,29,10,15,967.0,81.5,1.55,12.0,770.0,926.14,708.79
2016,3,29,10,30,974.0,83.0,1.5,12.0,802.0,963.74,731.8
2016,3,29,10,45,977.5,84.5,1.45,12.5,826.0,994.88,748.9
2016,3,29,11,0,981.0,86.0,1.4,13.0,850.0,1022.41,763.48
2016,3,29,11,15,984.0,87.0,1.4,13.0,866.5,1045.17,777.2
2016,3,29,11,30,987.0,88.0,1.4,13.0,883.0,1064.05,788.52
2016,3,29,11,45,987.0,89.0,1.4,13.0,891.0,1076.0,795.53
2016,3,29,12,0,987.0,90.0,1.4,13.0,899.0,1083.86,800.14
2016,3,29,12,15,986.5,90.0,1.45,13.0,899.0,1085.99,802.23
2016,3,29,12,30,986.0,90.0,1.5,13.0,899.0,1083.99,801.9
2016,3,29,12,45,980.0,92.0,1.6,13.5,890.5,1074.66,796.43
2016,3,29,13,0,974.0,94.0,1.7,14.0,882.0,1061.35,788.5
2016,3,29,13,15,970.0,93.0,1.75,14.0,865.5,1042.77,777.87
2016,3,29,13,30,966.0,92.0,1.8,14.0,849.0,1020.37,764.81
2016,3,29,13,45,956.5,93.0,1.9,14.0,824.5,991.42,748.07
2016,3,29,14,0,947.0,94.0,2.0,14.0,800.0,959.19,728.97
2016,3,29,14,15,938.0,92.5,2.05,13.5,768.5,921.57,706.7
2016,3,29,14,30,929.0,91.0,2.1,13.0,737.0,881.07,682.12
2016,3,29,14,45,913.0,91.0,2.15,13.0,698.0,833.98,651.26
2016,3,29,15,0,897.0,91.0,2.2,13.0,659.0,785.02,618.62
2016,3,29,15,15,881.0,88.5,2.25,12.5,615.5,731.78,583.35
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,680.58,547.96
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,618.93,500.97
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,557.74,452.87
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,492.94,400.77
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,429.78,348.13
2016,3,29,16,45,701.0,71.5,2.3,11.0,317.0,361.82,289.48
2016,3,29,17,0,652.0,68.0,2.3,11.0,263.0,298.22,232.97
2016,3,29,17,15,586.5,61.0,2.25,10.5,211.0,231.34,173.66
2016,3,29,17,30,521.0,54.0,2.2,10.0,159.0,171.85,120.71
2016,3,29,17,45,409.0,44.0,2.2,9.5,111.5,109.94,69.6
2016,3,29,18,0,297.0,34.0,2.2,9.0,64.0,61.99,33.4
2016,3,29,18,15,148.5,17.0,2.15,8.5,32.0,19.36,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.5,16.0,1.05,7.0,27.0,15.13,0.0
2016,3,30,6,30,247.0,32.0,1.0,7.0,54.0,50.36,26.07
2016,3,30,6,45,360.0,43.5,0.95,7.5,99.5,95.98,60.15
2016,3,30,7,0,473.0,55.0,0.9,8.0,145.0,154.94,108.02
2016,3,30,7,15,542.0,63.0,0.85,8.5,196.5,212.62,158.67
2016,3,30,7,30,611.0,71.0,0.8,9.0,248.0,278.26,216.19
2016,3,30,7,45,659.0,76.5,0.8,10.0,300.5,340.78,270.19
2016,3,30,8,0,707.0,82.0,0.8,11.0,353.0,407.9,325.98
2016,3,30,8,15,501.5,137.0,0.8,11.0,342.5,400.06,322.48
2016,3,30,8,30,296.0,192.0,0.8,11.0,332.0,365.06,295.19
2016,3,30,8,45,239.5,221.5,0.8,11.5,342.0,378.09,304.54
2016,3,30,9,0,183.0,251.0,0.8,12.0,352.0,377.49,302.24
2016,3,30,9,15,171.5,272.5,0.85,12.0,373.5,401.23,319.97
2016,3,30,9,30,160.0,294.0,0.9,12.0,395.0,423.57,336.13
2016,3,30,9,45,340.5,267.0,0.95,12.5,497.5,554.19,437.03
2016,3,30,10,0,521.0,240.0,1.0,13.0,600.0,699.45,543.19
2016,3,30,10,15,711.0,175.0,1.1,13.0,689.5,818.44,628.68
2016,3,30,10,30,901.0,110.0,1.2,13.0,779.0,929.78,703.05
2016,3,30,10,45,907.5,111.5,1.3,13.0,803.5,961.65,723.39
2016,3,30,11,0,914.0,113.0,1.4,13.0,828.0,990.32,742.72
2016,3,30,11,15,694.5,217.0,1.45,13.0,767.0,922.52,697.39
2016,3,30,11,30,475.0,321.0,1.5,13.0,706.0,825.58,627.03
2016,3,30,11,45,483.0,323.0,1.55,13.5,717.5,841.52,638.37
2016,3,30,12,0,491.0,325.0,1.6,14.0,729.0,855.32,646.93
2016,3,30,12,15,709.0,220.5,1.65,14.0,804.5,967.05,727.9
2016,3,30,12,30,927.0,116.0,1.7,14.0,880.0,1054.71,784.89
2016,3,30,12,45,926.5,115.0,1.75,14.0,873.0,1047.76,780.2
2016,3,30,13,0,926.0,114.0,1.8,14.0,866.0,1036.95,774.34
2016,3,30,13,15,922.0,113.0,1.85,13.5,850.0,1018.97,765.28
2016,3,30,13,30,918.0,112.0,1.9,13.0,834.0,997.37,753.89
2016,3,30,13,45,912.5,110.5,1.95,13.0,811.0,970.33,737.44
2016,3,30,14,0,907.0,109.0,2.0,13.0,788.0,940.0,718.71
2016,3,30,14,15,898.0,107.0,2.05,13.0,757.0,902.94,695.24
2016,3,30,14,30,889.0,105.0,2.1,13.0,726.0,863.16,669.66
2016,3,30,14,45,877.0,103.0,2.15,13.0,689.0,818.46,640.29
2016,3,30,15,0,865.0,101.0,2.2,13.0,652.0,776.24,612.3
2016,3,30,15,15,848.5,98.5,2.25,12.5,609.0,723.41,577.15
2016,3,30,15,30,832.0,96.0,2.3,12.0,566.0,669.47,539.11
2016,3,30,15,45,809.0,92.5,2.35,12.0,518.5,609.61,493.53
2016,3,30,16,0,786.0,89.0,2.4,12.0,471.0,549.94,446.63
2016,3,30,16,15,756.0,85.0,2.4,11.5,420.0,486.65,395.88
2016,3,30,16,30,726.0,81.0,2.4,11.0,369.0,425.3,344.81
2016,3,30,16,45,683.0,75.5,2.45,10.5,316.5,358.75,287.94
2016,3,30,17,0,640.0,70.0,2.5,10.0,264.0,296.12,232.56
2016,3,30,17,15,576.0,63.0,2.45,9.5,212.5,230.36,173.96
2016,3,30,17,30,512.0,56.0,2.4,9.0,161.0,171.81,121.61
2016,3,30,17,45,410.0,45.5,2.4,9.0,114.0,111.49,71.11
2016,3,30,18,0,308.0,35.0,2.4,9.0,67.0,63.88,34.7
2016,3,30,18,15,154.0,17.5,2.3,8.5,33.5,19.98,0.8
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,15.5,1.65,8.0,30.5,15.85,0.0
2016,3,31,6,30,318.0,31.0,1.7,8.0,61.0,56.53,28.61
2016,3,31,6,45,427.5,40.5,1.75,8.5,108.0,103.6,63.54
2016,3,31,7,0,537.0,50.0,1.8,9.0,155.0,164.32,113.48
2016,3,31,7,15,602.0,57.0,1.8,9.5,207.5,223.93,166.65
2016,3,31,7,30,667.0,64.0,1.8,10.0,260.0,290.93,226.34
2016,3,31,7,45,712.0,68.5,1.8,10.5,313.5,354.58,282.75
2016,3,31,8,0,757.0,73.0,1.8,11.0,367.0,422.22,340.69
2016,3,31,8,15,787.0,76.5,1.75,11.0,418.5,484.98,393.42
2016,3,31,8,30,817.0,80.0,1.7,11.0,470.0,549.37,445.51
2016,3,31,8,45,839.0,83.0,1.7,11.5,518.5,609.6,491.99
2016,3,31,9,0,861.0,86.0,1.7,12.0,567.0,669.9,536.84
2016,3,31,9,15,876.5,88.5,1.7,12.0,611.0,721.13,573.66
2016,3,31,9,30,892.0,91.0,1.7,12.0,655.0,774.27,610.05
2016,3,31,9,45,903.5,93.0,1.7,12.5,693.0,822.19,640.94
2016,3,31,10,0,915.0,95.0,1.7,13.0,731.0,867.99,669.84
2016,3,31,10,15,923.5,96.5,1.75,13.0,762.5,908.27,696.42
2016,3,31,10,30,932.0,98.0,1.8,13.0,794.0,945.75,720.98
2016,3,31,10,45,938.5,99.0,1.85,13.5,818.0,977.81,740.47
2016,3,31,11,0,945.0,100.0,1.9,14.0,842.0,1006.56,757.72
2016,3,31,11,15,948.5,100.5,1.95,14.0,859.0,1028.4,771.82
2016,3,31,11,30,952.0,101.0,2.0,14.0,876.0,1046.52,783.64
2016,3,31,11,45,954.0,101.0,2.05,14.0,884.5,1058.79,791.78
2016,3,31,12,0,956.0,101.0,2.1,14.0,893.0,1067.14,797.55
2016,3,31,12,15,956.0,101.0,2.2,14.0,893.0,1069.52,800.27
2016,3,31,12,30,956.0,101.0,2.3,14.0,893.0,1067.9,800.53
2016,3,31,12,45,958.0,98.5,2.4,14.0,886.5,1061.52,797.78
2016,3,31,13,0,960.0,96.0,2.5,14.0,880.0,1051.12,792.49
2016,3,31,13,15,956.5,95.5,2.55,14.0,864.0,1033.62,781.99
2016,3,31,13,30,953.0,95.0,2.6,14.0,848.0,1012.36,769.06
2016,3,31,13,45,947.0,94.0,2.65,14.0,824.5,984.58,751.74
2016,3,31,14,0,941.0,93.0,2.7,14.0,801.0,953.41,732.08
2016,3,31,14,15,933.0,92.0,2.7,13.5,770.5,917.27,709.76
2016,3,31,14,30,925.0,91.0,2.7,13.0,740.0,878.22,685.18
2016,3,31,14,45,555.0,195.5,2.75,13.0,579.5,663.21,528.42
2016,3,31,15,0,185.0,300.0,2.8,13.0,419.0,450.14,360.03
2016,3,31,15,15,175.5,279.5,2.8,12.5,386.5,412.96,333.27
2016,3,31,15,30,166.0,259.0,2.8,12.0,354.0,376.26,305.5
2016,3,31,15,45,500.0,168.5,2.85,12.0,419.5,494.81,404.71
2016,3,31,16,0,834.0,78.0,2.9,12.0,485.0,565.42,461.31
2016,3,31,16,15,807.5,74.5,2.85,11.5,434.0,502.0,409.15
2016,3,31,16,30,781.0,71.0,2.8,11.0,383.0,439.73,356.87
2016,3,31,16,45,741.5,66.5,2.8,11.0,330.0,372.71,298.52
2016,3,31,17,0,702.0,62.0,2.8,11.0,277.0,309.07,241.38
2016,3,31,17,15,643.0,56.0,2.65,10.5,224.0,241.89,181.09
2016,3,31,17,30,584.0,50.0,2.5,10.0,171.0,181.44,126.57
2016,3,31,17,45,485.0,41.5,2.45,9.5,122.5,119.14,74.2
2016,3,31,18,0,386.0,33.0,2.4,9.0,74.0,69.08,36.03
2016,3,31,18,15,193.0,16.5,2.3,8.5,37.0,20.2,1.87
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.0,16.31,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,66.0,60.24,30.04
2016,4,1,6,45,466.5,39.5,2.15,8.5,114.0,109.36,66.85
2016,4,1,7,0,568.0,49.0,2.2,9.0,162.0,171.11,118.33
2016,4,1,7,15,629.5,55.0,2.15,9.5,215.0,230.77,171.99
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,297.58,231.87
2016,4,1,7,45,731.0,66.0,2.1,10.5,321.0,361.09,288.48
2016,4,1,8,0,771.0,71.0,2.1,11.0,374.0,428.13,346.18
2016,4,1,8,15,799.5,74.5,2.05,11.0,425.5,490.9,399.13
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,555.1,451.33
2016,4,1,8,45,849.0,80.5,1.95,11.5,525.5,614.7,497.29
2016,4,1,9,0,870.0,83.0,1.9,12.0,574.0,671.18,539.29
2016,4,1,9,15,885.5,85.5,1.85,12.0,617.5,725.9,578.14
2016,4,1,9,30,901.0,88.0,1.8,12.0,661.0,779.38,614.39
2016,4,1,9,45,912.0,89.5,1.75,12.5,699.0,826.65,644.35
2016,4,1,10,0,923.0,91.0,1.7,13.0,737.0,871.74,672.2
2016,4,1,10,15,931.5,92.5,1.65,13.0,768.5,912.22,697.64
2016,4,1,10,30,940.0,94.0,1.6,13.0,800.0,949.86,720.87
2016,4,1,10,45,945.5,95.5,1.55,13.5,824.0,981.68,738.61
2016,4,1,11,0,951.0,97.0,1.5,14.0,848.0,1010.11,753.95
2016,4,1,11,15,954.5,97.5,1.5,14.0,864.5,1031.97,767.15
2016,4,1,11,30,958.0,98.0,1.5,14.0,881.0,1050.1,778.07
2016,4,1,11,45,960.0,98.5,1.5,14.0,890.0,1062.9,785.69
2016,4,1,12,0,962.0,99.0,1.5,14.0,899.0,1071.75,790.96
2016,4,1,12,15,962.0,99.0,1.55,14.0,899.5,1074.07,793.12
2016,4,1,12,30,962.0,99.0,1.6,14.0,900.0,1072.36,792.92
2016,4,1,12,45,959.5,99.0,1.65,14.0,892.0,1064.17,788.7
2016,4,1,13,0,957.0,99.0,1.7,14.0,884.0,1052.03,782.11
2016,4,1,13,15,953.5,98.5,1.75,14.0,868.0,1034.5,772.12
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,1013.22,759.74
2016,4,1,13,45,943.5,97.5,1.9,14.0,828.5,985.53,743.77
2016,4,1,14,0,937.0,97.0,2.0,14.0,805.0,954.49,725.41
2016,4,1,14,15,929.0,95.5,2.05,13.5,774.0,917.86,703.77
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,878.35,679.83
2016,4,1,14,45,909.0,92.5,2.2,13.0,705.5,832.96,650.58
2016,4,1,15,0,897.0,91.0,2.3,13.0,668.0,785.43,619.27
2016,4,1,15,15,882.0,88.5,2.3,12.5,625.0,732.8,584.03
2016,4,1,15,30,867.0,86.0,2.3,12.0,582.0,678.85,546.43
2016,4,1,15,45,846.0,83.5,2.3,12.0,534.5,622.83,503.44
2016,4,1,16,0,825.0,81.0,2.3,12.0,487.0,563.52,456.69
2016,4,1,16,15,797.5,77.5,2.25,11.5,435.5,500.02,405.74
2016,4,1,16,30,770.0,74.0,2.2,11.0,384.0,437.81,353.95
2016,4,1,16,45,730.0,69.5,2.2,11.0,331.0,371.19,296.42
2016,4,1,17,0,690.0,65.0,2.2,11.0,278.0,307.83,239.97
2016,4,1,17,15,630.5,58.5,2.15,10.5,225.5,240.89,180.34
2016,4,1,17,30,571.0,52.0,2.1,10.0,173.0,180.56,126.27
2016,4,1,17,45,472.5,43.0,2.05,9.5,124.0,118.62,74.35
2016,4,1,18,0,374.0,34.0,2.0,9.0,75.0,68.87,36.48
2016,4,1,18,15,187.0,17.0,1.95,8.5,37.5,20.49,3.18
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,16.0,1.4,7.5,35.0,17.7,0.79
2016,4,2,6,30,360.0,32.0,1.3,8.0,70.0,62.67,32.36
2016,4,2,6,45,457.0,42.0,1.2,8.5,118.0,111.57,69.24
2016,4,2,7,0,554.0,52.0,1.1,9.0,166.0,172.54,120.02
2016,4,2,7,15,615.5,58.5,1.05,9.5,218.5,232.03,172.91
2016,4,2,7,30,677.0,65.0,1.0,10.0,271.0,298.42,231.47
2016,4,2,7,45,424.5,115.5,0.95,10.5,252.5,289.72,232.11
2016,4,2,8,0,172.0,166.0,0.9,11.0,234.0,243.7,197.84
2016,4,2,8,15,357.0,155.0,0.85,11.0,321.0,347.8,282.68
2016,4,2,8,30,542.0,144.0,0.8,11.0,408.0,461.91,372.71
2016,4,2,8,45,423.0,193.0,0.8,11.5,411.0,469.06,375.63
2016,4,2,9,0,304.0,242.0,0.8,12.0,414.0,456.01,363.12
2016,4,2,9,15,483.5,204.5,0.85,12.0,503.0,568.68,450.9
2016,4,2,9,30,663.0,167.0,0.9,12.0,592.0,692.31,542.77
2016,4,2,9,45,606.0,201.5,0.95,12.5,607.5,711.17,552.36
2016,4,2,10,0,549.0,236.0,1.0,13.0,623.0,720.41,556.22
2016,4,2,10,15,291.5,272.5,1.05,13.0,479.0,544.95,425.2
2016,4,2,10,30,34.0,309.0,1.1,13.0,335.0,340.6,266.02
2016,4,2,10,45,283.5,301.0,1.15,13.5,526.0,586.63,457.73
2016,4,2,11,0,533.0,293.0,1.2,14.0,717.0,833.57,632.71
2016,4,2,11,15,370.5,352.0,1.2,14.0,649.5,738.86,559.92
2016,4,2,11,30,208.0,411.0,1.2,14.0,582.0,636.66,484.08
2016,4,2,11,45,129.5,393.0,1.3,14.0,499.5,542.03,415.83
2016,4,2,12,0,51.0,375.0,1.4,14.0,417.0,432.03,333.71
2016,4,2,12,15,343.0,325.5,1.4,14.0,612.0,696.99,536.54
2016,4,2,12,30,635.0,276.0,1.4,14.0,807.0,950.05,713.3
2016,4,2,12,45,632.0,274.0,1.4,14.0,798.5,940.79,703.99
2016,4,2,13,0,629.0,272.0,1.4,14.0,790.0,928.66,696.29
2016,4,2,13,15,661.5,249.0,1.4,14.0,785.0,926.94,696.79
2016,4,2,13,30,694.0,226.0,1.4,14.0,780.0,920.91,693.88
2016,4,2,13,45,808.0,165.5,1.4,14.0,792.0,940.66,707.86
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,949.93,714.66
2016,4,2,14,15,913.5,103.5,1.4,14.0,773.5,913.26,691.08
2016,4,2,14,30,905.0,102.0,1.4,14.0,743.0,873.79,666.0
2016,4,2,14,45,892.0,100.5,1.4,14.0,705.5,828.12,636.42
2016,4,2,15,0,879.0,99.0,1.4,14.0,668.0,780.45,605.12
2016,4,2,15,15,863.5,96.5,1.4,13.5,625.0,732.02,573.86
2016,4,2,15,30,848.0,94.0,1.4,13.0,582.0,678.0,536.77
2016,4,2,15,45,821.5,93.0,1.45,13.0,533.5,617.82,492.27
2016,4,2,16,0,795.0,92.0,1.5,13.0,485.0,558.1,446.59
2016,4,2,16,15,765.5,88.0,1.5,12.5,434.0,494.53,396.83
2016,4,2,16,30,736.0,84.0,1.5,12.0,383.0,432.77,346.56
2016,4,2,16,45,689.5,79.5,1.55,12.0,329.5,365.24,289.55
2016,4,2,17,0,643.0,75.0,1.6,12.0,276.0,301.99,234.4
2016,4,2,17,15,582.0,67.5,1.6,11.5,223.5,236.32,176.89
2016,4,2,17,30,521.0,60.0,1.6,11.0,171.0,177.51,125.02
2016,4,2,17,45,421.0,49.5,1.6,10.5,123.0,116.88,74.89
2016,4,2,18,0,321.0,39.0,1.6,10.0,75.0,68.71,38.45
2016,4,2,18,15,160.5,19.5,1.6,9.5,37.5,22.04,5.34
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,176.5,18.0,1.65,7.5,37.0,20.0,3.6
2016,4,3,6,30,353.0,36.0,1.6,8.0,74.0,66.82,36.15
2016,4,3,6,45,453.0,45.5,1.55,8.5,123.0,115.52,72.95
2016,4,3,7,0,553.0,55.0,1.5,9.0,172.0,176.66,123.93
2016,4,3,7,15,615.0,62.0,1.45,9.5,225.5,236.89,177.6
2016,4,3,7,30,677.0,69.0,1.4,10.0,279.0,304.1,237.02
2016,4,3,7,45,721.0,74.0,1.35,10.5,333.0,368.67,293.4
2016,4,3,8,0,765.0,79.0,1.3,11.0,387.0,437.17,350.97
2016,4,3,8,15,430.0,146.0,1.25,11.0,323.5,376.56,305.59
2016,4,3,8,30,95.0,213.0,1.2,11.0,260.0,262.96,213.32
2016,4,3,8,45,62.5,218.5,1.2,11.5,251.0,253.48,205.12
2016,4,3,9,0,30.0,224.0,1.2,12.0,242.0,240.59,193.36
2016,4,3,9,15,112.5,263.0,1.2,12.0,335.0,349.17,280.5
2016,4,3,9,30,195.0,302.0,1.2,12.0,428.0,458.12,364.52
2016,4,3,9,45,359.5,274.5,1.25,12.5,523.0,578.34,456.37
2016,4,3,10,0,524.0,247.0,1.3,13.0,618.0,711.66,554.0
2016,4,3,10,15,588.5,237.0,1.3,13.0,670.0,776.52,599.03
2016,4,3,10,30,653.0,227.0,1.3,13.0,722.0,847.09,647.66
2016,4,3,10,45,797.0,170.0,1.35,13.5,793.5,933.73,704.71
2016,4,3,11,0,941.0,113.0,1.4,14.0,865.0,1020.21,759.18
2016,4,3,11,15,945.0,114.0,1.45,14.0,881.5,1042.76,772.8
2016,4,3,11,30,949.0,115.0,1.5,14.0,898.0,1061.61,785.0
2016,4,3,11,45,940.5,121.5,1.6,14.0,904.0,1070.19,791.62
2016,4,3,12,0,932.0,128.0,1.7,14.0,910.0,1074.68,795.83
2016,4,3,12,15,932.0,128.0,1.75,14.0,910.0,1076.77,797.86
2016,4,3,12,30,932.0,128.0,1.8,14.0,910.0,1074.96,797.52
2016,4,3,12,45,927.5,128.5,1.9,14.0,901.0,1065.33,793.03
2016,4,3,13,0,923.0,129.0,2.0,14.0,892.0,1051.92,786.19
2016,4,3,13,15,918.5,128.0,2.05,14.0,875.5,1033.23,775.23
2016,4,3,13,30,914.0,127.0,2.1,14.0,859.0,1010.96,761.97
2016,4,3,13,45,906.5,126.0,2.2,14.0,834.5,982.45,745.12
2016,4,3,14,0,899.0,125.0,2.3,14.0,810.0,950.77,725.98
2016,4,3,14,15,889.5,123.0,2.35,13.5,778.5,919.78,707.93
2016,4,3,14,30,880.0,121.0,2.4,13.0,747.0,879.11,682.86
2016,4,3,14,45,861.5,121.0,2.45,13.0,707.5,830.91,650.9
2016,4,3,15,0,843.0,121.0,2.5,13.0,668.0,781.16,617.38
2016,4,3,15,15,825.0,118.0,2.5,13.0,624.5,727.4,580.02
2016,4,3,15,30,807.0,115.0,2.5,13.0,581.0,672.73,539.41
2016,4,3,15,45,721.5,117.5,2.55,13.0,508.5,582.68,470.57
2016,4,3,16,0,636.0,120.0,2.6,13.0,436.0,497.68,403.93
2016,4,3,16,15,582.0,118.5,2.6,12.5,384.5,432.05,351.46
2016,4,3,16,30,528.0,117.0,2.6,12.0,333.0,367.96,298.73
2016,4,3,16,45,546.5,104.5,2.6,11.5,301.5,333.07,267.71
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,292.23,230.04
2016,4,3,17,15,500.0,82.0,2.55,10.5,218.5,227.49,173.29
2016,4,3,17,30,435.0,72.0,2.5,10.0,167.0,168.68,121.75
2016,4,3,17,45,343.5,58.0,2.5,10.0,120.0,111.56,74.14
2016,4,3,18,0,252.0,44.0,2.5,10.0,73.0,65.84,39.0
2016,4,3,18,15,126.0,22.0,2.45,10.0,36.5,22.94,7.23
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
