Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.0,19.0,3.75,8.0,39.5,21.54,5.62
2016,4,4,6,30,358.0,38.0,3.8,8.0,79.0,70.07,38.7
2016,4,4,6,45,461.5,48.0,3.85,8.5,129.0,120.37,76.96
2016,4,4,7,0,565.0,58.0,3.9,9.0,179.0,183.55,130.06
2016,4,4,7,15,627.5,64.5,3.95,9.0,233.5,244.32,185.27
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,312.08,246.86
2016,4,4,7,45,727.5,77.5,4.1,9.5,342.0,376.48,304.91
2016,4,4,8,0,765.0,84.0,4.2,10.0,396.0,443.96,363.92
2016,4,4,8,15,794.0,88.0,4.2,10.5,448.0,507.34,417.69
2016,4,4,8,30,823.0,92.0,4.2,11.0,500.0,572.19,470.8
2016,4,4,8,45,843.0,95.5,4.2,11.5,549.0,632.05,518.24
2016,4,4,9,0,863.0,99.0,4.2,12.0,598.0,691.73,564.02
2016,4,4,9,15,879.0,101.5,4.1,12.0,641.5,746.97,604.88
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,801.0,642.95
2016,4,4,9,45,907.5,105.5,3.9,12.5,723.5,844.68,671.57
2016,4,4,10,0,920.0,107.0,3.8,13.0,762.0,890.69,701.42
2016,4,4,10,15,928.0,108.5,3.75,13.5,793.5,930.44,726.57
2016,4,4,10,30,936.0,110.0,3.7,14.0,825.0,967.32,749.41
2016,4,4,10,45,940.0,112.0,3.65,14.5,848.5,997.94,767.68
2016,4,4,11,0,944.0,114.0,3.6,15.0,872.0,1025.12,783.47
2016,4,4,11,15,947.0,115.0,3.5,15.0,888.0,1046.68,796.46
2016,4,4,11,30,950.0,116.0,3.4,15.0,904.0,1064.5,806.96
2016,4,4,11,45,946.0,119.5,3.35,15.0,910.5,1074.24,812.52
2016,4,4,12,0,942.0,123.0,3.3,15.0,917.0,1079.97,815.6
2016,4,4,12,15,941.0,123.0,3.35,15.0,916.5,1081.01,816.61
2016,4,4,12,30,940.0,123.0,3.4,15.0,916.0,1078.11,815.18
2016,4,4,12,45,938.5,122.0,3.45,15.5,907.5,1069.74,808.72
2016,4,4,13,0,937.0,121.0,3.5,16.0,899.0,1057.51,799.83
2016,4,4,13,15,932.0,120.5,3.75,15.5,882.0,1038.61,791.1
2016,4,4,13,30,927.0,120.0,4.0,15.0,865.0,1016.09,779.73
2016,4,4,13,45,917.5,120.0,4.25,15.0,840.0,986.46,761.72
2016,4,4,14,0,908.0,120.0,4.5,15.0,815.0,953.71,742.01
2016,4,4,14,15,898.5,118.0,4.65,14.5,783.0,915.94,719.02
2016,4,4,14,30,889.0,116.0,4.8,14.0,751.0,881.23,697.82
2016,4,4,14,45,880.0,112.0,5.0,14.0,713.5,836.0,667.43
2016,4,4,15,0,871.0,108.0,5.2,14.0,676.0,788.5,634.79
2016,4,4,15,15,854.5,105.0,5.15,13.5,632.5,734.68,596.77
2016,4,4,15,30,838.0,102.0,5.1,13.0,589.0,679.76,555.85
2016,4,4,15,45,817.5,97.5,5.1,13.0,540.5,619.97,508.55
2016,4,4,16,0,797.0,93.0,5.1,13.0,492.0,560.13,459.96
2016,4,4,16,15,766.5,89.0,4.95,12.5,440.5,495.93,406.92
2016,4,4,16,30,736.0,85.0,4.8,12.0,389.0,433.59,353.83
2016,4,4,16,45,692.5,79.5,4.7,12.0,335.0,366.23,294.75
2016,4,4,17,0,649.0,74.0,4.6,12.0,281.0,302.83,237.76
2016,4,4,17,15,587.0,67.0,4.5,11.5,228.5,237.05,178.98
2016,4,4,17,30,525.0,60.0,4.4,11.0,176.0,178.24,126.36
2016,4,4,17,45,434.5,49.5,4.3,10.5,128.0,118.86,76.35
2016,4,4,18,0,344.0,39.0,4.2,10.0,80.0,70.71,39.44
2016,4,4,18,15,194.5,24.5,4.15,10.0,45.5,27.29,9.7
2016,4,4,18,30,45.0,10.0,4.1,10.0,11.0,9.53,0.0
2016,4,4,18,45,22.5,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,33.5,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,67.0,10.0,2.2,7.0,11.0,9.53,0.0
2016,4,5,6,15,228.0,23.5,2.15,7.5,47.0,27.89,10.01
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,72.87,39.83
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,122.79,77.88
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,184.63,129.73
2016,4,5,7,15,640.0,60.0,1.95,10.5,235.5,244.71,183.6
2016,4,5,7,30,698.0,66.0,1.9,11.0,289.0,311.52,242.96
2016,4,5,7,45,733.0,71.5,1.9,11.5,341.5,374.18,298.17
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,439.74,353.88
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.5,501.88,405.15
2016,4,5,8,30,823.0,84.0,2.0,13.0,497.0,565.33,455.59
2016,4,5,8,45,840.0,88.0,2.05,13.5,544.0,623.74,500.45
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,681.7,543.51
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,732.14,578.01
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,784.47,612.15
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,830.82,641.75
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,874.9,669.34
2016,4,5,10,15,914.0,103.5,1.9,16.0,782.0,914.09,693.4
2016,4,5,10,30,922.0,105.0,1.8,16.0,813.0,950.46,715.19
2016,4,5,10,45,927.5,106.5,1.75,16.5,836.5,981.48,732.43
2016,4,5,11,0,933.0,108.0,1.7,17.0,860.0,1009.18,747.32
2016,4,5,11,15,936.5,108.5,1.65,17.0,875.5,1030.39,759.34
2016,4,5,11,30,940.0,109.0,1.6,17.0,891.0,1047.93,769.06
2016,4,5,11,45,942.0,109.0,1.55,17.5,899.0,1059.68,773.69
2016,4,5,12,0,944.0,109.0,1.5,18.0,907.0,1067.56,776.0
2016,4,5,12,15,943.5,108.5,1.5,18.0,907.0,1068.48,776.41
2016,4,5,12,30,943.0,108.0,1.5,18.0,907.0,1065.47,774.56
2016,4,5,12,45,942.5,106.5,1.5,18.5,899.0,1057.45,768.29
2016,4,5,13,0,942.0,105.0,1.5,19.0,891.0,1045.55,759.77
2016,4,5,13,15,938.0,104.5,1.5,18.5,874.5,1027.49,750.35
2016,4,5,13,30,934.0,104.0,1.5,18.0,858.0,1005.78,738.7
2016,4,5,13,45,928.0,102.5,1.55,18.0,834.0,977.59,722.25
2016,4,5,14,0,922.0,101.0,1.6,18.0,810.0,946.1,703.58
2016,4,5,14,15,913.5,99.5,1.6,18.0,779.0,909.3,680.58
2016,4,5,14,30,905.0,98.0,1.6,18.0,748.0,869.72,655.59
2016,4,5,14,45,893.0,96.5,1.65,18.0,710.0,824.76,627.24
2016,4,5,15,0,881.0,95.0,1.7,18.0,672.0,777.74,597.02
2016,4,5,15,15,866.0,92.5,1.75,18.0,629.0,725.69,562.69
2016,4,5,15,30,851.0,90.0,1.8,18.0,586.0,675.49,528.13
2016,4,5,15,45,829.5,87.0,1.85,18.0,538.5,616.14,484.52
2016,4,5,16,0,808.0,84.0,1.9,18.0,491.0,556.79,439.47
2016,4,5,16,15,780.5,80.5,1.9,17.5,440.0,494.17,390.86
2016,4,5,16,30,753.0,77.0,1.9,17.0,389.0,432.89,341.43
2016,4,5,16,45,712.5,72.5,1.95,16.5,336.5,367.04,286.77
2016,4,5,17,0,672.0,68.0,2.0,16.0,284.0,304.44,232.94
2016,4,5,17,15,614.0,61.5,2.0,15.0,231.5,239.0,176.31
2016,4,5,17,30,556.0,55.0,2.0,14.0,179.0,180.01,124.73
2016,4,5,17,45,462.0,46.0,2.05,13.5,130.5,119.68,74.86
2016,4,5,18,0,368.0,37.0,2.1,13.0,82.0,70.96,38.27
2016,4,5,18,15,219.0,23.5,2.05,12.5,46.5,27.67,10.02
2016,4,5,18,30,70.0,10.0,2.0,12.0,11.0,9.53,0.0
2016,4,5,18,45,35.0,5.0,1.95,12.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,1.6,11.0,13.0,10.48,0.0
2016,4,6,6,15,247.0,24.0,1.65,11.5,50.0,29.66,11.32
2016,4,6,6,30,403.0,37.0,1.7,12.0,87.0,75.14,40.52
2016,4,6,6,45,494.5,46.0,1.75,12.5,137.0,125.86,79.15
2016,4,6,7,0,586.0,55.0,1.8,13.0,187.0,187.86,131.0
2016,4,6,7,15,644.5,61.5,1.75,13.0,241.0,248.95,185.35
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,316.51,245.02
2016,4,6,7,45,741.5,73.0,1.7,13.5,349.5,380.72,300.77
2016,4,6,8,0,780.0,78.0,1.7,14.0,404.0,447.9,357.01
2016,4,6,8,15,807.5,82.0,1.65,14.5,456.0,511.24,408.09
2016,4,6,8,30,835.0,86.0,1.6,15.0,508.0,575.86,458.05
2016,4,6,8,45,855.0,89.0,1.6,16.0,556.5,635.66,501.84
2016,4,6,9,0,875.0,92.0,1.6,17.0,605.0,695.25,543.72
2016,4,6,9,15,890.0,94.5,1.6,17.5,649.0,746.49,577.9
2016,4,6,9,30,905.0,97.0,1.6,18.0,693.0,799.54,611.88
2016,4,6,9,45,916.5,99.0,1.65,18.5,731.0,847.61,642.29
2016,4,6,10,0,928.0,101.0,1.7,19.0,769.0,893.49,670.82
2016,4,6,10,15,936.0,102.5,1.7,19.0,800.5,933.35,695.7
2016,4,6,10,30,944.0,104.0,1.7,19.0,832.0,970.29,718.52
2016,4,6,10,45,950.0,105.0,1.7,19.5,856.0,1001.74,736.24
2016,4,6,11,0,956.0,106.0,1.7,20.0,880.0,1029.8,751.7
2016,4,6,11,15,959.0,106.5,1.7,20.0,896.0,1050.86,764.14
2016,4,6,11,30,962.0,107.0,1.7,20.0,912.0,1068.15,774.33
2016,4,6,11,45,963.5,107.5,1.7,20.5,920.0,1080.08,779.79
2016,4,6,12,0,965.0,108.0,1.7,21.0,928.0,1088.06,782.92
2016,4,6,12,15,964.5,108.0,1.65,21.0,927.5,1089.49,782.83
2016,4,6,12,30,964.0,108.0,1.6,21.0,927.0,1086.9,780.43
2016,4,6,12,45,965.5,105.5,1.6,21.5,919.5,1079.59,774.63
2016,4,6,13,0,967.0,103.0,1.6,22.0,912.0,1068.27,766.54
2016,4,6,13,15,962.5,102.0,1.5,22.0,895.0,1048.76,753.34
2016,4,6,13,30,958.0,101.0,1.4,22.0,878.0,1025.53,737.98
2016,4,6,13,45,950.5,100.5,1.35,22.5,853.0,996.44,718.49
2016,4,6,14,0,943.0,100.0,1.3,23.0,828.0,964.05,697.05
2016,4,6,14,15,934.5,98.5,1.2,23.0,796.5,926.58,672.95
2016,4,6,14,30,926.0,97.0,1.1,23.0,765.0,886.25,647.0
2016,4,6,14,45,913.0,96.0,1.05,23.5,726.5,840.23,616.77
2016,4,6,15,0,900.0,95.0,1.0,24.0,688.0,792.15,585.06
2016,4,6,15,15,884.5,92.5,0.9,24.0,644.0,738.9,550.07
2016,4,6,15,30,869.0,90.0,0.8,24.0,600.0,687.46,515.13
2016,4,6,15,45,846.5,87.5,0.7,24.0,551.5,627.13,471.9
2016,4,6,16,0,824.0,85.0,0.6,24.0,503.0,566.86,427.61
2016,4,6,16,15,792.0,75.5,0.5,23.5,443.5,494.71,374.38
2016,4,6,16,30,760.0,66.0,0.4,23.0,384.0,424.44,320.68
2016,4,6,16,45,693.5,71.5,0.35,22.5,332.0,358.31,268.54
2016,4,6,17,0,627.0,77.0,0.3,22.0,280.0,298.13,219.6
2016,4,6,17,15,569.0,69.5,0.3,21.5,229.0,234.3,167.07
2016,4,6,17,30,511.0,62.0,0.3,21.0,178.0,176.97,119.35
2016,4,6,17,45,422.5,51.0,0.3,20.5,130.5,118.29,72.91
2016,4,6,18,0,334.0,40.0,0.3,20.0,83.0,70.59,38.16
2016,4,6,18,15,167.0,26.5,0.25,20.0,48.0,28.25,11.41
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,1.45,9.5,3.0,0.0,0.0
2016,4,7,6,0,0.0,6.0,1.4,10.0,6.0,5.72,0.0
2016,4,7,6,15,0.0,23.5,1.45,10.5,23.5,21.77,10.97
2016,4,7,6,30,0.0,41.0,1.5,11.0,41.0,37.89,26.29
2016,4,7,6,45,10.5,62.5,1.55,11.5,65.0,59.66,44.94
2016,4,7,7,0,21.0,84.0,1.6,12.0,89.0,84.02,65.68
2016,4,7,7,15,29.0,105.5,1.6,12.0,114.5,108.63,86.7
2016,4,7,7,30,37.0,127.0,1.6,12.0,140.0,134.4,108.46
2016,4,7,7,45,45.0,148.5,1.6,12.5,166.0,161.26,130.61
2016,4,7,8,0,53.0,170.0,1.6,13.0,192.0,189.15,153.22
2016,4,7,8,15,98.5,198.0,1.55,13.0,245.5,244.07,197.9
2016,4,7,8,30,144.0,226.0,1.5,13.0,299.0,309.69,250.37
2016,4,7,8,45,148.5,248.5,1.5,13.5,330.5,343.83,276.2
2016,4,7,9,0,153.0,271.0,1.5,14.0,362.0,378.21,301.82
2016,4,7,9,15,110.5,283.0,1.45,14.0,351.5,360.19,286.25
2016,4,7,9,30,68.0,295.0,1.4,14.0,341.0,345.18,273.0
2016,4,7,9,45,70.0,313.5,1.4,14.5,362.5,369.03,290.33
2016,4,7,10,0,72.0,332.0,1.4,15.0,384.0,392.92,307.24
2016,4,7,10,15,77.5,349.5,1.35,15.0,408.0,418.82,326.02
2016,4,7,10,30,83.0,367.0,1.3,15.0,432.0,444.89,344.71
2016,4,7,10,45,172.5,382.0,1.3,15.0,521.5,558.06,429.63
2016,4,7,11,0,262.0,397.0,1.3,15.0,611.0,675.76,514.1
2016,4,7,11,15,238.0,409.5,1.3,14.5,606.5,659.33,501.31
2016,4,7,11,30,214.0,422.0,1.3,14.0,602.0,653.03,496.81
2016,4,7,11,45,216.5,423.5,1.3,14.0,607.0,659.7,501.46
2016,4,7,12,0,219.0,425.0,1.3,14.0,612.0,665.36,505.32
2016,4,7,12,15,167.5,426.0,1.3,14.0,569.0,615.29,468.28
2016,4,7,12,30,116.0,427.0,1.3,14.0,526.0,564.38,430.68
2016,4,7,12,45,91.5,410.5,1.3,14.0,488.5,508.28,390.12
2016,4,7,13,0,67.0,394.0,1.3,14.0,451.0,465.37,358.55
2016,4,7,13,15,77.0,393.0,1.3,14.0,457.0,472.83,364.96
2016,4,7,13,30,87.0,392.0,1.3,14.0,463.0,479.62,370.53
2016,4,7,13,45,53.5,336.0,1.35,14.0,379.0,386.85,301.19
2016,4,7,14,0,20.0,280.0,1.4,14.0,295.0,286.72,224.74
2016,4,7,14,15,52.0,308.5,1.35,13.5,347.0,353.19,278.17
2016,4,7,14,30,84.0,337.0,1.3,13.0,399.0,407.98,321.12
2016,4,7,14,45,74.5,315.5,1.3,13.0,368.0,374.45,295.56
2016,4,7,15,0,65.0,294.0,1.3,13.0,337.0,341.56,270.82
2016,4,7,15,15,86.0,280.5,1.25,12.5,334.0,339.58,270.97
2016,4,7,15,30,107.0,267.0,1.2,12.0,331.0,335.53,269.18
2016,4,7,15,45,111.5,245.5,1.2,12.0,307.0,310.76,250.32
2016,4,7,16,0,116.0,224.0,1.2,12.0,283.0,290.99,235.18
2016,4,7,16,15,63.0,185.5,1.15,11.5,217.0,212.68,172.41
2016,4,7,16,30,10.0,147.0,1.1,11.0,151.0,143.19,115.81
2016,4,7,16,45,5.0,128.5,1.1,11.0,130.5,122.81,99.27
2016,4,7,17,0,0.0,110.0,1.1,11.0,110.0,103.1,82.94
2016,4,7,17,15,0.0,89.5,1.05,10.5,89.5,83.59,66.57
2016,4,7,17,30,0.0,69.0,1.0,10.0,69.0,64.22,49.96
2016,4,7,17,45,0.0,50.5,0.95,10.0,50.5,46.87,34.71
2016,4,7,18,0,0.0,32.0,0.9,10.0,32.0,29.73,19.5
2016,4,7,18,15,0.0,18.5,0.85,10.0,18.5,17.17,7.33
2016,4,7,18,30,0.0,5.0,0.8,10.0,5.0,4.77,0.0
2016,4,7,18,45,0.0,2.5,0.75,10.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.75,9.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,0.8,10.0,11.0,10.48,0.0
2016,4,8,6,15,37.5,29.5,0.85,10.0,35.0,28.19,15.63
2016,4,8,6,30,75.0,48.0,0.9,10.0,59.0,52.37,35.56
2016,4,8,6,45,103.5,70.0,0.95,10.5,91.0,83.37,61.25
2016,4,8,7,0,132.0,92.0,1.0,11.0,123.0,118.26,90.8
2016,4,8,7,15,155.0,112.0,0.95,11.0,157.5,153.34,121.03
2016,4,8,7,30,178.0,132.0,0.9,11.0,192.0,191.23,153.42
2016,4,8,7,45,130.5,155.0,0.9,11.5,203.0,206.01,166.75
2016,4,8,8,0,83.0,178.0,0.9,12.0,214.0,211.04,170.95
2016,4,8,8,15,56.0,188.0,0.85,12.0,213.5,211.8,171.26
2016,4,8,8,30,29.0,198.0,0.8,12.0,213.0,209.5,168.67
2016,4,8,8,45,109.0,235.5,0.8,12.5,299.0,305.73,245.68
2016,4,8,9,0,189.0,273.0,0.8,13.0,385.0,404.53,321.6
2016,4,8,9,15,254.0,283.5,0.8,13.0,446.0,479.89,378.16
2016,4,8,9,30,319.0,294.0,0.8,13.0,507.0,553.06,432.06
2016,4,8,9,45,322.0,311.5,0.8,13.5,536.5,588.05,455.13
2016,4,8,10,0,325.0,329.0,0.8,14.0,566.0,622.25,477.58
2016,4,8,10,15,335.5,341.5,0.85,14.0,595.0,656.85,501.66
2016,4,8,10,30,346.0,354.0,0.9,14.0,624.0,690.88,525.12
2016,4,8,10,45,350.5,364.5,0.95,14.5,644.5,716.43,541.48
2016,4,8,11,0,355.0,375.0,1.0,15.0,665.0,740.76,556.97
2016,4,8,11,15,574.0,276.5,1.0,14.5,756.0,868.42,650.27
2016,4,8,11,30,793.0,178.0,1.0,14.0,847.0,987.1,729.57
2016,4,8,11,45,463.0,305.5,1.05,14.0,697.5,804.01,602.5
2016,4,8,12,0,133.0,433.0,1.1,14.0,548.0,587.5,444.34
2016,4,8,12,15,101.0,419.5,1.1,14.0,506.5,528.05,403.11
2016,4,8,12,30,69.0,406.0,1.1,14.0,465.0,481.24,368.68
2016,4,8,12,45,209.0,399.0,1.15,14.0,576.0,625.4,477.96
2016,4,8,13,0,349.0,392.0,1.2,14.0,687.0,765.63,578.46
2016,4,8,13,15,315.0,393.5,1.2,14.0,655.5,728.34,550.54
2016,4,8,13,30,281.0,395.0,1.2,14.0,624.0,690.69,524.22
2016,4,8,13,45,263.5,386.0,1.2,14.0,596.0,657.34,501.31
2016,4,8,14,0,246.0,377.0,1.2,14.0,568.0,612.81,470.37
2016,4,8,14,15,162.5,357.0,1.2,14.0,481.5,510.59,395.32
2016,4,8,14,30,79.0,337.0,1.2,14.0,395.0,403.43,314.82
2016,4,8,14,45,189.5,317.0,1.25,14.0,446.0,476.86,374.55
2016,4,8,15,0,300.0,297.0,1.3,14.0,497.0,540.0,424.02
2016,4,8,15,15,225.0,284.5,1.3,13.5,429.5,450.75,356.72
2016,4,8,15,30,150.0,272.0,1.3,13.0,362.0,376.17,299.96
2016,4,8,15,45,275.5,231.5,1.3,13.0,379.0,410.74,329.67
2016,4,8,16,0,401.0,191.0,1.3,13.0,396.0,431.25,346.44
2016,4,8,16,15,200.5,163.0,1.25,12.5,265.5,270.36,218.71
2016,4,8,16,30,0.0,135.0,1.2,12.0,135.0,126.93,101.73
2016,4,8,16,45,0.0,116.5,1.2,12.0,116.5,109.23,87.59
2016,4,8,17,0,0.0,98.0,1.2,12.0,98.0,91.62,72.96
2016,4,8,17,15,0.0,79.5,1.15,11.5,79.5,74.12,58.28
2016,4,8,17,30,0.0,61.0,1.1,11.0,61.0,56.73,43.38
2016,4,8,17,45,0.0,44.5,1.05,11.0,44.5,41.34,29.87
2016,4,8,18,0,0.0,28.0,1.0,11.0,28.0,25.99,16.31
2016,4,8,18,15,0.0,16.0,0.95,11.0,16.0,14.84,5.75
2016,4,8,18,30,0.0,4.0,0.9,11.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,0.85,11.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,10.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,1.4,10.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,13.5,1.35,10.0,13.5,12.51,4.36
2016,4,9,6,30,0.0,23.0,1.3,10.0,23.0,21.33,12.54
2016,4,9,6,45,0.0,36.0,1.3,10.0,36.0,33.43,23.29
2016,4,9,7,0,0.0,49.0,1.3,10.0,49.0,45.54,33.98
2016,4,9,7,15,0.0,63.0,1.25,10.0,63.0,58.61,45.35
2016,4,9,7,30,0.0,77.0,1.2,10.0,77.0,71.74,56.58
2016,4,9,7,45,0.0,96.0,1.2,10.5,96.0,89.67,71.59
2016,4,9,8,0,0.0,115.0,1.2,11.0,115.0,107.72,86.41
2016,4,9,8,15,0.0,91.0,1.2,11.0,91.0,84.85,66.83
2016,4,9,8,30,0.0,67.0,1.2,11.0,67.0,62.36,47.65
2016,4,9,8,45,0.0,54.5,1.2,11.0,54.5,50.71,37.65
2016,4,9,9,0,0.0,42.0,1.2,11.0,42.0,39.07,27.68
2016,4,9,9,15,2.0,111.5,1.2,11.0,113.0,105.71,83.55
2016,4,9,9,30,4.0,181.0,1.2,11.0,184.0,174.15,139.32
2016,4,9,9,45,2.0,106.0,1.2,11.0,107.5,100.69,78.72
2016,4,9,10,0,0.0,31.0,1.2,11.0,31.0,28.87,18.76
2016,4,9,10,15,4.0,118.0,1.15,11.0,121.5,114.06,89.84
2016,4,9,10,30,8.0,205.0,1.1,11.0,212.0,201.75,160.56
2016,4,9,10,45,4.0,122.0,1.1,11.0,125.5,118.19,92.53
2016,4,9,11,0,0.0,39.0,1.1,11.0,39.0,36.38,24.9
2016,4,9,11,15,0.0,44.0,1.1,11.0,44.0,41.06,28.85
2016,4,9,11,30,0.0,49.0,1.1,11.0,49.0,45.74,32.73
2016,4,9,11,45,0.0,48.5,1.1,11.5,48.5,45.28,32.26
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,44.81,31.8
2016,4,9,12,15,0.0,38.0,1.1,12.0,38.0,35.47,24.02
2016,4,9,12,30,0.0,28.0,1.1,12.0,28.0,26.13,16.24
2016,4,9,12,45,0.0,52.5,1.15,12.0,52.5,49.02,35.32
2016,4,9,13,0,0.0,77.0,1.2,12.0,77.0,71.93,54.27
2016,4,9,13,15,0.0,51.0,1.2,12.0,51.0,47.6,34.13
2016,4,9,13,30,0.0,25.0,1.2,12.0,25.0,23.31,13.92
2016,4,9,13,45,0.0,66.0,1.2,12.0,66.0,61.59,45.89
2016,4,9,14,0,0.0,107.0,1.2,12.0,107.0,100.13,77.71
2016,4,9,14,15,0.0,121.5,1.2,12.0,121.5,113.89,89.02
2016,4,9,14,30,0.0,136.0,1.2,12.0,136.0,127.71,100.45
2016,4,9,14,45,0.0,99.5,1.2,12.0,99.5,92.9,72.04
2016,4,9,15,0,0.0,63.0,1.2,12.0,63.0,58.69,43.82
2016,4,9,15,15,0.0,58.0,1.2,12.0,58.0,54.01,40.05
2016,4,9,15,30,0.0,53.0,1.2,12.0,53.0,49.32,36.23
2016,4,9,15,45,0.0,42.5,1.2,12.0,42.5,39.52,28.05
2016,4,9,16,0,0.0,32.0,1.2,12.0,32.0,29.73,19.82
2016,4,9,16,15,0.0,63.0,1.15,11.5,63.0,58.61,44.63
2016,4,9,16,30,0.0,94.0,1.1,11.0,94.0,87.73,69.63
2016,4,9,16,45,0.0,81.5,1.1,11.0,81.5,75.95,59.77
2016,4,9,17,0,0.0,69.0,1.1,11.0,69.0,64.21,49.9
2016,4,9,17,15,0.0,56.5,1.05,11.0,56.5,52.53,39.92
2016,4,9,17,30,0.0,44.0,1.0,11.0,44.0,40.88,29.79
2016,4,9,17,45,0.0,32.5,0.95,11.0,32.5,30.17,20.35
2016,4,9,18,0,0.0,21.0,0.9,11.0,21.0,19.47,10.85
2016,4,9,18,15,0.0,12.0,0.85,10.5,12.0,11.11,3.05
2016,4,9,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,0.8,10.0,1.5,1.43,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.65,9.0,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,1.7,9.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,18.5,1.7,9.0,18.5,17.16,8.32
2016,4,10,6,30,0.0,31.0,1.7,9.0,31.0,28.78,19.0
2016,4,10,6,45,0.0,46.0,1.75,9.5,46.0,42.74,31.39
2016,4,10,7,0,0.0,61.0,1.8,10.0,61.0,56.73,43.64
2016,4,10,7,15,0.0,78.0,1.8,10.0,78.0,72.67,57.45
2016,4,10,7,30,0.0,95.0,1.8,10.0,95.0,88.72,71.11
2016,4,10,7,45,0.0,91.5,1.8,10.5,91.5,85.39,67.92
2016,4,10,8,0,0.0,88.0,1.8,11.0,88.0,82.04,64.73
2016,4,10,8,15,19.0,148.0,1.8,11.0,158.0,149.27,121.12
2016,4,10,8,30,38.0,208.0,1.8,11.0,228.0,224.5,182.69
2016,4,10,8,45,19.0,125.5,1.8,11.5,135.5,132.58,106.24
2016,4,10,9,0,0.0,43.0,1.8,12.0,43.0,40.01,28.27
2016,4,10,9,15,2.0,112.0,1.85,12.0,113.5,106.18,83.63
2016,4,10,9,30,4.0,181.0,1.9,12.0,184.0,174.1,138.99
2016,4,10,9,45,4.5,182.0,1.95,12.5,185.5,175.64,139.54
2016,4,10,10,0,5.0,183.0,2.0,13.0,187.0,177.22,140.32
2016,4,10,10,15,52.0,281.5,2.05,13.0,322.5,324.76,258.47
2016,4,10,10,30,99.0,380.0,2.1,13.0,458.0,472.33,371.34
2016,4,10,10,45,74.0,373.0,2.15,13.0,432.0,444.41,348.37
2016,4,10,11,0,49.0,366.0,2.2,13.0,406.0,415.01,325.2
2016,4,10,11,15,29.0,286.0,2.25,13.0,310.0,312.96,246.61
2016,4,10,11,30,9.0,206.0,2.3,13.0,214.0,204.48,161.06
2016,4,10,11,45,18.0,273.5,2.4,13.0,289.0,279.95,221.18
2016,4,10,12,0,27.0,341.0,2.5,13.0,364.0,369.6,290.51
2016,4,10,12,15,35.0,359.5,2.55,12.5,390.0,397.19,312.1
2016,4,10,12,30,43.0,378.0,2.6,12.0,416.0,424.66,333.85
2016,4,10,12,45,80.5,401.5,2.7,12.0,470.5,486.6,382.29
2016,4,10,13,0,118.0,425.0,2.8,12.0,525.0,560.18,438.48
2016,4,10,13,15,67.0,349.5,2.8,12.0,406.5,415.96,328.44
2016,4,10,13,30,16.0,274.0,2.8,12.0,288.0,277.61,220.08
2016,4,10,13,45,16.0,266.5,2.85,12.0,279.5,269.78,214.6
2016,4,10,14,0,16.0,259.0,2.9,12.0,271.0,261.91,208.68
2016,4,10,14,15,8.0,181.5,2.85,11.5,187.5,178.54,142.19
2016,4,10,14,30,0.0,104.0,2.8,11.0,104.0,97.2,75.77
2016,4,10,14,45,3.0,148.0,2.8,11.0,150.0,141.58,112.82
2016,4,10,15,0,6.0,192.0,2.8,11.0,196.0,186.27,149.72
2016,4,10,15,15,6.5,191.0,2.8,11.0,195.0,185.42,149.29
2016,4,10,15,30,7.0,190.0,2.8,11.0,194.0,184.51,148.95
2016,4,10,15,45,3.5,136.5,2.8,11.0,138.5,130.31,104.48
2016,4,10,16,0,0.0,83.0,2.8,11.0,83.0,77.3,60.28
2016,4,10,16,15,0.0,109.0,2.75,10.5,109.0,101.93,81.54
2016,4,10,16,30,0.0,135.0,2.7,10.0,135.0,126.8,103.02
2016,4,10,16,45,0.0,117.0,2.7,10.0,117.0,109.6,88.72
2016,4,10,17,0,0.0,99.0,2.7,10.0,99.0,92.49,74.35
2016,4,10,17,15,0.0,81.0,2.65,10.0,81.0,75.47,59.82
2016,4,10,17,30,0.0,63.0,2.6,10.0,63.0,58.57,45.16
2016,4,10,17,45,0.0,47.0,2.55,10.0,47.0,43.65,32.0
2016,4,10,18,0,0.0,31.0,2.5,10.0,31.0,28.79,18.8
2016,4,10,18,15,0.0,18.5,2.45,9.5,18.5,17.16,7.96
2016,4,10,18,30,0.0,6.0,2.4,9.0,6.0,5.55,0.0
2016,4,10,18,45,0.0,3.0,2.35,9.0,3.0,2.86,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,64.5,9.5,0.45,8.5,12.5,9.05,0.0
2016,4,11,6,0,129.0,19.0,0.4,9.0,25.0,14.98,0.0
2016,4,11,6,15,255.5,32.0,0.3,9.0,63.5,40.78,20.92
2016,4,11,6,30,382.0,45.0,0.2,9.0,102.0,85.26,50.49
2016,4,11,6,45,463.5,54.0,0.15,9.5,150.5,134.0,88.63
2016,4,11,7,0,545.0,63.0,0.1,10.0,199.0,192.72,137.75
2016,4,11,7,15,272.5,59.5,0.1,10.0,127.5,141.98,108.09
2016,4,11,7,30,0.0,56.0,0.1,10.0,56.0,52.06,39.4
2016,4,11,7,45,0.0,82.0,0.15,10.5,82.0,76.4,60.27
2016,4,11,8,0,0.0,108.0,0.2,11.0,108.0,100.99,80.53
2016,4,11,8,15,1.5,136.5,0.25,11.5,137.5,128.96,103.19
2016,4,11,8,30,3.0,165.0,0.3,12.0,167.0,157.32,125.72
2016,4,11,8,45,12.5,195.5,0.35,12.5,203.5,193.06,153.92
2016,4,11,9,0,22.0,226.0,0.4,13.0,240.0,229.95,182.5
2016,4,11,9,15,27.5,249.0,0.45,13.0,267.0,264.51,209.06
2016,4,11,9,30,33.0,272.0,0.5,13.0,294.0,293.72,231.19
2016,4,11,9,45,36.5,291.0,0.55,13.0,316.5,317.7,249.13
2016,4,11,10,0,40.0,310.0,0.6,13.0,339.0,341.95,267.19
2016,4,11,10,15,55.5,338.5,0.6,13.0,381.5,386.91,300.77
2016,4,11,10,30,71.0,367.0,0.6,13.0,424.0,432.87,334.39
2016,4,11,10,45,56.0,361.0,0.65,13.5,406.5,414.64,319.41
2016,4,11,11,0,41.0,355.0,0.7,14.0,389.0,395.48,304.3
2016,4,11,11,15,42.5,364.5,0.7,14.0,400.5,407.93,313.43
2016,4,11,11,30,44.0,374.0,0.7,14.0,412.0,420.24,322.2
2016,4,11,11,45,29.0,322.5,0.75,14.0,348.0,351.73,271.2
2016,4,11,12,0,14.0,271.0,0.8,14.0,284.0,273.51,212.2
2016,4,11,12,15,11.5,241.5,0.85,14.0,252.0,241.92,188.41
2016,4,11,12,30,9.0,212.0,0.9,14.0,220.0,210.48,164.17
2016,4,11,12,45,6.5,188.0,0.95,14.0,194.0,184.56,143.97
2016,4,11,13,0,4.0,164.0,1.0,14.0,168.0,158.79,123.67
2016,4,11,13,15,7.0,194.5,1.05,13.5,201.0,191.11,149.89
2016,4,11,13,30,10.0,225.0,1.1,13.0,234.0,223.53,175.89
2016,4,11,13,45,5.5,187.5,1.15,13.0,192.5,182.54,143.4
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,142.09,111.17
2016,4,11,14,15,0.5,137.0,1.2,13.0,137.5,129.12,100.94
2016,4,11,14,30,0.0,124.0,1.2,13.0,124.0,116.22,90.64
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,120.48,94.34
2016,4,11,15,0,0.0,133.0,1.3,13.0,133.0,124.76,98.05
2016,4,11,15,15,0.0,137.0,1.3,12.5,137.0,128.57,101.61
2016,4,11,15,30,0.0,141.0,1.3,12.0,141.0,132.41,105.23
2016,4,11,15,45,0.0,129.5,1.35,12.0,129.5,121.41,96.47
2016,4,11,16,0,0.0,118.0,1.4,12.0,118.0,110.45,87.72
2016,4,11,16,15,0.0,91.0,1.4,11.5,91.0,84.84,66.7
2016,4,11,16,30,0.0,64.0,1.4,11.0,64.0,59.53,45.58
2016,4,11,16,45,0.0,55.5,1.45,11.0,55.5,51.59,38.96
2016,4,11,17,0,0.0,47.0,1.5,11.0,47.0,43.66,32.24
2016,4,11,17,15,240.0,58.5,1.55,10.5,116.5,127.98,97.77
2016,4,11,17,30,480.0,70.0,1.6,10.0,186.0,177.61,127.91
2016,4,11,17,45,397.5,59.0,1.65,10.0,139.0,121.8,80.82
2016,4,11,18,0,315.0,48.0,1.7,10.0,92.0,74.98,44.68
2016,4,11,18,15,195.0,32.0,1.7,10.0,55.5,34.05,17.47
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,12.6,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,2.8,8.5,13.0,9.53,0.0
2016,4,12,6,0,110.0,20.0,2.9,9.0,26.0,15.72,1.15
2016,4,12,6,15,225.0,35.0,2.95,9.0,64.0,41.86,22.53
2016,4,12,6,30,340.0,50.0,3.0,9.0,102.0,85.01,52.14
2016,4,12,6,45,427.5,59.0,3.1,9.5,150.5,133.58,90.6
2016,4,12,7,0,515.0,68.0,3.2,10.0,199.0,191.68,140.07
2016,4,12,7,15,327.5,105.0,3.25,10.0,195.0,203.59,160.04
2016,4,12,7,30,140.0,142.0,3.3,10.0,191.0,188.3,153.21
2016,4,12,7,45,75.0,148.0,3.35,10.5,175.0,172.97,141.45
2016,4,12,8,0,10.0,154.0,3.4,11.0,159.0,149.69,121.71
2016,4,12,8,15,43.5,191.5,3.45,11.5,214.5,208.34,170.13
2016,4,12,8,30,77.0,229.0,3.5,12.0,270.0,268.11,218.59
2016,4,12,8,45,444.5,166.5,3.55,12.5,435.5,461.26,378.28
2016,4,12,9,0,812.0,104.0,3.6,13.0,601.0,673.12,545.78
2016,4,12,9,15,595.0,195.0,3.65,13.0,573.0,649.14,522.19
2016,4,12,9,30,378.0,286.0,3.7,13.0,545.0,590.67,472.91
2016,4,12,9,45,347.5,312.5,3.8,13.5,560.0,609.99,485.73
2016,4,12,10,0,317.0,339.0,3.9,14.0,575.0,625.95,495.34
2016,4,12,10,15,272.5,363.5,3.95,14.0,572.5,624.38,492.23
2016,4,12,10,30,228.0,388.0,4.0,14.0,570.0,608.35,478.53
2016,4,12,10,45,261.5,393.0,4.05,14.0,607.0,662.91,519.53
2016,4,12,11,0,295.0,398.0,4.1,14.0,644.0,707.16,552.37
2016,4,12,11,15,600.0,261.5,4.1,14.0,772.0,881.63,687.77
2016,4,12,11,30,905.0,125.0,4.1,14.0,900.0,1034.46,794.96
2016,4,12,11,45,910.5,123.5,4.15,14.0,909.5,1047.26,802.5
2016,4,12,12,0,916.0,122.0,4.2,14.0,919.0,1056.38,808.8
2016,4,12,12,15,916.5,122.0,4.2,14.0,919.0,1058.3,809.99
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,1056.43,808.78
2016,4,12,12,45,890.0,137.0,4.25,14.0,904.5,1039.05,797.41
2016,4,12,13,0,863.0,152.0,4.3,14.0,890.0,1027.6,790.39
2016,4,12,13,15,697.5,232.0,4.25,13.5,821.5,943.46,733.21
2016,4,12,13,30,532.0,312.0,4.2,13.0,753.0,851.3,665.1
2016,4,12,13,45,508.0,307.0,4.2,13.0,718.5,810.2,636.18
2016,4,12,14,0,484.0,302.0,4.2,13.0,684.0,768.15,605.92
2016,4,12,14,15,653.0,223.0,4.2,13.0,717.5,821.17,650.36
2016,4,12,14,30,822.0,144.0,4.2,13.0,751.0,853.89,675.93
2016,4,12,14,45,623.0,206.5,4.2,13.0,653.5,730.25,583.66
2016,4,12,15,0,424.0,269.0,4.2,13.0,556.0,611.69,490.88
2016,4,12,15,15,378.5,261.0,4.1,12.5,505.5,542.85,438.99
2016,4,12,15,30,333.0,253.0,4.0,12.0,455.0,484.98,394.32
2016,4,12,15,45,269.5,241.0,3.95,12.0,396.0,415.28,338.72
2016,4,12,16,0,206.0,229.0,3.9,12.0,337.0,345.8,282.63
2016,4,12,16,15,370.5,176.5,3.8,11.5,347.0,370.67,304.27
2016,4,12,16,30,535.0,124.0,3.7,11.0,357.0,376.53,307.75
2016,4,12,16,45,476.5,122.5,3.65,11.0,310.5,318.69,257.74
2016,4,12,17,0,418.0,121.0,3.6,11.0,264.0,266.71,212.33
2016,4,12,17,15,375.0,105.5,3.55,10.5,217.5,211.96,164.5
2016,4,12,17,30,332.0,90.0,3.5,10.0,171.0,162.19,120.84
2016,4,12,17,45,260.5,73.0,3.45,9.5,127.5,111.67,78.68
2016,4,12,18,0,189.0,56.0,3.4,9.0,84.0,69.77,45.8
2016,4,12,18,15,94.5,36.5,3.3,9.0,50.5,35.03,20.65
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,15.61,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.1,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,11.5,1.95,7.5,15.0,10.96,0.0
2016,4,13,6,0,121.0,23.0,2.0,8.0,30.0,18.12,4.5
2016,4,13,6,15,242.0,38.0,2.0,8.0,70.0,45.93,25.5
2016,4,13,6,30,363.0,53.0,2.0,8.0,110.0,91.15,56.57
2016,4,13,6,45,446.0,63.0,2.05,8.5,160.0,141.6,97.0
2016,4,13,7,0,529.0,73.0,2.1,9.0,210.0,200.93,147.75
2016,4,13,7,15,582.5,80.5,2.1,9.5,262.0,258.84,199.43
2016,4,13,7,30,636.0,88.0,2.1,10.0,314.0,322.61,255.62
2016,4,13,7,45,678.5,92.5,2.15,10.5,367.5,384.25,309.2
2016,4,13,8,0,721.0,97.0,2.2,11.0,421.0,449.66,364.27
2016,4,13,8,15,748.0,101.5,2.15,11.0,471.0,510.23,414.28
2016,4,13,8,30,775.0,106.0,2.1,11.0,521.0,571.56,463.27
2016,4,13,8,45,796.0,109.0,2.05,11.5,568.0,628.8,506.67
2016,4,13,9,0,817.0,112.0,2.0,12.0,615.0,686.02,548.54
2016,4,13,9,15,832.0,115.0,1.95,12.0,657.5,738.52,585.89
2016,4,13,9,30,847.0,118.0,1.9,12.0,700.0,789.82,620.53
2016,4,13,9,45,862.5,118.0,1.85,12.5,737.5,836.83,650.33
2016,4,13,10,0,878.0,118.0,1.8,13.0,775.0,876.43,674.41
2016,4,13,10,15,886.5,120.0,1.75,13.0,805.0,915.07,698.76
2016,4,13,10,30,895.0,122.0,1.7,13.0,835.0,951.0,720.98
2016,4,13,10,45,897.0,125.5,1.7,13.0,857.0,979.5,738.75
2016,4,13,11,0,899.0,129.0,1.7,13.0,879.0,1004.62,754.33
2016,4,13,11,15,902.5,130.0,1.65,13.0,895.0,1025.12,766.14
2016,4,13,11,30,906.0,131.0,1.6,13.0,911.0,1042.09,775.7
2016,4,13,11,45,902.5,134.5,1.6,13.5,917.0,1051.06,779.53
2016,4,13,12,0,899.0,138.0,1.6,14.0,923.0,1056.25,781.14
2016,4,13,12,15,899.0,138.0,1.6,14.0,922.5,1057.59,781.88
2016,4,13,12,30,899.0,138.0,1.6,14.0,922.0,1055.2,780.4
2016,4,13,12,45,896.0,138.5,1.6,14.0,913.5,1046.62,775.12
2016,4,13,13,0,893.0,139.0,1.6,14.0,905.0,1034.41,767.67
2016,4,13,13,15,889.5,138.0,1.6,13.5,889.0,1016.6,758.13
2016,4,13,13,30,886.0,137.0,1.6,13.0,873.0,995.35,746.41
2016,4,13,13,45,872.0,140.0,1.6,13.0,848.0,972.84,732.53
2016,4,13,14,0,858.0,143.0,1.6,13.0,823.0,939.53,711.45
2016,4,13,14,15,849.5,140.5,1.65,12.5,792.0,902.72,689.89
2016,4,13,14,30,841.0,138.0,1.7,12.0,761.0,863.34,666.23
2016,4,13,14,45,825.5,137.0,1.75,12.0,723.5,817.56,636.47
2016,4,13,15,0,810.0,136.0,1.8,12.0,686.0,770.19,605.13
2016,4,13,15,15,793.5,132.5,1.85,12.0,643.0,718.23,569.26
2016,4,13,15,30,777.0,129.0,1.9,12.0,600.0,666.9,531.88
2016,4,13,15,45,754.0,124.5,1.95,12.0,552.5,608.11,487.8
2016,4,13,16,0,731.0,120.0,2.0,12.0,505.0,549.71,442.66
2016,4,13,16,15,542.5,141.0,2.05,11.5,411.0,429.04,347.7
2016,4,13,16,30,354.0,162.0,2.1,11.0,317.0,326.17,265.04
2016,4,13,16,45,310.0,151.5,2.2,10.5,274.5,276.12,223.76
2016,4,13,17,0,266.0,141.0,2.3,10.0,232.0,230.71,185.41
2016,4,13,17,15,238.5,120.0,2.25,9.5,191.5,184.75,145.78
2016,4,13,17,30,211.0,99.0,2.2,9.0,151.0,142.11,108.71
2016,4,13,17,45,160.5,78.0,2.2,9.0,112.5,99.29,72.71
2016,4,13,18,0,110.0,57.0,2.2,9.0,74.0,62.86,43.31
2016,4,13,18,15,55.0,36.5,2.15,9.0,45.0,34.24,21.06
2016,4,13,18,30,0.0,16.0,2.1,9.0,16.0,14.84,0.0
2016,4,13,18,45,0.0,8.0,2.1,9.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
