Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,48.5,13.0,2.0,7.0,16.0,12.39,0.0
2016,4,14,6,0,97.0,26.0,2.0,7.0,32.0,21.47,8.31
2016,4,14,6,15,216.0,42.0,2.05,7.5,72.5,48.64,28.57
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,93.28,59.65
2016,4,14,6,45,400.0,72.5,2.2,8.5,161.0,141.77,99.28
2016,4,14,7,0,465.0,87.0,2.3,9.0,209.0,198.24,147.99
2016,4,14,7,15,381.5,116.0,2.35,9.0,231.0,231.54,182.48
2016,4,14,7,30,298.0,145.0,2.4,9.0,253.0,251.52,203.75
2016,4,14,7,45,336.5,155.0,2.45,9.5,294.0,296.68,242.36
2016,4,14,8,0,375.0,165.0,2.5,10.0,335.0,350.42,287.19
2016,4,14,8,15,540.0,150.5,2.55,10.0,425.5,446.92,366.53
2016,4,14,8,30,705.0,136.0,2.6,10.0,516.0,563.14,459.77
2016,4,14,8,45,509.5,201.0,2.65,10.5,488.5,538.6,437.81
2016,4,14,9,0,314.0,266.0,2.7,11.0,461.0,490.02,396.42
2016,4,14,9,15,239.5,297.5,2.7,11.0,452.0,476.1,383.98
2016,4,14,9,30,165.0,329.0,2.7,11.0,443.0,462.19,370.78
2016,4,14,9,45,311.0,310.0,2.75,11.0,539.0,577.8,462.63
2016,4,14,10,0,457.0,291.0,2.8,11.0,635.0,704.16,559.19
2016,4,14,10,15,351.5,340.0,2.85,11.0,611.0,669.2,529.14
2016,4,14,10,30,246.0,389.0,2.9,11.0,587.0,625.39,493.28
2016,4,14,10,45,392.0,353.0,2.95,11.5,677.5,742.57,582.74
2016,4,14,11,0,538.0,317.0,3.0,12.0,768.0,865.35,672.24
2016,4,14,11,15,307.0,365.0,3.05,12.0,623.5,689.7,539.02
2016,4,14,11,30,76.0,413.0,3.1,12.0,479.0,492.29,385.67
2016,4,14,11,45,75.0,416.5,3.2,12.0,482.0,495.91,389.41
2016,4,14,12,0,74.0,420.0,3.3,12.0,485.0,499.15,391.89
2016,4,14,12,15,445.5,306.5,3.35,12.0,696.5,790.5,620.28
2016,4,14,12,30,817.0,193.0,3.4,12.0,908.0,1039.74,799.53
2016,4,14,12,45,845.0,173.5,3.5,12.0,907.0,1041.82,799.66
2016,4,14,13,0,873.0,154.0,3.6,12.0,906.0,1039.42,799.17
2016,4,14,13,15,869.0,153.0,3.65,12.0,889.5,1021.02,787.4
2016,4,14,13,30,865.0,152.0,3.7,12.0,873.0,999.19,773.44
2016,4,14,13,45,858.5,150.0,3.75,12.0,849.5,970.69,754.82
2016,4,14,14,0,852.0,148.0,3.8,12.0,826.0,939.15,734.05
2016,4,14,14,15,842.5,146.0,3.8,11.5,794.5,902.13,710.28
2016,4,14,14,30,833.0,144.0,3.8,11.0,763.0,862.63,684.49
2016,4,14,14,45,538.0,230.0,3.85,11.0,622.5,681.98,548.39
2016,4,14,15,0,243.0,316.0,3.9,11.0,482.0,505.54,407.89
2016,4,14,15,15,520.0,218.0,3.9,11.0,544.0,607.62,494.28
2016,4,14,15,30,797.0,120.0,3.9,11.0,606.0,669.41,545.95
2016,4,14,15,45,519.0,174.0,3.9,11.0,480.5,508.58,416.6
2016,4,14,16,0,241.0,228.0,3.9,11.0,355.0,369.58,302.71
2016,4,14,16,15,145.0,202.0,3.85,10.5,276.5,274.57,225.64
2016,4,14,16,30,49.0,176.0,3.8,10.0,198.0,191.64,157.25
2016,4,14,16,45,42.0,155.0,3.8,10.0,172.5,165.0,135.19
2016,4,14,17,0,35.0,134.0,3.8,10.0,147.0,139.27,113.53
2016,4,14,17,15,272.5,103.5,3.7,9.5,173.5,178.39,140.05
2016,4,14,17,30,510.0,73.0,3.6,9.0,200.0,186.98,135.67
2016,4,14,17,45,424.5,62.0,3.5,9.0,151.0,128.85,86.28
2016,4,14,18,0,339.0,51.0,3.4,9.0,102.0,79.98,48.27
2016,4,14,18,15,214.5,35.5,3.35,8.5,63.5,37.75,20.6
2016,4,14,18,30,90.0,20.0,3.3,8.0,25.0,15.77,0.0
2016,4,14,18,45,45.0,10.0,3.3,8.0,12.5,9.53,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,12.0,3.1,5.0,19.5,11.44,0.0
2016,4,15,6,0,224.0,24.0,3.1,5.0,39.0,19.34,8.22
2016,4,15,6,15,349.0,36.0,3.0,5.5,83.0,52.05,27.39
2016,4,15,6,30,474.0,48.0,2.9,6.0,127.0,102.34,61.76
2016,4,15,6,45,546.5,56.5,2.85,6.5,179.0,155.33,105.53
2016,4,15,7,0,619.0,65.0,2.8,7.0,231.0,217.06,159.94
2016,4,15,7,15,668.5,71.0,2.7,7.5,285.0,277.76,215.24
2016,4,15,7,30,718.0,77.0,2.6,8.0,339.0,343.68,274.31
2016,4,15,7,45,752.0,82.0,2.55,9.0,392.5,407.27,329.68
2016,4,15,8,0,786.0,87.0,2.5,10.0,446.0,473.0,384.69
2016,4,15,8,15,811.0,91.0,2.4,10.5,497.5,535.19,435.38
2016,4,15,8,30,836.0,95.0,2.3,11.0,549.0,598.33,484.78
2016,4,15,8,45,857.5,96.5,2.25,11.5,597.5,657.2,529.36
2016,4,15,9,0,879.0,98.0,2.2,12.0,646.0,715.91,572.25
2016,4,15,9,15,893.0,100.0,2.1,12.0,689.0,765.6,606.08
2016,4,15,9,30,907.0,102.0,2.0,12.0,732.0,816.87,640.11
2016,4,15,9,45,922.0,101.5,1.95,12.5,770.0,864.58,670.15
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,910.31,698.22
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.5,948.84,723.43
2016,4,15,10,30,951.0,104.0,2.0,13.0,869.0,984.38,746.57
2016,4,15,10,45,956.0,105.0,2.05,13.5,892.0,1014.31,764.53
2016,4,15,11,0,961.0,106.0,2.1,14.0,915.0,1040.8,780.19
2016,4,15,11,15,963.5,106.5,2.2,14.0,929.5,1060.73,793.69
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,1076.86,804.87
2016,4,15,11,45,967.0,107.5,2.45,14.5,951.0,1087.63,811.8
2016,4,15,12,0,968.0,108.0,2.6,15.0,958.0,1094.46,816.25
2016,4,15,12,15,967.0,107.5,2.7,15.0,957.0,1094.22,817.12
2016,4,15,12,30,966.0,107.0,2.8,15.0,956.0,1090.0,815.56
2016,4,15,12,45,963.5,107.0,2.9,15.5,946.5,1080.85,809.34
2016,4,15,13,0,961.0,107.0,3.0,16.0,937.0,1067.81,800.66
2016,4,15,13,15,956.5,106.0,3.05,16.0,919.5,1047.94,788.54
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,1024.41,774.05
2016,4,15,13,45,944.5,105.0,3.15,16.0,877.0,995.62,756.01
2016,4,15,14,0,937.0,105.0,3.2,16.0,852.0,963.59,735.7
2016,4,15,14,15,928.5,103.5,3.25,15.5,820.0,926.05,712.79
2016,4,15,14,30,920.0,102.0,3.3,15.0,788.0,885.72,687.65
2016,4,15,14,45,907.0,100.5,3.35,15.0,749.5,839.21,656.49
2016,4,15,15,0,894.0,99.0,3.4,15.0,711.0,790.73,623.52
2016,4,15,15,15,879.0,96.5,3.45,15.0,667.0,738.05,586.98
2016,4,15,15,30,864.0,94.0,3.5,15.0,623.0,686.92,550.03
2016,4,15,15,45,844.0,91.5,3.55,15.0,575.0,628.42,505.24
2016,4,15,16,0,824.0,89.0,3.6,15.0,527.0,569.77,459.02
2016,4,15,16,15,798.0,85.5,3.65,14.5,475.5,507.18,409.03
2016,4,15,16,30,772.0,82.0,3.7,14.0,424.0,445.75,358.16
2016,4,15,16,45,735.5,77.0,3.75,13.5,370.5,380.09,302.21
2016,4,15,17,0,699.0,72.0,3.8,13.0,317.0,316.88,246.6
2016,4,15,17,15,647.5,66.0,3.75,12.5,264.0,252.33,189.09
2016,4,15,17,30,596.0,60.0,3.7,12.0,211.0,193.37,136.23
2016,4,15,17,45,518.5,51.5,3.7,11.5,161.0,133.72,85.53
2016,4,15,18,0,441.0,43.0,3.7,11.0,111.0,83.53,46.68
2016,4,15,18,15,312.0,31.0,3.65,10.5,70.0,37.82,18.4
2016,4,15,18,30,183.0,19.0,3.6,10.0,29.0,15.21,0.18
2016,4,15,18,45,91.5,9.5,3.55,9.5,14.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,20.5,11.91,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,41.0,20.09,9.43
2016,4,16,6,15,351.5,36.5,0.7,10.5,84.5,53.4,27.76
2016,4,16,6,30,466.0,48.0,0.7,11.0,128.0,102.35,60.87
2016,4,16,6,45,539.0,56.5,0.7,12.0,179.5,155.04,103.11
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,216.54,155.14
2016,4,16,7,15,659.5,71.0,0.65,13.5,284.5,276.23,207.22
2016,4,16,7,30,707.0,77.0,0.6,14.0,338.0,340.91,262.33
2016,4,16,7,45,738.0,82.5,0.55,14.5,390.5,403.11,313.91
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,467.09,364.7
2016,4,16,8,15,793.5,92.0,0.5,15.0,494.0,528.05,412.27
2016,4,16,8,30,818.0,96.0,0.5,15.0,545.0,589.93,458.81
2016,4,16,8,45,831.0,101.5,0.55,15.5,591.0,646.59,499.63
2016,4,16,9,0,844.0,107.0,0.6,16.0,637.0,702.39,538.54
2016,4,16,9,15,858.0,109.5,0.6,16.5,679.0,754.61,571.99
2016,4,16,9,30,872.0,112.0,0.6,17.0,721.0,805.46,603.15
2016,4,16,9,45,890.0,110.0,0.65,17.5,759.0,848.26,629.26
2016,4,16,10,0,908.0,108.0,0.7,18.0,797.0,893.79,656.93
2016,4,16,10,15,915.0,109.5,0.7,18.0,826.5,931.3,679.34
2016,4,16,10,30,922.0,111.0,0.7,18.0,856.0,965.92,699.83
2016,4,16,10,45,933.0,108.5,0.75,18.5,880.0,996.98,717.74
2016,4,16,11,0,944.0,106.0,0.8,19.0,904.0,1024.94,733.69
2016,4,16,11,15,947.0,106.5,0.85,19.0,919.0,1044.98,746.19
2016,4,16,11,30,950.0,107.0,0.9,19.0,934.0,1061.31,756.61
2016,4,16,11,45,952.5,106.5,1.0,19.5,941.0,1072.3,763.57
2016,4,16,12,0,955.0,106.0,1.1,20.0,948.0,1079.42,768.28
2016,4,16,12,15,954.5,106.0,1.15,20.0,947.0,1080.14,769.61
2016,4,16,12,30,954.0,106.0,1.2,20.0,946.0,1076.93,768.73
2016,4,16,12,45,953.0,105.0,1.3,20.0,937.5,1068.25,765.56
2016,4,16,13,0,952.0,104.0,1.4,20.0,929.0,1055.69,760.04
2016,4,16,13,15,948.0,103.5,1.45,19.5,912.0,1036.93,751.2
2016,4,16,13,30,944.0,103.0,1.5,19.0,895.0,1014.54,740.07
2016,4,16,13,45,937.0,102.5,1.55,19.0,870.5,985.84,723.44
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,953.91,704.64
2016,4,16,14,15,922.0,100.5,1.6,19.0,815.0,917.01,681.75
2016,4,16,14,30,914.0,99.0,1.6,19.0,784.0,877.31,656.86
2016,4,16,14,45,893.0,102.0,1.65,19.0,744.0,829.37,626.69
2016,4,16,15,0,872.0,105.0,1.7,19.0,704.0,780.06,595.11
2016,4,16,15,15,857.5,103.0,1.65,19.0,661.5,732.66,563.43
2016,4,16,15,30,843.0,101.0,1.6,19.0,619.0,680.03,526.33
2016,4,16,15,45,803.0,105.0,1.6,19.0,568.0,616.84,479.94
2016,4,16,16,0,763.0,109.0,1.6,19.0,517.0,555.87,433.92
2016,4,16,16,15,632.5,122.5,1.55,18.5,438.5,459.47,360.31
2016,4,16,16,30,502.0,136.0,1.5,18.0,360.0,372.48,292.49
2016,4,16,16,45,446.0,132.5,1.45,17.5,313.0,315.45,246.53
2016,4,16,17,0,390.0,129.0,1.4,17.0,266.0,264.08,204.15
2016,4,16,17,15,357.5,111.5,1.3,16.5,221.5,212.14,160.35
2016,4,16,17,30,325.0,94.0,1.2,16.0,177.0,163.94,119.3
2016,4,16,17,45,270.5,76.5,1.1,16.0,134.5,116.14,79.91
2016,4,16,18,0,216.0,59.0,1.0,16.0,92.0,74.99,47.86
2016,4,16,18,15,139.5,40.0,1.0,16.0,58.0,39.61,23.24
2016,4,16,18,30,63.0,21.0,1.0,16.0,24.0,17.51,2.52
2016,4,16,18,45,31.5,10.5,1.0,16.0,12.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,13.5,0.65,11.5,21.5,12.87,0.0
2016,4,17,6,0,216.0,27.0,0.7,12.0,43.0,21.78,11.28
2016,4,17,6,15,324.0,40.0,0.75,12.0,86.0,55.81,30.33
2016,4,17,6,30,432.0,53.0,0.8,12.0,129.0,103.91,63.46
2016,4,17,6,45,509.0,61.0,0.9,12.5,180.0,154.9,104.28
2016,4,17,7,0,586.0,69.0,1.0,13.0,231.0,215.19,155.44
2016,4,17,7,15,634.5,75.5,1.0,13.0,284.0,274.19,207.48
2016,4,17,7,30,683.0,82.0,1.0,13.0,337.0,338.34,263.1
2016,4,17,7,45,721.5,86.0,1.0,13.5,390.5,400.46,315.41
2016,4,17,8,0,760.0,90.0,1.0,14.0,444.0,465.97,368.5
2016,4,17,8,15,785.5,94.0,1.0,14.5,495.0,526.95,416.23
2016,4,17,8,30,811.0,98.0,1.0,15.0,546.0,588.96,462.89
2016,4,17,8,45,829.5,101.5,1.05,15.5,593.0,646.65,505.16
2016,4,17,9,0,848.0,105.0,1.1,16.0,640.0,704.0,545.84
2016,4,17,9,15,862.5,107.5,1.15,16.5,682.5,756.68,580.74
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,803.71,610.67
2016,4,17,9,45,892.0,110.0,1.25,17.5,763.0,850.66,640.16
2016,4,17,10,0,907.0,110.0,1.3,18.0,801.0,895.74,667.96
2016,4,17,10,15,915.0,111.5,1.3,18.0,831.0,934.03,691.54
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,969.48,713.15
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,999.08,730.36
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,1025.34,745.44
2016,4,17,11,15,936.0,117.0,1.45,19.0,922.5,1045.64,758.22
2016,4,17,11,30,939.0,118.0,1.5,19.0,938.0,1062.28,768.86
2016,4,17,11,45,939.5,119.0,1.55,19.5,945.0,1072.68,774.25
2016,4,17,12,0,940.0,120.0,1.6,20.0,952.0,1079.24,777.41
2016,4,17,12,15,939.5,120.0,1.55,20.0,951.0,1079.88,776.84
2016,4,17,12,30,939.0,120.0,1.5,20.0,950.0,1076.66,774.05
2016,4,17,12,45,937.0,119.5,1.5,20.0,940.5,1067.57,768.64
2016,4,17,13,0,935.0,119.0,1.5,20.0,931.0,1054.69,761.04
2016,4,17,13,15,930.5,118.0,1.4,20.0,914.0,1035.14,747.7
2016,4,17,13,30,926.0,117.0,1.3,20.0,897.0,1012.03,732.27
2016,4,17,13,45,921.5,115.0,1.25,20.0,873.0,984.46,714.97
2016,4,17,14,0,917.0,113.0,1.2,20.0,849.0,953.59,695.62
2016,4,17,14,15,908.5,111.0,1.1,20.0,817.0,916.09,671.18
2016,4,17,14,30,900.0,109.0,1.0,20.0,785.0,875.88,644.97
2016,4,17,14,45,891.0,106.0,0.95,20.0,748.0,831.73,616.84
2016,4,17,15,0,882.0,103.0,0.9,20.0,711.0,785.36,587.0
2016,4,17,15,15,867.5,100.5,0.8,20.0,667.5,733.57,552.47
2016,4,17,15,30,853.0,98.0,0.7,20.0,624.0,683.34,517.58
2016,4,17,15,45,836.0,93.5,0.65,20.0,576.5,625.15,475.99
2016,4,17,16,0,819.0,89.0,0.6,20.0,529.0,566.57,432.94
2016,4,17,16,15,794.0,85.5,0.55,19.5,478.0,504.82,386.87
2016,4,17,16,30,769.0,82.0,0.5,19.0,427.0,444.15,339.86
2016,4,17,16,45,736.0,77.0,0.45,19.0,374.5,380.14,288.06
2016,4,17,17,0,703.0,72.0,0.4,19.0,322.0,318.1,236.23
2016,4,17,17,15,654.5,66.0,0.45,18.5,269.0,254.23,182.82
2016,4,17,17,30,606.0,60.0,0.5,18.0,216.0,195.58,132.91
2016,4,17,17,45,532.0,51.5,0.55,17.5,166.0,135.92,84.2
2016,4,17,18,0,458.0,43.0,0.6,17.0,116.0,85.25,46.18
2016,4,17,18,15,340.5,31.5,0.65,16.5,74.5,39.34,18.56
2016,4,17,18,30,223.0,20.0,0.7,16.0,33.0,15.93,2.97
2016,4,17,18,45,111.5,10.0,0.8,16.0,16.5,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,13.5,0.6,13.0,24.5,12.87,0.0
2016,4,18,6,0,274.0,27.0,0.6,13.0,49.0,21.63,11.61
2016,4,18,6,15,384.0,38.5,0.55,13.5,94.0,58.8,30.48
2016,4,18,6,30,494.0,50.0,0.5,14.0,139.0,109.65,65.02
2016,4,18,6,45,560.0,58.5,0.5,14.5,190.5,163.01,107.96
2016,4,18,7,0,626.0,67.0,0.5,15.0,242.0,224.26,159.79
2016,4,18,7,15,673.0,73.0,0.5,16.0,296.0,284.74,211.57
2016,4,18,7,30,720.0,79.0,0.5,17.0,350.0,350.11,266.05
2016,4,18,7,45,750.0,85.0,0.5,18.0,403.5,413.16,317.04
2016,4,18,8,0,780.0,91.0,0.5,19.0,457.0,477.81,367.02
2016,4,18,8,15,804.0,95.0,0.5,19.5,508.0,539.04,413.11
2016,4,18,8,30,828.0,99.0,0.5,20.0,559.0,601.11,457.93
2016,4,18,8,45,846.0,102.0,0.55,20.5,606.5,658.77,498.57
2016,4,18,9,0,864.0,105.0,0.6,21.0,654.0,715.97,537.61
2016,4,18,9,15,877.5,107.5,0.6,21.0,696.0,768.57,571.26
2016,4,18,9,30,891.0,110.0,0.6,21.0,738.0,815.4,600.18
2016,4,18,9,45,906.0,109.5,0.65,21.0,775.5,862.32,629.7
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,907.29,657.68
2016,4,18,10,15,928.0,110.5,0.7,20.5,843.0,945.07,681.19
2016,4,18,10,30,935.0,112.0,0.7,20.0,873.0,979.9,702.84
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.5,1009.14,720.76
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,1035.02,736.69
2016,4,18,11,15,948.5,114.0,0.8,20.0,933.0,1054.98,747.96
2016,4,18,11,30,951.0,115.0,0.8,20.0,948.0,1071.22,757.11
2016,4,18,11,45,951.0,116.0,0.85,20.5,954.5,1081.16,762.31
2016,4,18,12,0,951.0,117.0,0.9,21.0,961.0,1087.22,765.35
2016,4,18,12,15,950.0,117.0,0.85,20.5,960.0,1087.32,765.57
2016,4,18,12,30,949.0,117.0,0.8,20.0,959.0,1083.51,763.63
2016,4,18,12,45,938.5,121.5,0.8,20.0,947.5,1071.06,756.37
2016,4,18,13,0,928.0,126.0,0.8,20.0,936.0,1054.95,747.12
2016,4,18,13,15,924.0,125.5,0.8,20.0,919.0,1036.48,736.54
2016,4,18,13,30,920.0,125.0,0.8,20.0,902.0,1014.46,723.86
2016,4,18,13,45,907.0,127.5,0.85,20.0,876.0,983.76,706.88
2016,4,18,14,0,894.0,130.0,0.9,20.0,850.0,950.23,688.02
2016,4,18,14,15,885.5,128.0,0.9,19.5,818.5,913.4,667.2
2016,4,18,14,30,877.0,126.0,0.9,19.0,787.0,879.53,648.07
2016,4,18,14,45,859.5,126.5,0.9,19.0,748.0,832.48,618.74
2016,4,18,15,0,842.0,127.0,0.9,19.0,709.0,783.88,588.12
2016,4,18,15,15,729.5,149.0,0.9,19.0,631.0,689.86,524.05
2016,4,18,15,30,617.0,171.0,0.9,19.0,553.0,601.02,460.83
2016,4,18,15,45,692.5,142.0,0.95,19.0,540.0,586.48,452.23
2016,4,18,16,0,768.0,113.0,1.0,19.0,527.0,562.4,434.81
2016,4,18,16,15,746.5,96.5,1.0,18.5,467.5,491.41,381.68
2016,4,18,16,30,725.0,80.0,1.0,18.0,408.0,421.73,327.7
2016,4,18,16,45,686.0,76.0,1.05,17.5,356.0,358.31,276.46
2016,4,18,17,0,647.0,72.0,1.1,17.0,304.0,298.78,226.42
2016,4,18,17,15,560.0,76.5,1.15,16.0,254.0,237.75,175.51
2016,4,18,17,30,473.0,81.0,1.2,15.0,204.0,184.51,131.15
2016,4,18,17,45,406.5,68.0,1.25,14.5,157.0,130.05,86.13
2016,4,18,18,0,340.0,55.0,1.3,14.0,110.0,83.72,50.47
2016,4,18,18,15,237.5,39.0,1.3,13.5,71.0,41.69,23.11
2016,4,18,18,30,135.0,23.0,1.3,13.0,32.0,18.08,5.32
2016,4,18,18,45,67.5,11.5,1.35,13.0,16.0,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,15.0,0.9,12.0,25.5,14.3,0.0
2016,4,19,6,0,244.0,30.0,0.9,12.0,51.0,25.0,14.79
2016,4,19,6,15,352.5,42.5,0.85,12.0,95.5,61.34,33.7
2016,4,19,6,30,461.0,55.0,0.8,12.0,140.0,111.21,68.37
2016,4,19,6,45,540.5,62.0,0.75,12.5,193.0,163.76,110.53
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,225.84,162.98
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,285.85,215.17
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,350.68,270.15
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,414.6,322.38
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,481.19,374.51
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,542.26,421.59
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,604.08,467.52
2016,4,19,8,45,855.0,98.0,0.75,17.5,611.0,661.34,508.57
2016,4,19,9,0,870.0,102.0,0.8,18.0,658.0,717.86,547.78
2016,4,19,9,15,883.5,105.0,0.85,18.0,700.5,767.53,580.65
2016,4,19,9,30,897.0,108.0,0.9,18.0,743.0,818.78,614.03
2016,4,19,9,45,776.0,167.0,0.95,18.5,736.0,824.36,615.46
2016,4,19,10,0,655.0,226.0,1.0,19.0,729.0,810.72,603.52
2016,4,19,10,15,785.5,174.5,1.0,19.0,800.5,891.92,657.64
2016,4,19,10,30,916.0,123.0,1.0,19.0,872.0,974.43,708.76
2016,4,19,10,45,916.5,127.0,1.05,19.0,893.0,1002.06,725.21
2016,4,19,11,0,917.0,131.0,1.1,19.0,914.0,1026.17,740.26
2016,4,19,11,15,733.0,235.5,1.05,19.0,868.0,985.37,712.72
2016,4,19,11,30,549.0,340.0,1.0,19.0,822.0,918.3,664.8
2016,4,19,11,45,524.0,353.0,1.0,19.0,816.5,912.42,660.97
2016,4,19,12,0,499.0,366.0,1.0,19.0,811.0,903.68,654.54
2016,4,19,12,15,488.0,367.5,1.0,19.0,802.0,894.77,648.66
2016,4,19,12,30,477.0,369.0,1.0,19.0,793.0,883.51,641.32
2016,4,19,12,45,459.5,367.0,1.05,19.0,772.5,860.0,626.85
2016,4,19,13,0,442.0,365.0,1.1,19.0,752.0,834.62,611.17
2016,4,19,13,15,436.5,359.0,1.15,18.5,735.0,815.22,600.79
2016,4,19,13,30,431.0,353.0,1.2,18.0,718.0,794.02,588.99
2016,4,19,13,45,290.0,377.0,1.25,18.0,619.5,667.18,500.23
2016,4,19,14,0,149.0,401.0,1.3,18.0,521.0,545.57,412.62
2016,4,19,14,15,180.5,383.5,1.35,17.5,523.5,549.21,418.89
2016,4,19,14,30,212.0,366.0,1.4,17.0,526.0,550.23,422.18
2016,4,19,14,45,226.5,345.0,1.45,17.0,508.5,531.12,409.68
2016,4,19,15,0,241.0,324.0,1.5,17.0,491.0,510.26,395.83
2016,4,19,15,15,174.0,304.0,1.5,16.5,421.0,430.14,336.35
2016,4,19,15,30,107.0,284.0,1.5,16.0,351.0,349.32,275.25
2016,4,19,15,45,86.0,257.0,1.55,15.5,308.0,303.32,240.78
2016,4,19,16,0,65.0,230.0,1.6,15.0,265.0,259.46,207.1
2016,4,19,16,15,104.0,212.0,1.6,14.5,262.0,257.76,206.97
2016,4,19,16,30,143.0,194.0,1.6,14.0,259.0,255.27,205.36
2016,4,19,16,45,87.5,165.0,1.6,14.0,203.0,192.27,154.3
2016,4,19,17,0,32.0,136.0,1.6,14.0,147.0,139.55,111.63
2016,4,19,17,15,23.5,115.5,1.55,13.5,123.0,115.11,91.65
2016,4,19,17,30,15.0,95.0,1.5,13.0,99.0,91.23,71.81
2016,4,19,17,45,217.5,73.0,1.45,12.5,109.5,103.49,73.03
2016,4,19,18,0,420.0,51.0,1.4,12.0,120.0,89.25,52.25
2016,4,19,18,15,302.0,37.5,1.3,11.5,78.0,43.74,23.53
2016,4,19,18,30,184.0,24.0,1.2,11.0,36.0,18.88,6.81
2016,4,19,18,45,92.0,12.0,1.15,11.0,18.0,11.44,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,6.5,1.6,10.0,6.5,6.02,0.0
2016,4,20,6,0,0.0,13.0,1.7,10.0,13.0,12.04,4.43
2016,4,20,6,15,0.0,24.5,1.7,10.5,24.5,22.73,13.67
2016,4,20,6,30,0.0,36.0,1.7,11.0,36.0,33.43,23.16
2016,4,20,6,45,0.0,49.0,1.75,11.5,49.0,45.54,33.75
2016,4,20,7,0,0.0,62.0,1.8,12.0,62.0,57.65,44.15
2016,4,20,7,15,0.0,75.5,1.75,12.0,75.5,70.25,54.87
2016,4,20,7,30,0.0,89.0,1.7,12.0,89.0,82.9,65.47
2016,4,20,7,45,18.0,137.5,1.65,12.5,146.5,136.4,109.9
2016,4,20,8,0,36.0,186.0,1.6,13.0,204.0,195.72,158.1
2016,4,20,8,15,97.5,219.5,1.55,13.0,273.5,264.51,213.63
2016,4,20,8,30,159.0,253.0,1.5,13.0,343.0,345.34,277.61
2016,4,20,8,45,97.0,255.5,1.5,13.5,312.0,311.07,248.65
2016,4,20,9,0,35.0,258.0,1.5,14.0,281.0,275.67,218.79
2016,4,20,9,15,105.5,299.5,1.45,14.0,373.5,371.71,294.61
2016,4,20,9,30,176.0,341.0,1.4,14.0,466.0,482.04,378.09
2016,4,20,9,45,193.5,358.0,1.4,14.5,502.0,521.9,405.78
2016,4,20,10,0,211.0,375.0,1.4,15.0,538.0,562.48,434.05
2016,4,20,10,15,332.0,352.0,1.4,15.0,619.0,663.74,509.07
2016,4,20,10,30,453.0,329.0,1.4,15.0,700.0,771.18,585.56
2016,4,20,10,45,687.5,219.5,1.4,15.5,800.0,895.79,673.61
2016,4,20,11,0,922.0,110.0,1.4,16.0,900.0,1009.35,744.65
2016,4,20,11,15,925.5,111.0,1.35,16.0,915.5,1029.73,754.78
2016,4,20,11,30,929.0,112.0,1.3,16.0,931.0,1046.52,763.86
2016,4,20,11,45,610.5,274.5,1.3,16.0,814.5,920.06,680.21
2016,4,20,12,0,292.0,437.0,1.3,16.0,698.0,758.91,563.71
2016,4,20,12,15,369.0,405.5,1.3,16.0,735.0,803.74,598.42
2016,4,20,12,30,446.0,374.0,1.3,16.0,772.0,857.01,635.84
2016,4,20,12,45,457.0,367.5,1.3,16.0,771.5,857.58,636.09
2016,4,20,13,0,468.0,361.0,1.3,16.0,771.0,855.76,635.46
2016,4,20,13,15,456.0,355.0,1.3,16.0,749.0,829.64,618.21
2016,4,20,13,30,444.0,349.0,1.3,16.0,727.0,801.88,600.06
2016,4,20,13,45,500.5,320.5,1.3,16.0,735.0,813.59,610.48
2016,4,20,14,0,557.0,292.0,1.3,16.0,743.0,820.39,617.07
2016,4,20,14,15,559.0,275.5,1.3,15.5,714.0,786.52,595.95
2016,4,20,14,30,561.0,259.0,1.3,15.0,685.0,750.5,573.43
2016,4,20,14,45,540.5,249.0,1.3,15.0,643.0,701.01,539.48
2016,4,20,15,0,520.0,239.0,1.3,15.0,601.0,651.34,504.89
2016,4,20,15,15,658.0,177.5,1.25,14.5,607.0,666.97,520.19
2016,4,20,15,30,796.0,116.0,1.2,14.0,613.0,663.16,520.14
2016,4,20,15,45,550.5,170.5,1.2,14.0,502.5,522.82,413.4
2016,4,20,16,0,305.0,225.0,1.2,14.0,392.0,401.11,318.9
2016,4,20,16,15,337.5,196.5,1.15,13.5,364.5,371.5,297.01
2016,4,20,16,30,370.0,168.0,1.1,13.0,337.0,337.95,270.2
2016,4,20,16,45,502.5,122.0,1.05,13.0,322.0,327.3,258.74
2016,4,20,17,0,635.0,76.0,1.0,13.0,307.0,298.55,229.77
2016,4,20,17,15,577.5,75.0,0.9,12.5,260.0,241.18,179.78
2016,4,20,17,30,520.0,74.0,0.8,12.0,213.0,190.02,135.16
2016,4,20,17,45,443.0,64.0,0.75,12.0,164.5,133.68,88.3
2016,4,20,18,0,366.0,54.0,0.7,12.0,116.0,85.49,51.27
2016,4,20,18,15,259.5,39.5,0.6,11.5,75.5,43.05,23.99
2016,4,20,18,30,153.0,25.0,0.5,11.0,35.0,19.63,8.08
2016,4,20,18,45,76.5,12.5,0.45,11.0,17.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,1.3,10.5,11.0,10.2,0.0
2016,4,21,6,0,0.0,22.0,1.3,11.0,22.0,20.42,11.59
2016,4,21,6,15,0.0,40.0,1.3,11.0,40.0,36.91,25.7
2016,4,21,6,30,0.0,58.0,1.3,11.0,58.0,53.49,40.37
2016,4,21,6,45,1.0,78.5,1.35,11.0,79.0,72.73,57.12
2016,4,21,7,0,2.0,99.0,1.4,11.0,100.0,92.3,73.89
2016,4,21,7,15,8.0,118.5,1.4,11.0,121.5,112.79,91.03
2016,4,21,7,30,14.0,138.0,1.4,11.0,143.0,134.1,108.68
2016,4,21,7,45,35.5,167.5,1.45,11.5,183.5,174.86,141.97
2016,4,21,8,0,57.0,197.0,1.5,12.0,224.0,216.64,175.61
2016,4,21,8,15,39.0,202.5,1.5,12.0,222.0,215.9,174.43
2016,4,21,8,30,21.0,208.0,1.5,12.0,220.0,208.87,168.08
2016,4,21,8,45,51.5,249.0,1.5,12.5,281.5,275.04,220.82
2016,4,21,9,0,82.0,290.0,1.5,13.0,343.0,340.38,271.38
2016,4,21,9,15,56.5,286.5,1.5,13.0,324.5,322.15,255.79
2016,4,21,9,30,31.0,283.0,1.5,13.0,306.0,301.49,238.62
2016,4,21,9,45,84.5,331.0,1.55,13.5,396.0,395.95,312.05
2016,4,21,10,0,138.0,379.0,1.6,14.0,486.0,503.9,392.53
2016,4,21,10,15,163.0,394.5,1.65,14.0,525.5,547.73,424.28
2016,4,21,10,30,188.0,410.0,1.7,14.0,565.0,592.51,456.86
2016,4,21,10,45,100.0,323.5,1.75,14.5,406.0,425.34,331.07
2016,4,21,11,0,12.0,237.0,1.8,15.0,247.0,236.78,184.43
2016,4,21,11,15,10.5,219.5,1.8,15.0,229.0,218.56,170.69
2016,4,21,11,30,9.0,202.0,1.8,15.0,211.0,200.3,156.28
2016,4,21,11,45,9.5,203.5,1.85,15.0,212.5,202.37,157.96
2016,4,21,12,0,10.0,205.0,1.9,15.0,214.0,204.4,159.56
2016,4,21,12,15,6.5,178.5,1.95,15.0,185.0,175.29,136.46
2016,4,21,12,30,3.0,152.0,2.0,15.0,156.0,146.28,113.34
2016,4,21,12,45,18.0,257.5,2.05,15.0,274.5,263.37,206.3
2016,4,21,13,0,33.0,363.0,2.1,15.0,393.0,394.75,306.75
2016,4,21,13,15,23.5,312.5,2.1,15.0,333.5,332.6,258.96
2016,4,21,13,30,14.0,262.0,2.1,15.0,274.0,262.94,205.5
2016,4,21,13,45,50.5,325.0,2.15,15.0,366.5,368.85,288.82
2016,4,21,14,0,87.0,388.0,2.2,15.0,459.0,465.15,362.18
2016,4,21,14,15,138.0,379.5,2.2,14.5,487.0,507.12,395.65
2016,4,21,14,30,189.0,371.0,2.2,14.0,515.0,535.23,419.02
2016,4,21,14,45,128.0,342.0,2.2,14.0,438.0,448.34,352.81
2016,4,21,15,0,67.0,313.0,2.2,14.0,361.0,358.38,283.49
2016,4,21,15,15,90.0,300.5,2.2,14.0,359.5,358.75,285.35
2016,4,21,15,30,113.0,288.0,2.2,14.0,358.0,356.82,284.86
2016,4,21,15,45,140.5,266.0,2.2,14.0,347.0,351.24,281.44
2016,4,21,16,0,168.0,244.0,2.2,14.0,336.0,336.49,270.52
2016,4,21,16,15,84.0,161.0,2.2,13.5,207.0,201.22,162.31
2016,4,21,16,30,0.0,78.0,2.2,13.0,78.0,72.61,56.06
2016,4,21,16,45,0.0,65.0,2.2,13.0,65.0,60.46,46.09
2016,4,21,17,0,0.0,52.0,2.2,13.0,52.0,48.33,35.89
2016,4,21,17,15,0.0,43.5,2.15,12.5,43.5,40.4,29.24
2016,4,21,17,30,0.0,35.0,2.1,12.0,35.0,32.48,22.48
2016,4,21,17,45,0.0,27.0,2.1,12.0,27.0,25.04,15.97
2016,4,21,18,0,0.0,19.0,2.1,12.0,19.0,17.61,9.41
2016,4,21,18,15,0.0,12.5,2.1,11.5,12.5,11.57,4.03
2016,4,21,18,30,0.0,6.0,2.1,11.0,6.0,5.55,0.0
2016,4,21,18,45,0.0,3.0,2.1,11.0,3.0,2.86,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,69.5,18.5,3.05,10.0,25.0,15.51,0.0
2016,4,22,6,0,139.0,37.0,3.1,10.0,50.0,31.96,21.61
2016,4,22,6,15,213.5,53.5,3.15,10.0,88.5,62.33,39.5
2016,4,22,6,30,288.0,70.0,3.2,10.0,127.0,103.2,70.1
2016,4,22,6,45,330.0,87.0,3.3,10.0,170.5,147.48,107.55
2016,4,22,7,0,372.0,104.0,3.4,10.0,214.0,196.9,150.84
2016,4,22,7,15,425.5,111.0,3.45,10.0,260.0,245.41,193.64
2016,4,22,7,30,479.0,118.0,3.5,10.0,306.0,299.75,241.4
2016,4,22,7,45,239.5,102.5,3.6,10.5,196.5,209.99,171.57
2016,4,22,8,0,0.0,87.0,3.7,11.0,87.0,81.04,63.57
2016,4,22,8,15,2.0,130.0,3.75,11.0,131.0,122.71,98.55
2016,4,22,8,30,4.0,173.0,3.8,11.0,175.0,165.02,133.39
2016,4,22,8,45,2.0,142.0,3.9,11.0,143.0,134.39,107.55
2016,4,22,9,0,0.0,111.0,4.0,11.0,111.0,103.71,81.75
2016,4,22,9,15,0.0,80.0,4.1,11.0,80.0,74.59,57.27
2016,4,22,9,30,0.0,49.0,4.2,11.0,49.0,45.65,32.9
2016,4,22,9,45,39.0,206.0,4.3,11.0,236.5,232.22,188.1
2016,4,22,10,0,78.0,363.0,4.4,11.0,424.0,426.56,342.6
2016,4,22,10,15,39.5,251.5,4.45,11.0,282.5,281.53,226.39
2016,4,22,10,30,1.0,140.0,4.5,11.0,141.0,132.45,104.35
2016,4,22,10,45,7.5,202.0,4.6,11.0,209.0,198.2,158.28
2016,4,22,11,0,14.0,264.0,4.7,11.0,277.0,265.03,212.04
2016,4,22,11,15,171.5,343.0,4.65,11.0,496.0,520.54,417.92
2016,4,22,11,30,329.0,422.0,4.6,11.0,715.0,773.91,610.17
2016,4,22,11,45,251.0,441.0,4.55,11.0,665.0,719.25,565.44
2016,4,22,12,0,173.0,460.0,4.5,11.0,615.0,650.46,511.7
2016,4,22,12,15,93.0,356.5,4.45,11.0,440.0,461.39,366.99
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,254.06,202.21
2016,4,22,12,45,42.0,336.5,4.35,11.0,374.0,376.66,300.57
2016,4,22,13,0,71.0,420.0,4.3,11.0,483.0,491.43,389.6
2016,4,22,13,15,165.0,420.0,4.3,11.0,562.5,592.69,469.68
2016,4,22,13,30,259.0,420.0,4.3,11.0,642.0,688.94,544.26
2016,4,22,13,45,142.5,367.5,4.3,11.0,489.0,508.42,405.26
2016,4,22,14,0,26.0,315.0,4.3,11.0,336.0,334.51,267.11
2016,4,22,14,15,37.0,323.0,4.25,11.0,352.0,351.06,281.35
2016,4,22,14,30,48.0,331.0,4.2,11.0,368.0,366.75,294.36
2016,4,22,14,45,24.0,212.0,4.2,11.0,230.5,225.19,181.28
2016,4,22,15,0,0.0,93.0,4.2,11.0,93.0,86.76,67.28
2016,4,22,15,15,410.0,103.5,4.15,11.0,362.0,411.4,343.28
2016,4,22,15,30,820.0,114.0,4.1,11.0,631.0,676.69,552.84
2016,4,22,15,45,411.0,138.0,4.05,11.0,397.0,402.48,331.97
2016,4,22,16,0,2.0,162.0,4.0,11.0,163.0,153.2,123.38
2016,4,22,16,15,358.0,132.5,3.95,10.5,298.0,323.2,267.46
2016,4,22,16,30,714.0,103.0,3.9,10.0,433.0,439.2,358.77
2016,4,22,16,45,673.5,98.0,3.85,10.0,380.0,375.07,302.35
2016,4,22,17,0,633.0,93.0,3.8,10.0,327.0,314.59,248.48
2016,4,22,17,15,579.5,86.0,3.7,9.5,274.5,252.43,193.23
2016,4,22,17,30,526.0,79.0,3.6,9.0,222.0,196.19,143.0
2016,4,22,17,45,452.5,68.5,3.5,9.0,172.5,139.58,94.54
2016,4,22,18,0,379.0,58.0,3.4,9.0,123.0,90.52,55.8
2016,4,22,18,15,261.0,44.0,3.3,9.0,81.5,47.12,27.62
2016,4,22,18,30,143.0,30.0,3.2,9.0,40.0,23.63,12.28
2016,4,22,18,45,71.5,15.0,3.1,9.0,20.0,14.3,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,16.5,2.05,8.5,31.5,12.83,0.0
2016,4,23,6,0,292.0,33.0,2.1,9.0,63.0,30.26,16.98
2016,4,23,6,15,392.0,43.5,2.1,9.0,108.0,67.83,37.63
2016,4,23,6,30,492.0,54.0,2.1,9.0,153.0,117.81,73.68
2016,4,23,6,45,544.0,63.5,2.15,9.5,202.5,169.67,117.68
2016,4,23,7,0,596.0,73.0,2.2,10.0,252.0,227.67,169.01
2016,4,23,7,15,640.5,79.0,2.2,10.0,304.0,285.69,221.4
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,348.3,277.01
2016,4,23,7,45,711.0,91.5,2.2,10.5,406.5,407.59,328.34
2016,4,23,8,0,737.0,98.0,2.2,11.0,457.0,468.69,379.37
2016,4,23,8,15,761.0,102.0,2.2,11.0,506.5,527.61,427.76
2016,4,23,8,30,785.0,106.0,2.2,11.0,556.0,587.21,475.19
2016,4,23,8,45,801.5,109.5,2.2,11.5,601.0,641.99,516.64
2016,4,23,9,0,818.0,113.0,2.2,12.0,646.0,696.27,556.43
2016,4,23,9,15,544.5,223.0,2.2,12.0,587.5,641.62,510.12
2016,4,23,9,30,271.0,333.0,2.2,12.0,529.0,555.64,439.41
2016,4,23,9,45,579.0,222.0,2.25,12.5,666.5,719.86,568.15
2016,4,23,10,0,887.0,111.0,2.3,13.0,804.0,882.89,683.72
2016,4,23,10,15,894.5,112.5,2.3,13.0,833.0,919.62,706.47
2016,4,23,10,30,902.0,114.0,2.3,13.0,862.0,953.57,728.42
2016,4,23,10,45,904.0,117.0,2.3,13.5,883.0,980.92,744.45
2016,4,23,11,0,906.0,120.0,2.3,14.0,904.0,1004.89,758.18
2016,4,23,11,15,909.5,120.5,2.3,13.5,919.0,1024.27,771.71
2016,4,23,11,30,913.0,121.0,2.3,13.0,934.0,1040.14,783.06
2016,4,23,11,45,909.5,124.5,2.35,13.0,939.5,1048.49,788.74
2016,4,23,12,0,906.0,128.0,2.4,13.0,945.0,1053.1,792.13
2016,4,23,12,15,905.5,128.0,2.45,13.0,943.5,1053.4,792.84
2016,4,23,12,30,905.0,128.0,2.5,13.0,942.0,1050.0,791.26
2016,4,23,12,45,901.5,128.5,2.65,13.0,932.5,1040.46,786.82
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,1027.32,780.0
2016,4,23,13,15,894.0,128.5,2.85,13.0,906.5,1009.17,768.82
2016,4,23,13,30,890.0,128.0,2.9,13.0,890.0,987.63,755.41
2016,4,23,13,45,876.5,130.5,2.95,13.0,864.5,957.06,735.78
2016,4,23,14,0,863.0,133.0,3.0,13.0,839.0,923.81,714.25
2016,4,23,14,15,854.5,131.5,3.05,12.5,808.5,894.56,696.68
2016,4,23,14,30,846.0,130.0,3.1,12.0,778.0,856.11,672.31
2016,4,23,14,45,832.5,128.5,3.15,12.0,740.5,811.33,641.88
2016,4,23,15,0,819.0,127.0,3.2,12.0,703.0,764.86,609.84
2016,4,23,15,15,803.5,124.0,3.15,12.0,661.0,713.98,573.34
2016,4,23,15,30,788.0,121.0,3.1,12.0,619.0,662.14,533.99
2016,4,23,15,45,762.5,119.5,3.1,12.0,572.0,605.56,490.15
2016,4,23,16,0,737.0,118.0,3.1,12.0,525.0,548.72,445.01
2016,4,23,16,15,709.5,113.0,3.05,11.5,475.0,488.24,396.43
2016,4,23,16,30,682.0,108.0,3.0,11.0,425.0,429.32,347.56
2016,4,23,16,45,644.5,102.0,3.0,11.0,373.5,367.23,294.25
2016,4,23,17,0,607.0,96.0,3.0,11.0,322.0,308.5,242.48
2016,4,23,17,15,555.5,88.5,2.9,10.5,270.5,247.99,189.15
2016,4,23,17,30,504.0,81.0,2.8,10.0,219.0,193.19,140.61
2016,4,23,17,45,433.0,70.0,2.75,10.0,171.0,136.34,92.25
2016,4,23,18,0,362.0,59.0,2.7,10.0,123.0,89.78,55.68
2016,4,23,18,15,255.5,44.5,2.65,10.0,82.0,47.42,27.88
2016,4,23,18,30,149.0,30.0,2.6,10.0,41.0,23.57,12.66
2016,4,23,18,45,74.5,15.0,2.6,10.0,20.5,14.3,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
