Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,19.5,3.9,8.5,33.0,15.28,2.34
2016,4,24,6,0,260.0,39.0,4.0,9.0,66.0,34.79,20.72
2016,4,24,6,15,360.5,51.0,4.0,9.0,112.0,73.29,43.34
2016,4,24,6,30,461.0,63.0,4.0,9.0,158.0,122.97,79.61
2016,4,24,6,45,528.5,71.5,4.05,9.5,210.0,175.14,123.37
2016,4,24,7,0,596.0,80.0,4.1,10.0,262.0,235.35,176.26
2016,4,24,7,15,641.0,87.0,4.1,10.0,315.0,294.61,230.07
2016,4,24,7,30,686.0,94.0,4.1,10.0,368.0,358.53,287.29
2016,4,24,7,45,723.0,97.5,4.1,10.5,421.5,419.75,340.77
2016,4,24,8,0,760.0,101.0,4.1,11.0,475.0,483.93,395.08
2016,4,24,8,15,696.5,124.0,4.1,11.5,493.5,515.48,421.51
2016,4,24,8,30,633.0,147.0,4.1,12.0,512.0,538.76,439.92
2016,4,24,8,45,743.5,129.0,4.1,12.5,591.0,625.74,508.59
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,719.93,580.76
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,771.3,617.48
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,816.84,649.36
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,859.83,678.06
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,900.23,704.58
2016,4,24,10,15,897.0,127.0,4.3,14.0,851.0,937.07,730.11
2016,4,24,10,30,904.0,129.0,4.4,14.0,880.0,971.09,753.76
2016,4,24,10,45,902.5,134.0,4.55,14.0,900.5,997.14,772.3
2016,4,24,11,0,901.0,139.0,4.7,14.0,921.0,1019.64,788.51
2016,4,24,11,15,721.5,244.0,4.85,14.0,877.0,982.19,762.78
2016,4,24,11,30,542.0,349.0,5.0,14.0,833.0,919.13,713.79
2016,4,24,11,45,714.0,253.5,5.15,14.0,895.5,1001.54,778.81
2016,4,24,12,0,886.0,158.0,5.3,14.0,958.0,1073.16,829.65
2016,4,24,12,15,696.5,264.0,5.4,13.5,892.5,999.02,779.24
2016,4,24,12,30,507.0,370.0,5.5,13.0,827.0,912.47,713.34
2016,4,24,12,45,678.0,273.5,5.65,13.0,878.5,982.04,771.02
2016,4,24,13,0,849.0,177.0,5.8,13.0,930.0,1037.16,812.1
2016,4,24,13,15,686.0,255.5,5.85,12.5,857.0,951.92,752.52
2016,4,24,13,30,523.0,334.0,5.9,12.0,784.0,859.94,682.38
2016,4,24,13,45,684.5,247.0,5.95,12.0,818.5,910.36,726.03
2016,4,24,14,0,846.0,160.0,6.0,12.0,853.0,942.9,751.34
2016,4,24,14,15,708.5,210.0,6.0,12.0,776.0,851.66,684.5
2016,4,24,14,30,571.0,260.0,6.0,12.0,699.0,758.12,611.59
2016,4,24,14,45,552.0,249.0,6.05,12.0,657.0,708.52,574.62
2016,4,24,15,0,533.0,238.0,6.1,12.0,615.0,658.6,536.65
2016,4,24,15,15,663.5,184.5,6.1,11.5,625.0,676.49,554.63
2016,4,24,15,30,794.0,131.0,6.1,11.0,635.0,676.02,557.4
2016,4,24,15,45,770.5,128.0,6.1,11.0,587.0,619.04,511.33
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,561.33,463.86
2016,4,24,16,15,719.5,120.0,6.1,10.5,488.5,500.29,413.33
2016,4,24,16,30,692.0,115.0,6.1,10.0,438.0,440.76,362.59
2016,4,24,16,45,645.0,110.5,6.1,10.0,384.0,375.69,305.47
2016,4,24,17,0,598.0,106.0,6.1,10.0,330.0,315.04,251.13
2016,4,24,17,15,547.0,97.0,6.05,9.5,278.0,253.72,196.27
2016,4,24,17,30,496.0,88.0,6.0,9.0,226.0,196.26,144.82
2016,4,24,17,45,439.0,74.5,6.0,9.0,178.0,141.51,97.11
2016,4,24,18,0,382.0,61.0,6.0,9.0,130.0,93.68,58.48
2016,4,24,18,15,277.0,46.0,5.95,8.5,87.5,49.65,29.38
2016,4,24,18,30,172.0,31.0,5.9,8.0,45.0,24.35,13.79
2016,4,24,18,45,86.0,15.5,5.9,8.0,22.5,14.77,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.0,4.45,5.5,38.5,12.18,1.86
2016,4,25,6,0,412.0,32.0,4.5,6.0,77.0,32.26,16.92
2016,4,25,6,15,507.5,40.5,4.5,6.5,126.0,75.33,39.72
2016,4,25,6,30,603.0,49.0,4.5,7.0,175.0,130.18,80.07
2016,4,25,6,45,663.5,54.5,4.55,7.5,229.0,188.04,130.01
2016,4,25,7,0,724.0,60.0,4.6,8.0,283.0,251.41,187.36
2016,4,25,7,15,763.0,64.5,4.55,8.0,338.0,313.54,245.3
2016,4,25,7,30,802.0,69.0,4.5,8.0,393.0,379.42,305.69
2016,4,25,7,45,828.5,73.0,4.5,8.5,446.5,442.7,362.14
2016,4,25,8,0,855.0,77.0,4.5,9.0,500.0,507.61,418.05
2016,4,25,8,15,875.0,80.0,4.45,9.5,551.0,568.08,468.45
2016,4,25,8,30,895.0,83.0,4.4,10.0,602.0,629.4,517.71
2016,4,25,8,45,909.0,85.5,4.35,10.5,649.0,686.19,561.77
2016,4,25,9,0,923.0,88.0,4.3,11.0,696.0,741.95,602.66
2016,4,25,9,15,934.0,90.0,4.3,11.0,737.5,793.65,639.65
2016,4,25,9,30,945.0,92.0,4.3,11.0,779.0,843.51,674.82
2016,4,25,9,45,949.0,95.5,4.3,11.5,814.0,887.06,703.67
2016,4,25,10,0,953.0,99.0,4.3,12.0,849.0,927.76,730.11
2016,4,25,10,15,959.0,100.5,4.3,12.0,878.0,965.09,755.31
2016,4,25,10,30,965.0,102.0,4.3,12.0,907.0,999.33,778.2
2016,4,25,10,45,967.0,104.0,4.35,12.5,928.5,1027.05,795.46
2016,4,25,11,0,969.0,106.0,4.4,13.0,950.0,1051.16,810.24
2016,4,25,11,15,971.0,106.5,4.45,13.0,964.0,1070.0,822.99
2016,4,25,11,30,973.0,107.0,4.5,13.0,978.0,1085.05,833.28
2016,4,25,11,45,971.0,109.0,4.55,13.0,983.0,1093.8,839.4
2016,4,25,12,0,969.0,111.0,4.6,13.0,988.0,1098.6,842.99
2016,4,25,12,15,968.0,111.0,4.6,13.0,986.5,1098.36,842.76
2016,4,25,12,30,967.0,111.0,4.6,13.0,985.0,1094.19,840.01
2016,4,25,12,45,962.5,111.5,4.65,13.5,974.5,1083.14,831.61
2016,4,25,13,0,958.0,112.0,4.7,14.0,964.0,1068.3,820.77
2016,4,25,13,15,953.5,111.5,4.75,14.0,946.5,1048.72,808.34
2016,4,25,13,30,949.0,111.0,4.8,14.0,929.0,1025.55,793.45
2016,4,25,13,45,940.5,111.5,4.85,14.0,903.0,996.23,774.25
2016,4,25,14,0,932.0,112.0,4.9,14.0,877.0,963.8,752.79
2016,4,25,14,15,923.5,110.5,4.95,13.5,845.0,926.37,729.01
2016,4,25,14,30,915.0,109.0,5.0,13.0,813.0,886.22,702.97
2016,4,25,14,45,902.0,107.5,5.05,13.0,774.5,839.96,670.78
2016,4,25,15,0,889.0,106.0,5.1,13.0,736.0,791.78,636.8
2016,4,25,15,15,875.0,103.5,5.1,13.0,692.5,740.21,599.58
2016,4,25,15,30,861.0,101.0,5.1,13.0,649.0,689.95,561.63
2016,4,25,15,45,841.0,98.5,5.15,13.0,601.0,631.83,515.89
2016,4,25,16,0,821.0,96.0,5.2,13.0,553.0,573.61,468.84
2016,4,25,16,15,796.0,92.5,5.2,12.5,502.0,512.01,418.43
2016,4,25,16,30,771.0,89.0,5.2,12.0,451.0,451.49,367.27
2016,4,25,16,45,735.5,84.5,5.2,11.5,397.5,386.44,310.91
2016,4,25,17,0,700.0,80.0,5.2,11.0,344.0,324.86,255.95
2016,4,25,17,15,652.5,74.0,5.15,10.5,291.0,261.67,198.95
2016,4,25,17,30,605.0,68.0,5.1,10.0,238.0,203.54,146.22
2016,4,25,17,45,533.5,60.0,5.05,10.0,187.0,144.93,95.46
2016,4,25,18,0,462.0,52.0,5.0,10.0,136.0,94.93,55.9
2016,4,25,18,15,349.5,40.5,4.85,9.5,92.5,48.79,26.67
2016,4,25,18,30,237.0,29.0,4.7,9.0,49.0,23.46,13.35
2016,4,25,18,45,118.5,14.5,4.6,8.5,24.5,13.82,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,67.0,20.5,3.1,6.5,28.0,17.18,6.0
2016,4,26,6,0,134.0,41.0,3.2,7.0,56.0,36.6,23.52
2016,4,26,6,15,180.0,60.0,3.2,7.5,91.5,67.36,45.39
2016,4,26,6,30,226.0,79.0,3.2,8.0,127.0,104.17,74.46
2016,4,26,6,45,248.5,99.5,3.25,8.5,166.0,143.44,108.37
2016,4,26,7,0,271.0,120.0,3.3,9.0,205.0,185.59,145.39
2016,4,26,7,15,304.0,134.5,3.25,9.0,245.5,228.19,182.82
2016,4,26,7,30,337.0,149.0,3.2,9.0,286.0,274.42,223.11
2016,4,26,7,45,349.5,169.0,3.2,9.5,327.5,320.39,262.3
2016,4,26,8,0,362.0,189.0,3.2,10.0,369.0,367.39,301.28
2016,4,26,8,15,476.0,176.0,3.1,10.0,438.0,443.79,364.06
2016,4,26,8,30,590.0,163.0,3.0,10.0,507.0,529.62,433.2
2016,4,26,8,45,501.5,213.0,2.9,10.0,522.0,549.89,447.21
2016,4,26,9,0,413.0,263.0,2.8,10.0,537.0,563.29,455.18
2016,4,26,9,15,347.0,299.5,2.75,10.5,539.5,564.69,453.42
2016,4,26,9,30,281.0,336.0,2.7,11.0,542.0,566.01,451.14
2016,4,26,9,45,349.5,330.5,2.7,11.5,598.5,629.46,499.05
2016,4,26,10,0,418.0,325.0,2.7,12.0,655.0,704.69,554.03
2016,4,26,10,15,433.5,331.5,2.75,12.0,684.5,740.48,579.46
2016,4,26,10,30,449.0,338.0,2.8,12.0,714.0,775.49,604.43
2016,4,26,10,45,488.0,340.0,2.9,12.5,758.0,827.12,640.74
2016,4,26,11,0,527.0,342.0,3.0,13.0,802.0,878.41,676.2
2016,4,26,11,15,523.5,351.5,3.1,13.0,815.0,894.78,687.24
2016,4,26,11,30,520.0,361.0,3.2,13.0,828.0,908.72,696.91
2016,4,26,11,45,677.0,270.0,3.35,13.0,882.5,980.44,752.8
2016,4,26,12,0,834.0,179.0,3.5,13.0,937.0,1042.04,795.83
2016,4,26,12,15,833.5,179.0,3.55,13.0,935.5,1042.18,795.74
2016,4,26,12,30,833.0,179.0,3.6,13.0,934.0,1038.82,793.94
2016,4,26,12,45,859.5,160.0,3.7,13.0,932.5,1039.25,795.27
2016,4,26,13,0,886.0,141.0,3.8,13.0,931.0,1026.77,787.81
2016,4,26,13,15,882.0,140.0,3.85,13.0,914.5,1008.24,775.99
2016,4,26,13,30,878.0,139.0,3.9,13.0,898.0,986.39,761.93
2016,4,26,13,45,863.5,143.0,3.95,13.0,872.0,964.08,747.58
2016,4,26,14,0,849.0,147.0,4.0,13.0,846.0,931.39,725.89
2016,4,26,14,15,839.5,145.0,4.0,12.5,815.0,894.45,702.14
2016,4,26,14,30,830.0,143.0,4.0,12.0,784.0,855.11,676.42
2016,4,26,14,45,705.0,184.0,4.05,12.0,710.5,767.82,613.53
2016,4,26,15,0,580.0,225.0,4.1,12.0,637.0,680.42,546.47
2016,4,26,15,15,529.5,225.5,4.1,11.5,584.5,617.53,499.49
2016,4,26,15,30,479.0,226.0,4.1,11.0,532.0,557.45,453.57
2016,4,26,15,45,360.5,234.5,4.15,11.0,455.0,460.68,376.38
2016,4,26,16,0,242.0,243.0,4.2,11.0,378.0,381.17,311.72
2016,4,26,16,15,268.0,215.5,4.15,10.5,352.5,352.74,289.5
2016,4,26,16,30,294.0,188.0,4.1,10.0,327.0,321.22,263.6
2016,4,26,16,45,229.0,171.0,4.1,10.0,272.0,259.81,212.22
2016,4,26,17,0,164.0,154.0,4.1,10.0,217.0,203.5,165.07
2016,4,26,17,15,145.0,134.0,4.0,9.5,183.5,167.91,134.68
2016,4,26,17,30,126.0,114.0,3.9,9.0,150.0,134.63,106.04
2016,4,26,17,45,102.0,92.0,3.8,9.0,117.0,101.19,77.44
2016,4,26,18,0,78.0,70.0,3.7,9.0,84.0,71.0,52.18
2016,4,26,18,15,49.0,49.5,3.6,9.0,57.0,45.29,31.51
2016,4,26,18,30,20.0,29.0,3.5,9.0,30.0,25.96,15.68
2016,4,26,18,45,10.0,14.5,3.45,9.0,15.0,13.82,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,8.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,8.0,1.0,0.95,0.0
2016,4,27,5,45,0.0,7.0,2.75,8.5,7.0,6.48,0.0
2016,4,27,6,0,0.0,13.0,3.0,9.0,13.0,12.04,4.49
2016,4,27,6,15,0.0,21.5,3.2,9.0,21.5,19.93,11.55
2016,4,27,6,30,0.0,30.0,3.4,9.0,30.0,27.83,18.61
2016,4,27,6,45,0.0,39.5,3.6,9.0,39.5,36.67,26.42
2016,4,27,7,0,0.0,49.0,3.8,9.0,49.0,45.53,34.13
2016,4,27,7,15,0.0,58.5,3.95,9.0,58.5,54.39,41.74
2016,4,27,7,30,0.0,68.0,4.1,9.0,68.0,63.26,49.26
2016,4,27,7,45,168.0,132.0,4.3,9.0,216.5,204.59,168.77
2016,4,27,8,0,336.0,196.0,4.5,9.0,365.0,361.51,299.2
2016,4,27,8,15,554.5,158.5,4.55,9.0,470.0,470.13,389.61
2016,4,27,8,30,773.0,121.0,4.6,9.0,575.0,598.32,494.79
2016,4,27,8,45,793.0,124.5,4.7,9.0,621.5,654.16,539.69
2016,4,27,9,0,813.0,128.0,4.8,9.0,668.0,710.33,584.23
2016,4,27,9,15,507.5,239.5,4.8,9.0,583.5,631.24,516.65
2016,4,27,9,30,202.0,351.0,4.8,9.0,499.0,511.21,415.24
2016,4,27,9,45,218.5,367.0,4.85,9.0,534.0,550.15,446.01
2016,4,27,10,0,235.0,383.0,4.9,9.0,569.0,589.62,476.34
2016,4,27,10,15,378.0,352.0,4.9,9.0,664.0,703.23,566.78
2016,4,27,10,30,521.0,321.0,4.9,9.0,759.0,824.36,660.31
2016,4,27,10,45,267.5,294.5,4.95,9.5,520.0,561.76,454.57
2016,4,27,11,0,14.0,268.0,5.0,10.0,281.0,268.63,215.02
2016,4,27,11,15,17.5,298.0,5.0,10.0,314.0,301.78,242.03
2016,4,27,11,30,21.0,328.0,5.0,10.0,347.0,335.13,268.4
2016,4,27,11,45,23.0,338.0,5.0,10.0,359.0,347.28,277.9
2016,4,27,12,0,25.0,348.0,5.0,10.0,371.0,370.92,296.49
2016,4,27,12,15,18.0,285.0,5.0,10.0,301.5,290.19,232.39
2016,4,27,12,30,11.0,222.0,5.0,10.0,232.0,221.66,177.36
2016,4,27,12,45,11.0,226.5,5.05,10.5,236.5,225.9,180.61
2016,4,27,13,0,11.0,231.0,5.1,11.0,241.0,230.08,183.72
2016,4,27,13,15,439.0,194.5,5.1,11.0,575.0,647.83,527.18
2016,4,27,13,30,867.0,158.0,5.1,11.0,909.0,1003.14,791.73
2016,4,27,13,45,866.5,152.5,5.15,11.0,885.5,976.36,771.29
2016,4,27,14,0,866.0,147.0,5.2,11.0,862.0,946.31,750.96
2016,4,27,14,15,857.0,144.5,5.2,11.0,830.5,908.78,724.76
2016,4,27,14,30,848.0,142.0,5.2,11.0,799.0,868.78,696.61
2016,4,27,14,45,843.5,135.5,5.2,11.5,763.0,826.01,664.95
2016,4,27,15,0,839.0,129.0,5.2,12.0,727.0,780.86,631.37
2016,4,27,15,15,823.5,126.0,5.2,11.5,684.0,729.23,594.64
2016,4,27,15,30,808.0,123.0,5.2,11.0,641.0,676.59,554.77
2016,4,27,15,45,795.5,116.0,5.2,11.0,595.0,621.07,510.69
2016,4,27,16,0,783.0,109.0,5.2,11.0,549.0,564.86,464.9
2016,4,27,16,15,756.5,104.5,5.15,11.0,498.0,503.31,413.4
2016,4,27,16,30,730.0,100.0,5.1,11.0,447.0,443.03,361.62
2016,4,27,16,45,701.0,93.0,5.1,11.0,395.0,380.92,307.13
2016,4,27,17,0,672.0,86.0,5.1,11.0,343.0,321.13,253.29
2016,4,27,17,15,623.0,80.0,5.1,10.5,290.5,259.19,197.7
2016,4,27,17,30,574.0,74.0,5.1,10.0,238.0,202.51,146.58
2016,4,27,17,45,508.5,64.5,5.1,10.0,188.0,145.35,97.0
2016,4,27,18,0,443.0,55.0,5.1,10.0,138.0,96.09,57.73
2016,4,27,18,15,334.5,43.5,5.05,9.5,95.0,51.24,29.03
2016,4,27,18,30,226.0,32.0,5.0,9.0,52.0,25.03,15.16
2016,4,27,18,45,113.0,16.0,5.0,9.0,26.0,12.63,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,7.0,6.0,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,7.0,12.0,10.48,0.0
2016,4,28,5,45,216.5,23.5,4.3,7.5,46.5,18.62,8.46
2016,4,28,6,0,363.0,36.0,4.3,8.0,81.0,37.1,20.24
2016,4,28,6,15,454.0,45.0,4.2,8.5,128.0,77.65,43.08
2016,4,28,6,30,545.0,54.0,4.1,9.0,175.0,129.41,81.55
2016,4,28,6,45,605.5,60.5,4.0,9.5,227.0,183.55,127.89
2016,4,28,7,0,666.0,67.0,3.9,10.0,279.0,244.69,182.36
2016,4,28,7,15,706.0,71.5,3.8,10.5,332.0,304.93,237.05
2016,4,28,7,30,746.0,76.0,3.7,11.0,385.0,367.84,293.06
2016,4,28,7,45,774.5,80.0,3.65,11.5,437.5,428.71,346.13
2016,4,28,8,0,803.0,84.0,3.6,12.0,490.0,491.5,398.97
2016,4,28,8,15,824.0,87.5,3.5,12.5,539.5,551.2,447.49
2016,4,28,8,30,845.0,91.0,3.4,13.0,589.0,611.34,494.58
2016,4,28,8,45,858.5,94.5,3.3,13.5,634.5,664.51,534.78
2016,4,28,9,0,872.0,98.0,3.2,14.0,680.0,718.38,573.66
2016,4,28,9,15,884.5,100.5,3.1,14.0,721.5,769.26,608.8
2016,4,28,9,30,897.0,103.0,3.0,14.0,763.0,818.55,642.17
2016,4,28,9,45,908.5,103.5,2.95,14.5,799.0,863.11,670.7
2016,4,28,10,0,920.0,104.0,2.9,15.0,835.0,905.47,697.25
2016,4,28,10,15,926.5,105.5,2.9,15.0,864.0,941.99,721.1
2016,4,28,10,30,933.0,107.0,2.9,15.0,893.0,975.55,742.84
2016,4,28,10,45,927.5,114.0,2.9,15.5,912.0,1000.38,757.17
2016,4,28,11,0,922.0,121.0,2.9,16.0,931.0,1021.4,768.96
2016,4,28,11,15,925.0,121.5,2.95,16.0,945.0,1040.25,781.29
2016,4,28,11,30,928.0,122.0,3.0,16.0,959.0,1055.53,791.34
2016,4,28,11,45,923.0,126.5,3.15,16.0,964.0,1063.26,797.46
2016,4,28,12,0,918.0,131.0,3.3,16.0,969.0,1067.18,801.2
2016,4,28,12,15,917.5,130.5,3.4,16.0,967.5,1066.79,801.75
2016,4,28,12,30,917.0,130.0,3.5,16.0,966.0,1062.68,799.95
2016,4,28,12,45,920.5,126.5,3.6,16.0,958.5,1055.79,796.42
2016,4,28,13,0,924.0,123.0,3.7,16.0,951.0,1045.14,790.44
2016,4,28,13,15,920.0,122.5,3.8,16.0,934.0,1026.53,779.15
2016,4,28,13,30,916.0,122.0,3.9,16.0,917.0,1004.46,765.54
2016,4,28,13,45,905.5,123.5,4.0,16.0,892.0,975.05,746.86
2016,4,28,14,0,895.0,125.0,4.1,16.0,867.0,942.75,726.08
2016,4,28,14,15,887.0,123.5,4.2,15.5,836.0,906.9,703.96
2016,4,28,14,30,879.0,122.0,4.3,15.0,805.0,868.43,679.79
2016,4,28,14,45,865.5,121.0,4.45,15.0,767.0,828.22,653.26
2016,4,28,15,0,852.0,120.0,4.6,15.0,729.0,781.13,621.2
2016,4,28,15,15,837.5,117.0,4.6,14.5,686.5,729.74,585.74
2016,4,28,15,30,823.0,114.0,4.6,14.0,644.0,677.24,546.96
2016,4,28,15,45,807.5,109.5,4.65,14.0,598.0,621.75,503.84
2016,4,28,16,0,792.0,105.0,4.7,14.0,552.0,565.82,459.16
2016,4,28,16,15,767.0,101.0,4.7,13.5,501.5,505.32,410.19
2016,4,28,16,30,742.0,97.0,4.7,13.0,451.0,445.49,360.17
2016,4,28,16,45,710.5,91.5,4.75,13.0,399.0,383.26,306.21
2016,4,28,17,0,679.0,86.0,4.8,13.0,347.0,323.59,253.04
2016,4,28,17,15,631.5,79.5,4.7,12.5,294.5,261.22,197.5
2016,4,28,17,30,584.0,73.0,4.6,12.0,242.0,203.93,146.21
2016,4,28,17,45,508.5,65.5,4.55,11.5,191.0,146.43,97.34
2016,4,28,18,0,433.0,58.0,4.5,11.0,140.0,98.04,59.57
2016,4,28,18,15,325.5,46.0,4.35,10.5,97.0,52.22,29.91
2016,4,28,18,30,218.0,34.0,4.2,10.0,54.0,26.6,16.6
2016,4,28,18,45,109.0,17.0,4.05,9.5,27.0,13.42,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,7.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,7.0,11.0,10.48,0.0
2016,4,29,5,45,113.5,30.0,3.05,7.5,44.0,24.66,13.7
2016,4,29,6,0,227.0,49.0,3.1,8.0,77.0,45.0,28.8
2016,4,29,6,15,318.0,62.5,3.1,8.0,122.5,81.64,51.95
2016,4,29,6,30,409.0,76.0,3.1,8.0,168.0,129.41,87.96
2016,4,29,6,45,477.5,85.0,3.15,8.5,219.0,179.46,129.97
2016,4,29,7,0,546.0,94.0,3.2,9.0,270.0,239.39,182.16
2016,4,29,7,15,591.0,101.5,3.25,9.0,322.0,296.26,233.33
2016,4,29,7,30,636.0,109.0,3.3,9.0,374.0,357.82,287.93
2016,4,29,7,45,666.0,115.5,3.4,9.5,425.0,416.09,338.49
2016,4,29,8,0,696.0,122.0,3.5,10.0,476.0,476.63,389.47
2016,4,29,8,15,720.5,127.0,3.5,10.0,524.5,534.6,437.55
2016,4,29,8,30,745.0,132.0,3.5,10.0,573.0,593.58,485.12
2016,4,29,8,45,581.0,198.5,3.5,10.0,559.0,588.09,478.94
2016,4,29,9,0,417.0,265.0,3.5,10.0,545.0,568.1,460.47
2016,4,29,9,15,503.0,250.5,3.55,10.5,608.0,638.91,515.57
2016,4,29,9,30,589.0,236.0,3.6,11.0,671.0,714.97,573.03
2016,4,29,9,45,725.0,185.5,3.65,11.5,746.5,803.91,640.03
2016,4,29,10,0,861.0,135.0,3.7,12.0,822.0,892.44,701.43
2016,4,29,10,15,869.0,136.5,3.75,12.5,850.5,928.99,724.68
2016,4,29,10,30,877.0,138.0,3.8,13.0,879.0,955.8,741.32
2016,4,29,10,45,886.5,137.0,3.9,13.5,902.0,985.15,760.07
2016,4,29,11,0,896.0,136.0,4.0,14.0,925.0,1011.52,776.67
2016,4,29,11,15,899.5,136.5,4.05,14.0,939.5,1030.38,789.24
2016,4,29,11,30,903.0,137.0,4.1,14.0,954.0,1045.79,799.59
2016,4,29,11,45,906.5,136.5,4.2,14.5,961.0,1056.65,805.8
2016,4,29,12,0,910.0,136.0,4.3,15.0,968.0,1063.91,809.6
2016,4,29,12,15,910.0,135.5,4.4,15.0,967.0,1063.99,810.64
2016,4,29,12,30,910.0,135.0,4.5,15.0,966.0,1060.38,809.33
2016,4,29,12,45,893.5,143.5,4.65,15.0,953.0,1045.76,801.05
2016,4,29,13,0,877.0,152.0,4.8,15.0,940.0,1027.78,790.48
2016,4,29,13,15,873.5,151.0,4.85,14.5,923.5,1018.49,786.59
2016,4,29,13,30,870.0,150.0,4.9,14.0,907.0,996.8,774.0
2016,4,29,13,45,869.5,145.5,5.0,14.0,885.0,971.0,757.43
2016,4,29,14,0,869.0,141.0,5.1,14.0,863.0,941.93,738.45
2016,4,29,14,15,861.5,139.0,5.1,14.0,832.5,906.21,713.88
2016,4,29,14,30,854.0,137.0,5.1,14.0,802.0,867.9,687.33
2016,4,29,14,45,848.5,132.0,5.15,14.0,767.0,825.71,658.03
2016,4,29,15,0,843.0,127.0,5.2,14.0,732.0,781.22,626.71
2016,4,29,15,15,829.5,124.5,5.2,13.5,690.0,731.45,591.78
2016,4,29,15,30,816.0,122.0,5.2,13.0,648.0,680.48,553.5
2016,4,29,15,45,803.5,116.0,5.2,13.0,603.0,625.68,510.31
2016,4,29,16,0,791.0,110.0,5.2,13.0,558.0,570.17,465.43
2016,4,29,16,15,767.0,106.0,5.2,12.5,508.0,510.04,416.36
2016,4,29,16,30,743.0,102.0,5.2,12.0,458.0,450.92,366.55
2016,4,29,16,45,574.5,114.5,5.2,12.0,371.5,350.74,282.59
2016,4,29,17,0,406.0,127.0,5.2,12.0,285.0,266.17,211.86
2016,4,29,17,15,363.5,117.0,5.2,11.5,242.5,217.91,169.8
2016,4,29,17,30,321.0,107.0,5.2,11.0,200.0,174.36,131.8
2016,4,29,17,45,400.5,82.0,5.25,10.5,174.5,142.43,99.17
2016,4,29,18,0,480.0,57.0,5.3,10.0,149.0,102.16,61.33
2016,4,29,18,15,373.5,45.5,5.25,10.0,104.0,55.07,31.04
2016,4,29,18,30,267.0,34.0,5.2,10.0,59.0,27.72,17.71
2016,4,29,18,45,133.5,17.0,5.2,10.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,6.5,2.9,7.0,8.5,6.2,0.0
2016,4,30,5,30,142.0,13.0,2.9,7.0,17.0,12.39,0.0
2016,4,30,5,45,291.5,24.0,2.95,7.5,54.5,18.83,9.52
2016,4,30,6,0,441.0,35.0,3.0,8.0,92.0,39.27,20.1
2016,4,30,6,15,526.5,43.0,2.9,8.5,141.0,83.42,44.88
2016,4,30,6,30,612.0,51.0,2.8,9.0,190.0,138.03,85.92
2016,4,30,6,45,666.0,56.5,2.75,9.5,243.0,195.36,135.45
2016,4,30,7,0,720.0,62.0,2.7,10.0,296.0,257.25,190.9
2016,4,30,7,15,756.5,66.0,2.65,10.5,350.0,317.74,245.83
2016,4,30,7,30,793.0,70.0,2.6,11.0,404.0,381.63,302.44
2016,4,30,7,45,819.0,73.5,2.6,11.5,456.5,443.42,355.89
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,506.75,408.67
2016,4,30,8,15,864.0,80.0,2.55,12.5,559.0,565.94,456.23
2016,4,30,8,30,883.0,83.0,2.5,13.0,609.0,625.74,502.46
2016,4,30,8,45,897.5,85.0,2.5,13.5,655.0,681.37,544.16
2016,4,30,9,0,912.0,87.0,2.5,14.0,701.0,736.04,582.74
2016,4,30,9,15,922.5,89.0,2.45,14.0,742.0,786.49,617.04
2016,4,30,9,30,933.0,91.0,2.4,14.0,783.0,835.09,649.47
2016,4,30,9,45,944.5,90.5,2.35,14.5,819.0,879.78,677.42
2016,4,30,10,0,956.0,90.0,2.3,15.0,855.0,922.17,703.3
2016,4,30,10,15,961.5,91.0,2.3,15.0,883.0,958.25,726.36
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,991.2,747.23
2016,4,30,10,45,970.0,93.0,2.3,15.5,932.0,1018.52,762.86
2016,4,30,11,0,973.0,94.0,2.3,16.0,953.0,1042.29,776.12
2016,4,30,11,15,975.0,94.5,2.25,16.0,967.0,1060.89,786.87
2016,4,30,11,30,977.0,95.0,2.2,16.0,981.0,1075.72,795.24
2016,4,30,11,45,976.5,96.0,2.2,16.5,986.5,1084.72,799.11
2016,4,30,12,0,976.0,97.0,2.2,17.0,992.0,1089.79,800.62
2016,4,30,12,15,975.0,97.0,2.15,17.0,990.0,1089.38,799.59
2016,4,30,12,30,974.0,97.0,2.1,17.0,988.0,1085.03,796.23
2016,4,30,12,45,966.5,100.0,2.1,17.0,977.0,1073.46,789.08
2016,4,30,13,0,959.0,103.0,2.1,17.0,966.0,1058.16,779.71
2016,4,30,13,15,955.0,102.0,2.1,17.0,948.5,1038.48,767.62
2016,4,30,13,30,951.0,101.0,2.1,17.0,931.0,1015.22,753.28
2016,4,30,13,45,946.5,99.5,2.15,17.0,906.5,987.51,736.63
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,956.5,717.72
2016,4,30,14,15,934.5,97.0,2.2,17.0,851.0,920.25,694.64
2016,4,30,14,30,927.0,96.0,2.2,17.0,820.0,881.21,669.54
2016,4,30,14,45,917.5,94.0,2.25,17.0,782.5,836.95,641.04
2016,4,30,15,0,908.0,92.0,2.3,17.0,745.0,790.48,610.6
2016,4,30,15,15,895.5,89.5,2.35,17.0,702.0,739.39,576.37
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,686.86,539.89
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,630.25,497.69
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,573.29,453.88
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,513.86,407.33
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,454.03,358.76
2016,4,30,16,45,770.0,74.0,2.55,15.5,411.0,390.76,305.91
2016,4,30,17,0,737.0,71.0,2.6,15.0,358.0,330.09,253.42
2016,4,30,17,15,694.5,66.0,2.55,14.5,305.0,267.63,198.41
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,208.17,145.58
2016,4,30,17,45,585.5,55.0,2.5,13.5,201.0,149.62,95.75
2016,4,30,18,0,519.0,49.0,2.5,13.0,150.0,98.92,56.11
2016,4,30,18,15,417.0,39.5,2.45,12.5,105.0,51.48,26.47
2016,4,30,18,30,315.0,30.0,2.4,12.0,60.0,23.71,14.36
2016,4,30,18,45,157.5,15.0,2.4,12.0,30.0,11.63,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.0,1.1,10.0,9.0,6.67,0.0
2016,5,1,5,30,125.0,14.0,1.1,10.0,18.0,13.34,0.0
2016,5,1,5,45,265.0,26.0,1.1,10.5,54.5,20.52,11.07
2016,5,1,6,0,405.0,38.0,1.1,11.0,91.0,41.76,22.25
2016,5,1,6,15,491.0,46.0,1.1,11.5,139.5,83.85,46.02
2016,5,1,6,30,577.0,54.0,1.1,12.0,188.0,136.47,85.01
2016,5,1,6,45,631.0,60.0,1.15,12.5,240.0,190.8,131.04
2016,5,1,7,0,685.0,66.0,1.2,13.0,292.0,252.57,184.99
2016,5,1,7,15,723.0,71.0,1.15,13.5,345.0,312.46,237.67
2016,5,1,7,30,761.0,76.0,1.1,14.0,398.0,376.0,291.97
2016,5,1,7,45,787.5,80.0,1.1,14.5,450.0,436.7,342.56
2016,5,1,8,0,814.0,84.0,1.1,15.0,502.0,499.05,392.5
2016,5,1,8,15,834.5,87.0,1.1,15.5,551.5,558.36,438.27
2016,5,1,8,30,855.0,90.0,1.1,16.0,601.0,616.47,481.46
2016,5,1,8,45,869.0,93.0,1.1,16.5,646.5,671.38,520.74
2016,5,1,9,0,883.0,96.0,1.1,17.0,692.0,725.36,557.37
2016,5,1,9,15,894.5,98.0,1.1,17.5,733.0,775.24,588.84
2016,5,1,9,30,906.0,100.0,1.1,18.0,774.0,823.42,618.56
2016,5,1,9,45,914.5,102.0,1.1,18.5,809.0,867.16,644.77
2016,5,1,10,0,923.0,104.0,1.1,19.0,844.0,908.5,669.01
2016,5,1,10,15,929.0,105.0,1.05,19.0,872.5,943.93,689.56
2016,5,1,10,30,935.0,106.0,1.0,19.0,901.0,976.39,708.01
2016,5,1,10,45,938.5,107.5,0.95,19.5,922.0,1003.87,721.77
2016,5,1,11,0,942.0,109.0,0.9,20.0,943.0,1027.93,733.28
2016,5,1,11,15,944.0,109.5,0.8,20.0,956.5,1045.97,741.3
2016,5,1,11,30,946.0,110.0,0.7,20.0,970.0,1060.36,747.05
2016,5,1,11,45,946.5,110.5,0.65,20.5,976.0,1069.52,749.45
2016,5,1,12,0,947.0,111.0,0.6,21.0,982.0,1074.89,749.71
2016,5,1,12,15,946.0,111.0,0.55,21.0,980.0,1074.43,748.06
2016,5,1,12,30,945.0,111.0,0.5,21.0,978.0,1070.17,744.37
2016,5,1,12,45,943.5,110.0,0.45,21.0,968.5,1060.59,737.7
2016,5,1,13,0,942.0,109.0,0.4,21.0,959.0,1047.27,729.02
2016,5,1,13,15,938.0,108.0,0.5,20.5,941.5,1027.85,721.84
2016,5,1,13,30,934.0,107.0,0.6,20.0,924.0,1004.93,712.49
2016,5,1,13,45,928.0,106.0,0.7,20.0,899.5,976.75,698.36
2016,5,1,14,0,922.0,105.0,0.8,20.0,875.0,945.42,682.01
2016,5,1,14,15,914.0,103.5,0.9,19.5,843.5,908.83,663.2
2016,5,1,14,30,906.0,102.0,1.0,19.0,812.0,869.57,642.13
2016,5,1,14,45,895.0,100.5,1.1,19.0,774.5,825.43,616.03
2016,5,1,15,0,884.0,99.0,1.2,19.0,737.0,779.27,587.92
2016,5,1,15,15,870.5,97.0,1.2,18.5,694.5,729.03,556.25
2016,5,1,15,30,857.0,95.0,1.2,18.0,652.0,677.5,522.07
2016,5,1,15,45,838.5,92.5,1.3,18.0,605.0,623.06,483.34
2016,5,1,16,0,820.0,90.0,1.4,18.0,558.0,566.17,441.35
2016,5,1,16,15,797.0,86.5,1.4,17.5,508.0,506.01,395.5
2016,5,1,16,30,774.0,83.0,1.4,17.0,458.0,446.73,348.56
2016,5,1,16,45,741.5,79.0,1.4,17.0,405.5,384.3,296.9
2016,5,1,17,0,709.0,75.0,1.4,17.0,353.0,324.46,245.78
2016,5,1,17,15,665.5,70.0,1.4,16.5,301.0,262.12,192.22
2016,5,1,17,30,622.0,65.0,1.4,16.0,249.0,205.37,142.74
2016,5,1,17,45,558.5,58.0,1.4,15.5,199.0,148.17,94.75
2016,5,1,18,0,495.0,51.0,1.4,15.0,149.0,98.49,56.24
2016,5,1,18,15,396.0,41.0,1.3,14.5,104.5,52.16,27.27
2016,5,1,18,30,297.0,31.0,1.2,14.0,60.0,24.49,15.02
2016,5,1,18,45,148.5,15.5,1.2,13.5,30.0,11.99,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,7.5,1.15,8.0,7.5,7.15,0.0
2016,5,2,5,30,0.0,15.0,1.1,8.0,15.0,13.87,0.0
2016,5,2,5,45,88.5,32.0,1.1,8.5,44.0,26.26,16.22
2016,5,2,6,0,177.0,49.0,1.1,9.0,73.0,46.05,30.13
2016,5,2,6,15,226.0,67.0,1.1,9.5,111.5,79.28,53.27
2016,5,2,6,30,275.0,85.0,1.1,10.0,150.0,118.77,84.2
2016,5,2,6,45,328.0,96.5,1.1,10.5,192.0,160.1,118.35
2016,5,2,7,0,381.0,108.0,1.1,11.0,234.0,207.51,158.6
2016,5,2,7,15,263.5,143.0,1.1,11.0,237.5,224.35,177.91
2016,5,2,7,30,146.0,178.0,1.1,11.0,241.0,226.56,182.76
2016,5,2,7,45,103.0,196.0,1.1,11.5,243.0,231.47,187.07
2016,5,2,8,0,60.0,214.0,1.1,12.0,245.0,233.71,188.34
2016,5,2,8,15,112.5,243.5,1.1,12.0,308.5,299.68,241.03
2016,5,2,8,30,165.0,273.0,1.1,12.0,372.0,367.69,294.12
2016,5,2,8,45,327.5,255.5,1.1,12.5,471.5,472.28,375.46
2016,5,2,9,0,490.0,238.0,1.1,13.0,571.0,592.92,465.75
2016,5,2,9,15,303.0,296.5,1.05,13.0,506.5,528.13,412.77
2016,5,2,9,30,116.0,355.0,1.0,13.0,442.0,446.3,347.23
2016,5,2,9,45,74.5,341.0,1.0,13.5,398.0,395.59,308.01
2016,5,2,10,0,33.0,327.0,1.0,14.0,354.0,348.89,270.99
2016,5,2,10,15,92.5,376.5,1.0,14.0,455.0,453.86,351.02
2016,5,2,10,30,152.0,426.0,1.0,14.0,556.0,572.17,436.69
2016,5,2,10,45,125.0,431.0,1.05,14.5,540.0,556.6,422.74
2016,5,2,11,0,98.0,436.0,1.1,15.0,524.0,528.72,401.39
2016,5,2,11,15,100.5,440.5,1.1,15.0,531.5,537.92,408.05
2016,5,2,11,30,103.0,445.0,1.1,15.0,539.0,546.72,414.11
2016,5,2,11,45,74.0,426.5,1.15,15.5,494.5,499.59,378.88
2016,5,2,12,0,45.0,408.0,1.2,16.0,450.0,451.72,343.16
2016,5,2,12,15,140.5,435.5,1.2,16.0,565.0,587.98,444.41
2016,5,2,12,30,236.0,463.0,1.2,16.0,680.0,711.71,531.67
2016,5,2,12,45,228.5,459.5,1.25,16.0,668.0,698.4,521.64
2016,5,2,13,0,221.0,456.0,1.3,16.0,656.0,684.11,512.41
2016,5,2,13,15,338.0,407.5,1.25,15.5,707.0,753.61,564.91
2016,5,2,13,30,455.0,359.0,1.2,15.0,758.0,816.14,610.8
2016,5,2,13,45,487.0,338.5,1.2,15.0,755.0,813.08,609.44
2016,5,2,14,0,519.0,318.0,1.2,15.0,752.0,806.47,606.48
2016,5,2,14,15,484.0,313.0,1.15,15.0,706.5,753.24,569.53
2016,5,2,14,30,449.0,308.0,1.1,15.0,661.0,700.42,532.93
2016,5,2,14,45,466.0,285.5,1.1,15.0,637.0,672.8,515.3
2016,5,2,15,0,483.0,263.0,1.1,15.0,613.0,642.41,495.08
2016,5,2,15,15,490.5,243.0,1.05,14.5,580.5,604.87,469.56
2016,5,2,15,30,498.0,223.0,1.0,14.0,548.0,565.35,442.02
2016,5,2,15,45,453.5,219.0,1.0,14.0,499.0,507.22,398.76
2016,5,2,16,0,409.0,215.0,1.0,14.0,450.0,452.3,357.15
2016,5,2,16,15,328.5,208.0,1.0,13.5,386.0,375.48,298.4
2016,5,2,16,30,248.0,201.0,1.0,13.0,322.0,311.4,248.47
2016,5,2,16,45,308.0,169.0,1.0,13.0,302.0,289.13,229.74
2016,5,2,17,0,368.0,137.0,1.0,13.0,282.0,262.24,205.37
2016,5,2,17,15,315.0,128.0,1.0,12.5,239.5,212.44,163.91
2016,5,2,17,30,262.0,119.0,1.0,12.0,197.0,170.81,129.35
2016,5,2,17,45,221.5,99.5,1.0,11.5,156.5,128.0,93.89
2016,5,2,18,0,181.0,80.0,1.0,11.0,116.0,90.24,63.69
2016,5,2,18,15,129.5,59.5,1.0,10.5,81.5,56.36,38.63
2016,5,2,18,30,78.0,39.0,1.0,10.0,47.0,32.96,22.69
2016,5,2,18,45,39.0,19.5,1.0,10.0,23.5,17.12,1.65
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,9.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.1,9.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,18.5,1.1,9.5,18.5,17.16,8.78
2016,5,3,6,0,0.0,31.0,1.1,10.0,31.0,28.79,18.87
2016,5,3,6,15,0.0,47.5,1.1,10.5,47.5,43.95,32.26
2016,5,3,6,30,0.0,64.0,1.1,11.0,64.0,59.12,45.5
2016,5,3,6,45,0.0,81.5,1.15,11.5,81.5,75.34,59.37
2016,5,3,7,0,0.0,99.0,1.2,12.0,99.0,91.69,73.07
2016,5,3,7,15,41.0,138.0,1.25,12.0,155.5,142.58,114.79
2016,5,3,7,30,82.0,177.0,1.3,12.0,212.0,198.36,160.27
2016,5,3,7,45,72.0,196.5,1.4,12.5,230.0,218.03,175.96
2016,5,3,8,0,62.0,216.0,1.5,13.0,248.0,236.55,190.39
2016,5,3,8,15,161.0,240.5,1.55,13.0,335.0,323.67,260.36
2016,5,3,8,30,260.0,265.0,1.6,13.0,422.0,422.46,337.83
2016,5,3,8,45,332.0,269.5,1.65,13.5,485.5,489.02,388.44
2016,5,3,9,0,404.0,274.0,1.7,14.0,549.0,561.52,442.67
2016,5,3,9,15,304.5,316.5,1.7,14.0,531.0,549.09,430.32
2016,5,3,9,30,205.0,359.0,1.7,14.0,513.0,520.27,406.09
2016,5,3,9,45,266.0,364.5,1.7,14.5,573.5,593.33,459.94
2016,5,3,10,0,327.0,370.0,1.7,15.0,634.0,662.5,509.06
2016,5,3,10,15,285.5,395.0,1.65,15.0,631.0,662.81,506.46
2016,5,3,10,30,244.0,420.0,1.6,15.0,628.0,650.33,495.53
2016,5,3,10,45,174.0,430.0,1.6,15.0,580.5,601.47,458.42
2016,5,3,11,0,104.0,440.0,1.6,15.0,533.0,538.33,410.89
2016,5,3,11,15,119.5,451.5,1.6,15.0,560.0,578.42,440.29
2016,5,3,11,30,135.0,463.0,1.6,15.0,587.0,607.92,461.19
2016,5,3,11,45,107.0,455.5,1.6,15.0,554.5,562.47,427.62
2016,5,3,12,0,79.0,448.0,1.6,15.0,522.0,527.11,401.51
2016,5,3,12,15,55.5,412.5,1.55,15.0,464.5,466.71,357.03
2016,5,3,12,30,32.0,377.0,1.5,15.0,407.0,406.27,312.02
2016,5,3,12,45,97.5,419.0,1.5,15.0,508.5,514.32,394.15
2016,5,3,13,0,163.0,461.0,1.5,15.0,610.0,631.7,479.06
2016,5,3,13,15,220.0,444.5,1.5,15.0,641.0,666.56,504.74
2016,5,3,13,30,277.0,428.0,1.5,15.0,672.0,708.4,535.61
2016,5,3,13,45,323.5,401.0,1.5,15.5,678.5,715.98,541.5
2016,5,3,14,0,370.0,374.0,1.5,16.0,685.0,720.05,545.23
2016,5,3,14,15,384.5,353.0,1.55,16.0,665.5,698.45,531.69
2016,5,3,14,30,399.0,332.0,1.6,16.0,646.0,674.63,516.62
2016,5,3,14,45,418.0,307.5,1.65,16.0,623.0,655.64,504.76
2016,5,3,15,0,437.0,283.0,1.7,16.0,600.0,626.77,485.62
2016,5,3,15,15,364.0,285.5,1.75,15.5,539.5,549.55,429.71
2016,5,3,15,30,291.0,288.0,1.8,15.0,479.0,484.46,381.64
2016,5,3,15,45,360.0,249.5,1.85,15.0,468.5,473.33,375.21
2016,5,3,16,0,429.0,211.0,1.9,15.0,458.0,459.65,365.52
2016,5,3,16,15,409.0,194.5,1.9,14.5,413.0,408.11,325.57
2016,5,3,16,30,389.0,178.0,1.9,14.0,368.0,358.03,285.88
2016,5,3,16,45,440.0,147.0,1.95,13.5,339.5,324.76,257.99
2016,5,3,17,0,491.0,116.0,2.0,13.0,311.0,285.26,223.04
2016,5,3,17,15,424.0,113.0,2.0,12.5,264.5,231.68,177.56
2016,5,3,17,30,357.0,110.0,2.0,12.0,218.0,185.44,138.53
2016,5,3,17,45,305.5,94.0,2.0,12.0,174.0,137.71,98.47
2016,5,3,18,0,254.0,78.0,2.0,12.0,130.0,96.48,65.65
2016,5,3,18,15,185.0,59.5,1.95,11.5,91.5,59.05,39.18
2016,5,3,18,30,116.0,41.0,1.9,11.0,53.0,33.23,22.92
2016,5,3,18,45,58.0,20.5,1.9,11.0,26.5,17.12,3.01
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
