Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.4,10.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,1.3,10.0,11.0,10.2,0.0
2016,5,4,5,45,20.5,32.0,1.25,10.0,35.0,28.51,18.47
2016,5,4,6,0,41.0,53.0,1.2,10.0,59.0,47.88,34.21
2016,5,4,6,15,67.0,75.5,1.1,10.0,90.0,72.98,54.37
2016,5,4,6,30,93.0,98.0,1.0,10.0,121.0,102.84,78.87
2016,5,4,6,45,130.5,115.5,0.95,10.0,155.5,134.29,104.64
2016,5,4,7,0,168.0,133.0,0.9,10.0,190.0,170.25,134.61
2016,5,4,7,15,169.5,156.5,0.85,10.0,222.5,204.14,163.72
2016,5,4,7,30,171.0,180.0,0.8,10.0,255.0,238.26,192.35
2016,5,4,7,45,102.0,191.0,0.8,10.5,237.0,229.06,185.28
2016,5,4,8,0,33.0,202.0,0.8,11.0,219.0,208.44,168.02
2016,5,4,8,15,28.5,214.0,0.75,11.0,230.0,219.99,176.92
2016,5,4,8,30,24.0,226.0,0.7,11.0,241.0,227.19,182.03
2016,5,4,8,45,42.0,262.0,0.7,11.0,290.5,279.89,223.5
2016,5,4,9,0,60.0,298.0,0.7,11.0,340.0,330.77,262.5
2016,5,4,9,15,31.5,230.5,0.7,11.0,253.0,246.0,195.32
2016,5,4,9,30,3.0,163.0,0.7,11.0,166.0,155.41,122.57
2016,5,4,9,45,29.0,262.0,0.75,11.5,286.0,278.5,220.7
2016,5,4,10,0,55.0,361.0,0.8,12.0,406.0,401.81,313.58
2016,5,4,10,15,129.5,394.0,0.8,12.0,504.0,513.27,396.41
2016,5,4,10,30,204.0,427.0,0.8,12.0,602.0,620.32,473.27
2016,5,4,10,45,111.0,364.5,0.8,12.5,460.5,474.5,364.53
2016,5,4,11,0,18.0,302.0,0.8,13.0,319.0,305.24,236.16
2016,5,4,11,15,91.0,384.5,0.8,13.0,468.5,470.28,362.49
2016,5,4,11,30,164.0,467.0,0.8,13.0,618.0,640.45,483.26
2016,5,4,11,45,155.5,470.0,0.8,13.5,614.0,636.94,477.5
2016,5,4,12,0,147.0,473.0,0.8,14.0,610.0,632.47,473.18
2016,5,4,12,15,87.5,420.5,0.85,14.0,502.0,506.92,383.98
2016,5,4,12,30,28.0,368.0,0.9,14.0,394.0,392.81,300.5
2016,5,4,12,45,65.5,409.5,0.95,14.0,469.5,472.35,361.28
2016,5,4,13,0,103.0,451.0,1.0,14.0,545.0,551.06,418.65
2016,5,4,13,15,165.5,445.0,1.05,14.0,593.0,613.8,464.99
2016,5,4,13,30,228.0,439.0,1.1,14.0,641.0,662.81,501.34
2016,5,4,13,45,230.0,423.0,1.2,14.0,622.0,641.89,487.71
2016,5,4,14,0,232.0,407.0,1.3,14.0,603.0,619.99,473.91
2016,5,4,14,15,212.0,396.5,1.35,14.0,570.0,583.59,448.45
2016,5,4,14,30,192.0,386.0,1.4,14.0,537.0,547.7,423.14
2016,5,4,14,45,114.5,341.5,1.45,14.0,430.5,432.46,337.44
2016,5,4,15,0,37.0,297.0,1.5,14.0,324.0,316.41,248.59
2016,5,4,15,15,64.0,297.0,1.5,13.5,340.5,333.46,264.05
2016,5,4,15,30,91.0,297.0,1.5,13.0,357.0,347.84,276.63
2016,5,4,15,45,113.0,278.0,1.55,13.0,347.0,342.42,273.3
2016,5,4,16,0,135.0,259.0,1.6,13.0,337.0,329.13,263.69
2016,5,4,16,15,201.5,230.0,1.6,12.5,335.0,326.84,263.08
2016,5,4,16,30,268.0,201.0,1.6,12.0,333.0,320.36,258.01
2016,5,4,16,45,179.0,182.0,1.6,12.0,266.0,246.32,198.12
2016,5,4,17,0,90.0,163.0,1.6,12.0,199.0,183.63,147.63
2016,5,4,17,15,77.5,142.0,1.55,11.5,169.5,154.06,123.34
2016,5,4,17,30,65.0,121.0,1.5,11.0,140.0,126.07,100.02
2016,5,4,17,45,55.0,98.5,1.45,11.0,113.0,98.89,76.98
2016,5,4,18,0,45.0,76.0,1.4,11.0,86.0,73.27,55.32
2016,5,4,18,15,26.5,55.5,1.3,10.5,61.0,50.59,36.72
2016,5,4,18,30,8.0,35.0,1.2,10.0,36.0,31.72,21.85
2016,5,4,18,45,4.0,17.5,1.15,10.0,18.0,16.25,3.68
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,0.9,10.0,12.0,11.13,0.0
2016,5,5,5,45,3.0,30.5,1.0,10.0,31.0,27.83,18.09
2016,5,5,6,0,6.0,49.0,1.1,10.0,50.0,44.44,32.09
2016,5,5,6,15,20.0,70.0,1.1,10.0,75.0,64.78,49.37
2016,5,5,6,30,34.0,91.0,1.1,10.0,100.0,87.91,68.84
2016,5,5,6,45,47.5,112.0,1.15,10.5,127.0,112.96,89.76
2016,5,5,7,0,61.0,133.0,1.2,11.0,154.0,139.86,112.11
2016,5,5,7,15,84.5,157.5,1.2,11.0,191.5,175.07,141.21
2016,5,5,7,30,108.0,182.0,1.2,11.0,229.0,215.4,174.31
2016,5,5,7,45,94.5,203.0,1.2,11.0,248.0,234.19,189.7
2016,5,5,8,0,81.0,224.0,1.2,11.0,267.0,253.64,205.19
2016,5,5,8,15,60.0,234.5,1.2,11.0,268.0,257.26,207.54
2016,5,5,8,30,39.0,245.0,1.2,11.0,269.0,258.52,207.8
2016,5,5,8,45,115.5,283.5,1.2,11.5,361.0,354.61,283.81
2016,5,5,9,0,192.0,322.0,1.2,12.0,453.0,453.38,359.0
2016,5,5,9,15,153.5,341.0,1.15,12.0,450.0,453.36,356.55
2016,5,5,9,30,115.0,360.0,1.1,12.0,447.0,449.71,351.96
2016,5,5,9,45,109.0,375.5,1.1,12.5,461.0,458.32,357.07
2016,5,5,10,0,103.0,391.0,1.1,13.0,475.0,473.37,366.71
2016,5,5,10,15,179.0,405.5,1.1,13.0,557.0,568.84,437.77
2016,5,5,10,30,255.0,420.0,1.1,13.0,639.0,668.98,509.3
2016,5,5,10,45,349.0,396.5,1.1,13.0,704.5,741.36,560.94
2016,5,5,11,0,443.0,373.0,1.1,13.0,770.0,824.95,619.13
2016,5,5,11,15,429.5,384.0,1.1,13.0,773.5,831.31,621.52
2016,5,5,11,30,416.0,395.0,1.1,13.0,777.0,835.32,623.36
2016,5,5,11,45,302.0,435.0,1.1,13.0,713.0,757.82,567.38
2016,5,5,12,0,188.0,475.0,1.1,13.0,649.0,675.36,507.69
2016,5,5,12,15,94.0,295.5,1.1,13.0,382.5,395.77,306.72
2016,5,5,12,30,0.0,116.0,1.1,13.0,116.0,108.94,83.12
2016,5,5,12,45,6.5,187.0,1.15,13.5,193.0,183.11,143.19
2016,5,5,13,0,13.0,258.0,1.2,14.0,270.0,257.88,201.35
2016,5,5,13,15,11.5,235.5,1.2,14.0,246.0,234.34,182.83
2016,5,5,13,30,10.0,213.0,1.2,14.0,222.0,210.88,164.73
2016,5,5,13,45,56.0,311.5,1.25,14.0,359.5,357.3,279.51
2016,5,5,14,0,102.0,410.0,1.3,14.0,497.0,496.61,383.52
2016,5,5,14,15,100.5,394.0,1.3,13.5,477.0,475.19,367.84
2016,5,5,14,30,99.0,378.0,1.3,13.0,457.0,453.58,353.17
2016,5,5,14,45,62.5,328.5,1.35,13.0,377.5,370.18,290.44
2016,5,5,15,0,26.0,279.0,1.4,13.0,298.0,283.96,224.18
2016,5,5,15,15,55.5,288.0,1.4,13.0,325.5,318.27,252.53
2016,5,5,15,30,85.0,297.0,1.4,13.0,353.0,343.61,273.05
2016,5,5,15,45,289.0,244.5,1.4,13.0,415.5,423.8,338.71
2016,5,5,16,0,493.0,192.0,1.4,13.0,478.0,477.46,380.95
2016,5,5,16,15,311.5,202.5,1.35,12.5,378.0,360.88,289.08
2016,5,5,16,30,130.0,213.0,1.3,12.0,278.0,264.58,212.84
2016,5,5,16,45,114.5,193.5,1.3,12.0,246.0,230.73,185.83
2016,5,5,17,0,99.0,174.0,1.3,12.0,214.0,196.85,158.16
2016,5,5,17,15,237.5,145.5,1.2,11.5,223.0,206.08,161.86
2016,5,5,17,30,376.0,117.0,1.1,11.0,232.0,196.32,146.98
2016,5,5,17,45,325.0,100.0,1.0,11.0,186.5,146.57,105.16
2016,5,5,18,0,274.0,83.0,0.9,11.0,141.0,103.2,70.6
2016,5,5,18,15,195.0,64.5,0.9,10.5,100.0,63.87,43.06
2016,5,5,18,30,116.0,46.0,0.9,10.0,59.0,37.0,26.51
2016,5,5,18,45,58.0,23.0,0.95,10.0,29.5,19.12,6.34
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.44,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,21.36,2.32
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.0,32.45,22.28
2016,5,6,6,0,243.0,56.0,2.5,9.0,92.0,53.92,34.96
2016,5,6,6,15,319.5,69.5,2.45,9.0,136.5,90.87,59.31
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,137.11,95.02
2016,5,6,6,45,431.5,98.5,2.35,9.5,228.0,185.51,136.74
2016,5,6,7,0,467.0,114.0,2.3,10.0,275.0,238.07,182.85
2016,5,6,7,15,509.5,123.0,2.15,10.0,324.5,290.84,229.18
2016,5,6,7,30,552.0,132.0,2.0,10.0,374.0,347.99,278.46
2016,5,6,7,45,582.5,140.0,1.95,10.5,423.0,405.37,326.49
2016,5,6,8,0,613.0,148.0,1.9,11.0,472.0,462.91,373.19
2016,5,6,8,15,514.5,190.5,1.75,11.0,480.0,481.27,387.57
2016,5,6,8,30,416.0,233.0,1.6,11.0,488.0,491.01,393.88
2016,5,6,8,45,347.5,271.5,1.45,11.5,495.0,500.89,398.92
2016,5,6,9,0,279.0,310.0,1.3,12.0,502.0,508.7,401.49
2016,5,6,9,15,199.5,336.0,1.15,12.0,477.5,482.61,379.04
2016,5,6,9,30,120.0,362.0,1.0,12.0,453.0,455.39,355.5
2016,5,6,9,45,123.0,380.0,0.9,12.5,477.0,481.93,373.59
2016,5,6,10,0,126.0,398.0,0.8,13.0,501.0,508.33,390.69
2016,5,6,10,15,71.0,340.0,0.7,13.0,398.5,396.75,306.55
2016,5,6,10,30,16.0,282.0,0.6,13.0,296.0,282.67,219.19
2016,5,6,10,45,111.0,367.0,0.55,13.5,466.5,476.47,366.14
2016,5,6,11,0,206.0,452.0,0.5,14.0,637.0,658.31,492.24
2016,5,6,11,15,241.5,453.0,0.5,14.0,672.5,698.41,517.83
2016,5,6,11,30,277.0,454.0,0.5,14.0,708.0,748.85,551.69
2016,5,6,11,45,223.5,465.0,0.5,14.0,671.5,699.02,515.97
2016,5,6,12,0,170.0,476.0,0.5,14.0,635.0,657.84,486.89
2016,5,6,12,15,154.5,474.5,0.5,14.0,618.5,640.8,475.31
2016,5,6,12,30,139.0,473.0,0.5,14.0,602.0,622.92,462.85
2016,5,6,12,45,142.0,468.5,0.5,14.0,599.0,619.75,461.16
2016,5,6,13,0,145.0,464.0,0.5,14.0,596.0,615.74,458.76
2016,5,6,13,15,185.5,453.0,0.5,14.0,619.0,640.54,477.52
2016,5,6,13,30,226.0,442.0,0.5,14.0,642.0,663.11,494.27
2016,5,6,13,45,167.5,428.0,0.55,14.0,574.0,588.25,441.75
2016,5,6,14,0,109.0,414.0,0.6,14.0,506.0,506.68,384.29
2016,5,6,14,15,141.0,401.5,0.6,14.0,516.0,526.14,400.49
2016,5,6,14,30,173.0,389.0,0.6,14.0,526.0,534.1,407.41
2016,5,6,14,45,280.0,349.0,0.6,14.0,559.0,578.88,442.66
2016,5,6,15,0,387.0,309.0,0.6,14.0,592.0,606.98,465.07
2016,5,6,15,15,306.5,306.0,0.6,14.0,522.5,527.79,406.98
2016,5,6,15,30,226.0,303.0,0.6,14.0,453.0,449.23,349.31
2016,5,6,15,45,216.0,281.0,0.65,14.0,416.0,408.96,320.57
2016,5,6,16,0,206.0,259.0,0.7,14.0,379.0,369.3,291.23
2016,5,6,16,15,228.0,232.5,0.75,13.5,354.5,342.68,271.93
2016,5,6,16,30,250.0,206.0,0.8,13.0,330.0,316.51,251.92
2016,5,6,16,45,429.0,154.0,0.85,13.0,339.0,326.81,257.91
2016,5,6,17,0,608.0,102.0,0.9,13.0,348.0,315.11,242.87
2016,5,6,17,15,562.5,95.0,0.9,12.5,297.5,257.19,193.21
2016,5,6,17,30,517.0,88.0,0.9,12.0,247.0,204.16,147.44
2016,5,6,17,45,447.0,79.0,0.9,12.0,198.5,148.67,101.22
2016,5,6,18,0,377.0,70.0,0.9,12.0,150.0,103.06,65.76
2016,5,6,18,15,289.5,56.0,0.95,11.5,107.5,60.63,37.38
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,32.58,22.67
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,16.38,5.31
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,10.0,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,0.9,10.0,10.0,9.26,0.0
2016,5,7,5,45,0.0,24.5,0.95,10.0,24.5,22.75,14.0
2016,5,7,6,0,0.0,39.0,1.0,10.0,39.0,36.05,25.2
2016,5,7,6,15,0.0,58.0,1.0,10.0,58.0,53.25,40.41
2016,5,7,6,30,0.0,77.0,1.0,10.0,77.0,70.72,55.7
2016,5,7,6,45,2.0,97.0,1.05,10.0,97.5,89.73,71.95
2016,5,7,7,0,4.0,117.0,1.1,10.0,118.0,109.15,88.3
2016,5,7,7,15,2.0,102.0,1.15,10.0,102.5,95.41,76.46
2016,5,7,7,30,0.0,87.0,1.2,10.0,87.0,80.98,64.03
2016,5,7,7,45,0.0,92.5,1.25,10.5,92.5,86.15,68.07
2016,5,7,8,0,0.0,98.0,1.3,11.0,98.0,91.33,72.04
2016,5,7,8,15,1.5,134.5,1.35,11.0,135.5,126.45,101.07
2016,5,7,8,30,3.0,171.0,1.4,11.0,173.0,161.99,129.93
2016,5,7,8,45,3.0,171.0,1.45,11.0,173.5,162.27,129.71
2016,5,7,9,0,3.0,171.0,1.5,11.0,174.0,162.52,129.61
2016,5,7,9,15,7.0,201.0,1.5,11.0,207.0,194.34,155.16
2016,5,7,9,30,11.0,231.0,1.5,11.0,240.0,226.66,180.72
2016,5,7,9,45,5.5,179.5,1.5,11.0,184.0,173.35,137.46
2016,5,7,10,0,0.0,128.0,1.5,11.0,128.0,119.94,93.88
2016,5,7,10,15,5.5,179.0,1.5,11.0,184.0,173.43,137.45
2016,5,7,10,30,11.0,230.0,1.5,11.0,240.0,227.68,180.6
2016,5,7,10,45,5.5,179.0,1.5,11.5,184.0,173.9,136.94
2016,5,7,11,0,0.0,128.0,1.5,12.0,128.0,120.19,93.28
2016,5,7,11,15,7.0,199.5,1.5,12.0,206.5,195.39,153.99
2016,5,7,11,30,14.0,271.0,1.5,12.0,285.0,271.59,213.75
2016,5,7,11,45,21.5,321.0,1.5,12.0,342.0,328.09,257.13
2016,5,7,12,0,29.0,371.0,1.5,12.0,399.0,396.42,308.74
2016,5,7,12,15,25.0,353.0,1.45,12.0,377.5,374.07,291.23
2016,5,7,12,30,21.0,335.0,1.4,12.0,356.0,341.37,266.4
2016,5,7,12,45,15.5,271.5,1.4,12.0,287.0,273.62,214.56
2016,5,7,13,0,10.0,208.0,1.4,12.0,218.0,206.55,162.33
2016,5,7,13,15,8.5,193.0,1.35,12.0,201.5,190.45,149.83
2016,5,7,13,30,7.0,178.0,1.3,12.0,185.0,174.41,137.14
2016,5,7,13,45,56.0,295.5,1.3,12.0,343.5,340.89,269.41
2016,5,7,14,0,105.0,413.0,1.3,12.0,502.0,501.75,390.28
2016,5,7,14,15,108.5,395.0,1.25,12.0,484.0,482.58,375.23
2016,5,7,14,30,112.0,377.0,1.2,12.0,466.0,470.7,366.96
2016,5,7,14,45,73.5,337.5,1.2,12.0,395.0,387.54,304.32
2016,5,7,15,0,35.0,298.0,1.2,12.0,324.0,315.33,249.02
2016,5,7,15,15,106.0,303.0,1.15,12.0,375.0,368.88,292.95
2016,5,7,15,30,177.0,308.0,1.1,12.0,426.0,421.05,333.93
2016,5,7,15,45,120.0,278.0,1.05,12.0,355.5,346.11,275.41
2016,5,7,16,0,63.0,248.0,1.0,12.0,285.0,272.67,217.98
2016,5,7,16,15,80.0,230.0,0.95,12.0,273.0,259.89,208.67
2016,5,7,16,30,97.0,212.0,0.9,12.0,261.0,245.21,197.12
2016,5,7,16,45,72.5,185.5,0.85,12.0,220.0,203.66,163.72
2016,5,7,17,0,48.0,159.0,0.8,12.0,179.0,165.1,132.61
2016,5,7,17,15,40.0,138.0,0.75,11.5,153.0,139.45,111.82
2016,5,7,17,30,32.0,117.0,0.7,11.0,127.0,114.9,91.63
2016,5,7,17,45,21.5,95.5,0.65,11.0,102.0,90.68,71.41
2016,5,7,18,0,11.0,74.0,0.6,11.0,77.0,68.49,52.78
2016,5,7,18,15,5.5,54.0,0.55,11.0,55.5,49.21,36.22
2016,5,7,18,30,0.0,34.0,0.5,11.0,34.0,31.12,21.52
2016,5,7,18,45,0.0,19.0,0.45,11.0,19.0,17.64,6.77
2016,5,7,19,0,0.0,4.0,0.4,11.0,4.0,3.81,0.0
2016,5,7,19,15,0.0,2.0,0.35,10.5,2.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,11.0,1.1,9.0,14.5,10.48,0.0
2016,5,8,5,30,129.0,22.0,1.1,9.0,29.0,17.31,3.89
2016,5,8,5,45,245.0,35.0,1.15,9.5,66.5,27.12,17.89
2016,5,8,6,0,361.0,48.0,1.2,10.0,104.0,53.09,31.12
2016,5,8,6,15,438.0,57.0,1.2,10.0,150.0,93.06,55.87
2016,5,8,6,30,515.0,66.0,1.2,10.0,196.0,142.45,93.79
2016,5,8,6,45,257.5,81.0,1.2,10.0,146.0,132.18,98.04
2016,5,8,7,0,0.0,96.0,1.2,10.0,96.0,88.94,71.14
2016,5,8,7,15,0.0,114.5,1.2,10.0,114.5,106.24,85.72
2016,5,8,7,30,0.0,133.0,1.2,10.0,133.0,123.66,100.05
2016,5,8,7,45,32.0,178.0,1.2,10.5,195.0,182.24,148.01
2016,5,8,8,0,64.0,223.0,1.2,11.0,257.0,243.82,197.34
2016,5,8,8,15,62.5,243.0,1.2,11.5,279.0,266.53,214.49
2016,5,8,8,30,61.0,263.0,1.2,12.0,301.0,289.07,231.35
2016,5,8,8,45,82.5,291.5,1.2,12.5,346.5,334.93,266.49
2016,5,8,9,0,104.0,320.0,1.2,13.0,392.0,382.88,302.44
2016,5,8,9,15,72.5,319.0,1.15,13.0,371.0,363.63,286.08
2016,5,8,9,30,41.0,318.0,1.1,13.0,350.0,341.43,267.75
2016,5,8,9,45,81.5,358.5,1.1,13.5,424.5,417.72,325.62
2016,5,8,10,0,122.0,399.0,1.1,14.0,499.0,505.24,389.32
2016,5,8,10,15,76.5,374.0,1.1,14.0,438.0,435.6,336.0
2016,5,8,10,30,31.0,349.0,1.1,14.0,377.0,371.15,286.76
2016,5,8,10,45,32.0,359.5,1.15,14.0,389.0,383.98,296.69
2016,5,8,11,0,33.0,370.0,1.2,14.0,401.0,396.73,306.03
2016,5,8,11,15,60.0,411.0,1.2,14.0,466.5,466.03,357.71
2016,5,8,11,30,87.0,452.0,1.2,14.0,532.0,536.15,408.46
2016,5,8,11,45,157.5,462.0,1.3,14.5,608.5,628.98,475.79
2016,5,8,12,0,228.0,472.0,1.4,15.0,685.0,711.15,533.96
2016,5,8,12,15,565.0,299.5,1.45,15.0,825.5,893.78,668.97
2016,5,8,12,30,902.0,127.0,1.5,15.0,966.0,1040.39,766.33
2016,5,8,12,45,617.0,281.5,1.6,15.0,853.5,921.95,687.18
2016,5,8,13,0,332.0,436.0,1.7,15.0,741.0,780.16,584.81
2016,5,8,13,15,622.5,273.0,1.75,14.5,830.5,900.5,679.83
2016,5,8,13,30,913.0,110.0,1.8,14.0,920.0,985.27,739.11
2016,5,8,13,45,906.5,109.5,1.9,14.0,896.5,957.77,721.77
2016,5,8,14,0,900.0,109.0,2.0,14.0,873.0,927.25,703.53
2016,5,8,14,15,893.0,107.5,2.05,14.0,842.5,892.41,681.58
2016,5,8,14,30,886.0,106.0,2.1,14.0,812.0,854.93,657.59
2016,5,8,14,45,875.5,105.0,2.2,14.0,775.5,812.71,630.42
2016,5,8,15,0,865.0,104.0,2.3,14.0,739.0,768.5,601.36
2016,5,8,15,15,852.0,101.5,2.4,13.5,698.0,719.25,569.15
2016,5,8,15,30,839.0,99.0,2.5,13.0,657.0,668.73,534.05
2016,5,8,15,45,818.0,98.0,2.6,13.0,610.5,615.37,493.6
2016,5,8,16,0,797.0,97.0,2.7,13.0,564.0,559.95,450.35
2016,5,8,16,15,775.0,93.5,2.75,12.5,515.5,501.85,404.28
2016,5,8,16,30,753.0,90.0,2.8,12.0,467.0,444.58,357.18
2016,5,8,16,45,714.5,88.5,2.85,12.0,415.0,382.65,304.27
2016,5,8,17,0,676.0,87.0,2.9,12.0,363.0,324.74,253.36
2016,5,8,17,15,634.0,81.0,2.9,11.5,312.0,265.02,200.59
2016,5,8,17,30,592.0,75.0,2.9,11.0,261.0,209.67,151.17
2016,5,8,17,45,522.5,69.0,2.95,11.0,211.0,154.22,103.65
2016,5,8,18,0,453.0,63.0,3.0,11.0,161.0,106.99,66.23
2016,5,8,18,15,361.5,52.0,2.95,10.5,117.5,62.42,36.77
2016,5,8,18,30,270.0,41.0,2.9,10.0,74.0,31.71,22.12
2016,5,8,18,45,148.5,26.0,2.85,10.0,42.5,20.4,9.29
2016,5,8,19,0,27.0,11.0,2.8,10.0,11.0,10.48,0.0
2016,5,8,19,15,13.5,5.5,2.7,10.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,11.91,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,20.68,6.99
2016,5,9,5,45,208.0,40.5,1.6,9.0,68.5,31.47,21.79
2016,5,9,6,0,318.0,56.0,1.6,9.0,106.0,57.64,35.99
2016,5,9,6,15,397.0,66.5,1.55,9.0,152.5,96.87,61.06
2016,5,9,6,30,476.0,77.0,1.5,9.0,199.0,147.03,99.86
2016,5,9,6,45,242.0,98.5,1.5,9.5,161.0,144.38,109.23
2016,5,9,7,0,8.0,120.0,1.5,10.0,123.0,112.97,91.34
2016,5,9,7,15,24.5,146.5,1.5,10.0,157.5,143.86,116.95
2016,5,9,7,30,41.0,173.0,1.5,10.0,192.0,178.27,145.21
2016,5,9,7,45,23.0,171.0,1.5,10.5,182.0,169.75,137.66
2016,5,9,8,0,5.0,169.0,1.5,11.0,172.0,160.35,129.25
2016,5,9,8,15,11.5,194.5,1.45,11.0,202.0,188.54,152.01
2016,5,9,8,30,18.0,220.0,1.4,11.0,232.0,217.55,175.04
2016,5,9,8,45,14.5,219.0,1.35,11.5,228.5,215.42,172.36
2016,5,9,9,0,11.0,218.0,1.3,12.0,225.0,212.86,169.48
2016,5,9,9,15,11.0,224.5,1.25,12.5,232.5,219.73,174.22
2016,5,9,9,30,11.0,231.0,1.2,13.0,240.0,226.57,178.88
2016,5,9,9,45,34.5,300.0,1.2,13.5,328.0,320.14,251.53
2016,5,9,10,0,58.0,369.0,1.2,14.0,416.0,411.33,319.49
2016,5,9,10,15,86.5,398.5,1.2,14.0,471.5,469.12,361.98
2016,5,9,10,30,115.0,428.0,1.2,14.0,527.0,537.61,411.57
2016,5,9,10,45,67.5,374.0,1.25,14.5,433.0,431.98,332.21
2016,5,9,11,0,20.0,320.0,1.3,15.0,339.0,324.37,250.41
2016,5,9,11,15,469.5,222.5,1.35,15.0,656.5,707.67,545.88
2016,5,9,11,30,919.0,125.0,1.4,15.0,974.0,1046.06,771.13
2016,5,9,11,45,916.0,128.0,1.45,15.0,979.0,1053.76,771.94
2016,5,9,12,0,913.0,131.0,1.5,15.0,984.0,1057.8,775.15
2016,5,9,12,15,472.0,256.0,1.55,15.0,697.5,754.6,571.43
2016,5,9,12,30,31.0,381.0,1.6,15.0,411.0,408.03,311.66
2016,5,9,12,45,78.0,422.0,1.7,15.5,494.5,496.26,380.11
2016,5,9,13,0,125.0,463.0,1.8,16.0,578.0,593.78,450.75
2016,5,9,13,15,252.5,428.5,1.85,16.0,655.0,688.82,522.06
2016,5,9,13,30,380.0,394.0,1.9,16.0,732.0,768.39,581.15
2016,5,9,13,45,238.0,402.5,2.0,16.0,613.0,635.47,484.44
2016,5,9,14,0,96.0,411.0,2.1,16.0,494.0,491.03,377.41
2016,5,9,14,15,483.0,268.0,2.15,15.5,657.0,704.28,546.57
2016,5,9,14,30,870.0,125.0,2.2,15.0,820.0,860.5,661.76
2016,5,9,14,45,493.5,237.5,2.3,15.0,628.0,644.42,503.61
2016,5,9,15,0,117.0,350.0,2.4,15.0,436.0,435.31,340.8
2016,5,9,15,15,190.0,325.0,2.45,15.0,455.5,456.27,360.27
2016,5,9,15,30,263.0,300.0,2.5,15.0,475.0,475.78,376.88
2016,5,9,15,45,522.5,205.0,2.55,15.0,522.5,535.06,426.24
2016,5,9,16,0,782.0,110.0,2.6,15.0,570.0,564.47,450.22
2016,5,9,16,15,576.5,148.5,2.6,14.5,472.0,452.71,361.91
2016,5,9,16,30,371.0,187.0,2.6,14.0,374.0,354.36,283.73
2016,5,9,16,45,370.5,165.5,2.65,14.0,335.0,311.01,247.84
2016,5,9,17,0,370.0,144.0,2.7,14.0,296.0,269.45,212.1
2016,5,9,17,15,471.5,113.0,2.75,13.5,280.0,246.12,188.02
2016,5,9,17,30,573.0,82.0,2.8,13.0,264.0,212.16,152.82
2016,5,9,17,45,513.5,73.5,2.85,12.5,214.0,157.18,105.95
2016,5,9,18,0,454.0,65.0,2.9,12.0,164.0,109.26,67.83
2016,5,9,18,15,362.0,53.5,2.85,11.5,119.5,62.95,36.96
2016,5,9,18,30,270.0,42.0,2.8,11.0,75.0,32.45,22.74
2016,5,9,18,45,153.0,26.5,2.8,10.5,43.5,20.76,10.01
2016,5,9,19,0,36.0,11.0,2.8,10.0,12.0,10.48,0.0
2016,5,9,19,15,18.0,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,75.0,12.0,1.1,11.0,16.5,11.44,0.0
2016,5,10,5,30,150.0,24.0,1.0,11.0,33.0,18.87,6.7
2016,5,10,5,45,267.0,36.5,0.9,11.5,72.0,28.23,18.86
2016,5,10,6,0,384.0,49.0,0.8,12.0,111.0,55.6,32.08
2016,5,10,6,15,460.0,57.5,0.75,12.5,158.0,96.5,57.19
2016,5,10,6,30,536.0,66.0,0.7,13.0,205.0,146.65,95.22
2016,5,10,6,45,382.0,101.0,0.65,13.5,211.0,178.15,129.83
2016,5,10,7,0,228.0,136.0,0.6,14.0,217.0,191.2,147.57
2016,5,10,7,15,473.0,112.5,0.6,14.0,314.0,269.69,207.71
2016,5,10,7,30,718.0,89.0,0.6,14.0,411.0,375.55,290.76
2016,5,10,7,45,747.5,92.5,0.6,14.5,462.5,435.4,339.07
2016,5,10,8,0,777.0,96.0,0.6,15.0,514.0,496.16,386.67
2016,5,10,8,15,797.0,99.5,0.6,15.5,562.0,553.28,429.8
2016,5,10,8,30,817.0,103.0,0.6,16.0,610.0,610.75,471.55
2016,5,10,8,45,538.0,210.5,0.6,16.5,554.5,572.04,439.16
2016,5,10,9,0,259.0,318.0,0.6,17.0,499.0,501.54,382.9
2016,5,10,9,15,566.5,215.0,0.65,17.0,639.5,652.85,497.83
2016,5,10,9,30,874.0,112.0,0.7,17.0,780.0,810.81,607.37
2016,5,10,9,45,875.5,118.5,0.75,17.5,812.5,851.54,630.69
2016,5,10,10,0,877.0,125.0,0.8,18.0,845.0,889.49,653.56
2016,5,10,10,15,884.0,126.5,0.85,18.0,873.0,924.42,675.57
2016,5,10,10,30,891.0,128.0,0.9,18.0,901.0,956.6,695.79
2016,5,10,10,45,720.5,238.0,1.0,18.0,873.0,940.91,686.46
2016,5,10,11,0,550.0,348.0,1.1,18.0,845.0,900.8,657.17
2016,5,10,11,15,729.0,239.0,1.15,18.0,908.0,978.31,712.79
2016,5,10,11,30,908.0,130.0,1.2,18.0,971.0,1039.74,751.12
2016,5,10,11,45,910.0,130.0,1.3,18.5,977.0,1049.31,756.44
2016,5,10,12,0,912.0,130.0,1.4,19.0,983.0,1055.31,760.3
2016,5,10,12,15,503.5,296.0,1.45,19.0,767.0,827.3,610.08
2016,5,10,12,30,95.0,462.0,1.5,19.0,551.0,555.04,412.98
2016,5,10,12,45,503.0,294.0,1.6,19.0,757.0,818.4,611.47
2016,5,10,13,0,911.0,126.0,1.7,19.0,963.0,1030.22,752.85
2016,5,10,13,15,907.0,125.0,1.75,18.5,946.0,1011.39,740.73
2016,5,10,13,30,903.0,124.0,1.8,18.0,929.0,989.21,729.26
2016,5,10,13,45,899.0,122.0,1.85,18.0,905.5,962.79,713.58
2016,5,10,14,0,895.0,120.0,1.9,18.0,882.0,933.25,695.77
2016,5,10,14,15,887.0,118.5,1.95,18.0,851.0,897.76,673.84
2016,5,10,14,30,879.0,117.0,2.0,18.0,820.0,859.71,649.98
2016,5,10,14,45,869.5,114.5,2.05,18.0,784.0,817.1,622.68
2016,5,10,15,0,860.0,112.0,2.1,18.0,748.0,772.45,593.58
2016,5,10,15,15,847.0,109.5,2.1,17.5,706.0,726.31,563.68
2016,5,10,15,30,834.0,107.0,2.1,17.0,664.0,675.54,528.38
2016,5,10,15,45,818.0,103.0,2.1,17.0,618.5,620.41,487.41
2016,5,10,16,0,802.0,99.0,2.1,17.0,573.0,564.88,444.95
2016,5,10,16,15,598.0,141.0,2.05,16.5,477.5,456.59,360.85
2016,5,10,16,30,394.0,183.0,2.0,16.0,382.0,364.5,288.46
2016,5,10,16,45,548.5,132.5,1.95,15.5,377.5,355.38,279.09
2016,5,10,17,0,703.0,82.0,1.9,15.0,373.0,329.79,253.04
2016,5,10,17,15,662.5,76.5,1.85,14.5,321.5,269.56,200.51
2016,5,10,17,30,622.0,71.0,1.8,14.0,270.0,213.47,151.11
2016,5,10,17,45,568.0,64.0,1.8,14.0,220.5,158.01,103.52
2016,5,10,18,0,514.0,57.0,1.8,14.0,171.0,108.85,64.27
2016,5,10,18,15,427.5,47.5,1.75,13.5,125.5,62.16,33.88
2016,5,10,18,30,341.0,38.0,1.7,13.0,80.0,29.82,20.32
2016,5,10,18,45,213.0,25.0,1.7,12.5,47.5,19.89,9.64
2016,5,10,19,0,85.0,12.0,1.7,12.0,15.0,11.44,0.0
2016,5,10,19,15,42.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.0,12.0,1.05,10.0,19.0,11.44,0.0
2016,5,11,5,30,212.0,24.0,1.1,10.0,38.0,19.38,7.81
2016,5,11,5,45,327.5,35.0,1.15,10.5,78.5,27.48,18.36
2016,5,11,6,0,443.0,46.0,1.2,11.0,119.0,55.49,30.45
2016,5,11,6,15,517.0,54.0,1.2,11.0,168.0,99.36,57.52
2016,5,11,6,30,591.0,62.0,1.2,11.0,217.0,152.17,98.37
2016,5,11,6,45,348.0,102.5,1.2,11.5,199.0,172.21,127.56
2016,5,11,7,0,105.0,143.0,1.2,12.0,181.0,162.14,128.77
2016,5,11,7,15,88.5,164.0,1.2,12.5,199.5,182.37,146.18
2016,5,11,7,30,72.0,185.0,1.2,13.0,218.0,201.61,161.98
2016,5,11,7,45,84.0,209.5,1.2,13.5,252.0,235.23,188.67
2016,5,11,8,0,96.0,234.0,1.2,14.0,286.0,270.26,215.95
2016,5,11,8,15,246.0,238.5,1.2,14.0,388.0,372.56,296.95
2016,5,11,8,30,396.0,243.0,1.2,14.0,490.0,483.21,382.24
2016,5,11,8,45,214.5,260.0,1.2,14.5,395.0,401.03,316.37
2016,5,11,9,0,33.0,277.0,1.2,15.0,300.0,289.93,227.13
2016,5,11,9,15,81.5,322.5,1.2,15.5,384.0,373.3,291.63
2016,5,11,9,30,130.0,368.0,1.2,16.0,468.0,467.88,361.34
2016,5,11,9,45,224.0,374.0,1.25,16.5,555.0,558.02,427.56
2016,5,11,10,0,318.0,380.0,1.3,17.0,642.0,662.0,501.51
2016,5,11,10,15,296.0,400.5,1.35,17.0,650.5,674.6,508.4
2016,5,11,10,30,274.0,421.0,1.4,17.0,659.0,684.87,514.54
2016,5,11,10,45,299.5,427.0,1.45,17.5,693.5,723.07,540.41
2016,5,11,11,0,325.0,433.0,1.5,18.0,728.0,761.1,565.58
2016,5,11,11,15,634.5,274.5,1.55,18.0,859.5,920.7,681.95
2016,5,11,11,30,944.0,116.0,1.6,18.0,991.0,1060.82,772.08
2016,5,11,11,45,705.0,259.5,1.65,18.0,915.5,990.71,725.96
2016,5,11,12,0,466.0,403.0,1.7,18.0,840.0,896.87,658.55
2016,5,11,12,15,253.0,404.0,1.75,17.5,641.5,675.55,506.44
2016,5,11,12,30,40.0,405.0,1.8,17.0,443.0,441.12,334.9
2016,5,11,12,45,487.5,261.5,1.85,17.0,710.5,768.93,586.13
2016,5,11,13,0,935.0,118.0,1.9,17.0,978.0,1045.23,771.6
2016,5,11,13,15,674.5,248.5,1.9,17.0,863.5,924.9,689.85
2016,5,11,13,30,414.0,379.0,1.9,17.0,749.0,792.33,593.95
2016,5,11,13,45,663.0,248.0,1.9,17.0,822.0,882.99,665.04
2016,5,11,14,0,912.0,117.0,1.9,17.0,895.0,945.15,707.16
2016,5,11,14,15,904.5,115.5,1.85,16.5,864.0,909.63,684.35
2016,5,11,14,30,897.0,114.0,1.8,16.0,833.0,871.46,660.65
2016,5,11,14,45,744.0,173.5,1.75,16.0,752.0,782.87,600.59
2016,5,11,15,0,591.0,233.0,1.7,16.0,671.0,691.75,533.87
2016,5,11,15,15,720.0,169.5,1.65,15.5,673.0,697.05,541.96
2016,5,11,15,30,849.0,106.0,1.6,15.0,675.0,684.51,535.66
2016,5,11,15,45,833.5,102.5,1.55,15.0,629.0,629.54,494.35
2016,5,11,16,0,818.0,99.0,1.5,15.0,583.0,574.09,451.93
2016,5,11,16,15,590.0,145.0,1.45,14.5,478.5,456.32,361.01
2016,5,11,16,30,362.0,191.0,1.4,14.0,374.0,353.92,280.97
2016,5,11,16,45,541.0,136.5,1.35,14.0,377.5,356.21,280.11
2016,5,11,17,0,720.0,82.0,1.3,14.0,381.0,336.04,257.49
2016,5,11,17,15,680.0,76.5,1.25,13.5,329.0,275.01,204.4
2016,5,11,17,30,640.0,71.0,1.2,13.0,277.0,218.02,154.33
2016,5,11,17,45,586.5,64.0,1.2,12.5,226.5,161.6,106.11
2016,5,11,18,0,533.0,57.0,1.2,12.0,176.0,111.38,65.99
2016,5,11,18,15,446.0,47.5,1.15,11.5,130.0,63.49,34.58
2016,5,11,18,30,359.0,38.0,1.1,11.0,84.0,29.69,20.46
2016,5,11,18,45,227.5,25.5,1.1,11.0,50.0,20.25,10.34
2016,5,11,19,0,96.0,13.0,1.1,11.0,16.0,12.39,0.0
2016,5,11,19,15,48.0,6.5,1.1,10.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,10.0,1.45,8.0,10.0,9.53,0.0
2016,5,12,5,30,0.0,20.0,1.5,8.0,20.0,18.57,7.9
2016,5,12,5,45,15.5,39.5,1.6,8.5,42.0,34.93,25.11
2016,5,12,6,0,31.0,59.0,1.7,9.0,64.0,53.35,39.43
2016,5,12,6,15,45.5,80.5,1.65,9.0,91.0,76.48,58.67
2016,5,12,6,30,60.0,102.0,1.6,9.0,118.0,101.84,79.97
2016,5,12,6,45,74.5,122.5,1.6,9.5,146.5,128.37,102.22
2016,5,12,7,0,89.0,143.0,1.6,10.0,175.0,156.79,126.0
2016,5,12,7,15,55.5,154.0,1.55,10.5,175.0,162.01,131.17
2016,5,12,7,30,22.0,165.0,1.5,11.0,175.0,161.9,131.18
2016,5,12,7,45,11.0,160.5,1.5,11.5,165.5,154.45,124.52
2016,5,12,8,0,0.0,156.0,1.5,12.0,156.0,145.55,116.55
2016,5,12,8,15,41.0,216.0,1.5,12.0,241.5,228.17,183.88
2016,5,12,8,30,82.0,276.0,1.5,12.0,327.0,313.98,251.85
2016,5,12,8,45,150.5,301.0,1.5,12.5,403.5,393.51,313.46
2016,5,12,9,0,219.0,326.0,1.5,13.0,480.0,474.92,374.99
2016,5,12,9,15,155.5,343.0,1.5,13.0,455.5,455.13,357.63
2016,5,12,9,30,92.0,360.0,1.5,13.0,431.0,422.79,331.24
2016,5,12,9,45,100.5,380.0,1.5,13.5,460.5,454.12,353.97
2016,5,12,10,0,109.0,400.0,1.5,14.0,490.0,485.82,376.25
2016,5,12,10,15,73.5,383.5,1.5,14.0,445.0,441.6,341.92
2016,5,12,10,30,38.0,367.0,1.5,14.0,400.0,394.96,305.89
2016,5,12,10,45,39.5,378.5,1.5,14.5,414.0,409.48,316.18
2016,5,12,11,0,41.0,390.0,1.5,15.0,428.0,423.91,325.96
2016,5,12,11,15,206.5,404.5,1.55,15.0,596.5,612.09,468.28
2016,5,12,11,30,372.0,419.0,1.6,15.0,765.0,804.19,604.57
2016,5,12,11,45,378.0,419.0,1.65,15.5,772.5,813.9,608.47
2016,5,12,12,0,384.0,419.0,1.7,16.0,780.0,821.92,613.23
2016,5,12,12,15,300.5,447.0,1.75,16.0,729.5,766.96,573.54
2016,5,12,12,30,217.0,475.0,1.8,16.0,679.0,700.54,526.02
2016,5,12,12,45,543.5,314.0,1.85,16.0,816.5,878.1,659.85
2016,5,12,13,0,870.0,153.0,1.9,16.0,954.0,1015.85,753.98
2016,5,12,13,15,866.0,152.0,1.9,15.5,937.5,997.71,742.3
2016,5,12,13,30,862.0,151.0,1.9,15.0,921.0,984.26,735.6
2016,5,12,13,45,851.5,152.0,1.95,15.0,896.0,955.35,717.86
2016,5,12,14,0,841.0,153.0,2.0,15.0,871.0,923.76,698.35
2016,5,12,14,15,691.0,220.0,2.0,15.0,796.5,838.56,641.03
2016,5,12,14,30,541.0,287.0,2.0,15.0,722.0,752.49,578.21
2016,5,12,14,45,561.5,262.0,2.05,15.0,696.0,722.21,559.12
2016,5,12,15,0,582.0,237.0,2.1,15.0,670.0,688.64,536.7
2016,5,12,15,15,548.5,230.5,2.1,14.5,620.5,631.34,495.97
2016,5,12,15,30,515.0,224.0,2.1,14.0,571.0,575.42,455.44
2016,5,12,15,45,427.0,233.0,2.15,14.0,507.0,502.22,399.42
2016,5,12,16,0,339.0,242.0,2.2,14.0,443.0,432.2,344.97
2016,5,12,16,15,328.5,221.5,2.2,13.5,402.5,387.21,310.41
2016,5,12,16,30,318.0,201.0,2.2,13.0,362.0,342.88,275.27
2016,5,12,16,45,307.0,179.5,2.25,13.0,322.0,298.19,238.5
2016,5,12,17,0,296.0,158.0,2.3,13.0,282.0,254.51,201.71
2016,5,12,17,15,265.5,143.0,2.3,12.5,243.0,212.16,166.06
2016,5,12,17,30,235.0,128.0,2.3,12.0,204.0,173.19,133.06
2016,5,12,17,45,215.0,107.0,2.35,11.5,167.0,134.32,100.01
2016,5,12,18,0,195.0,86.0,2.4,11.0,130.0,98.08,69.96
2016,5,12,18,15,154.5,66.5,2.35,10.5,96.0,64.69,44.85
2016,5,12,18,30,114.0,47.0,2.3,10.0,62.0,37.9,27.79
2016,5,12,18,45,57.0,29.5,2.3,10.0,37.0,25.38,14.75
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,27.5,12.5,1.85,8.5,14.5,11.91,0.0
2016,5,13,5,30,55.0,25.0,1.9,9.0,29.0,21.75,10.68
2016,5,13,5,45,105.5,43.5,1.95,9.5,59.0,35.21,25.31
2016,5,13,6,0,156.0,62.0,2.0,10.0,89.0,58.47,40.34
2016,5,13,6,15,187.0,82.0,1.95,10.0,124.5,90.76,64.56
2016,5,13,6,30,218.0,102.0,1.9,10.0,160.0,127.13,94.21
2016,5,13,6,45,253.0,117.5,1.9,10.5,198.5,164.32,125.39
2016,5,13,7,0,288.0,133.0,1.9,11.0,237.0,205.58,160.51
2016,5,13,7,15,272.5,158.0,1.9,11.0,268.5,242.34,193.22
2016,5,13,7,30,257.0,183.0,1.9,11.0,300.0,277.31,223.48
2016,5,13,7,45,159.5,205.0,1.9,11.5,280.5,267.73,216.64
2016,5,13,8,0,62.0,227.0,1.9,12.0,261.0,246.14,198.65
2016,5,13,8,15,53.5,242.0,1.9,12.0,273.5,259.96,209.42
2016,5,13,8,30,45.0,257.0,1.9,12.0,286.0,272.83,219.07
2016,5,13,8,45,37.5,266.0,1.95,12.5,291.0,279.62,223.43
2016,5,13,9,0,30.0,275.0,2.0,13.0,296.0,285.58,227.09
2016,5,13,9,15,41.0,305.0,2.05,13.0,336.0,325.32,257.97
2016,5,13,9,30,52.0,335.0,2.1,13.0,376.0,366.11,289.19
2016,5,13,9,45,84.5,369.0,2.2,13.5,437.5,429.63,337.49
2016,5,13,10,0,117.0,403.0,2.3,14.0,499.0,503.36,392.3
2016,5,13,10,15,188.0,414.5,2.35,14.0,575.5,583.25,452.61
2016,5,13,10,30,259.0,426.0,2.4,14.0,652.0,675.24,520.25
2016,5,13,10,45,598.0,270.0,2.5,14.0,808.0,855.65,658.2
2016,5,13,11,0,937.0,114.0,2.6,14.0,964.0,1024.42,774.21
2016,5,13,11,15,939.5,114.5,2.65,14.0,978.0,1042.42,784.46
2016,5,13,11,30,942.0,115.0,2.7,14.0,992.0,1056.86,794.03
2016,5,13,11,45,944.0,115.0,2.8,14.0,998.5,1066.67,801.18
2016,5,13,12,0,946.0,115.0,2.9,14.0,1005.0,1072.79,806.05
2016,5,13,12,15,946.0,114.5,2.9,13.5,1003.5,1072.68,807.4
2016,5,13,12,30,946.0,114.0,2.9,13.0,1002.0,1068.84,806.45
2016,5,13,12,45,949.5,110.5,2.9,13.0,994.5,1061.7,801.95
2016,5,13,13,0,953.0,107.0,2.9,13.0,987.0,1050.77,795.06
2016,5,13,13,15,950.0,106.5,2.8,12.5,970.5,1032.84,784.06
2016,5,13,13,30,947.0,106.0,2.7,12.0,954.0,1011.39,770.77
2016,5,13,13,45,664.0,240.0,2.65,12.0,827.5,875.05,676.83
2016,5,13,14,0,381.0,374.0,2.6,12.0,701.0,725.53,563.45
2016,5,13,14,15,379.0,362.0,2.55,12.0,677.5,698.64,545.51
2016,5,13,14,30,377.0,350.0,2.5,12.0,654.0,670.55,525.57
2016,5,13,14,45,398.0,324.0,2.5,12.0,632.0,645.76,508.87
2016,5,13,15,0,419.0,298.0,2.5,12.0,610.0,624.38,494.25
2016,5,13,15,15,272.5,305.5,2.45,11.5,504.0,501.02,399.79
2016,5,13,15,30,126.0,313.0,2.4,11.0,398.0,390.39,313.03
2016,5,13,15,45,143.5,291.0,2.35,11.0,381.5,372.18,300.02
2016,5,13,16,0,161.0,269.0,2.3,11.0,365.0,352.06,284.69
2016,5,13,16,15,135.5,244.5,2.25,10.5,320.5,305.18,247.75
2016,5,13,16,30,110.0,220.0,2.2,10.0,276.0,260.96,212.52
2016,5,13,16,45,75.5,191.0,2.15,10.0,228.0,209.65,170.72
2016,5,13,17,0,41.0,162.0,2.1,10.0,180.0,165.13,134.3
2016,5,13,17,15,37.0,141.5,2.05,9.5,156.0,141.59,114.94
2016,5,13,17,30,33.0,121.0,2.0,9.0,132.0,118.66,95.75
2016,5,13,17,45,27.0,101.0,2.0,9.0,109.0,96.49,76.89
2016,5,13,18,0,21.0,81.0,2.0,9.0,86.0,75.29,58.74
2016,5,13,18,15,10.5,62.0,1.95,8.5,64.5,56.46,42.8
2016,5,13,18,30,0.0,43.0,1.9,8.0,43.0,38.73,28.83
2016,5,13,18,45,0.0,26.0,1.85,8.0,26.0,23.86,13.95
2016,5,13,19,0,0.0,9.0,1.8,8.0,9.0,8.34,0.0
2016,5,13,19,15,0.0,4.5,1.8,8.0,4.5,4.29,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
