Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.0,12.0,1.45,10.0,22.5,11.44,0.0
2016,5,14,5,30,280.0,24.0,1.5,10.0,45.0,19.05,8.98
2016,5,14,5,45,388.5,33.0,1.55,10.5,86.0,25.33,16.62
2016,5,14,6,0,497.0,42.0,1.6,11.0,127.0,55.26,28.29
2016,5,14,6,15,564.5,48.5,1.6,11.0,175.5,100.37,56.26
2016,5,14,6,30,632.0,55.0,1.6,11.0,224.0,155.34,99.45
2016,5,14,6,45,317.0,87.5,1.6,11.5,172.5,152.12,112.2
2016,5,14,7,0,2.0,120.0,1.6,12.0,121.0,111.27,89.33
2016,5,14,7,15,46.5,155.5,1.55,12.0,176.5,160.26,129.24
2016,5,14,7,30,91.0,191.0,1.5,12.0,232.0,214.58,173.24
2016,5,14,7,45,59.0,198.5,1.5,12.5,226.5,213.36,171.9
2016,5,14,8,0,27.0,206.0,1.5,13.0,221.0,208.34,167.15
2016,5,14,8,15,39.5,234.5,1.45,13.0,258.5,244.82,196.08
2016,5,14,8,30,52.0,263.0,1.4,13.0,296.0,282.78,225.65
2016,5,14,8,45,45.5,275.5,1.35,13.0,306.0,294.0,233.58
2016,5,14,9,0,39.0,288.0,1.3,13.0,316.0,304.51,240.97
2016,5,14,9,15,48.5,314.5,1.3,13.0,351.0,340.14,268.14
2016,5,14,9,30,58.0,341.0,1.3,13.0,386.0,376.62,295.5
2016,5,14,9,45,91.0,373.0,1.3,13.5,447.0,438.78,341.83
2016,5,14,10,0,124.0,405.0,1.3,14.0,508.0,511.07,394.24
2016,5,14,10,15,89.0,399.0,1.3,14.0,474.0,470.6,362.66
2016,5,14,10,30,54.0,393.0,1.3,14.0,440.0,435.5,335.57
2016,5,14,10,45,38.0,362.5,1.3,14.0,396.5,391.5,302.45
2016,5,14,11,0,22.0,332.0,1.3,14.0,353.0,337.61,261.54
2016,5,14,11,15,19.0,310.0,1.3,14.0,328.0,313.73,243.54
2016,5,14,11,30,16.0,288.0,1.3,14.0,303.0,289.72,225.17
2016,5,14,11,45,18.5,311.5,1.35,14.5,329.0,315.3,244.42
2016,5,14,12,0,21.0,335.0,1.4,15.0,355.0,340.89,263.25
2016,5,14,12,15,17.0,297.0,1.4,15.0,313.5,299.81,231.97
2016,5,14,12,30,13.0,259.0,1.4,15.0,272.0,258.85,200.77
2016,5,14,12,45,12.0,241.5,1.45,15.0,253.5,240.79,187.11
2016,5,14,13,0,11.0,224.0,1.5,15.0,235.0,222.73,173.27
2016,5,14,13,15,12.5,244.0,1.5,14.5,256.0,243.17,189.71
2016,5,14,13,30,14.0,264.0,1.5,14.0,277.0,263.52,205.95
2016,5,14,13,45,13.5,261.5,1.55,14.0,274.0,260.17,203.49
2016,5,14,14,0,13.0,259.0,1.6,14.0,271.0,256.79,201.13
2016,5,14,14,15,14.5,262.5,1.65,14.0,275.0,260.9,204.7
2016,5,14,14,30,16.0,266.0,1.7,14.0,279.0,264.84,208.15
2016,5,14,14,45,11.5,233.5,1.75,14.0,243.0,229.28,180.52
2016,5,14,15,0,7.0,201.0,1.8,14.0,207.0,194.22,153.08
2016,5,14,15,15,7.5,200.0,1.8,14.0,206.0,193.17,152.69
2016,5,14,15,30,8.0,199.0,1.8,14.0,205.0,192.04,152.15
2016,5,14,15,45,8.5,196.0,1.8,14.0,202.0,188.92,150.03
2016,5,14,16,0,9.0,193.0,1.8,14.0,199.0,185.7,147.85
2016,5,14,16,15,18.5,193.0,1.8,13.5,203.5,189.84,152.01
2016,5,14,16,30,28.0,193.0,1.8,13.0,208.0,194.64,156.59
2016,5,14,16,45,134.5,180.5,1.85,13.0,239.0,226.19,181.92
2016,5,14,17,0,241.0,168.0,1.9,13.0,270.0,244.36,194.28
2016,5,14,17,15,221.5,149.0,1.85,12.5,233.5,204.74,160.88
2016,5,14,17,30,202.0,130.0,1.8,12.0,197.0,167.34,129.24
2016,5,14,17,45,355.5,95.5,1.8,12.0,188.0,149.35,106.37
2016,5,14,18,0,509.0,61.0,1.8,12.0,179.0,113.5,68.88
2016,5,14,18,15,424.0,51.5,1.75,11.5,133.5,67.05,37.92
2016,5,14,18,30,339.0,42.0,1.7,11.0,88.0,32.99,23.46
2016,5,14,18,45,169.5,31.0,1.65,11.0,54.0,24.2,14.25
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,17.87,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.0,10.0,9.53,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,13.5,3.25,9.0,21.5,12.87,0.0
2016,5,15,5,30,205.0,27.0,3.3,9.0,43.0,21.14,10.95
2016,5,15,5,45,329.0,37.0,3.35,9.5,84.5,28.81,19.77
2016,5,15,6,0,453.0,47.0,3.4,10.0,126.0,58.24,31.97
2016,5,15,6,15,524.0,54.5,3.3,10.5,174.5,102.02,59.53
2016,5,15,6,30,595.0,62.0,3.2,11.0,223.0,154.31,100.46
2016,5,15,6,45,651.5,66.0,3.15,11.5,276.0,208.39,147.17
2016,5,15,7,0,708.0,70.0,3.1,12.0,329.0,270.24,201.88
2016,5,15,7,15,741.0,74.0,3.1,12.5,381.0,328.3,254.05
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,389.3,307.55
2016,5,15,7,45,801.5,80.0,3.1,13.5,484.5,448.42,358.14
2016,5,15,8,0,829.0,82.0,3.1,14.0,536.0,509.21,408.38
2016,5,15,8,15,847.0,85.0,3.1,14.5,584.5,566.37,454.15
2016,5,15,8,30,865.0,88.0,3.1,15.0,633.0,623.74,498.54
2016,5,15,8,45,880.0,89.5,3.1,15.5,677.5,677.35,538.72
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,730.09,576.02
2016,5,15,9,15,905.0,93.0,3.1,16.0,761.5,778.45,609.42
2016,5,15,9,30,915.0,95.0,3.1,16.0,801.0,824.99,641.11
2016,5,15,9,45,924.5,95.5,3.15,16.5,835.5,867.52,668.68
2016,5,15,10,0,934.0,96.0,3.2,17.0,870.0,907.7,694.33
2016,5,15,10,15,939.5,97.0,3.3,17.0,897.5,942.28,717.58
2016,5,15,10,30,945.0,98.0,3.4,17.0,925.0,973.88,738.78
2016,5,15,10,45,947.0,100.0,3.5,17.0,945.5,1000.05,756.3
2016,5,15,11,0,949.0,102.0,3.6,17.0,966.0,1022.79,771.59
2016,5,15,11,15,951.0,103.0,3.65,17.0,979.5,1040.97,783.52
2016,5,15,11,30,953.0,104.0,3.7,17.0,993.0,1055.54,793.15
2016,5,15,11,45,951.5,106.0,3.8,17.0,998.0,1063.98,799.18
2016,5,15,12,0,950.0,108.0,3.9,17.0,1003.0,1068.66,802.86
2016,5,15,12,15,949.5,108.0,3.95,17.0,1001.5,1068.57,803.11
2016,5,15,12,30,949.0,108.0,4.0,17.0,1000.0,1064.74,801.02
2016,5,15,12,45,946.5,108.0,4.05,17.0,990.5,1055.23,795.22
2016,5,15,13,0,944.0,108.0,4.1,17.0,981.0,1042.06,787.1
2016,5,15,13,15,940.5,107.5,4.1,17.0,964.5,1023.85,775.31
2016,5,15,13,30,937.0,107.0,4.1,17.0,948.0,1002.17,761.25
2016,5,15,13,45,933.5,105.0,4.15,17.0,925.0,975.6,744.18
2016,5,15,14,0,930.0,103.0,4.2,17.0,902.0,945.8,724.83
2016,5,15,14,15,923.0,101.5,4.25,16.5,871.5,910.37,702.79
2016,5,15,14,30,916.0,100.0,4.3,16.0,841.0,872.22,678.63
2016,5,15,14,45,907.0,98.5,4.35,16.0,805.0,829.95,650.07
2016,5,15,15,0,898.0,97.0,4.4,16.0,769.0,785.52,619.62
2016,5,15,15,15,886.5,95.0,4.4,15.5,727.5,736.86,586.5
2016,5,15,15,30,875.0,93.0,4.4,15.0,686.0,686.72,550.9
2016,5,15,15,45,856.5,91.5,4.45,15.0,639.5,631.49,508.22
2016,5,15,16,0,838.0,90.0,4.5,15.0,593.0,576.82,464.76
2016,5,15,16,15,818.0,87.0,4.45,14.5,543.5,518.6,417.83
2016,5,15,16,30,798.0,84.0,4.4,14.0,494.0,460.89,369.8
2016,5,15,16,45,767.5,81.0,4.4,14.0,442.5,399.67,316.98
2016,5,15,17,0,737.0,78.0,4.4,14.0,391.0,340.72,264.74
2016,5,15,17,15,699.5,73.5,4.35,13.5,339.0,280.82,211.35
2016,5,15,17,30,662.0,69.0,4.3,13.0,287.0,222.89,159.29
2016,5,15,17,45,602.0,63.5,4.25,13.0,236.0,165.49,109.38
2016,5,15,18,0,542.0,58.0,4.2,13.0,185.0,115.01,68.57
2016,5,15,18,15,459.5,49.5,4.15,12.5,139.0,67.61,36.98
2016,5,15,18,30,377.0,41.0,4.1,12.0,93.0,31.94,22.46
2016,5,15,18,45,246.0,28.5,4.05,11.5,57.0,22.61,13.06
2016,5,15,19,0,115.0,16.0,4.0,11.0,21.0,12.6,0.0
2016,5,15,19,15,57.5,8.0,3.95,11.0,10.5,7.63,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,14.5,3.3,9.5,21.0,13.82,0.0
2016,5,16,5,30,168.0,29.0,3.3,10.0,42.0,22.7,12.41
2016,5,16,5,45,276.5,41.0,3.3,10.5,81.5,31.52,22.1
2016,5,16,6,0,385.0,53.0,3.3,11.0,121.0,61.07,35.98
2016,5,16,6,15,457.0,62.0,3.25,11.5,168.5,102.24,62.34
2016,5,16,6,30,529.0,71.0,3.2,12.0,216.0,152.11,101.13
2016,5,16,6,45,585.5,76.5,3.15,12.5,267.5,203.72,145.23
2016,5,16,7,0,642.0,82.0,3.1,13.0,319.0,261.67,195.99
2016,5,16,7,15,677.5,87.0,3.05,13.5,370.0,318.01,245.98
2016,5,16,7,30,713.0,92.0,3.0,14.0,421.0,377.66,297.67
2016,5,16,7,45,744.0,95.0,3.0,14.5,472.5,437.23,348.03
2016,5,16,8,0,775.0,98.0,3.0,15.0,524.0,497.77,397.61
2016,5,16,8,15,795.0,101.0,2.95,15.5,572.0,553.94,442.14
2016,5,16,8,30,815.0,104.0,2.9,16.0,620.0,610.46,485.42
2016,5,16,8,45,833.0,106.0,2.85,16.5,665.0,664.69,525.59
2016,5,16,9,0,851.0,108.0,2.8,17.0,710.0,715.95,562.18
2016,5,16,9,15,862.5,110.0,2.75,17.0,749.5,763.55,594.6
2016,5,16,9,30,874.0,112.0,2.7,17.0,789.0,809.56,625.41
2016,5,16,9,45,889.5,110.0,2.7,17.5,824.5,853.02,653.14
2016,5,16,10,0,905.0,108.0,2.7,18.0,860.0,894.64,679.2
2016,5,16,10,15,911.5,109.5,2.7,18.0,888.0,929.71,701.81
2016,5,16,10,30,918.0,111.0,2.7,18.0,916.0,961.94,722.42
2016,5,16,10,45,922.5,112.0,2.75,18.5,937.0,988.78,738.42
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,1012.38,752.26
2016,5,16,11,15,929.5,113.5,2.9,19.0,971.5,1030.16,764.22
2016,5,16,11,30,932.0,114.0,3.0,19.0,985.0,1044.44,774.0
2016,5,16,11,45,932.5,115.0,3.1,19.0,991.0,1053.66,780.59
2016,5,16,12,0,933.0,116.0,3.2,19.0,997.0,1059.23,784.93
2016,5,16,12,15,932.5,116.0,3.3,19.0,995.5,1059.14,785.68
2016,5,16,12,30,932.0,116.0,3.4,19.0,994.0,1055.39,784.16
2016,5,16,12,45,929.5,116.5,3.5,19.0,984.5,1046.53,779.35
2016,5,16,13,0,927.0,117.0,3.6,19.0,975.0,1034.09,772.27
2016,5,16,13,15,923.0,116.0,3.7,19.0,958.5,1015.18,760.91
2016,5,16,13,30,919.0,115.0,3.8,19.0,942.0,992.89,747.29
2016,5,16,13,45,913.0,114.5,3.9,19.0,918.5,965.99,730.49
2016,5,16,14,0,907.0,114.0,4.0,19.0,895.0,936.04,711.53
2016,5,16,14,15,900.0,112.5,4.05,18.5,864.5,901.34,690.18
2016,5,16,14,30,893.0,111.0,4.1,18.0,834.0,864.0,666.73
2016,5,16,14,45,878.5,111.5,4.15,18.0,796.5,820.22,637.17
2016,5,16,15,0,864.0,112.0,4.2,18.0,759.0,774.76,606.08
2016,5,16,15,15,851.0,109.5,4.25,17.5,717.5,725.98,573.25
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,678.04,539.1
2016,5,16,15,45,814.0,107.0,4.35,17.0,629.0,622.13,496.26
2016,5,16,16,0,790.0,107.0,4.4,17.0,582.0,566.56,452.56
2016,5,16,16,15,767.5,103.5,4.4,16.5,533.0,508.95,406.79
2016,5,16,16,30,745.0,100.0,4.4,16.0,484.0,452.22,360.24
2016,5,16,16,45,715.0,95.5,4.4,16.0,433.5,391.46,308.51
2016,5,16,17,0,685.0,91.0,4.4,16.0,383.0,333.88,258.14
2016,5,16,17,15,644.5,85.0,4.35,15.5,331.5,274.34,205.96
2016,5,16,17,30,604.0,79.0,4.3,15.0,280.0,218.94,156.93
2016,5,16,17,45,546.0,72.0,4.3,14.5,230.5,163.86,109.81
2016,5,16,18,0,488.0,65.0,4.3,14.0,181.0,115.53,71.1
2016,5,16,18,15,404.0,55.5,4.2,13.5,135.5,70.33,40.8
2016,5,16,18,30,320.0,46.0,4.1,13.0,90.0,35.29,25.32
2016,5,16,18,45,160.0,34.0,4.1,12.5,56.0,26.53,16.4
2016,5,16,19,0,0.0,22.0,4.1,12.0,22.0,19.57,0.0
2016,5,16,19,15,0.0,11.0,4.05,12.0,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.0,13.0,1.8,12.5,24.5,12.39,0.0
2016,5,17,5,30,280.0,26.0,1.8,13.0,49.0,20.62,10.82
2016,5,17,5,45,384.5,35.5,1.8,13.5,91.0,27.28,18.17
2016,5,17,6,0,489.0,45.0,1.8,14.0,133.0,58.61,30.51
2016,5,17,6,15,556.0,52.0,1.8,14.0,182.0,103.67,58.64
2016,5,17,6,30,623.0,59.0,1.8,14.0,231.0,156.71,99.95
2016,5,17,6,45,667.5,64.5,1.8,14.5,282.5,211.07,146.73
2016,5,17,7,0,712.0,70.0,1.8,15.0,334.0,271.83,199.95
2016,5,17,7,15,744.5,74.0,1.75,15.5,386.0,329.85,250.89
2016,5,17,7,30,777.0,78.0,1.7,16.0,438.0,390.75,302.85
2016,5,17,7,45,800.5,82.0,1.7,16.5,489.0,450.11,352.15
2016,5,17,8,0,824.0,86.0,1.7,17.0,540.0,510.73,400.63
2016,5,17,8,15,842.0,88.5,1.7,17.0,588.0,567.68,445.47
2016,5,17,8,30,860.0,91.0,1.7,17.0,636.0,623.54,488.14
2016,5,17,8,45,874.0,93.5,1.7,17.5,681.0,677.16,526.88
2016,5,17,9,0,888.0,96.0,1.7,18.0,726.0,729.84,562.89
2016,5,17,9,15,898.5,98.0,1.7,18.0,765.5,778.2,594.95
2016,5,17,9,30,909.0,100.0,1.7,18.0,805.0,824.78,625.37
2016,5,17,9,45,918.5,101.0,1.7,18.5,839.5,867.52,651.56
2016,5,17,10,0,928.0,102.0,1.7,19.0,874.0,907.95,675.84
2016,5,17,10,15,934.0,103.0,1.7,19.0,901.5,942.73,697.4
2016,5,17,10,30,940.0,104.0,1.7,19.0,929.0,974.57,716.96
2016,5,17,10,45,943.0,105.5,1.75,19.5,949.5,1001.0,732.27
2016,5,17,11,0,946.0,107.0,1.8,20.0,970.0,1024.05,745.44
2016,5,17,11,15,948.5,107.5,1.85,20.0,983.5,1042.13,756.91
2016,5,17,11,30,951.0,108.0,1.9,20.0,997.0,1056.63,766.24
2016,5,17,11,45,950.5,109.0,1.95,20.5,1003.0,1065.01,770.36
2016,5,17,12,0,950.0,110.0,2.0,21.0,1009.0,1069.67,772.29
2016,5,17,12,15,949.5,110.0,2.05,21.0,1007.0,1069.6,772.86
2016,5,17,12,30,949.0,110.0,2.1,21.0,1005.0,1065.8,771.23
2016,5,17,12,45,945.0,111.0,2.2,21.0,995.0,1055.86,766.45
2016,5,17,13,0,941.0,112.0,2.3,21.0,985.0,1042.31,759.44
2016,5,17,13,15,937.5,111.0,2.35,21.0,968.5,1023.7,748.62
2016,5,17,13,30,934.0,110.0,2.4,21.0,952.0,1001.64,735.61
2016,5,17,13,45,928.5,109.5,2.45,21.0,928.0,974.91,719.52
2016,5,17,14,0,923.0,109.0,2.5,21.0,904.0,945.06,701.33
2016,5,17,14,15,915.5,107.5,2.55,20.5,873.5,909.5,680.49
2016,5,17,14,30,908.0,106.0,2.6,20.0,843.0,871.29,657.58
2016,5,17,14,45,898.0,104.5,2.7,20.0,806.5,828.61,630.36
2016,5,17,15,0,888.0,103.0,2.8,20.0,770.0,783.88,601.28
2016,5,17,15,15,876.0,100.5,2.8,20.0,728.0,734.88,568.14
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,684.47,532.56
2016,5,17,15,45,846.5,96.0,2.85,20.0,640.0,629.99,492.16
2016,5,17,16,0,829.0,94.0,2.9,20.0,594.0,576.02,450.93
2016,5,17,16,15,808.5,90.5,2.9,19.5,545.0,517.59,405.74
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,459.75,359.42
2016,5,17,16,45,757.5,84.0,2.9,19.0,444.5,399.15,308.84
2016,5,17,17,0,727.0,81.0,2.9,19.0,393.0,340.84,258.74
2016,5,17,17,15,689.5,76.0,2.85,18.0,341.0,279.52,206.23
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,223.26,157.16
2016,5,17,17,45,593.5,65.5,2.8,16.5,238.5,166.73,109.15
2016,5,17,18,0,535.0,60.0,2.8,16.0,188.0,116.91,69.55
2016,5,17,18,15,455.0,51.0,2.75,15.5,142.0,69.55,38.0
2016,5,17,18,30,375.0,42.0,2.7,15.0,96.0,32.59,22.8
2016,5,17,18,45,187.5,33.0,2.7,14.5,60.0,25.69,15.71
2016,5,17,19,0,0.0,24.0,2.7,14.0,24.0,21.17,0.0
2016,5,17,19,15,0.0,12.0,2.65,13.5,12.0,11.44,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,14.0,1.65,15.0,24.0,11.02,0.0
2016,5,18,5,30,229.0,28.0,1.6,15.0,48.0,22.38,12.3
2016,5,18,5,45,328.0,39.5,1.55,15.5,88.0,30.78,21.07
2016,5,18,6,0,427.0,51.0,1.5,16.0,128.0,61.51,34.27
2016,5,18,6,15,494.5,59.0,1.4,16.5,175.5,103.83,60.75
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,154.25,99.28
2016,5,18,6,45,606.0,73.5,1.25,17.5,273.0,205.86,142.79
2016,5,18,7,0,650.0,80.0,1.2,18.0,323.0,262.33,191.2
2016,5,18,7,15,684.0,85.0,1.15,18.0,373.5,318.51,239.73
2016,5,18,7,30,718.0,90.0,1.1,18.0,424.0,377.81,289.64
2016,5,18,7,45,739.0,96.0,1.1,18.0,473.0,435.96,337.49
2016,5,18,8,0,760.0,102.0,1.1,18.0,522.0,494.01,383.71
2016,5,18,8,15,779.5,105.5,1.15,18.0,569.0,549.54,426.95
2016,5,18,8,30,799.0,109.0,1.2,18.0,616.0,605.4,469.19
2016,5,18,8,45,810.0,113.5,1.25,18.5,658.5,656.7,506.0
2016,5,18,9,0,821.0,118.0,1.3,19.0,701.0,706.97,541.04
2016,5,18,9,15,832.5,120.5,1.35,19.0,740.0,754.3,573.0
2016,5,18,9,30,844.0,123.0,1.4,19.0,779.0,800.13,603.26
2016,5,18,9,45,859.0,121.5,1.5,19.5,813.5,838.62,627.67
2016,5,18,10,0,874.0,120.0,1.6,20.0,848.0,879.28,653.37
2016,5,18,10,15,880.5,121.5,1.6,20.0,875.5,913.34,674.52
2016,5,18,10,30,887.0,123.0,1.6,20.0,903.0,944.68,693.82
2016,5,18,10,45,893.0,123.0,1.65,20.0,924.0,971.15,710.59
2016,5,18,11,0,899.0,123.0,1.7,20.0,945.0,994.57,725.47
2016,5,18,11,15,902.0,123.5,1.7,20.0,958.5,1012.36,736.11
2016,5,18,11,30,905.0,124.0,1.7,20.0,972.0,1026.77,744.72
2016,5,18,11,45,908.0,123.5,1.75,20.0,978.5,1036.74,751.37
2016,5,18,12,0,911.0,123.0,1.8,20.0,985.0,1043.21,755.94
2016,5,18,12,15,911.0,123.0,1.9,20.0,984.0,1043.63,757.53
2016,5,18,12,30,911.0,123.0,2.0,20.0,983.0,1040.49,756.97
2016,5,18,12,45,905.5,125.0,2.1,20.0,973.5,1030.35,752.01
2016,5,18,13,0,900.0,127.0,2.2,20.0,964.0,1016.79,744.92
2016,5,18,13,15,897.0,126.0,2.3,19.5,948.0,999.33,736.7
2016,5,18,13,30,894.0,125.0,2.4,19.0,932.0,978.56,726.25
2016,5,18,13,45,887.0,125.5,2.5,19.0,908.5,952.38,710.72
2016,5,18,14,0,880.0,126.0,2.6,19.0,885.0,923.3,693.13
2016,5,18,14,15,873.0,124.0,2.65,18.5,855.5,889.0,672.69
2016,5,18,14,30,866.0,122.0,2.7,18.0,826.0,852.14,650.24
2016,5,18,14,45,862.5,117.0,2.8,18.0,792.0,812.71,624.79
2016,5,18,15,0,859.0,112.0,2.9,18.0,758.0,770.85,597.24
2016,5,18,15,15,847.0,109.5,3.0,18.0,718.0,723.11,565.01
2016,5,18,15,30,835.0,107.0,3.1,18.0,678.0,676.1,531.36
2016,5,18,15,45,824.5,102.5,3.25,18.0,634.0,624.33,492.86
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,571.62,452.39
2016,5,18,16,15,793.5,94.5,3.5,17.5,542.0,514.0,407.41
2016,5,18,16,30,773.0,91.0,3.6,17.0,494.0,456.99,361.28
2016,5,18,16,45,744.0,87.5,3.75,16.5,443.0,397.37,311.59
2016,5,18,17,0,715.0,84.0,3.9,16.0,392.0,338.5,260.96
2016,5,18,17,15,677.5,79.5,3.95,15.5,341.0,279.71,209.33
2016,5,18,17,30,640.0,75.0,4.0,15.0,290.0,224.61,160.34
2016,5,18,17,45,579.5,69.5,4.1,14.5,239.5,168.39,112.22
2016,5,18,18,0,519.0,64.0,4.2,14.0,189.0,119.15,72.75
2016,5,18,18,15,437.0,55.0,4.2,13.5,143.0,72.58,41.36
2016,5,18,18,30,355.0,46.0,4.2,13.0,97.0,36.19,26.18
2016,5,18,18,45,177.5,35.5,4.25,13.0,61.0,27.66,17.59
2016,5,18,19,0,0.0,25.0,4.3,13.0,25.0,22.02,0.22
2016,5,18,19,15,0.0,12.5,4.35,12.5,12.5,11.91,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,71.0,15.5,5.25,8.0,22.0,12.2,0.0
2016,5,19,5,30,142.0,31.0,5.4,8.0,44.0,24.18,14.37
2016,5,19,5,45,217.0,47.0,5.55,8.5,80.0,36.1,26.44
2016,5,19,6,0,292.0,63.0,5.7,9.0,116.0,64.85,41.9
2016,5,19,6,15,340.0,77.5,5.6,9.0,158.5,102.97,68.7
2016,5,19,6,30,388.0,92.0,5.5,9.0,201.0,146.9,104.33
2016,5,19,6,45,449.5,97.0,5.45,9.5,247.0,191.02,141.81
2016,5,19,7,0,511.0,102.0,5.4,10.0,293.0,243.66,187.89
2016,5,19,7,15,620.0,91.0,5.35,10.5,356.5,302.38,238.64
2016,5,19,7,30,729.0,80.0,5.3,11.0,420.0,373.63,300.16
2016,5,19,7,45,790.0,84.5,5.3,11.5,490.5,447.82,363.75
2016,5,19,8,0,851.0,89.0,5.3,12.0,561.0,527.4,430.11
2016,5,19,8,15,868.0,92.0,5.25,12.0,609.5,585.62,478.72
2016,5,19,8,30,885.0,95.0,5.2,12.0,658.0,642.56,525.04
2016,5,19,8,45,898.5,96.5,5.2,12.5,703.0,695.96,566.53
2016,5,19,9,0,912.0,98.0,5.2,13.0,748.0,748.32,605.18
2016,5,19,9,15,921.5,100.0,5.2,13.0,787.5,796.86,640.11
2016,5,19,9,30,931.0,102.0,5.2,13.0,827.0,843.5,673.26
2016,5,19,9,45,787.5,180.0,5.2,13.5,811.0,845.2,671.81
2016,5,19,10,0,644.0,258.0,5.2,14.0,795.0,827.21,654.04
2016,5,19,10,15,793.0,187.5,5.2,14.0,870.5,907.05,713.75
2016,5,19,10,30,942.0,117.0,5.2,14.0,946.0,988.63,770.92
2016,5,19,10,45,767.5,224.0,5.25,14.0,910.0,966.39,754.2
2016,5,19,11,0,593.0,331.0,5.3,14.0,874.0,920.39,717.26
2016,5,19,11,15,531.5,367.0,5.3,14.0,859.0,906.93,705.45
2016,5,19,11,30,470.0,403.0,5.3,14.0,844.0,889.21,690.39
2016,5,19,11,45,482.5,394.5,5.35,14.5,850.0,898.03,696.13
2016,5,19,12,0,495.0,386.0,5.4,15.0,856.0,904.69,700.21
2016,5,19,12,15,392.5,425.0,5.5,15.0,797.5,833.33,646.33
2016,5,19,12,30,290.0,464.0,5.6,15.0,739.0,769.07,596.94
2016,5,19,12,45,627.0,287.0,5.7,15.5,873.0,931.36,725.87
2016,5,19,13,0,964.0,110.0,5.8,16.0,1007.0,1061.96,818.76
2016,5,19,13,15,959.5,109.0,5.9,15.5,989.5,1042.11,806.81
2016,5,19,13,30,955.0,108.0,6.0,15.0,972.0,1018.77,793.22
2016,5,19,13,45,946.0,109.5,6.1,15.0,946.0,990.46,774.47
2016,5,19,14,0,937.0,111.0,6.2,15.0,920.0,959.13,753.46
2016,5,19,14,15,929.0,109.5,6.2,14.5,889.0,922.83,729.58
2016,5,19,14,30,921.0,108.0,6.2,14.0,858.0,883.86,703.52
2016,5,19,14,45,730.5,183.0,6.2,13.5,761.5,779.82,628.05
2016,5,19,15,0,540.0,258.0,6.2,13.0,665.0,675.99,546.06
2016,5,19,15,15,702.0,182.0,6.2,12.5,681.0,695.5,566.24
2016,5,19,15,30,864.0,106.0,6.2,12.0,697.0,692.62,567.92
2016,5,19,15,45,670.0,157.0,6.25,11.5,597.0,582.38,478.81
2016,5,19,16,0,476.0,208.0,6.3,11.0,497.0,482.05,396.6
2016,5,19,16,15,485.5,186.5,6.25,10.5,460.5,439.44,362.06
2016,5,19,16,30,495.0,165.0,6.2,10.0,424.0,395.05,324.79
2016,5,19,16,45,341.0,171.5,6.2,10.0,341.5,305.09,249.35
2016,5,19,17,0,187.0,178.0,6.2,10.0,259.0,233.04,189.66
2016,5,19,17,15,172.0,158.0,6.1,9.5,225.5,197.51,159.29
2016,5,19,17,30,157.0,138.0,6.0,9.0,192.0,163.72,130.13
2016,5,19,17,45,141.5,116.5,5.95,9.0,159.0,130.42,101.27
2016,5,19,18,0,126.0,95.0,5.9,9.0,126.0,99.2,74.74
2016,5,19,18,15,104.0,74.0,5.9,9.0,95.5,70.21,51.43
2016,5,19,18,30,82.0,53.0,5.9,9.0,65.0,44.42,33.98
2016,5,19,18,45,41.0,35.5,5.9,9.0,41.5,30.27,20.26
2016,5,19,19,0,0.0,18.0,5.9,9.0,18.0,16.61,0.51
2016,5,19,19,15,0.0,9.0,5.9,9.0,9.0,8.58,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,15.5,4.25,7.0,26.5,12.2,0.0
2016,5,20,5,30,249.0,31.0,4.2,7.0,53.0,25.08,15.37
2016,5,20,5,45,360.5,41.0,4.2,7.5,95.5,32.0,22.95
2016,5,20,6,0,472.0,51.0,4.2,8.0,138.0,64.0,36.08
2016,5,20,6,15,540.0,58.0,4.2,8.0,187.0,108.14,64.61
2016,5,20,6,30,608.0,65.0,4.2,8.0,236.0,160.4,106.44
2016,5,20,6,45,657.0,70.0,4.25,8.5,288.0,214.39,154.09
2016,5,20,7,0,706.0,75.0,4.3,9.0,340.0,273.73,207.75
2016,5,20,7,15,738.5,79.5,4.25,9.0,392.5,333.44,262.5
2016,5,20,7,30,771.0,84.0,4.2,9.0,445.0,394.37,317.38
2016,5,20,7,45,571.0,149.0,4.2,9.5,432.5,407.17,332.13
2016,5,20,8,0,371.0,214.0,4.2,10.0,420.0,396.57,324.59
2016,5,20,8,15,612.5,155.5,4.2,10.0,531.0,504.19,413.7
2016,5,20,8,30,854.0,97.0,4.2,10.0,642.0,626.57,513.14
2016,5,20,8,45,594.5,203.0,4.2,10.5,595.0,602.48,489.75
2016,5,20,9,0,335.0,309.0,4.2,11.0,548.0,543.65,438.5
2016,5,20,9,15,617.5,208.5,4.15,11.0,679.0,681.8,550.46
2016,5,20,9,30,900.0,108.0,4.1,11.0,810.0,824.71,658.42
2016,5,20,9,45,910.0,108.5,4.1,11.5,844.5,866.94,685.84
2016,5,20,10,0,920.0,109.0,4.1,12.0,879.0,906.91,711.98
2016,5,20,10,15,926.0,110.5,4.1,12.0,906.5,941.87,735.62
2016,5,20,10,30,932.0,112.0,4.1,12.0,934.0,973.92,757.14
2016,5,20,10,45,934.5,114.0,4.1,12.0,954.5,1000.13,774.5
2016,5,20,11,0,937.0,116.0,4.1,12.0,975.0,1022.99,789.58
2016,5,20,11,15,939.5,117.0,4.05,12.0,988.5,1041.39,801.28
2016,5,20,11,30,942.0,118.0,4.0,12.0,1002.0,1056.27,810.63
2016,5,20,11,45,939.5,120.5,4.0,12.0,1007.0,1064.08,815.6
2016,5,20,12,0,937.0,123.0,4.0,12.0,1012.0,1068.2,818.21
2016,5,20,12,15,936.5,122.5,4.0,12.0,1010.5,1067.66,817.79
2016,5,20,12,30,936.0,122.0,4.0,12.0,1009.0,1063.48,815.03
2016,5,20,12,45,931.0,124.0,4.05,12.0,998.5,1053.7,808.95
2016,5,20,13,0,926.0,126.0,4.1,12.0,988.0,1040.42,800.58
2016,5,20,13,15,922.0,125.0,4.1,12.0,971.5,1021.67,788.19
2016,5,20,13,30,918.0,124.0,4.1,12.0,955.0,999.57,773.55
2016,5,20,13,45,912.0,123.0,4.1,12.0,931.0,972.36,755.37
2016,5,20,14,0,906.0,122.0,4.1,12.0,907.0,942.13,735.07
2016,5,20,14,15,898.5,120.5,4.05,12.0,876.5,907.23,711.11
2016,5,20,14,30,891.0,119.0,4.0,12.0,846.0,869.72,685.2
2016,5,20,14,45,881.0,117.5,4.0,12.0,809.5,827.81,656.19
2016,5,20,15,0,871.0,116.0,4.0,12.0,773.0,783.88,625.45
2016,5,20,15,15,630.0,197.5,3.95,11.5,659.5,658.98,530.37
2016,5,20,15,30,389.0,279.0,3.9,11.0,546.0,537.89,434.32
2016,5,20,15,45,599.0,192.5,3.9,11.0,572.0,572.42,464.88
2016,5,20,16,0,809.0,106.0,3.9,11.0,598.0,577.16,469.84
2016,5,20,16,15,787.5,102.5,3.85,10.5,549.0,519.33,422.77
2016,5,20,16,30,766.0,99.0,3.8,10.0,500.0,462.22,375.1
2016,5,20,16,45,736.5,95.0,3.8,10.0,449.0,401.14,322.27
2016,5,20,17,0,707.0,91.0,3.8,10.0,398.0,343.19,270.71
2016,5,20,17,15,667.5,85.5,3.75,9.5,346.0,283.29,217.23
2016,5,20,17,30,628.0,80.0,3.7,9.0,294.0,227.35,166.7
2016,5,20,17,45,571.5,73.5,3.65,9.0,243.5,171.6,117.65
2016,5,20,18,0,515.0,67.0,3.6,9.0,193.0,122.35,77.03
2016,5,20,18,15,434.0,57.5,3.5,8.5,147.0,75.54,44.59
2016,5,20,18,30,353.0,48.0,3.4,8.0,101.0,38.58,28.96
2016,5,20,18,45,231.0,35.0,3.35,8.0,64.5,27.2,17.85
2016,5,20,19,0,109.0,22.0,3.3,8.0,28.0,17.35,2.22
2016,5,20,19,15,54.5,11.0,3.25,8.0,14.0,10.48,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,1.25,8.0,9.0,8.34,0.0
2016,5,21,5,30,0.0,18.0,1.3,8.0,18.0,16.69,8.43
2016,5,21,5,45,0.0,32.0,1.4,8.0,32.0,29.72,20.96
2016,5,21,6,0,0.0,46.0,1.5,8.0,46.0,42.52,31.32
2016,5,21,6,15,0.0,63.0,1.55,8.0,63.0,57.96,45.01
2016,5,21,6,30,0.0,80.0,1.6,8.0,80.0,73.58,58.68
2016,5,21,6,45,0.0,98.0,1.7,8.0,98.0,90.25,73.01
2016,5,21,7,0,0.0,116.0,1.8,8.0,116.0,107.05,87.23
2016,5,21,7,15,0.5,130.5,1.8,8.0,131.0,120.94,98.74
2016,5,21,7,30,1.0,145.0,1.8,8.0,146.0,134.92,110.19
2016,5,21,7,45,29.5,188.0,1.8,8.5,205.0,189.64,155.21
2016,5,21,8,0,58.0,231.0,1.8,9.0,264.0,247.1,201.61
2016,5,21,8,15,85.5,260.5,1.75,9.0,313.5,294.66,239.65
2016,5,21,8,30,113.0,290.0,1.7,9.0,363.0,345.15,279.51
2016,5,21,8,45,95.5,306.0,1.7,9.0,370.5,355.57,286.7
2016,5,21,9,0,78.0,322.0,1.7,9.0,378.0,364.16,292.47
2016,5,21,9,15,65.5,331.5,1.7,9.0,380.5,368.41,294.91
2016,5,21,9,30,53.0,341.0,1.7,9.0,383.0,371.42,296.35
2016,5,21,9,45,132.0,375.5,1.7,9.5,485.0,480.56,380.98
2016,5,21,10,0,211.0,410.0,1.7,10.0,587.0,588.64,461.31
2016,5,21,10,15,150.0,418.0,1.7,10.0,546.5,550.26,429.91
2016,5,21,10,30,89.0,426.0,1.7,10.0,506.0,499.3,390.08
2016,5,21,10,45,133.5,445.5,1.7,10.0,567.5,572.54,445.48
2016,5,21,11,0,178.0,465.0,1.7,10.0,629.0,638.71,493.84
2016,5,21,11,15,182.5,472.0,1.7,10.0,642.0,654.04,504.06
2016,5,21,11,30,187.0,479.0,1.7,10.0,655.0,668.61,514.21
2016,5,21,11,45,240.5,472.0,1.7,10.5,699.5,716.91,549.04
2016,5,21,12,0,294.0,465.0,1.7,11.0,744.0,774.29,589.1
2016,5,21,12,15,275.0,469.5,1.7,11.0,730.0,760.03,577.96
2016,5,21,12,30,256.0,474.0,1.7,11.0,716.0,744.4,566.63
2016,5,21,12,45,340.5,436.5,1.75,11.0,756.0,787.54,600.46
2016,5,21,13,0,425.0,399.0,1.8,11.0,796.0,835.25,636.39
2016,5,21,13,15,340.5,422.5,1.8,11.0,737.0,762.46,583.18
2016,5,21,13,30,256.0,446.0,1.8,11.0,678.0,698.52,536.38
2016,5,21,13,45,263.0,432.0,1.85,11.0,665.5,683.56,527.43
2016,5,21,14,0,270.0,418.0,1.9,11.0,653.0,667.22,516.95
2016,5,21,14,15,285.0,399.0,1.9,11.0,639.0,651.44,506.78
2016,5,21,14,30,300.0,380.0,1.9,11.0,625.0,633.76,495.13
2016,5,21,14,45,214.0,370.5,1.95,11.0,542.0,536.36,422.29
2016,5,21,15,0,128.0,361.0,2.0,11.0,459.0,451.7,357.66
2016,5,21,15,15,220.5,330.0,2.0,11.0,487.0,480.69,383.1
2016,5,21,15,30,313.0,299.0,2.0,11.0,515.0,506.11,404.35
2016,5,21,15,45,539.0,209.0,2.05,11.0,550.0,548.4,440.29
2016,5,21,16,0,765.0,119.0,2.1,11.0,585.0,564.93,454.49
2016,5,21,16,15,418.5,170.0,2.1,11.0,422.0,388.75,314.29
2016,5,21,16,30,72.0,221.0,2.1,11.0,259.0,241.08,195.02
2016,5,21,16,45,36.0,158.5,2.15,11.0,177.5,163.07,131.88
2016,5,21,17,0,0.0,96.0,2.2,11.0,96.0,89.23,70.75
2016,5,21,17,15,291.5,92.0,2.15,10.5,192.0,175.19,136.45
2016,5,21,17,30,583.0,88.0,2.1,10.0,288.0,224.41,164.9
2016,5,21,17,45,527.0,80.0,2.05,10.0,238.5,169.97,117.42
2016,5,21,18,0,471.0,72.0,2.0,10.0,189.0,122.03,78.27
2016,5,21,18,15,393.0,62.0,1.9,9.5,144.0,76.3,46.34
2016,5,21,18,30,315.0,52.0,1.8,9.0,99.0,40.95,31.0
2016,5,21,18,45,208.5,37.5,1.75,9.0,63.5,29.16,19.57
2016,5,21,19,0,102.0,23.0,1.7,9.0,28.0,18.14,3.74
2016,5,21,19,15,51.0,11.5,1.6,8.5,14.0,10.96,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,17.0,1.0,8.0,27.0,13.38,0.0
2016,5,22,5,30,216.0,34.0,1.0,8.0,54.0,26.58,16.88
2016,5,22,5,45,310.0,46.5,1.05,8.5,94.5,35.68,26.25
2016,5,22,6,0,404.0,59.0,1.1,9.0,135.0,68.5,41.66
2016,5,22,6,15,471.0,68.0,1.1,9.0,182.5,110.23,69.01
2016,5,22,6,30,538.0,77.0,1.1,9.0,230.0,160.05,108.3
2016,5,22,6,45,572.0,87.5,1.15,9.5,278.5,211.65,153.19
2016,5,22,7,0,606.0,98.0,1.2,10.0,327.0,267.01,202.0
2016,5,22,7,15,502.0,131.5,1.2,10.0,340.0,298.04,233.79
2016,5,22,7,30,398.0,165.0,1.2,10.0,353.0,318.51,254.59
2016,5,22,7,45,475.0,163.0,1.2,10.5,411.0,376.36,301.74
2016,5,22,8,0,552.0,161.0,1.2,11.0,469.0,441.58,353.65
2016,5,22,8,15,544.0,181.0,1.2,11.0,506.5,487.2,389.49
2016,5,22,8,30,536.0,201.0,1.2,11.0,544.0,531.02,422.95
2016,5,22,8,45,382.5,266.5,1.2,11.5,520.0,515.83,408.31
2016,5,22,9,0,229.0,332.0,1.2,12.0,496.0,485.4,381.62
2016,5,22,9,15,322.5,324.0,1.2,12.0,568.5,564.71,442.17
2016,5,22,9,30,416.0,316.0,1.2,12.0,641.0,651.27,505.62
2016,5,22,9,45,455.5,318.0,1.25,12.0,688.0,703.6,542.77
2016,5,22,10,0,495.0,320.0,1.3,12.0,735.0,757.08,580.56
2016,5,22,10,15,491.5,337.0,1.35,12.0,760.5,787.76,600.96
2016,5,22,10,30,488.0,354.0,1.4,12.0,786.0,816.44,620.08
2016,5,22,10,45,477.5,369.0,1.45,12.5,800.0,834.53,630.66
2016,5,22,11,0,467.0,384.0,1.5,13.0,814.0,850.25,639.67
2016,5,22,11,15,464.5,394.0,1.55,13.0,826.0,866.52,650.53
2016,5,22,11,30,462.0,404.0,1.6,13.0,838.0,880.68,659.97
2016,5,22,11,45,448.0,407.5,1.65,13.0,831.0,874.85,655.96
2016,5,22,12,0,434.0,411.0,1.7,13.0,824.0,866.72,650.66
2016,5,22,12,15,452.0,410.5,1.75,12.5,839.5,884.53,664.94
2016,5,22,12,30,470.0,410.0,1.8,12.0,855.0,900.12,677.51
2016,5,22,12,45,379.5,433.0,1.85,12.0,790.5,822.18,622.49
2016,5,22,13,0,289.0,456.0,1.9,12.0,726.0,751.77,572.28
2016,5,22,13,15,375.5,416.0,1.95,12.0,760.5,789.25,602.8
2016,5,22,13,30,462.0,376.0,2.0,12.0,795.0,829.96,634.1
2016,5,22,13,45,460.5,362.0,2.05,12.0,771.5,802.7,615.79
2016,5,22,14,0,459.0,348.0,2.1,12.0,748.0,773.71,596.75
2016,5,22,14,15,486.5,325.5,2.1,12.0,736.0,759.96,588.68
2016,5,22,14,30,514.0,303.0,2.1,12.0,724.0,742.79,577.91
2016,5,22,14,45,486.0,294.5,2.15,12.0,679.0,691.38,541.39
2016,5,22,15,0,458.0,286.0,2.2,12.0,634.0,640.5,504.86
2016,5,22,15,15,461.0,268.0,2.2,12.0,602.0,603.61,478.43
2016,5,22,15,30,464.0,250.0,2.2,12.0,570.0,565.24,450.23
2016,5,22,15,45,455.5,235.5,2.2,12.0,532.0,521.63,417.24
2016,5,22,16,0,447.0,221.0,2.2,12.0,494.0,477.81,383.38
2016,5,22,16,15,430.5,205.0,2.2,11.5,450.5,428.36,344.93
2016,5,22,16,30,414.0,189.0,2.2,11.0,407.0,379.91,306.24
2016,5,22,16,45,380.0,174.0,2.2,11.0,359.0,326.29,261.98
2016,5,22,17,0,346.0,159.0,2.2,11.0,311.0,274.33,218.37
2016,5,22,17,15,317.5,145.0,2.2,10.5,271.0,230.77,181.34
2016,5,22,17,30,289.0,131.0,2.2,10.0,231.0,190.25,146.55
2016,5,22,17,45,269.5,111.0,2.2,10.0,192.5,149.35,111.1
2016,5,22,18,0,250.0,91.0,2.2,10.0,154.0,110.94,78.75
2016,5,22,18,15,210.5,73.0,2.1,9.5,117.5,75.46,51.98
2016,5,22,18,30,171.0,55.0,2.0,9.0,81.0,45.03,34.67
2016,5,22,18,45,112.0,38.0,1.9,9.0,52.5,30.98,21.23
2016,5,22,19,0,53.0,21.0,1.8,9.0,24.0,17.53,4.38
2016,5,22,19,15,26.5,10.5,1.75,8.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,38.5,16.0,1.6,8.5,20.0,13.5,0.0
2016,5,23,5,30,77.0,32.0,1.6,9.0,40.0,26.3,16.65
2016,5,23,5,45,118.5,50.5,1.65,9.5,70.0,40.58,30.48
2016,5,23,6,0,160.0,69.0,1.7,10.0,100.0,65.36,45.91
2016,5,23,6,15,186.0,89.0,1.7,10.0,134.5,97.31,70.22
2016,5,23,6,30,212.0,109.0,1.7,10.0,169.0,132.7,99.26
2016,5,23,6,45,235.0,127.0,1.75,10.5,206.0,168.93,129.93
2016,5,23,7,0,258.0,145.0,1.8,11.0,243.0,207.88,163.15
2016,5,23,7,15,238.5,170.5,1.8,11.5,271.0,241.66,192.68
2016,5,23,7,30,219.0,196.0,1.8,12.0,299.0,271.51,217.98
2016,5,23,7,45,489.0,149.5,1.8,12.5,413.5,369.8,296.23
2016,5,23,8,0,759.0,103.0,1.8,13.0,528.0,493.75,394.15
2016,5,23,8,15,778.0,106.5,1.8,13.0,575.0,548.7,437.67
2016,5,23,8,30,797.0,110.0,1.8,13.0,622.0,603.94,480.57
2016,5,23,8,45,811.0,113.5,1.85,13.5,665.0,655.89,519.15
2016,5,23,9,0,825.0,117.0,1.9,14.0,708.0,707.09,556.1
2016,5,23,9,15,836.5,119.5,1.9,14.0,746.5,754.38,588.7
2016,5,23,9,30,848.0,122.0,1.9,14.0,785.0,796.42,616.85
2016,5,23,9,45,586.0,254.0,1.9,14.5,721.5,749.91,578.16
2016,5,23,10,0,324.0,386.0,1.9,15.0,658.0,668.34,511.9
2016,5,23,10,15,377.0,376.5,1.9,15.0,702.5,717.58,548.5
2016,5,23,10,30,430.0,367.0,1.9,15.0,747.0,775.51,589.37
2016,5,23,10,45,432.0,377.5,1.95,15.0,767.0,799.6,605.36
2016,5,23,11,0,434.0,388.0,2.0,15.0,787.0,822.0,620.47
2016,5,23,11,15,661.0,262.0,2.0,14.5,880.0,927.63,700.49
2016,5,23,11,30,888.0,136.0,2.0,14.0,973.0,1019.27,761.82
2016,5,23,11,45,698.5,267.5,2.05,14.0,928.5,985.28,738.64
2016,5,23,12,0,509.0,399.0,2.1,14.0,884.0,929.43,695.37
2016,5,23,12,15,699.0,268.5,2.1,14.0,933.0,990.6,743.67
2016,5,23,12,30,889.0,138.0,2.1,14.0,982.0,1031.08,769.83
2016,5,23,12,45,888.5,136.5,2.15,14.0,973.5,1022.72,764.69
2016,5,23,13,0,888.0,135.0,2.2,14.0,965.0,1010.94,757.94
2016,5,23,13,15,884.5,134.0,2.2,13.5,949.0,993.38,748.22
2016,5,23,13,30,881.0,133.0,2.2,13.0,933.0,972.59,736.39
2016,5,23,13,45,668.5,242.0,2.2,13.0,840.5,877.33,671.92
2016,5,23,14,0,456.0,351.0,2.2,13.0,748.0,773.65,594.42
2016,5,23,14,15,657.0,238.5,2.2,13.0,788.5,823.93,637.33
2016,5,23,14,30,858.0,126.0,2.2,13.0,829.0,848.81,656.5
2016,5,23,14,45,665.5,203.5,2.2,13.0,735.0,747.76,584.19
2016,5,23,15,0,473.0,281.0,2.2,13.0,641.0,646.94,507.58
2016,5,23,15,15,644.5,198.0,2.2,13.0,659.5,669.74,529.15
2016,5,23,15,30,816.0,115.0,2.2,13.0,678.0,671.91,533.69
2016,5,23,15,45,801.5,111.0,2.2,13.0,634.0,619.3,493.54
2016,5,23,16,0,787.0,107.0,2.2,13.0,590.0,566.19,452.33
2016,5,23,16,15,766.0,103.0,2.2,12.5,542.0,509.42,407.82
2016,5,23,16,30,745.0,99.0,2.2,12.0,494.0,453.36,362.32
2016,5,23,16,45,720.0,94.0,2.25,12.0,444.5,394.43,312.56
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,338.21,263.53
2016,5,23,17,15,658.0,84.0,2.35,11.5,344.5,280.35,212.73
2016,5,23,17,30,621.0,79.0,2.4,11.0,294.0,226.13,164.4
2016,5,23,17,45,571.0,72.0,2.45,11.0,245.0,171.55,116.66
2016,5,23,18,0,521.0,65.0,2.5,11.0,196.0,122.67,76.32
2016,5,23,18,15,446.5,56.0,2.5,10.5,150.5,76.24,44.0
2016,5,23,18,30,372.0,47.0,2.5,10.0,105.0,38.81,29.03
2016,5,23,18,45,263.0,34.5,2.5,10.0,68.5,27.31,18.03
2016,5,23,19,0,154.0,22.0,2.5,10.0,32.0,17.27,4.96
2016,5,23,19,15,77.0,11.0,2.5,10.0,16.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
