Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,16.0,2.35,9.0,28.0,12.53,0.0
2016,5,24,5,30,247.0,32.0,2.4,9.0,56.0,24.91,15.55
2016,5,24,5,45,343.0,43.0,2.5,9.5,97.0,33.44,24.16
2016,5,24,6,0,439.0,54.0,2.6,10.0,138.0,65.65,37.92
2016,5,24,6,15,503.5,61.5,2.6,10.0,185.5,107.84,65.37
2016,5,24,6,30,568.0,69.0,2.6,10.0,233.0,157.71,104.98
2016,5,24,6,45,611.5,75.5,2.6,10.5,282.5,209.37,150.03
2016,5,24,7,0,655.0,82.0,2.6,11.0,332.0,265.79,200.22
2016,5,24,7,15,687.5,87.0,2.55,11.5,382.5,321.49,249.88
2016,5,24,7,30,720.0,92.0,2.5,12.0,433.0,380.11,300.87
2016,5,24,7,45,742.5,97.0,2.5,12.5,482.0,437.87,349.87
2016,5,24,8,0,765.0,102.0,2.5,13.0,531.0,495.59,397.24
2016,5,24,8,15,537.0,188.5,2.45,13.0,502.0,489.93,392.8
2016,5,24,8,30,309.0,275.0,2.4,13.0,473.0,458.14,366.0
2016,5,24,8,45,233.0,307.0,2.35,13.5,462.5,451.23,358.78
2016,5,24,9,0,157.0,339.0,2.3,14.0,452.0,440.92,348.17
2016,5,24,9,15,505.0,229.5,2.25,14.0,620.0,614.02,485.88
2016,5,24,9,30,853.0,120.0,2.2,14.0,788.0,797.94,621.71
2016,5,24,9,45,457.0,250.5,2.2,14.5,610.5,637.73,497.97
2016,5,24,10,0,61.0,381.0,2.2,15.0,433.0,422.82,327.51
2016,5,24,10,15,90.5,410.0,2.2,14.5,489.5,480.66,372.95
2016,5,24,10,30,120.0,439.0,2.2,14.0,546.0,548.3,423.51
2016,5,24,10,45,190.5,446.5,2.25,14.0,620.5,626.08,481.62
2016,5,24,11,0,261.0,454.0,2.3,14.0,695.0,714.78,546.15
2016,5,24,11,15,333.5,432.0,2.3,14.0,744.0,768.64,585.42
2016,5,24,11,30,406.0,410.0,2.3,14.0,793.0,830.26,629.66
2016,5,24,11,45,350.5,438.0,2.3,14.0,770.5,800.1,606.29
2016,5,24,12,0,295.0,466.0,2.3,14.0,748.0,774.98,587.0
2016,5,24,12,15,210.0,474.0,2.3,14.0,674.5,688.91,524.33
2016,5,24,12,30,125.0,482.0,2.3,14.0,601.0,611.39,466.78
2016,5,24,12,45,281.0,441.5,2.35,14.0,705.5,732.52,559.47
2016,5,24,13,0,437.0,401.0,2.4,14.0,810.0,847.69,643.83
2016,5,24,13,15,453.0,389.5,2.4,13.5,807.5,843.99,642.23
2016,5,24,13,30,469.0,378.0,2.4,13.0,805.0,837.8,640.05
2016,5,24,13,45,469.5,363.5,2.45,13.0,781.5,811.82,623.03
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,783.97,604.71
2016,5,24,14,15,474.0,331.5,2.5,13.0,732.5,754.47,584.82
2016,5,24,14,30,478.0,314.0,2.5,13.0,707.0,723.06,563.35
2016,5,24,14,45,647.0,222.5,2.55,13.0,730.0,751.5,589.46
2016,5,24,15,0,816.0,131.0,2.6,13.0,753.0,760.61,599.46
2016,5,24,15,15,803.0,128.5,2.6,12.5,712.5,713.65,567.07
2016,5,24,15,30,790.0,126.0,2.6,12.0,672.0,665.56,532.19
2016,5,24,15,45,771.0,123.0,2.65,12.0,627.5,612.35,491.72
2016,5,24,16,0,752.0,120.0,2.7,12.0,583.0,559.11,450.11
2016,5,24,16,15,729.5,116.0,2.7,11.5,535.5,502.7,405.45
2016,5,24,16,30,707.0,112.0,2.7,11.0,488.0,447.54,360.31
2016,5,24,16,45,679.0,106.5,2.7,11.0,438.5,389.85,311.17
2016,5,24,17,0,651.0,101.0,2.7,11.0,389.0,334.27,262.54
2016,5,24,17,15,613.0,95.0,2.65,11.0,339.0,277.59,212.29
2016,5,24,17,30,575.0,89.0,2.6,11.0,289.0,224.73,164.97
2016,5,24,17,45,527.0,80.0,2.6,11.0,241.0,171.3,118.38
2016,5,24,18,0,479.0,71.0,2.6,11.0,193.0,123.39,78.81
2016,5,24,18,15,405.5,61.0,2.5,10.5,148.5,78.58,47.33
2016,5,24,18,30,332.0,51.0,2.4,10.0,104.0,41.48,31.43
2016,5,24,18,45,239.0,37.5,2.35,10.0,68.5,29.04,19.6
2016,5,24,19,0,146.0,24.0,2.3,10.0,33.0,18.87,6.64
2016,5,24,19,15,73.0,12.0,2.25,10.0,16.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.0,2.25,9.0,29.0,12.52,0.0
2016,5,25,5,30,264.0,32.0,2.3,9.0,58.0,25.57,16.18
2016,5,25,5,45,360.0,41.5,2.35,9.5,99.0,31.99,22.89
2016,5,25,6,0,456.0,51.0,2.4,10.0,140.0,63.79,35.79
2016,5,25,6,15,519.5,58.5,2.4,10.0,187.0,106.86,63.82
2016,5,25,6,30,583.0,66.0,2.4,10.0,234.0,157.46,104.08
2016,5,25,6,45,319.0,107.5,2.45,10.5,202.0,170.82,128.55
2016,5,25,7,0,55.0,149.0,2.5,11.0,170.0,152.25,122.69
2016,5,25,7,15,73.0,174.0,2.5,11.5,206.0,185.59,150.05
2016,5,25,7,30,91.0,199.0,2.5,12.0,242.0,221.2,178.91
2016,5,25,7,45,49.5,189.5,2.55,12.5,213.5,199.89,161.31
2016,5,25,8,0,8.0,180.0,2.6,13.0,185.0,171.73,137.62
2016,5,25,8,15,39.5,230.5,2.6,13.0,256.0,239.95,192.93
2016,5,25,8,30,71.0,281.0,2.6,13.0,327.0,310.26,248.74
2016,5,25,8,45,163.5,305.0,2.6,13.5,420.0,403.27,321.92
2016,5,25,9,0,256.0,329.0,2.6,14.0,513.0,505.82,400.42
2016,5,25,9,15,227.0,353.5,2.6,14.0,523.0,515.52,406.05
2016,5,25,9,30,198.0,378.0,2.6,14.0,533.0,527.41,413.58
2016,5,25,9,45,128.5,378.5,2.6,14.5,481.0,479.58,374.77
2016,5,25,10,0,59.0,379.0,2.6,15.0,429.0,418.93,326.19
2016,5,25,10,15,494.0,238.0,2.65,15.0,675.0,692.85,542.64
2016,5,25,10,30,929.0,97.0,2.7,15.0,921.0,953.35,726.73
2016,5,25,10,45,933.5,97.5,2.75,15.5,942.0,979.8,740.49
2016,5,25,11,0,938.0,98.0,2.8,16.0,963.0,1003.02,754.32
2016,5,25,11,15,941.0,98.5,2.85,16.0,976.5,1021.44,766.39
2016,5,25,11,30,944.0,99.0,2.9,16.0,990.0,1036.36,776.25
2016,5,25,11,45,945.5,99.5,2.95,16.0,996.5,1046.23,782.89
2016,5,25,12,0,947.0,100.0,3.0,16.0,1003.0,1052.47,787.27
2016,5,25,12,15,947.5,100.0,3.1,16.0,1002.5,1053.55,788.84
2016,5,25,12,30,948.0,100.0,3.2,16.0,1002.0,1050.96,788.11
2016,5,25,12,45,939.5,104.5,3.3,16.0,992.0,1040.38,782.14
2016,5,25,13,0,931.0,109.0,3.4,16.0,982.0,1026.32,773.95
2016,5,25,13,15,928.0,108.5,3.45,16.0,966.5,1009.17,763.33
2016,5,25,13,30,925.0,108.0,3.5,16.0,951.0,988.63,750.45
2016,5,25,13,45,920.0,107.5,3.6,16.0,928.0,962.95,734.4
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,934.18,716.15
2016,5,25,14,15,909.0,106.0,3.75,16.0,876.0,901.11,694.47
2016,5,25,14,30,903.0,105.0,3.8,16.0,847.0,865.32,670.74
2016,5,25,14,45,892.5,104.5,3.9,16.0,811.5,823.9,643.02
2016,5,25,15,0,882.0,104.0,4.0,16.0,776.0,780.49,613.53
2016,5,25,15,15,871.0,102.0,4.05,15.5,736.0,733.44,581.86
2016,5,25,15,30,860.0,100.0,4.1,15.0,696.0,684.93,547.56
2016,5,25,15,45,840.5,99.5,4.15,15.0,650.5,632.6,507.19
2016,5,25,16,0,821.0,99.0,4.2,15.0,605.0,578.38,464.4
2016,5,25,16,15,801.0,95.5,4.2,14.5,557.0,521.05,418.72
2016,5,25,16,30,781.0,92.0,4.2,14.0,509.0,464.25,371.96
2016,5,25,16,45,746.0,90.5,4.25,14.0,457.0,403.95,320.45
2016,5,25,17,0,711.0,89.0,4.3,14.0,405.0,344.9,268.77
2016,5,25,17,15,674.0,84.0,4.3,13.5,354.0,286.18,216.9
2016,5,25,17,30,637.0,79.0,4.3,13.0,303.0,231.07,167.58
2016,5,25,17,45,576.0,74.0,4.3,12.5,252.0,175.35,119.43
2016,5,25,18,0,515.0,69.0,4.3,12.0,201.0,126.59,79.74
2016,5,25,18,15,438.0,60.0,4.2,11.5,155.0,80.27,47.33
2016,5,25,18,30,361.0,51.0,4.1,11.0,109.0,43.27,32.9
2016,5,25,18,45,246.5,38.5,4.05,11.0,71.5,29.81,20.21
2016,5,25,19,0,132.0,26.0,4.0,11.0,34.0,20.47,8.25
2016,5,25,19,15,66.0,13.0,3.95,10.5,17.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,17.5,2.85,9.5,28.5,13.71,0.0
2016,5,26,5,30,226.0,35.0,2.8,10.0,57.0,27.27,17.61
2016,5,26,5,45,325.0,46.0,2.75,10.5,98.0,35.15,25.6
2016,5,26,6,0,424.0,57.0,2.7,11.0,139.0,67.76,39.95
2016,5,26,6,15,490.0,65.0,2.65,11.5,186.5,109.62,67.09
2016,5,26,6,30,556.0,73.0,2.6,12.0,234.0,159.36,106.09
2016,5,26,6,45,601.5,79.0,2.6,12.5,284.0,210.25,149.99
2016,5,26,7,0,647.0,85.0,2.6,13.0,334.0,266.13,199.19
2016,5,26,7,15,680.5,90.0,2.55,13.5,385.0,321.65,248.22
2016,5,26,7,30,714.0,95.0,2.5,14.0,436.0,380.22,298.69
2016,5,26,7,45,737.5,100.0,2.45,14.5,485.0,436.99,346.4
2016,5,26,8,0,761.0,105.0,2.4,15.0,534.0,495.94,394.16
2016,5,26,8,15,780.5,108.5,2.35,15.5,581.0,551.16,437.47
2016,5,26,8,30,800.0,112.0,2.3,16.0,628.0,606.72,479.53
2016,5,26,8,45,814.0,115.5,2.3,16.5,671.0,658.71,517.77
2016,5,26,9,0,828.0,119.0,2.3,17.0,714.0,709.94,554.33
2016,5,26,9,15,840.0,121.5,2.3,17.0,753.0,757.65,587.26
2016,5,26,9,30,852.0,124.0,2.3,17.0,792.0,800.15,615.68
2016,5,26,9,45,857.5,128.0,2.3,17.5,825.0,840.23,640.94
2016,5,26,10,0,863.0,132.0,2.3,18.0,858.0,877.93,664.23
2016,5,26,10,15,870.0,133.5,2.35,18.0,885.5,911.95,686.52
2016,5,26,10,30,877.0,135.0,2.4,18.0,913.0,943.33,706.97
2016,5,26,10,45,883.5,135.0,2.5,18.5,934.5,969.97,723.36
2016,5,26,11,0,890.0,135.0,2.6,19.0,956.0,993.62,737.78
2016,5,26,11,15,893.5,136.0,2.65,19.0,970.0,1012.23,749.83
2016,5,26,11,30,897.0,137.0,2.7,19.0,984.0,1027.55,759.84
2016,5,26,11,45,900.5,136.0,2.8,19.0,991.0,1037.52,766.96
2016,5,26,12,0,904.0,135.0,2.9,19.0,998.0,1044.08,771.99
2016,5,26,12,15,904.5,135.0,3.0,18.5,997.5,1045.16,775.03
2016,5,26,12,30,905.0,135.0,3.1,18.0,997.0,1042.75,775.91
2016,5,26,12,45,908.0,131.5,3.25,18.0,990.0,1035.87,772.88
2016,5,26,13,0,911.0,128.0,3.4,18.0,983.0,1025.43,767.54
2016,5,26,13,15,908.5,127.5,3.5,18.0,967.5,1009.12,757.9
2016,5,26,13,30,906.0,127.0,3.6,18.0,952.0,989.46,746.05
2016,5,26,13,45,902.5,125.0,3.7,18.0,930.0,964.15,730.31
2016,5,26,14,0,899.0,123.0,3.8,18.0,908.0,935.73,712.39
2016,5,26,14,15,892.5,121.5,3.85,17.5,879.0,902.23,691.85
2016,5,26,14,30,886.0,120.0,3.9,17.0,850.0,866.1,669.24
2016,5,26,14,45,878.0,117.5,3.95,17.0,815.0,825.33,641.81
2016,5,26,15,0,870.0,115.0,4.0,17.0,780.0,782.41,612.56
2016,5,26,15,15,859.0,113.0,4.0,16.5,740.0,735.89,581.25
2016,5,26,15,30,848.0,111.0,4.0,16.0,700.0,689.95,548.43
2016,5,26,15,45,831.5,108.5,4.05,16.0,655.0,636.29,507.46
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,582.23,465.1
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,525.21,419.95
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,468.72,373.75
2016,5,26,16,45,745.5,95.5,4.1,15.0,462.5,409.08,323.0
2016,5,26,17,0,716.0,92.0,4.1,15.0,412.0,350.08,271.6
2016,5,26,17,15,679.0,87.0,4.05,14.5,360.5,291.06,219.77
2016,5,26,17,30,642.0,82.0,4.0,14.0,309.0,235.65,170.47
2016,5,26,17,45,585.0,76.0,4.0,13.5,258.0,179.42,121.98
2016,5,26,18,0,528.0,70.0,4.0,13.0,207.0,129.69,81.43
2016,5,26,18,15,452.0,61.0,3.95,12.5,160.0,82.62,48.5
2016,5,26,18,30,376.0,52.0,3.9,12.0,113.0,44.75,34.1
2016,5,26,18,45,259.5,39.0,3.85,11.5,74.5,30.18,20.54
2016,5,26,19,0,143.0,26.0,3.8,11.0,36.0,20.43,8.76
2016,5,26,19,15,71.5,13.0,3.75,10.5,18.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,114.5,18.0,2.95,9.5,29.5,14.1,0.12
2016,5,27,5,30,229.0,36.0,2.9,10.0,59.0,28.05,18.34
2016,5,27,5,45,333.5,46.5,2.85,10.5,101.0,36.47,26.79
2016,5,27,6,0,438.0,57.0,2.8,11.0,143.0,68.45,40.11
2016,5,27,6,15,503.5,65.0,2.65,11.5,191.0,111.06,67.72
2016,5,27,6,30,569.0,73.0,2.5,12.0,239.0,161.48,107.29
2016,5,27,6,45,621.5,77.5,2.45,12.5,290.5,213.29,151.7
2016,5,27,7,0,674.0,82.0,2.4,13.0,342.0,270.86,202.13
2016,5,27,7,15,707.0,86.5,2.25,13.5,393.5,327.21,251.8
2016,5,27,7,30,740.0,91.0,2.1,14.0,445.0,387.84,303.67
2016,5,27,7,45,769.0,93.5,2.0,14.5,495.5,445.77,351.94
2016,5,27,8,0,798.0,96.0,1.9,15.0,546.0,505.58,399.91
2016,5,27,8,15,816.5,99.0,1.8,15.5,593.5,561.55,443.15
2016,5,27,8,30,835.0,102.0,1.7,16.0,641.0,617.69,484.79
2016,5,27,8,45,850.0,104.5,1.65,16.5,685.0,670.89,523.02
2016,5,27,9,0,865.0,107.0,1.6,17.0,729.0,721.14,557.69
2016,5,27,9,15,876.0,109.0,1.55,17.5,768.5,768.54,587.66
2016,5,27,9,30,887.0,111.0,1.5,18.0,808.0,814.31,615.84
2016,5,27,9,45,898.5,110.5,1.45,18.5,842.5,856.12,640.75
2016,5,27,10,0,910.0,110.0,1.4,19.0,877.0,895.83,663.8
2016,5,27,10,15,916.0,111.5,1.45,19.0,904.0,930.37,685.76
2016,5,27,10,30,922.0,113.0,1.5,19.0,931.0,962.06,705.86
2016,5,27,10,45,926.0,114.0,1.55,19.5,952.0,988.39,721.12
2016,5,27,11,0,930.0,115.0,1.6,20.0,973.0,1011.49,734.34
2016,5,27,11,15,932.5,115.5,1.65,20.0,986.5,1029.29,745.65
2016,5,27,11,30,935.0,116.0,1.7,20.0,1000.0,1043.63,754.9
2016,5,27,11,45,934.0,117.5,1.8,20.0,1005.5,1051.96,761.23
2016,5,27,12,0,933.0,119.0,1.9,20.0,1011.0,1056.69,765.42
2016,5,27,12,15,933.0,119.0,2.0,20.0,1009.5,1057.32,767.13
2016,5,27,12,30,933.0,119.0,2.1,20.0,1008.0,1054.35,766.65
2016,5,27,12,45,925.0,122.5,2.25,20.0,997.5,1043.37,761.73
2016,5,27,13,0,917.0,126.0,2.4,20.0,987.0,1028.98,754.61
2016,5,27,13,15,913.5,125.5,2.45,20.0,971.0,1011.66,744.47
2016,5,27,13,30,910.0,125.0,2.5,20.0,955.0,991.02,732.19
2016,5,27,13,45,902.0,125.5,2.65,20.0,931.5,964.0,716.62
2016,5,27,14,0,894.0,126.0,2.8,20.0,908.0,934.09,698.91
2016,5,27,14,15,887.5,124.5,2.85,20.0,878.5,900.8,677.91
2016,5,27,14,30,881.0,123.0,2.9,20.0,849.0,864.89,654.95
2016,5,27,14,45,866.0,123.5,3.0,20.0,812.5,821.71,627.03
2016,5,27,15,0,851.0,124.0,3.1,20.0,776.0,780.33,599.99
2016,5,27,15,15,839.0,121.5,3.2,19.5,735.5,732.84,569.22
2016,5,27,15,30,827.0,119.0,3.3,19.0,695.0,684.05,535.12
2016,5,27,15,45,806.0,118.0,3.45,19.0,649.5,630.04,495.02
2016,5,27,16,0,785.0,117.0,3.6,19.0,604.0,576.09,453.77
2016,5,27,16,15,764.0,113.0,3.65,18.5,556.0,519.56,409.92
2016,5,27,16,30,743.0,109.0,3.7,18.0,508.0,462.77,364.41
2016,5,27,16,45,713.0,105.0,3.75,17.5,457.0,403.86,315.79
2016,5,27,17,0,683.0,101.0,3.8,17.0,406.0,347.2,267.58
2016,5,27,17,15,645.0,95.0,3.8,16.5,355.5,288.75,217.01
2016,5,27,17,30,607.0,89.0,3.8,16.0,305.0,234.07,169.07
2016,5,27,17,45,553.0,82.0,3.8,15.5,255.0,179.48,122.44
2016,5,27,18,0,499.0,75.0,3.8,15.0,205.0,131.08,83.22
2016,5,27,18,15,424.5,65.0,3.8,14.5,158.5,84.88,50.89
2016,5,27,18,30,350.0,55.0,3.8,14.0,112.0,46.17,30.61
2016,5,27,18,45,245.0,41.0,3.8,13.5,74.5,31.73,21.74
2016,5,27,19,0,140.0,27.0,3.8,13.0,37.0,21.22,9.66
2016,5,27,19,15,70.0,13.5,3.8,12.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.0,2.35,10.5,30.0,14.08,0.67
2016,5,28,5,30,225.0,36.0,2.3,11.0,60.0,28.02,18.3
2016,5,28,5,45,319.0,48.0,2.25,11.5,101.0,36.67,26.87
2016,5,28,6,0,413.0,60.0,2.2,12.0,142.0,69.98,41.98
2016,5,28,6,15,478.0,69.0,2.1,12.5,189.5,111.92,69.27
2016,5,28,6,30,543.0,78.0,2.0,13.0,237.0,161.65,108.05
2016,5,28,6,45,590.5,84.5,1.95,13.5,287.5,212.64,151.51
2016,5,28,7,0,638.0,91.0,1.9,14.0,338.0,268.88,200.33
2016,5,28,7,15,672.0,96.5,1.85,14.5,389.0,324.51,248.78
2016,5,28,7,30,706.0,102.0,1.8,15.0,440.0,383.26,298.63
2016,5,28,7,45,733.0,106.0,1.75,15.5,490.0,440.2,345.67
2016,5,28,8,0,760.0,110.0,1.7,16.0,540.0,499.67,392.98
2016,5,28,8,15,780.0,114.0,1.65,16.5,587.5,555.56,435.92
2016,5,28,8,30,800.0,118.0,1.6,17.0,635.0,611.86,477.58
2016,5,28,8,45,816.5,120.5,1.6,17.5,679.0,664.46,515.47
2016,5,28,9,0,833.0,123.0,1.6,18.0,723.0,716.53,551.81
2016,5,28,9,15,845.0,125.5,1.6,18.0,762.5,764.42,584.19
2016,5,28,9,30,857.0,128.0,1.6,18.0,802.0,810.86,614.56
2016,5,28,9,45,865.5,130.0,1.6,18.5,835.5,847.73,636.87
2016,5,28,10,0,874.0,132.0,1.6,19.0,869.0,886.29,660.08
2016,5,28,10,15,881.0,133.5,1.6,19.0,896.5,920.62,681.47
2016,5,28,10,30,888.0,135.0,1.6,19.0,924.0,952.29,701.01
2016,5,28,10,45,892.5,136.0,1.65,19.5,944.5,978.29,716.14
2016,5,28,11,0,897.0,137.0,1.7,20.0,965.0,1001.2,729.31
2016,5,28,11,15,900.0,137.5,1.75,20.0,978.5,1018.97,740.63
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,1033.4,749.97
2016,5,28,11,45,903.5,139.0,1.85,20.0,998.0,1042.45,756.01
2016,5,28,12,0,904.0,140.0,1.9,20.0,1004.0,1048.04,760.02
2016,5,28,12,15,903.5,139.5,1.95,20.0,1003.0,1047.68,760.39
2016,5,28,12,30,903.0,139.0,2.0,20.0,1002.0,1043.86,758.73
2016,5,28,12,45,897.0,141.5,2.05,20.0,992.0,1034.07,753.37
2016,5,28,13,0,891.0,144.0,2.1,20.0,982.0,1020.95,745.99
2016,5,28,13,15,887.0,143.0,2.15,20.0,965.5,1003.1,735.62
2016,5,28,13,30,883.0,142.0,2.2,20.0,949.0,982.04,723.2
2016,5,28,13,45,878.5,140.5,2.25,20.0,926.0,956.92,708.11
2016,5,28,14,0,874.0,139.0,2.3,20.0,903.0,928.83,690.99
2016,5,28,14,15,866.0,137.0,2.35,20.0,873.5,894.38,669.5
2016,5,28,14,30,858.0,135.0,2.4,20.0,844.0,857.46,646.17
2016,5,28,14,45,849.5,132.0,2.45,20.0,809.0,821.11,622.97
2016,5,28,15,0,841.0,129.0,2.5,20.0,774.0,777.89,594.7
2016,5,28,15,15,827.5,126.5,2.55,19.5,733.0,729.77,563.59
2016,5,28,15,30,814.0,124.0,2.6,19.0,692.0,680.5,529.25
2016,5,28,15,45,799.5,120.0,2.7,19.0,647.5,628.23,490.92
2016,5,28,16,0,785.0,116.0,2.8,19.0,603.0,575.44,451.0
2016,5,28,16,15,763.0,112.0,2.85,18.5,555.0,518.44,407.25
2016,5,28,16,30,741.0,108.0,2.9,18.0,507.0,461.26,361.87
2016,5,28,16,45,715.5,102.5,2.95,18.0,457.0,402.95,313.49
2016,5,28,17,0,690.0,97.0,3.0,18.0,407.0,346.42,265.19
2016,5,28,17,15,652.5,91.5,3.05,17.0,356.5,288.25,215.65
2016,5,28,17,30,615.0,86.0,3.1,16.0,306.0,233.78,168.39
2016,5,28,17,45,565.5,78.5,3.15,15.5,256.5,179.12,121.56
2016,5,28,18,0,516.0,71.0,3.2,15.0,207.0,130.09,81.59
2016,5,28,18,15,442.0,62.0,3.15,14.5,160.5,83.78,49.19
2016,5,28,18,30,368.0,53.0,3.1,14.0,114.0,46.4,30.37
2016,5,28,18,45,263.5,40.0,3.1,13.5,76.5,30.89,21.08
2016,5,28,19,0,159.0,27.0,3.1,13.0,39.0,21.19,10.03
2016,5,28,19,15,79.5,13.5,3.05,12.5,19.5,12.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,18.0,2.85,10.5,30.5,14.07,1.15
2016,5,29,5,30,236.0,36.0,2.8,11.0,61.0,28.01,18.33
2016,5,29,5,45,334.5,47.0,2.75,12.0,102.5,35.87,26.12
2016,5,29,6,0,433.0,58.0,2.7,13.0,144.0,69.05,40.43
2016,5,29,6,15,497.5,66.5,2.6,13.5,192.0,111.65,67.96
2016,5,29,6,30,562.0,75.0,2.5,14.0,240.0,161.94,107.15
2016,5,29,6,45,609.0,81.0,2.45,14.5,290.5,213.42,151.09
2016,5,29,7,0,656.0,87.0,2.4,15.0,341.0,270.05,200.39
2016,5,29,7,15,689.0,92.0,2.3,15.5,392.0,325.8,249.1
2016,5,29,7,30,722.0,97.0,2.2,16.0,443.0,384.54,299.09
2016,5,29,7,45,746.0,101.5,2.15,16.5,492.0,441.38,346.29
2016,5,29,8,0,770.0,106.0,2.1,17.0,541.0,500.47,393.54
2016,5,29,8,15,789.0,109.0,2.1,17.5,588.5,555.27,436.15
2016,5,29,8,30,808.0,112.0,2.1,18.0,636.0,610.34,477.54
2016,5,29,8,45,820.5,116.0,2.1,18.5,678.5,662.12,515.15
2016,5,29,9,0,833.0,120.0,2.1,19.0,721.0,713.01,550.96
2016,5,29,9,15,844.5,122.5,2.1,19.0,760.0,760.5,583.36
2016,5,29,9,30,856.0,125.0,2.1,19.0,799.0,802.75,611.22
2016,5,29,9,45,863.0,128.0,2.15,19.5,832.0,843.19,636.79
2016,5,29,10,0,870.0,131.0,2.2,20.0,865.0,881.34,660.52
2016,5,29,10,15,876.5,132.5,2.25,20.0,892.0,915.1,682.4
2016,5,29,10,30,883.0,134.0,2.3,20.0,919.0,946.19,702.45
2016,5,29,10,45,889.5,134.0,2.35,20.0,940.0,972.97,719.64
2016,5,29,11,0,896.0,134.0,2.4,20.0,961.0,996.76,734.92
2016,5,29,11,15,898.5,134.5,2.45,20.0,975.0,1014.03,746.02
2016,5,29,11,30,901.0,135.0,2.5,20.0,989.0,1027.98,755.08
2016,5,29,11,45,904.5,134.0,2.6,20.5,995.5,1038.05,760.83
2016,5,29,12,0,908.0,133.0,2.7,21.0,1002.0,1044.7,764.46
2016,5,29,12,15,908.0,133.0,2.75,20.5,1001.5,1045.37,766.78
2016,5,29,12,30,908.0,133.0,2.8,20.0,1001.0,1042.56,767.0
2016,5,29,12,45,903.5,134.5,2.9,20.0,991.5,1033.29,762.13
2016,5,29,13,0,899.0,136.0,3.0,20.0,982.0,1020.64,755.14
2016,5,29,13,15,895.5,135.5,3.05,20.0,966.5,1003.69,744.92
2016,5,29,13,30,892.0,135.0,3.1,20.0,951.0,983.49,732.58
2016,5,29,13,45,888.5,132.5,3.2,20.0,928.5,958.16,717.21
2016,5,29,14,0,885.0,130.0,3.3,20.0,906.0,929.78,699.68
2016,5,29,14,15,878.5,128.5,3.3,20.0,877.5,896.86,678.28
2016,5,29,14,30,872.0,127.0,3.3,20.0,849.0,861.35,655.01
2016,5,29,14,45,864.0,124.5,3.35,20.0,814.0,821.25,628.63
2016,5,29,15,0,856.0,122.0,3.4,20.0,779.0,779.04,600.49
2016,5,29,15,15,844.0,119.5,3.4,19.5,739.0,734.79,571.42
2016,5,29,15,30,832.0,117.0,3.4,19.0,699.0,685.9,536.87
2016,5,29,15,45,817.0,113.5,3.45,19.0,654.5,633.07,497.37
2016,5,29,16,0,802.0,110.0,3.5,19.0,610.0,579.72,456.4
2016,5,29,16,15,781.5,106.5,3.5,18.5,562.0,523.22,412.5
2016,5,29,16,30,761.0,103.0,3.5,18.0,514.0,467.33,367.62
2016,5,29,16,45,744.5,89.0,3.5,17.5,458.5,403.79,315.38
2016,5,29,17,0,728.0,75.0,3.5,17.0,403.0,341.05,262.04
2016,5,29,17,15,680.0,79.5,3.45,16.5,357.0,285.88,213.88
2016,5,29,17,30,632.0,84.0,3.4,16.0,311.0,236.7,170.4
2016,5,29,17,45,579.0,77.5,3.4,15.5,260.5,181.31,122.91
2016,5,29,18,0,526.0,71.0,3.4,15.0,210.0,131.94,82.7
2016,5,29,18,15,452.0,62.0,3.3,14.5,163.5,84.97,49.72
2016,5,29,18,30,378.0,53.0,3.2,14.0,117.0,46.94,30.42
2016,5,29,18,45,270.0,40.5,3.15,13.5,78.5,31.26,21.44
2016,5,29,19,0,162.0,28.0,3.1,13.0,40.0,21.97,10.96
2016,5,29,19,15,81.0,14.0,3.05,12.5,20.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,143.0,17.0,0.55,11.5,32.0,13.16,1.1
2016,5,30,5,30,286.0,34.0,0.5,12.0,64.0,27.16,17.64
2016,5,30,5,45,381.0,43.5,0.45,13.0,106.0,33.52,24.04
2016,5,30,6,0,476.0,53.0,0.4,14.0,148.0,66.51,36.9
2016,5,30,6,15,538.0,60.0,0.35,14.5,196.0,109.99,64.36
2016,5,30,6,30,600.0,67.0,0.3,15.0,244.0,160.8,103.35
2016,5,30,6,45,397.0,110.5,0.25,15.5,237.0,190.63,137.96
2016,5,30,7,0,194.0,154.0,0.2,16.0,230.0,196.47,150.71
2016,5,30,7,15,472.5,120.0,0.15,16.5,338.0,275.98,209.05
2016,5,30,7,30,751.0,86.0,0.1,17.0,446.0,386.49,292.26
2016,5,30,7,45,576.5,148.0,0.1,17.5,442.0,408.68,311.61
2016,5,30,8,0,402.0,210.0,0.1,18.0,438.0,409.37,312.96
2016,5,30,8,15,617.5,155.0,0.2,18.5,538.5,503.36,384.07
2016,5,30,8,30,833.0,100.0,0.3,19.0,639.0,613.11,464.22
2016,5,30,8,45,845.5,103.0,0.45,19.5,682.0,663.41,499.89
2016,5,30,9,0,858.0,106.0,0.6,20.0,725.0,713.78,535.4
2016,5,30,9,15,615.5,222.5,0.7,20.0,679.5,689.4,514.74
2016,5,30,9,30,373.0,339.0,0.8,20.0,634.0,631.03,470.36
2016,5,30,9,45,425.5,333.5,0.9,20.5,683.0,690.3,512.34
2016,5,30,10,0,478.0,328.0,1.0,21.0,732.0,746.52,550.4
2016,5,30,10,15,697.0,219.5,1.05,21.0,829.0,852.0,625.69
2016,5,30,10,30,916.0,111.0,1.1,21.0,926.0,952.92,689.41
2016,5,30,10,45,714.0,243.5,1.2,21.0,888.0,929.4,674.04
2016,5,30,11,0,512.0,376.0,1.3,21.0,850.0,881.45,638.33
2016,5,30,11,15,719.0,246.0,1.35,21.0,922.0,964.37,698.64
2016,5,30,11,30,926.0,116.0,1.4,21.0,994.0,1033.25,741.52
2016,5,30,11,45,927.0,116.5,1.45,21.0,1000.0,1042.57,747.03
2016,5,30,12,0,928.0,117.0,1.5,21.0,1006.0,1048.34,751.21
2016,5,30,12,15,928.0,117.0,1.5,21.0,1005.0,1049.06,751.56
2016,5,30,12,30,928.0,117.0,1.5,21.0,1004.0,1046.22,749.87
2016,5,30,12,45,918.5,122.0,1.55,21.0,993.5,1035.42,744.15
2016,5,30,13,0,909.0,127.0,1.6,21.0,983.0,1021.26,736.45
2016,5,30,13,15,906.0,126.0,1.65,21.0,967.5,1004.2,726.96
2016,5,30,13,30,903.0,125.0,1.7,21.0,952.0,983.83,715.39
2016,5,30,13,45,898.5,124.0,1.8,21.0,929.5,958.86,701.46
2016,5,30,14,0,894.0,123.0,1.9,21.0,907.0,930.87,685.42
2016,5,30,14,15,745.5,199.0,1.95,20.5,838.5,860.5,641.62
2016,5,30,14,30,597.0,275.0,2.0,20.0,770.0,783.53,588.99
2016,5,30,14,45,731.0,195.0,2.05,20.0,775.0,791.42,599.52
2016,5,30,15,0,865.0,115.0,2.1,20.0,780.0,779.18,592.94
2016,5,30,15,15,854.0,113.0,2.15,19.5,740.5,733.11,563.43
2016,5,30,15,30,843.0,111.0,2.2,19.0,701.0,687.57,532.65
2016,5,30,15,45,830.5,107.0,2.25,19.0,657.5,635.39,494.51
2016,5,30,16,0,818.0,103.0,2.3,19.0,614.0,582.43,454.65
2016,5,30,16,15,799.0,100.0,2.3,18.5,566.5,526.5,411.86
2016,5,30,16,30,780.0,97.0,2.3,18.0,519.0,470.98,367.86
2016,5,30,16,45,578.5,128.5,2.3,18.0,425.0,371.04,288.66
2016,5,30,17,0,377.0,160.0,2.3,18.0,331.0,289.83,224.55
2016,5,30,17,15,522.5,119.0,2.25,17.5,325.0,273.16,205.91
2016,5,30,17,30,668.0,78.0,2.2,17.0,319.0,240.68,171.33
2016,5,30,17,45,623.5,71.5,2.2,16.5,269.0,184.86,123.3
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,134.01,81.64
2016,5,30,18,15,507.5,57.0,2.15,15.0,171.5,84.97,47.4
2016,5,30,18,30,436.0,49.0,2.1,14.0,124.0,44.49,27.46
2016,5,30,18,45,326.5,38.5,2.05,13.5,84.0,30.34,20.7
2016,5,30,19,0,217.0,28.0,2.0,13.0,44.0,21.98,11.27
2016,5,30,19,15,108.5,14.0,2.05,12.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,137.5,18.0,1.55,12.5,32.5,14.06,1.86
2016,5,31,5,30,275.0,36.0,1.5,13.0,65.0,28.0,18.26
2016,5,31,5,45,372.5,46.0,1.45,14.0,107.5,35.78,25.86
2016,5,31,6,0,470.0,56.0,1.4,15.0,150.0,68.86,38.89
2016,5,31,6,15,534.0,63.0,1.35,15.5,198.5,112.16,66.23
2016,5,31,6,30,598.0,70.0,1.3,16.0,247.0,163.05,105.42
2016,5,31,6,45,643.5,75.5,1.3,17.0,298.0,215.71,149.63
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,273.3,198.7
2016,5,31,7,15,721.0,85.5,1.25,18.0,400.5,329.97,247.73
2016,5,31,7,30,753.0,90.0,1.2,18.0,452.0,390.84,298.92
2016,5,31,7,45,778.0,93.5,1.2,18.5,502.5,448.47,345.79
2016,5,31,8,0,803.0,97.0,1.2,19.0,553.0,507.55,392.07
2016,5,31,8,15,561.5,185.5,1.2,19.5,517.5,498.41,384.68
2016,5,31,8,30,320.0,274.0,1.2,20.0,482.0,461.87,355.12
2016,5,31,8,45,595.0,190.5,1.2,20.5,609.0,586.59,449.53
2016,5,31,9,0,870.0,107.0,1.2,21.0,736.0,722.67,547.53
2016,5,31,9,15,881.0,109.5,1.2,21.0,775.5,770.7,577.63
2016,5,31,9,30,892.0,112.0,1.2,21.0,815.0,817.09,607.13
2016,5,31,9,45,902.0,112.5,1.3,21.5,849.5,858.8,633.26
2016,5,31,10,0,912.0,113.0,1.4,22.0,884.0,898.32,657.75
2016,5,31,10,15,918.5,114.5,1.45,22.0,912.0,933.35,679.77
2016,5,31,10,30,925.0,116.0,1.5,22.0,940.0,965.57,699.95
2016,5,31,10,45,929.5,117.0,1.55,22.5,961.0,992.46,715.34
2016,5,31,11,0,934.0,118.0,1.6,23.0,982.0,1016.14,728.72
2016,5,31,11,15,937.0,118.5,1.65,23.0,996.0,1034.56,740.26
2016,5,31,11,30,940.0,119.0,1.7,23.0,1010.0,1049.52,749.77
2016,5,31,11,45,941.5,119.5,1.75,23.0,1017.0,1059.48,756.29
2016,5,31,12,0,943.0,120.0,1.8,23.0,1024.0,1065.85,760.74
2016,5,31,12,15,943.0,120.0,1.85,23.0,1023.0,1066.62,761.85
2016,5,31,12,30,943.0,120.0,1.9,23.0,1022.0,1063.78,760.87
2016,5,31,12,45,945.5,117.0,2.0,23.0,1015.0,1056.8,758.1
2016,5,31,13,0,948.0,114.0,2.1,23.0,1008.0,1046.16,753.09
2016,5,31,13,15,945.0,113.0,2.2,23.0,992.0,1028.57,743.68
2016,5,31,13,30,942.0,112.0,2.3,23.0,976.0,1007.53,732.07
2016,5,31,13,45,937.5,111.5,2.4,23.0,953.0,982.26,717.65
2016,5,31,14,0,933.0,111.0,2.5,23.0,930.0,953.84,701.04
2016,5,31,14,15,926.5,109.5,2.55,22.5,900.5,919.65,681.34
2016,5,31,14,30,920.0,108.0,2.6,22.0,871.0,882.74,659.56
2016,5,31,14,45,911.5,106.5,2.65,22.0,835.5,841.67,633.39
2016,5,31,15,0,903.0,105.0,2.7,22.0,800.0,798.4,605.39
2016,5,31,15,15,892.0,103.0,2.7,22.0,759.5,750.85,573.71
2016,5,31,15,30,881.0,101.0,2.7,22.0,719.0,701.75,539.74
2016,5,31,15,45,866.5,98.5,2.75,22.0,674.0,648.67,501.01
2016,5,31,16,0,852.0,96.0,2.8,22.0,629.0,595.58,461.11
2016,5,31,16,15,833.5,93.0,2.8,21.5,580.5,538.29,417.52
2016,5,31,16,30,815.0,90.0,2.8,21.0,532.0,481.29,372.61
2016,5,31,16,45,772.0,82.5,2.8,20.5,469.5,410.09,315.51
2016,5,31,17,0,729.0,75.0,2.8,20.0,407.0,342.55,259.64
2016,5,31,17,15,713.5,74.5,2.75,19.5,366.5,294.29,217.0
2016,5,31,17,30,698.0,74.0,2.7,19.0,326.0,245.1,172.91
2016,5,31,17,45,651.0,68.0,2.7,18.5,275.0,187.56,123.64
2016,5,31,18,0,604.0,62.0,2.7,18.0,224.0,135.23,80.98
2016,5,31,18,15,533.5,55.0,2.6,17.0,176.0,85.67,46.52
2016,5,31,18,30,463.0,48.0,2.5,16.0,128.0,44.51,26.57
2016,5,31,18,45,353.5,37.5,2.45,15.5,87.5,29.32,19.66
2016,5,31,19,0,244.0,27.0,2.4,15.0,47.0,21.72,11.19
2016,5,31,19,15,122.0,13.5,2.4,14.5,23.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,154.0,18.0,2.1,12.5,34.5,14.01,2.13
2016,6,1,5,30,308.0,36.0,2.0,13.0,69.0,29.01,19.14
2016,6,1,5,45,403.5,45.5,1.9,13.5,112.5,35.31,25.5
2016,6,1,6,0,499.0,55.0,1.8,14.0,156.0,69.26,38.57
2016,6,1,6,15,562.0,62.5,1.7,14.0,205.5,114.59,67.5
2016,6,1,6,30,625.0,70.0,1.6,14.0,255.0,167.37,108.73
2016,6,1,6,45,534.5,94.5,1.55,14.0,274.0,208.49,149.54
2016,6,1,7,0,444.0,119.0,1.5,14.0,293.0,236.99,179.4
2016,6,1,7,15,244.0,154.0,1.5,14.5,251.5,227.27,178.35
2016,6,1,7,30,44.0,189.0,1.5,15.0,210.0,192.78,153.59
2016,6,1,7,45,32.0,196.5,1.55,15.5,213.0,197.93,157.42
2016,6,1,8,0,20.0,204.0,1.6,16.0,216.0,199.91,158.33
2016,6,1,8,15,56.5,247.5,1.6,16.0,283.5,264.86,209.71
2016,6,1,8,30,93.0,291.0,1.6,16.0,351.0,332.25,261.87
2016,6,1,8,45,102.5,314.5,1.6,16.5,385.0,366.61,287.01
2016,6,1,9,0,112.0,338.0,1.6,17.0,419.0,401.75,312.5
2016,6,1,9,15,75.5,332.0,1.6,17.0,388.0,374.65,290.69
2016,6,1,9,30,39.0,326.0,1.6,17.0,357.0,344.14,266.39
2016,6,1,9,45,307.5,310.5,1.6,17.5,569.5,564.01,435.59
2016,6,1,10,0,576.0,295.0,1.6,18.0,782.0,797.09,601.23
2016,6,1,10,15,411.5,366.5,1.55,18.0,720.0,740.73,554.91
2016,6,1,10,30,247.0,438.0,1.5,18.0,658.0,668.42,499.86
2016,6,1,10,45,176.5,448.5,1.5,18.5,608.0,612.52,458.41
2016,6,1,11,0,106.0,459.0,1.5,19.0,558.0,551.74,412.8
2016,6,1,11,15,196.5,461.5,1.5,19.0,647.5,653.5,486.99
2016,6,1,11,30,287.0,464.0,1.5,19.0,737.0,756.98,558.84
2016,6,1,11,45,377.0,441.5,1.5,19.0,802.5,826.75,606.94
2016,6,1,12,0,467.0,419.0,1.5,19.0,868.0,902.96,658.47
2016,6,1,12,15,285.0,448.5,1.5,19.0,722.5,744.66,548.05
2016,6,1,12,30,103.0,478.0,1.5,19.0,577.0,573.92,426.5
2016,6,1,12,45,352.0,409.0,1.55,19.0,742.5,767.3,569.79
2016,6,1,13,0,601.0,340.0,1.6,19.0,908.0,945.11,692.67
2016,6,1,13,15,566.0,351.5,1.6,19.0,879.0,912.97,668.97
2016,6,1,13,30,531.0,363.0,1.6,19.0,850.0,879.47,646.72
2016,6,1,13,45,721.0,245.0,1.65,19.0,889.0,926.64,684.97
2016,6,1,14,0,911.0,127.0,1.7,19.0,928.0,950.0,701.1
2016,6,1,14,15,789.5,183.5,1.7,19.0,861.5,879.67,655.21
2016,6,1,14,30,668.0,240.0,1.7,19.0,795.0,810.51,608.54
2016,6,1,14,45,432.0,305.0,1.7,19.0,658.0,657.43,498.63
2016,6,1,15,0,196.0,370.0,1.7,19.0,521.0,510.88,389.84
2016,6,1,15,15,230.0,344.0,1.7,18.5,512.5,500.29,385.23
2016,6,1,15,30,264.0,318.0,1.7,18.0,504.0,490.87,380.14
2016,6,1,15,45,550.5,211.0,1.75,18.0,566.5,558.81,435.27
2016,6,1,16,0,837.0,104.0,1.8,18.0,629.0,595.3,464.07
2016,6,1,16,15,430.0,151.5,1.8,18.0,420.5,378.72,297.89
2016,6,1,16,30,23.0,199.0,1.8,18.0,212.0,195.8,153.65
2016,6,1,16,45,21.0,181.0,1.8,18.0,192.0,176.48,139.08
2016,6,1,17,0,19.0,163.0,1.8,18.0,172.0,157.42,124.08
2016,6,1,17,15,183.0,143.5,1.75,17.5,211.5,189.55,146.91
2016,6,1,17,30,347.0,124.0,1.7,17.0,251.0,201.41,150.07
2016,6,1,17,45,313.0,111.0,1.7,16.5,212.0,160.4,115.78
2016,6,1,18,0,279.0,98.0,1.7,16.0,173.0,123.5,86.05
2016,6,1,18,15,244.5,80.0,1.65,15.0,136.0,86.43,58.28
2016,6,1,18,30,210.0,62.0,1.6,14.0,99.0,53.75,37.26
2016,6,1,18,45,156.5,45.0,1.55,13.5,68.0,36.44,26.07
2016,6,1,19,0,103.0,28.0,1.5,13.0,37.0,23.15,12.67
2016,6,1,19,15,51.5,14.0,1.55,12.5,18.5,13.34,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,164.5,18.0,1.9,10.5,35.5,13.99,2.43
2016,6,2,5,30,329.0,36.0,1.8,11.0,71.0,28.98,19.32
2016,6,2,5,45,426.5,45.0,1.75,12.0,115.5,34.83,25.26
2016,6,2,6,0,524.0,54.0,1.7,13.0,160.0,69.44,38.19
2016,6,2,6,15,586.5,61.0,1.55,13.5,210.0,115.7,67.51
2016,6,2,6,30,649.0,68.0,1.4,14.0,260.0,169.32,109.23
2016,6,2,6,45,691.0,73.5,1.3,15.0,312.5,224.07,155.75
2016,6,2,7,0,733.0,79.0,1.2,16.0,365.0,283.31,206.68
2016,6,2,7,15,568.5,123.5,1.15,16.5,364.0,313.13,238.27
2016,6,2,7,30,404.0,168.0,1.1,17.0,363.0,321.27,249.46
2016,6,2,7,45,621.5,131.0,1.05,17.5,467.0,411.84,319.67
2016,6,2,8,0,839.0,94.0,1.0,18.0,571.0,521.91,403.14
2016,6,2,8,15,443.5,181.5,1.0,18.5,435.5,427.93,332.36
2016,6,2,8,30,48.0,269.0,1.0,19.0,300.0,283.87,219.31
2016,6,2,8,45,301.0,251.5,1.05,20.0,467.5,444.45,343.7
2016,6,2,9,0,554.0,234.0,1.1,21.0,635.0,625.49,474.68
2016,6,2,9,15,318.5,300.0,1.1,21.5,533.5,534.57,403.6
2016,6,2,9,30,83.0,366.0,1.1,22.0,432.0,417.57,313.66
2016,6,2,9,45,505.0,241.0,1.15,22.5,666.0,663.93,498.63
2016,6,2,10,0,927.0,116.0,1.2,23.0,900.0,912.96,664.31
2016,6,2,10,15,932.5,117.0,1.2,23.0,927.5,947.07,681.99
2016,6,2,10,30,938.0,118.0,1.2,23.0,955.0,978.28,700.44
2016,6,2,10,45,943.0,118.5,1.25,23.5,976.0,1005.47,715.81
2016,6,2,11,0,948.0,119.0,1.3,24.0,997.0,1029.44,729.17
2016,6,2,11,15,950.0,119.5,1.35,24.0,1010.5,1047.15,740.16
2016,6,2,11,30,952.0,120.0,1.4,24.0,1024.0,1061.35,749.14
2016,6,2,11,45,953.0,120.0,1.45,24.0,1030.0,1070.47,755.16
2016,6,2,12,0,954.0,120.0,1.5,24.0,1036.0,1075.97,759.12
2016,6,2,12,15,953.5,120.0,1.55,24.0,1034.5,1076.33,760.09
2016,6,2,12,30,953.0,120.0,1.6,24.0,1033.0,1073.05,758.97
2016,6,2,12,45,956.0,116.0,1.7,24.0,1025.0,1065.6,756.19
2016,6,2,13,0,959.0,112.0,1.8,24.0,1017.0,1054.43,751.15
2016,6,2,13,15,744.0,237.5,1.9,23.5,933.0,972.15,702.49
2016,6,2,13,30,529.0,363.0,2.0,23.0,849.0,877.39,639.15
2016,6,2,13,45,735.5,236.0,2.1,23.0,893.5,931.0,682.44
2016,6,2,14,0,942.0,109.0,2.2,23.0,938.0,959.9,702.51
2016,6,2,14,15,935.5,107.5,2.25,23.0,908.0,925.58,681.09
2016,6,2,14,30,929.0,106.0,2.3,23.0,878.0,888.49,658.25
2016,6,2,14,45,920.0,104.5,2.4,23.0,842.5,846.83,632.47
2016,6,2,15,0,911.0,103.0,2.5,23.0,807.0,802.98,604.78
2016,6,2,15,15,900.0,101.0,2.55,22.5,766.0,755.22,574.68
2016,6,2,15,30,889.0,99.0,2.6,22.0,725.0,705.9,542.2
2016,6,2,15,45,875.0,96.0,2.7,22.0,679.5,652.39,503.53
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,598.12,463.05
2016,6,2,16,15,842.0,90.5,2.85,21.5,585.5,541.32,419.97
2016,6,2,16,30,823.0,88.0,2.9,21.0,537.0,484.24,375.1
2016,6,2,16,45,799.5,84.0,2.95,21.0,486.0,424.37,325.87
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,365.91,276.28
2016,6,2,17,15,742.5,76.0,3.0,20.0,383.0,306.02,225.42
