Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,30,709.0,72.0,3.0,19.0,331.0,249.22,176.15
2016,6,2,17,45,664.0,66.5,3.0,18.5,280.0,190.01,125.33
2016,6,2,18,0,619.0,61.0,3.0,18.0,229.0,137.65,82.35
2016,6,2,18,15,551.0,54.0,3.0,17.0,180.5,87.32,46.98
2016,6,2,18,30,483.0,47.0,3.0,16.0,132.0,45.05,25.99
2016,6,2,18,45,376.5,37.5,3.0,15.5,91.0,29.15,19.58
2016,6,2,19,0,270.0,28.0,3.0,15.0,50.0,22.52,12.2
2016,6,2,19,15,135.0,14.0,3.0,14.5,25.0,11.05,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.0,16.5,1.75,13.5,35.5,12.63,1.75
2016,6,3,5,30,352.0,33.0,1.7,14.0,71.0,26.08,16.61
2016,6,3,5,45,444.0,41.5,1.7,15.0,114.5,31.62,22.13
2016,6,3,6,0,536.0,50.0,1.7,16.0,158.0,66.24,34.73
2016,6,3,6,15,595.5,56.0,1.65,16.5,207.5,111.92,63.21
2016,6,3,6,30,655.0,62.0,1.6,17.0,257.0,164.56,103.87
2016,6,3,6,45,695.5,67.0,1.55,18.0,308.0,220.68,151.25
2016,6,3,7,0,736.0,72.0,1.5,19.0,359.0,278.94,201.2
2016,6,3,7,15,765.0,75.5,1.45,19.5,410.5,335.88,250.3
2016,6,3,7,30,794.0,79.0,1.4,20.0,462.0,395.24,300.0
2016,6,3,7,45,816.5,82.0,1.35,20.5,512.0,453.29,347.09
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,512.47,393.16
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,568.34,435.02
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,623.93,475.0
2016,6,3,8,45,885.0,92.0,1.2,22.5,701.0,676.33,511.64
2016,6,3,9,0,898.0,94.0,1.2,23.0,745.0,727.72,545.77
2016,6,3,9,15,908.0,96.0,1.2,23.0,783.5,775.62,576.43
2016,6,3,9,30,918.0,98.0,1.2,23.0,822.0,821.75,605.47
2016,6,3,9,45,929.0,97.0,1.2,23.5,857.0,863.67,630.16
2016,6,3,10,0,940.0,96.0,1.2,24.0,892.0,903.4,653.08
2016,6,3,10,15,945.5,97.0,1.2,24.0,919.0,937.9,673.67
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,969.47,692.33
2016,6,3,10,45,953.0,100.0,1.3,24.5,966.5,995.69,707.9
2016,6,3,11,0,955.0,102.0,1.4,25.0,987.0,1018.54,721.4
2016,6,3,11,15,957.0,102.5,1.45,25.0,1000.5,1036.41,732.49
2016,6,3,11,30,959.0,103.0,1.5,25.0,1014.0,1050.73,741.53
2016,6,3,11,45,959.0,104.0,1.6,25.0,1020.0,1059.98,748.38
2016,6,3,12,0,959.0,105.0,1.7,25.0,1026.0,1065.56,753.11
2016,6,3,12,15,959.0,105.0,1.75,24.5,1025.0,1066.47,755.8
2016,6,3,12,30,959.0,105.0,1.8,24.0,1024.0,1063.71,756.38
2016,6,3,12,45,951.0,108.5,1.85,24.0,1014.0,1052.9,750.6
2016,6,3,13,0,943.0,112.0,1.9,24.0,1004.0,1038.61,742.79
2016,6,3,13,15,940.5,111.5,1.95,24.0,988.5,1022.23,733.71
2016,6,3,13,30,938.0,111.0,2.0,24.0,973.0,1002.42,722.49
2016,6,3,13,45,934.0,110.0,2.05,24.0,950.5,977.38,707.92
2016,6,3,14,0,930.0,109.0,2.1,24.0,928.0,949.17,691.26
2016,6,3,14,15,924.0,107.5,2.15,24.0,899.0,915.69,671.06
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,879.45,648.87
2016,6,3,14,45,911.0,104.0,2.25,24.0,835.5,839.34,623.83
2016,6,3,15,0,904.0,102.0,2.3,24.0,801.0,796.92,596.91
2016,6,3,15,15,893.5,100.0,2.3,24.0,761.0,749.87,566.08
2016,6,3,15,30,883.0,98.0,2.3,24.0,721.0,701.23,533.13
2016,6,3,15,45,870.5,95.0,2.3,24.0,676.5,649.01,495.42
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,595.88,455.99
2016,6,3,16,15,652.0,140.5,2.3,23.5,532.5,489.09,375.68
2016,6,3,16,30,446.0,189.0,2.3,23.0,433.0,397.52,305.85
2016,6,3,16,45,609.5,134.5,2.3,22.5,434.0,391.51,299.43
2016,6,3,17,0,773.0,80.0,2.3,22.0,435.0,365.44,274.17
2016,6,3,17,15,741.0,76.0,2.25,21.5,383.5,306.21,223.7
2016,6,3,17,30,709.0,72.0,2.2,21.0,332.0,249.89,174.95
2016,6,3,17,45,662.5,67.0,2.15,20.5,281.0,190.84,124.89
2016,6,3,18,0,616.0,62.0,2.1,20.0,230.0,138.8,82.65
2016,6,3,18,15,548.5,55.0,2.05,19.0,182.0,88.64,47.61
2016,6,3,18,30,481.0,48.0,2.0,18.0,134.0,46.47,26.6
2016,6,3,18,45,377.0,38.0,1.95,17.0,92.5,29.52,19.8
2016,6,3,19,0,273.0,28.0,1.9,16.0,51.0,22.42,12.24
2016,6,3,19,15,136.5,14.0,1.85,15.5,25.5,11.0,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,18.5,1.1,16.0,18.5,17.18,4.54
2016,6,4,5,30,0.0,32.0,1.0,16.0,32.0,29.28,19.2
2016,6,4,5,45,5.5,50.5,0.95,16.5,52.0,45.29,33.89
2016,6,4,6,0,11.0,69.0,0.9,17.0,72.0,62.43,46.58
2016,6,4,6,15,18.5,88.5,0.8,17.5,94.0,81.77,62.42
2016,6,4,6,30,26.0,108.0,0.7,18.0,116.0,101.43,78.29
2016,6,4,6,45,31.5,127.5,0.65,19.0,139.0,122.76,95.22
2016,6,4,7,0,37.0,147.0,0.6,20.0,162.0,144.9,112.48
2016,6,4,7,15,210.5,160.0,0.55,20.5,260.0,220.75,168.99
2016,6,4,7,30,384.0,173.0,0.5,21.0,358.0,317.33,241.64
2016,6,4,7,45,364.0,199.0,0.5,21.5,390.0,353.79,269.69
2016,6,4,8,0,344.0,225.0,0.5,22.0,422.0,389.58,296.44
2016,6,4,8,15,225.5,259.5,0.55,21.5,393.5,373.0,284.56
2016,6,4,8,30,107.0,294.0,0.6,21.0,365.0,343.18,261.84
2016,6,4,8,45,100.0,313.5,0.7,21.0,382.5,363.56,277.0
2016,6,4,9,0,93.0,333.0,0.8,21.0,400.0,383.14,291.01
2016,6,4,9,15,67.5,332.0,0.8,21.0,382.5,368.3,279.02
2016,6,4,9,30,42.0,331.0,0.8,21.0,365.0,351.03,265.36
2016,6,4,9,45,85.5,373.0,0.85,21.0,445.0,430.23,323.88
2016,6,4,10,0,129.0,415.0,0.9,21.0,525.0,519.43,387.32
2016,6,4,10,15,142.5,431.0,0.85,21.0,555.5,552.63,409.13
2016,6,4,10,30,156.0,447.0,0.8,21.0,586.0,586.1,431.32
2016,6,4,10,45,97.5,421.0,0.8,21.0,508.5,502.27,371.3
2016,6,4,11,0,39.0,395.0,0.8,21.0,431.0,423.12,314.11
2016,6,4,11,15,37.0,395.5,0.8,21.0,430.5,422.87,314.31
2016,6,4,11,30,35.0,396.0,0.8,21.0,430.0,422.31,313.69
2016,6,4,11,45,111.5,443.5,0.8,21.0,551.0,555.99,409.61
2016,6,4,12,0,188.0,491.0,0.8,21.0,672.0,680.91,494.56
2016,6,4,12,15,125.5,470.5,0.75,21.0,591.5,598.22,435.42
2016,6,4,12,30,63.0,450.0,0.7,21.0,511.0,505.38,370.38
2016,6,4,12,45,116.0,465.5,0.7,21.0,576.0,581.92,425.6
2016,6,4,13,0,169.0,481.0,0.7,21.0,641.0,647.3,470.54
2016,6,4,13,15,105.0,438.5,0.7,21.0,537.5,530.88,389.51
2016,6,4,13,30,41.0,396.0,0.7,21.0,434.0,425.35,315.07
2016,6,4,13,45,42.5,389.0,0.75,21.0,427.5,418.19,311.47
2016,6,4,14,0,44.0,382.0,0.8,21.0,421.0,410.77,306.85
2016,6,4,14,15,76.0,392.0,0.8,21.0,457.0,446.39,333.7
2016,6,4,14,30,108.0,402.0,0.8,21.0,493.0,479.66,358.25
2016,6,4,14,45,193.0,380.0,0.8,21.5,533.0,527.34,393.59
2016,6,4,15,0,278.0,358.0,0.8,22.0,573.0,567.19,422.48
2016,6,4,15,15,263.0,340.5,0.8,21.5,535.5,525.75,394.09
2016,6,4,15,30,248.0,323.0,0.8,21.0,498.0,484.91,366.36
2016,6,4,15,45,333.5,281.5,0.85,21.0,501.0,485.45,369.15
2016,6,4,16,0,419.0,240.0,0.9,21.0,504.0,481.11,367.18
2016,6,4,16,15,335.5,235.5,0.9,20.5,437.0,405.39,311.21
2016,6,4,16,30,252.0,231.0,0.9,20.0,370.0,341.14,263.26
2016,6,4,16,45,319.0,196.5,0.9,19.5,355.0,321.71,248.26
2016,6,4,17,0,386.0,162.0,0.9,19.0,340.0,296.39,226.81
2016,6,4,17,15,505.0,124.5,0.9,18.5,328.5,274.94,205.39
2016,6,4,17,30,624.0,87.0,0.9,18.0,317.0,240.95,171.41
2016,6,4,17,45,582.5,79.0,0.9,17.5,268.5,186.81,125.62
2016,6,4,18,0,541.0,71.0,0.9,17.0,220.0,137.3,85.38
2016,6,4,18,15,473.5,62.5,0.85,16.0,173.5,90.1,52.09
2016,6,4,18,30,406.0,54.0,0.8,15.0,127.0,50.98,31.49
2016,6,4,18,45,316.0,41.5,0.8,14.5,88.0,32.63,22.79
2016,6,4,19,0,226.0,29.0,0.8,14.0,49.0,22.64,12.72
2016,6,4,19,15,113.0,14.5,0.8,13.5,24.5,11.4,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.0,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,0.0,10.0,0.4,11.0,10.0,9.53,0.0
2016,6,5,5,15,163.0,22.0,0.35,11.5,40.0,17.28,4.99
2016,6,5,5,30,326.0,34.0,0.3,12.0,70.0,26.93,17.62
2016,6,5,5,45,415.5,43.0,0.3,12.5,112.5,32.88,23.59
2016,6,5,6,0,505.0,52.0,0.3,13.0,155.0,66.13,36.15
2016,6,5,6,15,564.5,59.0,0.35,13.5,203.5,110.8,64.24
2016,6,5,6,30,624.0,66.0,0.4,14.0,252.0,162.46,104.1
2016,6,5,6,45,664.5,71.5,0.45,14.5,303.0,215.25,148.82
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,272.36,198.04
2016,6,5,7,15,402.5,140.0,0.55,15.5,303.0,268.87,205.99
2016,6,5,7,30,100.0,203.0,0.6,16.0,252.0,227.37,178.75
2016,6,5,7,45,119.5,227.5,0.7,16.5,292.0,267.5,210.35
2016,6,5,8,0,139.0,252.0,0.8,17.0,332.0,308.46,241.67
2016,6,5,8,15,252.0,258.0,0.9,17.0,417.0,389.14,304.04
2016,6,5,8,30,365.0,264.0,1.0,17.0,502.0,478.08,371.52
2016,6,5,8,45,226.5,298.0,1.1,17.5,449.0,435.42,337.18
2016,6,5,9,0,88.0,332.0,1.2,18.0,396.0,378.53,291.81
2016,6,5,9,15,489.5,220.5,1.2,18.0,604.5,588.71,455.0
2016,6,5,9,30,891.0,109.0,1.2,18.0,813.0,810.47,611.76
2016,6,5,9,45,903.5,108.0,1.3,18.5,847.5,852.68,636.46
2016,6,5,10,0,916.0,107.0,1.4,19.0,882.0,892.88,661.74
2016,6,5,10,15,921.5,108.0,1.4,19.0,909.5,926.68,682.54
2016,6,5,10,30,927.0,109.0,1.4,19.0,937.0,957.63,701.42
2016,6,5,10,45,725.5,240.5,1.4,19.5,898.0,934.01,683.77
2016,6,5,11,0,524.0,372.0,1.4,20.0,859.0,886.26,645.4
2016,6,5,11,15,319.5,424.5,1.4,20.0,723.0,742.93,545.68
2016,6,5,11,30,115.0,477.0,1.4,20.0,587.0,591.39,436.85
2016,6,5,11,45,529.5,294.5,1.45,20.0,803.5,837.21,619.41
2016,6,5,12,0,944.0,112.0,1.5,20.0,1020.0,1056.92,762.05
2016,6,5,12,15,944.0,112.0,1.5,20.0,1019.0,1057.9,759.73
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1055.28,758.16
2016,6,5,12,45,713.5,258.0,1.55,20.5,939.5,981.7,711.28
2016,6,5,13,0,483.0,404.0,1.6,21.0,861.0,891.86,646.66
2016,6,5,13,15,700.0,263.0,1.6,21.0,913.5,954.53,695.8
2016,6,5,13,30,917.0,122.0,1.6,21.0,966.0,993.44,720.56
2016,6,5,13,45,914.0,120.0,1.6,21.0,944.0,968.9,705.01
2016,6,5,14,0,911.0,118.0,1.6,21.0,922.0,941.22,688.16
2016,6,5,14,15,904.0,116.5,1.6,21.0,892.5,907.53,667.36
2016,6,5,14,30,897.0,115.0,1.6,21.0,863.0,871.21,644.74
2016,6,5,14,45,599.0,234.0,1.65,21.0,725.0,724.32,544.28
2016,6,5,15,0,301.0,353.0,1.7,21.0,587.0,579.89,437.95
2016,6,5,15,15,580.5,229.0,1.75,21.0,650.0,652.54,497.5
2016,6,5,15,30,860.0,105.0,1.8,21.0,713.0,693.36,531.05
2016,6,5,15,45,846.0,101.5,1.85,21.0,669.0,642.04,493.44
2016,6,5,16,0,832.0,98.0,1.9,21.0,625.0,588.3,453.76
2016,6,5,16,15,566.5,161.0,1.95,20.5,507.0,463.98,359.8
2016,6,5,16,30,301.0,224.0,2.0,20.0,389.0,358.35,278.83
2016,6,5,16,45,345.5,193.0,2.05,19.5,365.5,330.02,256.79
2016,6,5,17,0,390.0,162.0,2.1,19.0,342.0,298.18,230.15
2016,6,5,17,15,367.0,144.5,2.1,18.5,298.5,250.18,190.53
2016,6,5,17,30,344.0,127.0,2.1,18.0,255.0,204.61,152.37
2016,6,5,17,45,314.0,112.5,2.1,17.5,215.5,163.21,117.83
2016,6,5,18,0,284.0,98.0,2.1,17.0,176.0,125.5,87.21
2016,6,5,18,15,251.0,80.5,2.05,16.0,139.5,88.64,59.47
2016,6,5,18,30,218.0,63.0,2.0,15.0,103.0,55.96,38.25
2016,6,5,18,45,166.5,46.5,2.0,14.5,71.5,37.62,27.11
2016,6,5,19,0,115.0,30.0,2.0,14.0,40.0,24.75,14.53
2016,6,5,19,15,57.5,15.0,2.0,13.5,20.0,12.68,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,6,6,5,15,175.0,21.0,1.05,13.0,38.0,16.69,4.69
2016,6,6,5,30,294.0,33.0,1.0,13.0,66.0,25.93,16.64
2016,6,6,5,45,378.5,42.5,1.0,13.5,106.5,32.35,22.96
2016,6,6,6,0,463.0,52.0,1.0,14.0,147.0,63.88,35.36
2016,6,6,6,15,521.0,59.0,1.0,14.5,193.0,105.87,61.85
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,154.67,99.55
2016,6,6,6,45,619.5,71.5,1.0,15.5,287.5,204.78,142.09
2016,6,6,7,0,660.0,77.0,1.0,16.0,336.0,259.23,189.17
2016,6,6,7,15,382.0,140.5,1.0,16.0,295.5,262.06,201.67
2016,6,6,7,30,104.0,204.0,1.0,16.0,255.0,229.75,181.31
2016,6,6,7,45,435.5,148.5,1.05,16.5,393.0,340.72,267.61
2016,6,6,8,0,767.0,93.0,1.1,17.0,531.0,482.5,376.63
2016,6,6,8,15,785.0,96.0,1.1,17.5,576.5,536.26,417.11
2016,6,6,8,30,803.0,99.0,1.1,18.0,622.0,590.22,457.01
2016,6,6,8,45,817.0,101.5,1.1,18.5,664.5,641.0,493.26
2016,6,6,9,0,831.0,104.0,1.1,19.0,707.0,689.13,526.56
2016,6,6,9,15,842.0,106.0,1.1,19.0,745.0,734.94,556.7
2016,6,6,9,30,853.0,108.0,1.1,19.0,783.0,779.24,585.31
2016,6,6,9,45,861.0,110.0,1.15,19.0,815.5,819.36,611.41
2016,6,6,10,0,869.0,112.0,1.2,19.0,848.0,857.31,635.92
2016,6,6,10,15,875.5,113.5,1.2,19.0,875.0,891.08,656.82
2016,6,6,10,30,882.0,115.0,1.2,19.0,902.0,922.22,675.9
2016,6,6,10,45,490.5,286.5,1.2,19.5,726.0,758.22,561.49
2016,6,6,11,0,99.0,458.0,1.2,20.0,550.0,543.18,401.99
2016,6,6,11,15,169.5,467.5,1.2,20.0,627.5,632.13,467.37
2016,6,6,11,30,240.0,477.0,1.2,20.0,705.0,713.82,523.71
2016,6,6,11,45,148.5,461.0,1.2,20.0,602.5,609.88,449.63
2016,6,6,12,0,57.0,445.0,1.2,20.0,500.0,494.33,366.98
2016,6,6,12,15,53.0,438.5,1.2,20.0,489.5,483.9,360.39
2016,6,6,12,30,49.0,432.0,1.2,20.0,479.0,473.1,352.73
2016,6,6,12,45,224.0,422.5,1.2,20.0,635.0,653.56,484.76
2016,6,6,13,0,399.0,413.0,1.2,20.0,791.0,811.66,593.74
2016,6,6,13,15,638.0,269.0,1.2,19.5,862.0,900.64,659.19
2016,6,6,13,30,877.0,125.0,1.2,19.0,933.0,958.62,698.23
2016,6,6,13,45,870.5,125.0,1.25,19.0,911.0,933.75,682.88
2016,6,6,14,0,864.0,125.0,1.3,19.0,889.0,906.06,666.66
2016,6,6,14,15,672.5,223.5,1.3,18.5,806.5,821.51,612.52
2016,6,6,14,30,481.0,322.0,1.3,18.0,724.0,732.38,549.12
2016,6,6,14,45,655.0,221.0,1.3,18.0,744.0,756.77,571.99
2016,6,6,15,0,829.0,120.0,1.3,18.0,764.0,758.35,575.75
2016,6,6,15,15,661.5,183.0,1.3,17.5,680.5,669.06,512.72
2016,6,6,15,30,494.0,246.0,1.3,17.0,597.0,582.91,449.56
2016,6,6,15,45,459.0,242.5,1.35,17.0,552.0,532.16,413.03
2016,6,6,16,0,424.0,239.0,1.4,17.0,507.0,483.53,376.9
2016,6,6,16,15,212.0,190.5,1.4,16.5,324.5,297.33,234.78
2016,6,6,16,30,0.0,142.0,1.4,16.0,142.0,132.09,103.4
2016,6,6,16,45,21.5,161.0,1.4,16.0,171.5,158.44,125.52
2016,6,6,17,0,43.0,180.0,1.4,16.0,201.0,182.23,144.69
2016,6,6,17,15,84.0,164.5,1.4,15.5,198.5,177.24,140.01
2016,6,6,17,30,125.0,149.0,1.4,15.0,196.0,167.54,130.68
2016,6,6,17,45,113.5,128.0,1.45,15.0,166.0,137.34,105.54
2016,6,6,18,0,102.0,107.0,1.5,15.0,136.0,108.69,81.88
2016,6,6,18,15,85.5,86.5,1.5,14.5,107.5,81.71,60.41
2016,6,6,18,30,69.0,66.0,1.5,14.0,79.0,57.11,41.64
2016,6,6,18,45,43.5,47.5,1.5,13.5,55.0,41.49,30.63
2016,6,6,19,0,18.0,29.0,1.5,13.0,31.0,26.06,15.81
2016,6,6,19,15,9.0,14.5,1.5,12.5,15.5,13.46,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,39.0,9.0,1.2,11.0,10.0,8.58,0.0
2016,6,7,5,15,156.0,22.5,1.2,11.0,38.5,17.67,5.49
2016,6,7,5,30,273.0,36.0,1.2,11.0,67.0,27.91,18.51
2016,6,7,5,45,364.0,46.0,1.2,11.5,108.0,35.51,25.97
2016,6,7,6,0,455.0,56.0,1.2,12.0,149.0,66.89,38.52
2016,6,7,6,15,516.0,63.5,1.15,12.0,196.5,109.14,65.48
2016,6,7,6,30,577.0,71.0,1.1,12.0,244.0,158.59,104.08
2016,6,7,6,45,303.0,108.0,1.1,12.5,200.0,165.58,123.15
2016,6,7,7,0,29.0,145.0,1.1,13.0,156.0,140.74,112.47
2016,6,7,7,15,22.0,157.0,1.1,13.0,166.0,151.99,121.87
2016,6,7,7,30,15.0,169.0,1.1,13.0,176.0,162.13,129.98
2016,6,7,7,45,33.0,201.0,1.15,13.5,219.0,202.14,161.79
2016,6,7,8,0,51.0,233.0,1.2,14.0,262.0,243.82,194.38
2016,6,7,8,15,37.5,237.0,1.2,14.5,259.5,243.89,193.42
2016,6,7,8,30,24.0,241.0,1.2,15.0,257.0,239.69,189.14
2016,6,7,8,45,30.0,266.5,1.3,15.5,288.0,272.58,214.27
2016,6,7,9,0,36.0,292.0,1.4,16.0,319.0,303.49,237.36
2016,6,7,9,15,71.0,334.0,1.45,16.0,389.5,372.46,290.16
2016,6,7,9,30,106.0,376.0,1.5,16.0,460.0,444.55,344.05
2016,6,7,9,45,99.5,390.5,1.55,16.0,472.0,458.44,353.3
2016,6,7,10,0,93.0,405.0,1.6,16.0,484.0,471.58,362.35
2016,6,7,10,15,66.0,392.0,1.6,16.0,449.0,438.68,336.92
2016,6,7,10,30,39.0,379.0,1.6,16.0,414.0,403.85,310.14
2016,6,7,10,45,199.0,400.0,1.6,16.0,584.0,583.68,446.46
2016,6,7,11,0,359.0,421.0,1.6,16.0,754.0,770.01,578.74
2016,6,7,11,15,278.5,452.0,1.5,16.0,713.5,730.22,545.79
2016,6,7,11,30,198.0,483.0,1.4,16.0,673.0,678.44,506.82
2016,6,7,11,45,129.5,466.5,1.35,16.0,591.5,596.44,447.74
2016,6,7,12,0,61.0,450.0,1.3,16.0,510.0,503.25,379.69
2016,6,7,12,15,73.0,460.0,1.25,15.5,531.5,525.42,397.13
2016,6,7,12,30,85.0,470.0,1.2,15.0,553.0,547.12,413.26
2016,6,7,12,45,101.0,473.0,1.15,15.0,570.0,565.06,426.11
2016,6,7,13,0,117.0,476.0,1.1,15.0,587.0,591.1,444.51
2016,6,7,13,15,163.0,469.5,1.1,15.0,621.5,626.22,470.64
2016,6,7,13,30,209.0,463.0,1.1,15.0,656.0,659.1,494.85
2016,6,7,13,45,284.5,429.5,1.1,15.5,685.5,697.23,522.64
2016,6,7,14,0,360.0,396.0,1.1,16.0,715.0,722.94,541.57
2016,6,7,14,15,266.5,403.5,1.15,16.0,635.5,637.09,480.47
2016,6,7,14,30,173.0,411.0,1.2,16.0,556.0,549.31,417.57
2016,6,7,14,45,103.0,360.5,1.25,16.0,446.0,429.94,330.91
2016,6,7,15,0,33.0,310.0,1.3,16.0,336.0,322.41,249.96
2016,6,7,15,15,72.5,319.5,1.35,16.0,373.0,357.89,279.06
2016,6,7,15,30,112.0,329.0,1.4,16.0,410.0,389.6,304.15
2016,6,7,15,45,73.5,289.5,1.45,16.0,341.0,321.06,251.74
2016,6,7,16,0,35.0,250.0,1.5,16.0,272.0,256.41,201.88
2016,6,7,16,15,25.5,221.0,1.55,15.5,236.0,219.37,173.67
2016,6,7,16,30,16.0,192.0,1.6,15.0,200.0,186.02,147.81
2016,6,7,16,45,106.5,192.5,1.65,15.0,242.0,226.21,180.33
2016,6,7,17,0,197.0,193.0,1.7,15.0,284.0,252.44,199.75
2016,6,7,17,15,98.5,144.0,1.75,14.5,189.5,164.28,129.61
2016,6,7,17,30,0.0,95.0,1.8,14.0,95.0,87.85,69.05
2016,6,7,17,45,281.5,82.5,1.85,14.0,161.0,130.51,93.78
2016,6,7,18,0,563.0,70.0,1.9,14.0,227.0,141.22,89.08
2016,6,7,18,15,496.0,62.0,1.85,13.5,180.0,93.08,54.02
2016,6,7,18,30,429.0,54.0,1.8,13.0,133.0,52.91,32.18
2016,6,7,18,45,331.5,43.0,1.8,12.5,93.0,33.78,24.05
2016,6,7,19,0,234.0,32.0,1.8,12.0,53.0,24.99,15.11
2016,6,7,19,15,117.0,16.0,1.8,11.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,1.65,10.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,1.7,10.0,6.0,5.72,0.0
2016,6,8,5,15,10.0,21.0,1.75,10.0,22.5,19.12,6.54
2016,6,8,5,30,20.0,36.0,1.8,10.0,39.0,32.01,22.14
2016,6,8,5,45,34.5,55.0,1.9,10.5,61.5,47.68,36.87
2016,6,8,6,0,49.0,74.0,2.0,11.0,84.0,66.9,50.46
2016,6,8,6,15,59.0,94.5,2.05,11.0,110.0,89.77,69.16
2016,6,8,6,30,69.0,115.0,2.1,11.0,136.0,114.19,89.53
2016,6,8,6,45,76.0,136.0,2.15,11.5,163.0,139.78,110.95
2016,6,8,7,0,83.0,157.0,2.2,12.0,190.0,166.36,133.08
2016,6,8,7,15,57.0,169.5,2.2,12.0,193.5,175.15,141.16
2016,6,8,7,30,31.0,182.0,2.2,12.0,197.0,180.82,146.09
2016,6,8,7,45,90.5,217.0,2.25,12.5,267.5,242.61,195.75
2016,6,8,8,0,150.0,252.0,2.3,13.0,338.0,313.48,252.02
2016,6,8,8,15,146.0,275.0,2.3,13.0,364.5,342.51,274.56
2016,6,8,8,30,142.0,298.0,2.3,13.0,391.0,370.99,296.41
2016,6,8,8,45,187.5,317.0,2.3,13.5,448.0,427.38,339.7
2016,6,8,9,0,233.0,336.0,2.3,14.0,505.0,487.6,384.98
2016,6,8,9,15,252.5,352.0,2.3,14.0,544.5,534.29,419.52
2016,6,8,9,30,272.0,368.0,2.3,14.0,584.0,577.27,450.97
2016,6,8,9,45,169.5,378.5,2.3,14.0,515.5,509.9,397.96
2016,6,8,10,0,67.0,389.0,2.3,14.0,447.0,433.54,337.72
2016,6,8,10,15,139.5,416.5,2.3,14.0,540.5,534.8,415.29
2016,6,8,10,30,212.0,444.0,2.3,14.0,634.0,633.04,487.73
2016,6,8,10,45,248.0,447.5,2.3,14.5,674.5,684.12,523.16
2016,6,8,11,0,284.0,451.0,2.3,15.0,715.0,728.33,553.64
2016,6,8,11,15,378.5,430.5,2.3,15.0,787.5,805.18,609.37
2016,6,8,11,30,473.0,410.0,2.3,15.0,860.0,889.9,668.89
2016,6,8,11,45,484.0,410.5,2.3,15.0,873.5,906.34,679.24
2016,6,8,12,0,495.0,411.0,2.3,15.0,887.0,920.72,688.89
2016,6,8,12,15,703.5,270.0,2.3,15.0,946.0,990.06,742.53
2016,6,8,12,30,912.0,129.0,2.3,15.0,1005.0,1039.67,774.66
2016,6,8,12,45,903.5,133.0,2.35,15.0,995.5,1029.35,768.1
2016,6,8,13,0,895.0,137.0,2.4,15.0,986.0,1015.74,760.08
2016,6,8,13,15,892.0,136.0,2.4,15.0,970.5,999.37,749.75
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,979.76,737.34
2016,6,8,13,45,893.0,128.0,2.45,15.0,935.5,957.57,723.75
2016,6,8,14,0,897.0,121.0,2.5,15.0,916.0,931.94,707.8
2016,6,8,14,15,692.5,220.5,2.55,14.5,822.5,836.1,644.11
2016,6,8,14,30,488.0,320.0,2.6,14.0,729.0,736.44,570.39
2016,6,8,14,45,520.0,292.5,2.65,14.0,711.5,716.27,558.38
2016,6,8,15,0,552.0,265.0,2.7,14.0,694.0,692.18,542.57
2016,6,8,15,15,426.5,289.5,2.75,13.5,611.0,599.96,473.65
2016,6,8,15,30,301.0,314.0,2.8,13.0,528.0,512.58,407.17
2016,6,8,15,45,301.0,292.0,2.85,13.0,495.0,475.41,379.64
2016,6,8,16,0,301.0,270.0,2.9,13.0,462.0,437.68,350.8
2016,6,8,16,15,430.0,212.5,2.9,13.0,463.0,438.35,352.27
2016,6,8,16,30,559.0,155.0,2.9,13.0,464.0,423.95,339.99
2016,6,8,16,45,647.0,121.0,2.95,13.0,446.5,397.13,315.8
2016,6,8,17,0,735.0,87.0,3.0,13.0,429.0,361.32,282.2
2016,6,8,17,15,683.0,81.5,3.0,12.5,370.5,294.72,224.65
2016,6,8,17,30,631.0,76.0,3.0,12.0,312.0,234.9,172.17
2016,6,8,17,45,567.0,76.0,3.0,12.0,264.5,183.27,127.19
2016,6,8,18,0,503.0,76.0,3.0,12.0,217.0,138.76,90.44
2016,6,8,18,15,445.5,66.0,2.9,11.5,173.0,93.05,56.39
2016,6,8,18,30,388.0,56.0,2.8,11.0,129.0,54.21,34.0
2016,6,8,18,45,301.5,44.0,2.75,11.0,90.5,33.7,24.14
2016,6,8,19,0,215.0,32.0,2.7,11.0,52.0,24.95,15.23
2016,6,8,19,15,107.5,16.0,2.65,11.0,26.0,12.55,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,56.0,10.0,3.0,10.0,11.0,9.53,0.0
2016,6,9,5,15,183.5,22.5,3.1,10.5,40.5,18.09,5.92
2016,6,9,5,30,311.0,35.0,3.2,11.0,70.0,27.8,18.39
2016,6,9,5,45,400.5,44.5,3.3,11.5,112.5,34.16,24.73
2016,6,9,6,0,490.0,54.0,3.4,12.0,155.0,66.19,37.09
2016,6,9,6,15,549.5,61.0,3.45,12.5,202.5,109.79,64.63
2016,6,9,6,30,609.0,68.0,3.5,13.0,250.0,160.38,104.2
2016,6,9,6,45,305.5,97.5,3.55,13.5,189.0,156.33,115.48
2016,6,9,7,0,2.0,127.0,3.6,14.0,128.0,117.32,93.76
2016,6,9,7,15,6.5,145.0,3.55,14.0,148.5,135.88,108.9
2016,6,9,7,30,11.0,163.0,3.5,14.0,169.0,155.04,124.36
2016,6,9,7,45,13.0,179.5,3.5,14.5,187.0,172.26,137.86
2016,6,9,8,0,15.0,196.0,3.5,15.0,205.0,189.72,151.41
2016,6,9,8,15,22.0,222.5,3.45,15.0,237.0,219.51,175.06
2016,6,9,8,30,29.0,249.0,3.4,15.0,269.0,252.82,201.27
2016,6,9,8,45,58.5,290.0,3.4,15.5,332.0,313.41,248.68
2016,6,9,9,0,88.0,331.0,3.4,16.0,395.0,377.04,297.5
2016,6,9,9,15,206.5,343.0,3.35,16.0,503.5,486.22,382.86
2016,6,9,9,30,325.0,355.0,3.3,16.0,612.0,605.59,473.39
2016,6,9,9,45,607.0,237.5,3.25,16.5,742.5,743.01,578.85
2016,6,9,10,0,889.0,120.0,3.2,17.0,873.0,880.61,675.89
2016,6,9,10,15,589.0,274.0,3.2,17.0,779.5,804.78,617.75
2016,6,9,10,30,289.0,428.0,3.2,17.0,686.0,694.13,530.09
2016,6,9,10,45,597.5,277.5,3.25,17.5,827.0,849.1,648.81
2016,6,9,11,0,906.0,127.0,3.3,18.0,968.0,993.98,747.71
2016,6,9,11,15,908.5,128.0,3.35,18.0,982.0,1012.2,758.56
2016,6,9,11,30,911.0,129.0,3.4,18.0,996.0,1027.08,768.38
2016,6,9,11,45,910.5,130.5,3.45,18.0,1002.0,1036.1,774.4
2016,6,9,12,0,910.0,132.0,3.5,18.0,1008.0,1041.65,778.27
2016,6,9,12,15,909.5,131.5,3.55,17.5,1007.0,1041.78,780.14
2016,6,9,12,30,909.0,131.0,3.6,17.0,1006.0,1038.46,779.85
2016,6,9,12,45,918.5,123.0,3.65,17.0,1001.0,1034.18,777.57
2016,6,9,13,0,928.0,115.0,3.7,17.0,996.0,1026.19,772.9
2016,6,9,13,15,925.0,114.5,3.7,17.0,980.5,1009.88,762.36
2016,6,9,13,30,922.0,114.0,3.7,17.0,965.0,990.21,749.66
2016,6,9,13,45,918.5,112.5,3.75,17.0,943.0,965.83,734.12
2016,6,9,14,0,915.0,111.0,3.8,17.0,921.0,938.31,716.4
2016,6,9,14,15,908.5,109.5,3.85,16.5,892.5,905.17,696.02
2016,6,9,14,30,902.0,108.0,3.9,16.0,864.0,869.36,673.53
2016,6,9,14,45,894.0,106.0,3.95,16.0,829.5,829.34,646.55
2016,6,9,15,0,886.0,104.0,4.0,16.0,795.0,787.14,617.71
2016,6,9,15,15,875.0,102.0,4.0,16.0,755.5,740.78,585.32
2016,6,9,15,30,864.0,100.0,4.0,16.0,716.0,692.92,550.83
2016,6,9,15,45,849.5,98.0,4.0,16.0,672.0,641.56,511.53
2016,6,9,16,0,835.0,96.0,4.0,16.0,628.0,590.15,471.17
2016,6,9,16,15,817.0,93.0,4.0,15.5,580.5,534.37,427.17
2016,6,9,16,30,799.0,90.0,4.0,15.0,533.0,478.82,381.91
2016,6,9,16,45,773.0,87.0,4.0,15.0,483.0,420.35,332.28
2016,6,9,17,0,747.0,84.0,4.0,15.0,433.0,363.55,282.71
2016,6,9,17,15,715.5,79.5,4.0,14.5,382.5,305.5,231.67
2016,6,9,17,30,684.0,75.0,4.0,14.0,332.0,248.38,180.69
2016,6,9,17,45,641.0,69.5,4.0,13.5,282.5,192.82,131.71
2016,6,9,18,0,598.0,64.0,4.0,13.0,233.0,141.96,88.66
2016,6,9,18,15,534.5,57.0,3.9,12.5,186.0,92.9,52.42
2016,6,9,18,30,471.0,50.0,3.8,12.0,139.0,51.33,29.66
2016,6,9,18,45,382.0,40.0,3.7,12.0,98.5,30.88,21.57
2016,6,9,19,0,293.0,30.0,3.6,12.0,58.0,23.86,14.32
2016,6,9,19,15,146.5,15.0,3.55,11.5,29.0,11.63,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.53,0.0
2016,6,10,5,15,114.0,23.5,3.35,10.0,36.5,18.45,6.21
2016,6,10,5,30,228.0,37.0,3.4,10.0,63.0,28.66,19.21
2016,6,10,5,45,285.5,51.5,3.45,10.5,100.0,39.2,29.32
2016,6,10,6,0,343.0,66.0,3.5,11.0,137.0,68.64,43.61
2016,6,10,6,15,386.5,79.0,3.55,11.0,179.0,107.33,69.99
2016,6,10,6,30,430.0,92.0,3.6,11.0,221.0,151.18,105.07
2016,6,10,6,45,476.0,98.5,3.7,11.5,265.5,194.86,142.24
2016,6,10,7,0,522.0,105.0,3.8,12.0,310.0,245.02,186.03
2016,6,10,7,15,566.0,109.5,3.85,12.5,359.5,296.05,230.79
2016,6,10,7,30,610.0,114.0,3.9,13.0,409.0,351.44,278.68
2016,6,10,7,45,511.0,161.5,3.95,13.5,426.5,385.34,308.95
2016,6,10,8,0,412.0,209.0,4.0,14.0,444.0,409.71,329.36
2016,6,10,8,15,390.5,235.5,4.05,14.0,473.5,443.28,356.57
2016,6,10,8,30,369.0,262.0,4.1,14.0,503.0,476.93,382.93
2016,6,10,8,45,619.5,181.0,4.15,14.5,617.0,588.69,472.54
2016,6,10,9,0,870.0,100.0,4.2,15.0,731.0,710.04,567.41
2016,6,10,9,15,882.0,102.0,4.2,15.0,771.0,758.24,601.14
2016,6,10,9,30,894.0,104.0,4.2,15.0,811.0,804.93,633.87
2016,6,10,9,45,907.0,103.0,4.25,15.5,846.5,847.68,662.33
2016,6,10,10,0,920.0,102.0,4.3,16.0,882.0,888.47,689.18
2016,6,10,10,15,927.5,103.5,4.3,16.0,911.5,924.75,713.55
2016,6,10,10,30,935.0,105.0,4.3,16.0,941.0,958.3,735.9
2016,6,10,10,45,939.5,107.0,4.35,16.0,963.5,986.65,755.04
2016,6,10,11,0,944.0,109.0,4.4,16.0,986.0,1011.8,772.01
2016,6,10,11,15,948.0,109.5,4.4,16.0,1001.5,1031.65,784.92
2016,6,10,11,30,952.0,110.0,4.4,16.0,1017.0,1048.07,795.58
2016,6,10,11,45,954.5,110.5,4.45,16.5,1025.0,1059.5,801.9
2016,6,10,12,0,957.0,111.0,4.5,17.0,1033.0,1067.34,805.91
2016,6,10,12,15,958.0,111.0,4.5,17.0,1033.5,1069.56,807.31
2016,6,10,12,30,959.0,111.0,4.5,17.0,1034.0,1068.15,806.41
2016,6,10,12,45,943.5,120.5,4.55,17.0,1022.5,1056.25,799.06
2016,6,10,13,0,928.0,130.0,4.6,17.0,1011.0,1040.95,789.54
2016,6,10,13,15,925.5,129.0,4.6,16.5,996.0,1024.7,780.49
2016,6,10,13,30,923.0,128.0,4.6,16.0,981.0,1005.07,769.12
2016,6,10,13,45,921.0,125.5,4.65,16.0,959.5,981.13,753.74
2016,6,10,14,0,919.0,123.0,4.7,16.0,938.0,953.97,736.08
2016,6,10,14,15,912.5,121.5,4.7,16.0,909.0,920.77,713.71
2016,6,10,14,30,906.0,120.0,4.7,16.0,880.0,884.88,689.35
2016,6,10,14,45,900.0,117.0,4.7,16.0,845.5,845.39,662.25
2016,6,10,15,0,894.0,114.0,4.7,16.0,811.0,803.53,633.23
2016,6,10,15,15,882.5,111.5,4.7,16.0,771.0,756.02,599.77
2016,6,10,15,30,871.0,109.0,4.7,16.0,731.0,707.01,563.95
2016,6,10,15,45,856.5,106.5,4.75,16.0,686.0,656.17,524.96
2016,6,10,16,0,842.0,104.0,4.8,16.0,641.0,602.8,483.05
2016,6,10,16,15,823.0,100.5,4.8,15.5,592.5,545.6,437.71
2016,6,10,16,30,804.0,97.0,4.8,15.0,544.0,488.74,391.18
2016,6,10,16,45,778.5,93.5,4.8,15.0,493.5,429.69,340.82
2016,6,10,17,0,753.0,90.0,4.8,15.0,443.0,372.25,290.49
2016,6,10,17,15,719.5,85.5,4.75,14.5,391.5,311.39,236.98
2016,6,10,17,30,686.0,81.0,4.7,14.0,340.0,255.16,186.6
2016,6,10,17,45,640.0,75.0,4.7,13.5,289.0,198.33,136.57
2016,6,10,18,0,594.0,69.0,4.7,13.0,238.0,146.56,92.81
2016,6,10,18,15,527.5,61.5,4.65,12.5,190.0,96.94,56.06
2016,6,10,18,30,461.0,54.0,4.6,12.0,142.0,55.22,32.87
2016,6,10,18,45,363.0,43.5,4.55,12.0,100.5,34.04,24.36
2016,6,10,19,0,265.0,33.0,4.5,12.0,59.0,26.67,16.73
2016,6,10,19,15,132.5,16.5,4.5,11.5,29.5,12.94,0.0
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.48,0.0
2016,6,11,5,15,142.0,24.0,2.75,10.5,40.0,18.88,6.48
2016,6,11,5,30,284.0,37.0,2.7,11.0,69.0,29.7,20.03
2016,6,11,5,45,382.5,46.5,2.7,11.5,112.0,35.98,26.35
2016,6,11,6,0,481.0,56.0,2.7,12.0,155.0,66.98,38.24
2016,6,11,6,15,542.0,63.5,2.6,12.5,203.0,110.55,65.63
2016,6,11,6,30,603.0,71.0,2.5,13.0,251.0,161.32,105.07
2016,6,11,6,45,655.0,74.5,2.45,13.5,303.5,213.38,149.42
2016,6,11,7,0,707.0,78.0,2.4,14.0,356.0,271.07,199.83
2016,6,11,7,15,738.5,82.0,2.3,14.5,407.5,329.35,251.12
2016,6,11,7,30,770.0,86.0,2.2,15.0,459.0,388.47,301.95
2016,6,11,7,45,799.0,88.0,2.15,16.0,510.5,446.99,350.27
2016,6,11,8,0,828.0,90.0,2.1,17.0,562.0,507.36,398.15
2016,6,11,8,15,846.0,92.5,2.05,17.5,610.0,563.67,441.91
2016,6,11,8,30,864.0,95.0,2.0,18.0,658.0,619.35,483.62
2016,6,11,8,45,880.0,96.5,2.0,18.5,703.0,672.79,522.54
2016,6,11,9,0,896.0,98.0,2.0,19.0,748.0,725.53,559.48
2016,6,11,9,15,907.0,100.0,2.0,19.5,788.0,774.1,590.78
2016,6,11,9,30,918.0,102.0,2.0,20.0,828.0,821.02,620.39
2016,6,11,9,45,917.5,109.0,2.05,20.5,860.5,861.65,645.71
2016,6,11,10,0,917.0,116.0,2.1,21.0,893.0,899.34,668.82
2016,6,11,10,15,923.5,117.0,2.1,21.0,921.5,934.19,690.65
2016,6,11,10,30,930.0,118.0,2.1,21.0,950.0,966.25,710.53
2016,6,11,10,45,935.0,119.0,2.15,21.5,971.5,993.98,726.7
2016,6,11,11,0,940.0,120.0,2.2,22.0,993.0,1018.54,740.81
2016,6,11,11,15,943.0,120.5,2.25,22.0,1007.5,1037.39,752.72
2016,6,11,11,30,946.0,121.0,2.3,22.0,1022.0,1052.8,762.56
2016,6,11,11,45,947.0,122.0,2.35,22.0,1029.0,1063.22,769.36
2016,6,11,12,0,948.0,123.0,2.4,22.0,1036.0,1070.06,774.03
2016,6,11,12,15,947.5,123.0,2.45,22.0,1035.0,1070.83,774.99
2016,6,11,12,30,947.0,123.0,2.5,22.0,1034.0,1068.0,773.82
2016,6,11,12,45,948.0,121.0,2.6,22.5,1026.5,1061.09,769.23
2016,6,11,13,0,949.0,119.0,2.7,23.0,1019.0,1050.56,762.41
2016,6,11,13,15,945.5,118.0,2.8,22.5,1003.5,1033.1,754.12
2016,6,11,13,30,942.0,117.0,2.9,22.0,988.0,1012.22,743.59
2016,6,11,13,45,936.0,117.0,3.0,22.0,965.0,986.7,728.5
2016,6,11,14,0,930.0,117.0,3.1,22.0,942.0,958.1,711.28
2016,6,11,14,15,923.5,115.5,3.2,22.0,913.0,924.65,690.64
2016,6,11,14,30,917.0,114.0,3.3,22.0,884.0,888.47,667.94
2016,6,11,14,45,908.0,112.5,3.45,22.0,848.5,847.72,642.1
2016,6,11,15,0,899.0,111.0,3.6,22.0,813.0,804.8,614.34
2016,6,11,15,15,887.5,109.0,3.7,21.5,772.5,757.63,583.99
2016,6,11,15,30,876.0,107.0,3.8,21.0,732.0,708.94,551.21
2016,6,11,15,45,861.0,104.5,3.95,21.0,687.0,657.55,513.3
2016,6,11,16,0,846.0,102.0,4.1,21.0,642.0,603.72,472.48
2016,6,11,16,15,827.0,99.0,4.1,20.5,594.0,546.86,428.65
2016,6,11,16,30,808.0,96.0,4.1,20.0,546.0,490.32,383.61
2016,6,11,16,45,781.5,92.5,4.2,20.0,495.0,430.65,334.18
2016,6,11,17,0,755.0,89.0,4.3,20.0,444.0,372.68,284.8
2016,6,11,17,15,722.0,84.5,4.3,19.0,392.5,311.89,233.03
2016,6,11,17,30,689.0,80.0,4.3,18.0,341.0,255.66,183.98
2016,6,11,17,45,641.5,74.5,4.3,17.5,289.5,198.8,134.79
2016,6,11,18,0,594.0,69.0,4.3,17.0,238.0,147.16,91.84
2016,6,11,18,15,529.0,61.5,4.2,16.0,190.0,97.62,55.68
2016,6,11,18,30,464.0,54.0,4.1,15.0,142.0,55.8,32.62
2016,6,11,18,45,366.0,43.5,4.1,14.5,100.5,33.97,24.05
2016,6,11,19,0,268.0,33.0,4.1,14.0,59.0,26.6,16.58
2016,6,11,19,15,134.0,16.5,4.05,13.5,29.5,12.93,0.0
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.0,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,10.0,2.1,13.0,12.0,9.53,0.0
2016,6,12,5,15,208.5,22.5,1.85,13.0,43.0,18.1,5.88
2016,6,12,5,30,344.0,35.0,1.6,13.0,74.0,27.83,18.27
2016,6,12,5,45,433.0,44.0,1.35,13.5,117.5,33.75,24.19
2016,6,12,6,0,522.0,53.0,1.1,14.0,161.0,65.77,35.92
2016,6,12,6,15,580.5,59.5,0.95,14.0,209.5,110.54,63.52
2016,6,12,6,30,639.0,66.0,0.8,14.0,258.0,162.16,103.32
2016,6,12,6,45,679.5,71.5,0.7,14.5,309.0,215.54,148.5
2016,6,12,7,0,720.0,77.0,0.6,15.0,360.0,275.13,199.58
2016,6,12,7,15,749.5,81.0,0.6,15.0,411.0,331.53,248.58
2016,6,12,7,30,779.0,85.0,0.6,15.0,462.0,390.46,298.5
2016,6,12,7,45,800.0,89.0,0.6,15.5,511.0,447.82,345.19
2016,6,12,8,0,821.0,93.0,0.6,16.0,560.0,506.2,390.85
2016,6,12,8,15,837.5,95.5,0.6,16.5,607.0,561.34,432.42
2016,6,12,8,30,854.0,98.0,0.6,17.0,654.0,615.65,471.85
2016,6,12,8,45,865.0,101.5,0.65,17.5,697.0,667.36,508.6
2016,6,12,9,0,876.0,105.0,0.7,18.0,740.0,717.95,543.48
2016,6,12,9,15,885.5,107.0,0.7,18.0,778.5,764.6,573.44
2016,6,12,9,30,895.0,109.0,0.7,18.0,817.0,809.53,601.74
2016,6,12,9,45,902.5,110.5,0.75,18.5,850.0,850.38,626.67
2016,6,12,10,0,910.0,112.0,0.8,19.0,883.0,888.91,649.85
2016,6,12,10,15,915.0,113.0,0.85,19.0,910.0,922.25,670.76
2016,6,12,10,30,920.0,114.0,0.9,19.0,937.0,952.75,689.87
2016,6,12,10,45,921.0,117.0,1.0,19.0,956.5,978.55,706.97
2016,6,12,11,0,922.0,120.0,1.1,19.0,976.0,1001.05,722.08
2016,6,12,11,15,924.5,120.5,1.15,19.0,989.5,1019.16,733.59
2016,6,12,11,30,927.0,121.0,1.2,19.0,1003.0,1033.88,743.12
2016,6,12,11,45,925.0,123.0,1.3,19.5,1008.5,1042.2,748.28
2016,6,12,12,0,923.0,125.0,1.4,20.0,1014.0,1046.97,751.34
2016,6,12,12,15,922.5,125.0,1.4,19.5,1013.0,1047.76,753.16
2016,6,12,12,30,922.0,125.0,1.4,19.0,1012.0,1045.04,752.95
2016,6,12,12,45,920.0,124.5,1.45,19.0,1004.0,1036.87,748.87
2016,6,12,13,0,918.0,124.0,1.5,19.0,996.0,1025.24,742.75
2016,6,12,13,15,914.5,123.5,1.55,19.0,980.5,1008.76,733.6
2016,6,12,13,30,911.0,123.0,1.6,19.0,965.0,988.98,722.39
2016,6,12,13,45,906.0,122.0,1.65,19.0,942.5,964.11,707.88
2016,6,12,14,0,901.0,121.0,1.7,19.0,920.0,936.22,691.34
2016,6,12,14,15,894.5,119.5,1.7,19.0,891.5,903.64,670.99
2016,6,12,14,30,888.0,118.0,1.7,19.0,863.0,868.41,648.79
2016,6,12,14,45,878.5,116.5,1.75,19.0,828.5,828.32,623.63
2016,6,12,15,0,869.0,115.0,1.8,19.0,794.0,786.17,596.74
2016,6,12,15,15,858.0,112.5,1.8,18.5,755.0,740.12,567.36
2016,6,12,15,30,847.0,110.0,1.8,18.0,716.0,694.47,536.8
2016,6,12,15,45,833.0,107.0,1.85,18.0,672.0,642.77,499.41
