Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,0,819.0,104.0,1.9,18.0,628.0,590.39,460.39
2016,6,12,16,15,800.5,101.0,1.9,17.5,581.0,535.18,418.53
2016,6,12,16,30,782.0,98.0,1.9,17.0,534.0,480.27,375.43
2016,6,12,16,45,431.0,146.0,1.9,17.0,383.0,327.41,256.39
2016,6,12,17,0,80.0,194.0,1.9,17.0,232.0,209.01,164.92
2016,6,12,17,15,41.0,159.0,1.9,16.5,178.5,159.11,125.8
2016,6,12,17,30,2.0,124.0,1.9,16.0,125.0,114.36,90.47
2016,6,12,17,45,1.0,106.0,1.9,15.5,106.5,97.23,76.66
2016,6,12,18,0,0.0,88.0,1.9,15.0,88.0,80.35,62.74
2016,6,12,18,15,0.0,70.5,1.85,14.5,70.5,64.28,49.17
2016,6,12,18,30,0.0,53.0,1.8,14.0,53.0,48.43,35.53
2016,6,12,18,45,0.0,37.5,1.8,13.5,37.5,34.58,24.74
2016,6,12,19,0,0.0,22.0,1.8,13.0,22.0,20.42,11.56
2016,6,12,19,15,0.0,11.0,1.8,12.5,11.0,10.19,0.0
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,69.0,10.0,3.2,9.0,12.0,9.53,0.0
2016,6,13,5,15,200.0,22.0,3.2,9.5,41.5,17.62,5.68
2016,6,13,5,30,331.0,34.0,3.2,10.0,71.0,26.87,17.66
2016,6,13,5,45,423.5,42.5,3.25,10.5,114.0,32.38,23.26
2016,6,13,6,0,516.0,51.0,3.3,11.0,157.0,63.35,34.58
2016,6,13,6,15,266.0,78.0,3.35,11.5,134.0,93.18,63.06
2016,6,13,6,30,16.0,105.0,3.4,12.0,111.0,97.83,77.71
2016,6,13,6,45,21.5,124.5,3.5,12.5,133.0,118.19,94.58
2016,6,13,7,0,27.0,144.0,3.6,13.0,155.0,139.02,111.64
2016,6,13,7,15,165.5,166.0,3.65,13.5,245.0,208.74,166.35
2016,6,13,7,30,304.0,188.0,3.7,14.0,335.0,295.17,235.5
2016,6,13,7,45,562.5,137.5,3.75,14.5,445.0,386.63,308.68
2016,6,13,8,0,821.0,87.0,3.8,15.0,555.0,499.65,399.48
2016,6,13,8,15,522.0,190.0,3.8,15.5,496.5,475.21,379.85
2016,6,13,8,30,223.0,293.0,3.8,16.0,438.0,414.1,329.03
2016,6,13,8,45,555.0,194.5,3.85,16.5,588.5,558.34,444.81
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,716.08,566.89
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,763.92,599.89
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,810.1,632.01
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,852.06,659.59
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,891.81,685.31
2016,6,13,10,15,932.5,102.5,4.2,18.0,914.5,926.63,708.95
2016,6,13,10,30,938.0,104.0,4.3,18.0,942.0,958.59,730.58
2016,6,13,10,45,938.0,107.0,4.45,18.5,962.0,983.95,746.76
2016,6,13,11,0,938.0,110.0,4.6,19.0,982.0,1005.91,760.85
2016,6,13,11,15,940.5,111.0,4.6,18.5,996.0,1024.83,774.61
2016,6,13,11,30,943.0,112.0,4.6,18.0,1010.0,1040.31,786.14
2016,6,13,11,45,939.5,115.5,4.7,18.0,1015.5,1048.85,792.5
2016,6,13,12,0,936.0,119.0,4.8,18.0,1021.0,1053.76,796.55
2016,6,13,12,15,935.5,119.0,4.85,18.0,1020.5,1054.62,797.51
2016,6,13,12,30,935.0,119.0,4.9,18.0,1020.0,1051.92,796.19
2016,6,13,12,45,931.5,120.0,4.95,18.0,1011.5,1043.72,791.24
2016,6,13,13,0,928.0,121.0,5.0,18.0,1003.0,1032.05,784.03
2016,6,13,13,15,925.0,120.5,5.0,17.5,987.5,1015.96,774.96
2016,6,13,13,30,922.0,120.0,5.0,17.0,972.0,996.52,763.61
2016,6,13,13,45,916.0,119.5,5.05,17.0,949.5,971.04,746.97
2016,6,13,14,0,910.0,119.0,5.1,17.0,927.0,942.55,728.19
2016,6,13,14,15,903.0,117.5,5.05,16.5,898.0,909.33,706.67
2016,6,13,14,30,896.0,116.0,5.0,16.0,869.0,873.48,683.13
2016,6,13,14,45,894.5,110.0,4.95,16.0,836.0,835.14,656.32
2016,6,13,15,0,893.0,104.0,4.9,16.0,803.0,794.12,627.42
2016,6,13,15,15,882.0,102.0,4.9,15.5,763.5,747.66,595.66
2016,6,13,15,30,871.0,100.0,4.9,15.0,724.0,699.66,561.78
2016,6,13,15,45,860.5,96.0,4.9,15.0,680.5,648.72,522.28
2016,6,13,16,0,850.0,92.0,4.9,15.0,637.0,596.7,480.96
2016,6,13,16,15,833.0,89.5,4.9,14.5,589.5,541.88,437.1
2016,6,13,16,30,816.0,87.0,4.9,14.0,542.0,486.62,391.49
2016,6,13,16,45,787.5,85.0,4.9,14.0,491.5,427.22,340.54
2016,6,13,17,0,759.0,83.0,4.9,14.0,441.0,369.71,289.88
2016,6,13,17,15,728.0,79.0,4.85,13.5,390.5,311.64,238.26
2016,6,13,17,30,697.0,75.0,4.8,13.0,340.0,254.42,186.68
2016,6,13,17,45,641.5,72.0,4.75,12.5,289.0,197.76,136.78
2016,6,13,18,0,586.0,69.0,4.7,12.0,238.0,147.19,94.09
2016,6,13,18,15,523.5,61.5,4.65,11.5,190.5,98.24,57.28
2016,6,13,18,30,461.0,54.0,4.6,11.0,143.0,56.69,33.48
2016,6,13,18,45,360.0,44.5,4.55,11.0,102.0,34.76,25.15
2016,6,13,19,0,259.0,35.0,4.5,11.0,61.0,27.3,17.53
2016,6,13,19,15,129.5,17.5,4.45,10.5,30.5,13.71,0.0
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.0,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,10.0,3.4,9.0,12.0,9.53,0.0
2016,6,14,5,15,204.0,22.0,3.4,9.0,42.0,17.63,5.66
2016,6,14,5,30,337.0,34.0,3.4,9.0,72.0,26.89,17.75
2016,6,14,5,45,438.5,41.0,3.45,9.5,115.5,31.07,22.18
2016,6,14,6,0,540.0,48.0,3.5,10.0,159.0,61.36,32.51
2016,6,14,6,15,596.0,54.0,3.5,10.5,207.0,106.35,60.38
2016,6,14,6,30,652.0,60.0,3.5,11.0,255.0,157.85,100.85
2016,6,14,6,45,662.5,65.5,3.55,11.5,295.0,207.21,145.28
2016,6,14,7,0,673.0,71.0,3.6,12.0,335.0,255.26,189.79
2016,6,14,7,15,582.0,109.5,3.6,12.0,360.0,299.6,233.37
2016,6,14,7,30,491.0,148.0,3.6,12.0,385.0,332.9,265.47
2016,6,14,7,45,569.0,140.5,3.6,12.0,443.0,391.9,315.33
2016,6,14,8,0,647.0,133.0,3.6,12.0,501.0,456.09,368.83
2016,6,14,8,15,518.0,194.5,3.6,12.0,505.0,476.84,385.81
2016,6,14,8,30,389.0,256.0,3.6,12.0,509.0,481.93,388.94
2016,6,14,8,45,309.5,295.5,3.6,12.5,505.5,488.71,392.3
2016,6,14,9,0,230.0,335.0,3.6,13.0,502.0,483.18,385.48
2016,6,14,9,15,401.0,299.0,3.6,13.0,608.5,595.7,474.59
2016,6,14,9,30,572.0,263.0,3.6,13.0,715.0,712.09,564.14
2016,6,14,9,45,453.0,324.0,3.6,13.0,691.5,697.65,549.24
2016,6,14,10,0,334.0,385.0,3.6,13.0,668.0,668.13,523.77
2016,6,14,10,15,622.5,249.5,3.6,13.0,798.0,808.66,634.64
2016,6,14,10,30,911.0,114.0,3.6,13.0,928.0,943.72,730.76
2016,6,14,10,45,681.5,252.5,3.65,13.0,870.0,901.06,698.86
2016,6,14,11,0,452.0,391.0,3.7,13.0,812.0,833.27,643.37
2016,6,14,11,15,420.0,404.5,3.7,13.0,800.5,824.48,636.36
2016,6,14,11,30,388.0,418.0,3.7,13.0,789.0,806.37,622.44
2016,6,14,11,45,665.0,263.5,3.75,13.5,903.0,939.25,724.57
2016,6,14,12,0,942.0,109.0,3.8,14.0,1017.0,1049.6,798.59
2016,6,14,12,15,942.0,109.0,3.9,14.0,1017.0,1051.02,799.27
2016,6,14,12,30,942.0,109.0,4.0,14.0,1017.0,1048.85,798.58
2016,6,14,12,45,945.5,106.0,4.1,14.5,1011.0,1043.56,794.38
2016,6,14,13,0,949.0,103.0,4.2,15.0,1005.0,1034.63,787.8
2016,6,14,13,15,947.0,102.0,4.25,15.0,990.5,1018.75,777.72
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,999.41,765.35
2016,6,14,13,45,941.5,100.0,4.35,15.0,954.5,975.3,749.9
2016,6,14,14,0,938.0,99.0,4.4,15.0,933.0,947.98,732.19
2016,6,14,14,15,933.0,98.0,4.45,15.0,905.0,916.27,711.3
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,881.72,688.25
2016,6,14,14,45,919.5,96.0,4.6,15.0,843.0,841.67,661.37
2016,6,14,15,0,911.0,95.0,4.7,15.0,809.0,799.38,632.53
2016,6,14,15,15,901.0,93.0,4.75,14.5,769.5,752.98,601.11
2016,6,14,15,30,891.0,91.0,4.8,14.0,730.0,704.92,567.83
2016,6,14,15,45,876.5,89.5,4.85,14.0,685.5,653.06,527.64
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,600.44,485.8
2016,6,14,16,15,845.0,85.5,4.9,13.5,594.0,544.99,441.29
2016,6,14,16,30,828.0,83.0,4.9,13.0,547.0,489.16,395.04
2016,6,14,16,45,804.5,80.5,4.95,13.0,497.0,430.84,344.76
2016,6,14,17,0,781.0,78.0,5.0,13.0,447.0,373.85,294.2
2016,6,14,17,15,581.5,102.0,4.95,12.5,359.5,285.03,220.7
2016,6,14,17,30,382.0,126.0,4.9,12.0,272.0,216.82,166.11
2016,6,14,17,45,502.5,94.5,4.85,12.0,257.5,190.37,136.47
2016,6,14,18,0,623.0,63.0,4.8,12.0,243.0,147.82,93.01
2016,6,14,18,15,561.5,56.5,4.7,11.5,195.0,97.69,55.16
2016,6,14,18,30,500.0,50.0,4.6,11.0,147.0,54.78,30.78
2016,6,14,18,45,388.0,42.0,4.55,10.5,104.5,32.4,23.13
2016,6,14,19,0,276.0,34.0,4.5,10.0,62.0,27.37,17.73
2016,6,14,19,15,138.0,17.0,4.45,9.5,31.0,13.3,0.04
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.55,8.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.5,9.0,10.0,9.53,0.0
2016,6,15,5,15,112.5,23.5,3.5,9.0,36.0,18.46,6.11
2016,6,15,5,30,225.0,37.0,3.5,9.0,62.0,28.67,19.29
2016,6,15,5,45,295.0,49.5,3.5,9.5,99.5,37.65,28.05
2016,6,15,6,0,365.0,62.0,3.5,10.0,137.0,65.0,40.54
2016,6,15,6,15,404.5,75.0,3.55,10.0,179.0,104.26,67.01
2016,6,15,6,30,444.0,88.0,3.6,10.0,221.0,148.25,102.28
2016,6,15,6,45,482.5,96.5,3.65,10.5,265.0,192.62,140.42
2016,6,15,7,0,521.0,105.0,3.7,11.0,309.0,242.66,184.47
2016,6,15,7,15,373.5,152.0,3.7,11.0,308.5,266.8,211.45
2016,6,15,7,30,226.0,199.0,3.7,11.0,308.0,274.2,221.62
2016,6,15,7,45,143.5,218.0,3.75,11.5,290.0,268.08,217.55
2016,6,15,8,0,61.0,237.0,3.8,12.0,272.0,251.88,203.91
2016,6,15,8,15,66.5,260.0,3.75,12.0,301.5,280.83,227.04
2016,6,15,8,30,72.0,283.0,3.7,12.0,331.0,310.37,250.28
2016,6,15,8,45,118.0,312.0,3.7,12.5,396.0,376.27,302.19
2016,6,15,9,0,164.0,341.0,3.7,13.0,461.0,443.01,353.77
2016,6,15,9,15,541.5,214.5,3.7,13.0,638.0,619.6,497.06
2016,6,15,9,30,919.0,88.0,3.7,13.0,815.0,805.44,637.83
2016,6,15,9,45,671.0,216.0,3.7,13.5,759.0,771.56,608.11
2016,6,15,10,0,423.0,344.0,3.7,14.0,703.0,708.85,554.14
2016,6,15,10,15,678.5,222.0,3.65,14.0,819.0,830.51,649.51
2016,6,15,10,30,934.0,100.0,3.6,14.0,935.0,950.08,732.3
2016,6,15,10,45,942.5,98.5,3.6,14.0,957.5,978.78,750.48
2016,6,15,11,0,951.0,97.0,3.6,14.0,980.0,1004.46,767.29
2016,6,15,11,15,953.5,97.5,3.55,14.0,994.5,1023.2,778.99
2016,6,15,11,30,956.0,98.0,3.5,14.0,1009.0,1038.46,788.42
2016,6,15,11,45,701.0,260.0,3.5,14.0,931.0,971.15,742.02
2016,6,15,12,0,446.0,422.0,3.5,14.0,853.0,881.37,671.57
2016,6,15,12,15,267.0,447.0,3.4,14.0,705.0,722.64,554.73
2016,6,15,12,30,88.0,472.0,3.3,14.0,557.0,551.57,425.1
2016,6,15,12,45,156.5,475.0,3.25,14.0,624.5,630.36,486.0
2016,6,15,13,0,225.0,478.0,3.2,14.0,692.0,697.96,536.48
2016,6,15,13,15,247.0,465.0,3.15,14.0,697.0,710.19,545.52
2016,6,15,13,30,269.0,452.0,3.1,14.0,702.0,712.36,547.87
2016,6,15,13,45,318.0,423.0,3.05,14.0,711.5,721.63,556.39
2016,6,15,14,0,367.0,394.0,3.0,14.0,721.0,727.5,562.37
2016,6,15,14,15,649.5,244.0,2.95,14.0,799.5,822.88,639.1
2016,6,15,14,30,932.0,94.0,2.9,14.0,878.0,882.42,682.3
2016,6,15,14,45,929.0,90.0,2.85,14.0,845.0,843.68,655.18
2016,6,15,15,0,926.0,86.0,2.8,14.0,812.0,802.28,626.85
2016,6,15,15,15,916.0,84.5,2.75,13.5,772.0,755.84,595.75
2016,6,15,15,30,906.0,83.0,2.7,13.0,732.0,707.7,562.96
2016,6,15,15,45,893.0,81.0,2.65,13.0,688.0,655.68,523.62
2016,6,15,16,0,880.0,79.0,2.6,13.0,644.0,602.73,482.28
2016,6,15,16,15,863.5,76.5,2.55,12.5,596.5,546.73,438.24
2016,6,15,16,30,847.0,74.0,2.5,12.0,549.0,490.7,392.67
2016,6,15,16,45,824.0,71.5,2.45,12.0,498.5,432.06,342.87
2016,6,15,17,0,801.0,69.0,2.4,12.0,448.0,373.33,291.59
2016,6,15,17,15,772.0,65.5,2.25,11.5,397.5,314.16,239.15
2016,6,15,17,30,743.0,62.0,2.1,11.0,347.0,257.47,187.9
2016,6,15,17,45,701.5,58.0,2.0,11.0,296.0,200.44,136.75
2016,6,15,18,0,660.0,54.0,1.9,11.0,245.0,147.87,91.38
2016,6,15,18,15,602.5,48.5,1.75,10.5,197.5,97.11,52.98
2016,6,15,18,30,545.0,43.0,1.6,10.0,150.0,50.62,26.09
2016,6,15,18,45,455.5,35.5,1.5,10.0,108.0,26.63,18.11
2016,6,15,19,0,366.0,28.0,1.4,10.0,66.0,21.74,13.0
2016,6,15,19,15,183.0,14.0,1.3,9.5,33.0,10.58,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.0,10.0,4.0,3.81,0.0
2016,6,16,5,15,0.0,14.0,1.0,10.0,14.0,12.98,2.54
2016,6,16,5,30,0.0,24.0,1.0,10.0,24.0,22.28,13.72
2016,6,16,5,45,0.0,38.5,1.05,10.0,38.5,35.62,26.24
2016,6,16,6,0,0.0,53.0,1.1,10.0,53.0,48.69,36.49
2016,6,16,6,15,0.0,69.0,1.05,10.0,69.0,63.24,49.27
2016,6,16,6,30,0.0,85.0,1.0,10.0,85.0,77.97,61.97
2016,6,16,6,45,0.0,102.0,1.0,10.5,102.0,93.7,75.16
2016,6,16,7,0,0.0,119.0,1.0,11.0,119.0,109.54,88.18
2016,6,16,7,15,0.0,114.0,0.95,11.0,114.0,105.55,84.49
2016,6,16,7,30,0.0,109.0,0.9,11.0,109.0,101.26,80.59
2016,6,16,7,45,11.0,158.0,0.9,11.5,164.5,151.47,121.74
2016,6,16,8,0,22.0,207.0,0.9,12.0,220.0,203.19,163.0
2016,6,16,8,15,48.0,245.5,0.9,12.5,276.0,257.03,205.14
2016,6,16,8,30,74.0,284.0,0.9,13.0,332.0,312.43,247.6
2016,6,16,8,45,49.0,276.5,0.9,13.5,309.5,293.84,231.63
2016,6,16,9,0,24.0,269.0,0.9,14.0,287.0,268.87,211.05
2016,6,16,9,15,41.0,309.0,0.9,14.0,341.0,325.4,254.56
2016,6,16,9,30,58.0,349.0,0.9,14.0,395.0,379.95,295.26
2016,6,16,9,45,51.0,355.5,0.95,14.5,397.0,383.73,296.67
2016,6,16,10,0,44.0,362.0,1.0,15.0,399.0,386.8,297.93
2016,6,16,10,15,73.5,399.0,1.0,15.0,463.5,451.34,345.89
2016,6,16,10,30,103.0,436.0,1.0,15.0,528.0,517.64,393.65
2016,6,16,10,45,124.5,452.0,1.05,15.0,565.5,564.78,427.14
2016,6,16,11,0,146.0,468.0,1.1,15.0,603.0,604.88,455.56
2016,6,16,11,15,142.0,475.0,1.1,15.0,608.5,611.56,459.39
2016,6,16,11,30,138.0,482.0,1.1,15.0,614.0,617.42,463.02
2016,6,16,11,45,147.0,476.0,1.15,15.0,617.5,622.23,466.99
2016,6,16,12,0,156.0,470.0,1.2,15.0,621.0,626.34,470.53
2016,6,16,12,15,94.0,432.5,1.15,15.0,524.0,518.0,391.96
2016,6,16,12,30,32.0,395.0,1.1,15.0,427.0,418.56,318.5
2016,6,16,12,45,174.0,426.5,1.1,15.0,593.0,598.91,453.86
2016,6,16,13,0,316.0,458.0,1.1,15.0,759.0,775.06,576.79
2016,6,16,13,15,161.0,311.5,1.1,15.0,465.0,465.95,356.99
2016,6,16,13,30,6.0,165.0,1.1,15.0,171.0,160.82,123.55
2016,6,16,13,45,10.5,220.0,1.15,15.0,230.0,217.04,168.93
2016,6,16,14,0,15.0,275.0,1.2,15.0,289.0,273.21,212.42
2016,6,16,14,15,15.0,270.5,1.15,15.0,284.0,268.26,208.5
2016,6,16,14,30,15.0,266.0,1.1,15.0,279.0,263.26,204.86
2016,6,16,14,45,18.5,275.5,1.1,15.0,291.0,274.35,213.83
2016,6,16,15,0,22.0,285.0,1.1,15.0,303.0,285.07,222.44
2016,6,16,15,15,14.0,238.5,1.05,14.5,250.0,233.93,183.29
2016,6,16,15,30,6.0,192.0,1.0,14.0,197.0,183.74,144.4
2016,6,16,15,45,3.0,166.5,1.0,14.0,169.0,157.43,123.81
2016,6,16,16,0,0.0,141.0,1.0,14.0,141.0,131.51,103.21
2016,6,16,16,15,0.0,124.0,0.95,13.5,124.0,115.55,90.73
2016,6,16,16,30,0.0,107.0,0.9,13.0,107.0,99.65,78.1
2016,6,16,16,45,35.5,150.5,0.9,13.0,167.5,155.91,124.7
2016,6,16,17,0,71.0,194.0,0.9,13.0,228.0,205.92,164.83
2016,6,16,17,15,35.5,136.0,0.8,13.0,153.0,137.02,108.9
2016,6,16,17,30,0.0,78.0,0.7,13.0,78.0,72.5,56.26
2016,6,16,17,45,0.0,66.5,0.65,13.0,66.5,61.86,47.5
2016,6,16,18,0,0.0,55.0,0.6,13.0,55.0,51.13,38.41
2016,6,16,18,15,0.0,44.5,0.5,12.5,44.5,41.34,30.04
2016,6,16,18,30,0.0,34.0,0.4,12.0,34.0,31.56,21.53
2016,6,16,18,45,0.0,24.0,0.35,12.0,24.0,22.26,14.15
2016,6,16,19,0,0.0,14.0,0.3,12.0,14.0,12.97,5.46
2016,6,16,19,15,0.0,7.0,0.3,11.5,7.0,6.48,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,0.8,10.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2016,6,17,5,15,0.0,5.5,0.8,11.0,5.5,5.09,0.0
2016,6,17,5,30,0.0,10.0,0.8,11.0,10.0,9.26,2.37
2016,6,17,5,45,0.0,16.5,0.8,11.5,16.5,15.29,8.01
2016,6,17,6,0,0.0,23.0,0.8,12.0,23.0,21.32,12.76
2016,6,17,6,15,0.0,30.0,0.8,12.0,30.0,27.83,18.49
2016,6,17,6,30,0.0,37.0,0.8,12.0,37.0,34.35,24.15
2016,6,17,6,45,0.0,44.0,0.8,12.5,44.0,40.87,29.67
2016,6,17,7,0,0.0,51.0,0.8,13.0,51.0,47.4,35.1
2016,6,17,7,15,0.0,82.0,0.8,13.0,82.0,76.31,59.45
2016,6,17,7,30,0.0,113.0,0.8,13.0,113.0,104.93,83.09
2016,6,17,7,45,0.0,107.0,0.8,13.5,107.0,99.56,78.12
2016,6,17,8,0,0.0,101.0,0.8,14.0,101.0,94.09,73.2
2016,6,17,8,15,11.0,168.5,0.85,14.0,175.5,163.01,129.29
2016,6,17,8,30,22.0,236.0,0.9,14.0,250.0,233.47,184.94
2016,6,17,8,45,26.0,258.5,0.95,14.5,276.5,258.7,203.67
2016,6,17,9,0,30.0,281.0,1.0,15.0,303.0,288.14,225.64
2016,6,17,9,15,40.0,311.0,1.05,15.0,342.0,326.55,254.72
2016,6,17,9,30,50.0,341.0,1.1,15.0,381.0,365.91,284.14
2016,6,17,9,45,36.5,326.0,1.15,15.0,356.0,343.11,266.11
2016,6,17,10,0,23.0,311.0,1.2,15.0,331.0,313.15,242.94
2016,6,17,10,15,26.5,333.5,1.2,15.0,357.0,345.55,267.36
2016,6,17,10,30,30.0,356.0,1.2,15.0,383.0,372.3,286.96
2016,6,17,10,45,31.5,368.0,1.2,15.5,397.0,386.94,296.88
2016,6,17,11,0,33.0,380.0,1.2,16.0,411.0,401.54,306.78
2016,6,17,11,15,52.5,417.0,1.2,16.0,467.0,458.4,348.61
2016,6,17,11,30,72.0,454.0,1.2,16.0,523.0,515.8,389.81
2016,6,17,11,45,100.0,471.0,1.25,16.0,567.0,561.67,422.99
2016,6,17,12,0,128.0,488.0,1.3,16.0,611.0,616.6,462.14
2016,6,17,12,15,84.0,451.0,1.3,16.0,532.0,526.67,397.09
2016,6,17,12,30,40.0,414.0,1.3,16.0,453.0,445.53,337.96
2016,6,17,12,45,156.0,441.0,1.35,16.0,589.5,595.7,450.55
2016,6,17,13,0,272.0,468.0,1.4,16.0,726.0,742.12,554.16
2016,6,17,13,15,196.5,465.0,1.45,16.0,650.0,653.55,490.27
2016,6,17,13,30,121.0,462.0,1.5,16.0,574.0,574.69,433.82
2016,6,17,13,45,106.0,445.0,1.55,16.0,541.5,532.26,404.45
2016,6,17,14,0,91.0,428.0,1.6,16.0,509.0,498.35,380.45
2016,6,17,14,15,95.0,411.0,1.65,15.5,493.5,481.52,369.93
2016,6,17,14,30,99.0,394.0,1.7,15.0,478.0,464.17,358.77
2016,6,17,14,45,133.5,386.0,1.75,15.0,494.0,485.69,376.38
2016,6,17,15,0,168.0,378.0,1.8,15.0,510.0,497.69,386.63
2016,6,17,15,15,120.0,348.5,1.85,14.5,440.5,425.65,333.07
2016,6,17,15,30,72.0,319.0,1.9,14.0,371.0,353.07,278.35
2016,6,17,15,45,78.5,301.5,1.95,14.0,355.0,336.03,266.24
2016,6,17,16,0,85.0,284.0,2.0,14.0,339.0,318.25,253.07
2016,6,17,16,15,79.0,261.0,2.05,13.5,309.0,287.79,230.0
2016,6,17,16,30,73.0,238.0,2.1,13.0,279.0,257.95,207.07
2016,6,17,16,45,36.5,186.0,2.15,13.0,206.5,189.0,151.76
2016,6,17,17,0,0.0,134.0,2.2,13.0,134.0,124.12,99.07
2016,6,17,17,15,0.0,95.0,2.15,12.5,95.0,88.2,69.56
2016,6,17,17,30,0.0,56.0,2.1,12.0,56.0,52.06,39.18
2016,6,17,17,45,0.0,48.0,2.05,11.5,48.0,44.6,32.97
2016,6,17,18,0,0.0,40.0,2.0,11.0,40.0,37.14,26.63
2016,6,17,18,15,0.0,32.0,1.9,10.5,32.0,29.69,20.18
2016,6,17,18,30,0.0,24.0,1.8,10.0,24.0,22.25,13.64
2016,6,17,18,45,0.0,17.0,1.7,10.0,17.0,15.75,8.43
2016,6,17,19,0,0.0,10.0,1.6,10.0,10.0,9.26,2.32
2016,6,17,19,15,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,9.0,12.0,11.44,0.0
2016,6,18,5,15,203.0,21.5,1.45,9.0,44.0,17.22,4.96
2016,6,18,5,30,406.0,31.0,1.5,9.0,76.0,24.23,15.44
2016,6,18,5,45,495.5,38.0,1.55,9.5,120.0,28.58,19.98
2016,6,18,6,0,585.0,45.0,1.6,10.0,164.0,61.38,32.11
2016,6,18,6,15,641.5,50.5,1.6,10.5,213.5,108.07,60.06
2016,6,18,6,30,698.0,56.0,1.6,11.0,263.0,161.41,101.42
2016,6,18,6,45,739.0,59.5,1.65,11.5,315.5,215.92,148.64
2016,6,18,7,0,780.0,63.0,1.7,12.0,368.0,274.76,201.03
2016,6,18,7,15,807.5,66.0,1.7,12.5,420.0,332.7,252.9
2016,6,18,7,30,835.0,69.0,1.7,13.0,472.0,394.14,306.35
2016,6,18,7,45,857.0,71.5,1.75,13.5,522.5,452.99,356.34
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,512.85,405.42
2016,6,18,8,15,894.5,76.5,1.8,14.5,621.5,569.87,450.41
2016,6,18,8,30,910.0,79.0,1.8,15.0,670.0,626.65,493.58
2016,6,18,8,45,922.5,80.5,1.8,15.5,714.5,679.99,532.75
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,732.24,569.14
2016,6,18,9,15,944.0,84.0,1.8,16.5,798.5,781.1,600.74
2016,6,18,9,30,953.0,86.0,1.8,17.0,838.0,828.07,630.47
2016,6,18,9,45,961.0,86.5,1.85,17.5,873.0,870.59,657.19
2016,6,18,10,0,969.0,87.0,1.9,18.0,908.0,910.68,681.99
2016,6,18,10,15,974.0,88.0,1.95,18.0,936.0,946.03,704.72
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,978.38,725.43
2016,6,18,10,45,983.0,89.5,2.1,18.5,985.5,1006.14,742.32
2016,6,18,11,0,987.0,90.0,2.2,19.0,1007.0,1030.54,757.03
2016,6,18,11,15,989.5,90.5,2.25,19.0,1021.5,1050.04,769.46
2016,6,18,11,30,992.0,91.0,2.3,19.0,1036.0,1065.93,779.69
2016,6,18,11,45,994.0,90.5,2.4,19.0,1043.0,1076.62,787.31
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1083.59,792.69
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1084.8,793.92
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1082.24,792.89
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1073.95,787.34
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1061.96,779.5
2016,6,18,13,15,985.0,91.5,2.85,20.0,1017.0,1045.3,769.68
2016,6,18,13,30,982.0,91.0,2.9,20.0,1002.0,1025.07,757.58
2016,6,18,13,45,977.0,91.5,2.95,20.0,979.5,1000.52,742.65
2016,6,18,14,0,972.0,92.0,3.0,20.0,957.0,972.71,725.52
2016,6,18,14,15,966.0,91.0,3.05,20.0,928.0,939.38,704.6
2016,6,18,14,30,960.0,90.0,3.1,20.0,899.0,903.14,681.57
2016,6,18,14,45,950.5,89.5,3.15,20.0,864.0,861.88,654.85
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,818.34,626.27
2016,6,18,15,15,931.0,87.5,3.25,19.5,789.0,771.4,596.03
2016,6,18,15,30,921.0,86.0,3.3,19.0,749.0,722.71,563.97
2016,6,18,15,45,906.5,85.0,3.35,19.0,704.0,670.12,525.29
2016,6,18,16,0,892.0,84.0,3.4,19.0,659.0,616.69,484.56
2016,6,18,16,15,875.5,81.5,3.4,18.5,610.5,560.12,440.96
2016,6,18,16,30,859.0,79.0,3.4,18.0,562.0,503.48,395.77
2016,6,18,16,45,837.0,76.0,3.45,18.0,511.5,444.13,346.35
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,384.61,295.34
2016,6,18,17,15,785.5,69.5,3.55,17.5,409.5,324.43,243.11
2016,6,18,17,30,756.0,66.0,3.6,17.0,358.0,266.77,191.94
2016,6,18,17,45,717.0,61.5,3.65,16.5,306.5,208.94,141.01
2016,6,18,18,0,678.0,57.0,3.7,16.0,255.0,155.26,95.3
2016,6,18,18,15,619.5,51.5,3.75,15.0,206.0,103.21,56.31
2016,6,18,18,30,561.0,46.0,3.8,14.0,157.0,55.36,28.53
2016,6,18,18,45,471.0,38.0,3.9,13.5,113.5,28.74,19.66
2016,6,18,19,0,381.0,30.0,4.0,13.0,70.0,23.48,14.32
2016,6,18,19,15,190.5,15.0,3.95,12.5,35.0,11.4,0.26
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,109.0,10.0,1.5,11.0,12.0,9.53,0.0
2016,6,19,5,15,255.5,20.5,1.45,11.5,43.5,16.32,4.14
2016,6,19,5,30,402.0,31.0,1.4,12.0,75.0,24.25,15.22
2016,6,19,5,45,492.5,38.5,1.4,13.0,119.5,29.04,20.06
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,59.08,29.9
2016,6,19,6,15,638.5,51.0,1.4,14.5,213.5,107.68,58.97
2016,6,19,6,30,694.0,56.0,1.4,15.0,263.0,160.17,98.95
2016,6,19,6,45,733.0,60.0,1.4,15.5,314.5,214.46,145.23
2016,6,19,7,0,772.0,64.0,1.4,16.0,366.0,272.86,196.34
2016,6,19,7,15,799.5,67.5,1.4,16.5,417.5,330.83,247.23
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,391.06,298.7
2016,6,19,7,45,848.0,73.5,1.4,18.0,519.0,450.29,347.16
2016,6,19,8,0,869.0,76.0,1.4,19.0,569.0,509.19,393.42
2016,6,19,8,15,884.5,78.5,1.4,19.0,616.5,565.72,437.66
2016,6,19,8,30,900.0,81.0,1.4,19.0,664.0,622.03,480.28
2016,6,19,8,45,721.5,158.0,1.4,19.5,646.0,627.86,481.79
2016,6,19,9,0,543.0,235.0,1.4,20.0,628.0,611.41,466.58
2016,6,19,9,15,743.5,160.5,1.45,20.0,730.0,713.3,542.83
2016,6,19,9,30,944.0,86.0,1.5,20.0,832.0,820.58,615.97
2016,6,19,9,45,952.0,87.0,1.6,20.5,866.0,863.3,642.28
2016,6,19,10,0,960.0,88.0,1.7,21.0,900.0,903.64,667.45
2016,6,19,10,15,965.5,89.0,1.8,21.0,928.5,939.19,690.59
2016,6,19,10,30,971.0,90.0,1.9,21.0,957.0,971.8,711.82
2016,6,19,10,45,973.0,91.5,2.0,21.0,978.0,998.58,729.28
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,1021.95,744.64
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,1041.29,756.89
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1057.07,766.97
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1067.3,772.78
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1073.78,776.33
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1075.51,779.39
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1073.54,780.25
2016,6,19,12,45,971.5,101.5,2.65,21.0,1032.5,1064.93,776.58
2016,6,19,13,0,967.0,103.0,2.8,21.0,1024.0,1052.71,770.61
2016,6,19,13,15,964.5,102.5,2.85,20.5,1009.0,1036.88,762.8
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1017.53,752.69
2016,6,19,13,45,958.5,101.0,2.95,20.0,972.5,993.33,737.94
2016,6,19,14,0,955.0,100.0,3.0,20.0,951.0,965.85,720.98
2016,6,19,14,15,950.0,99.0,3.05,20.0,923.0,933.9,700.95
2016,6,19,14,30,945.0,98.0,3.1,20.0,895.0,899.05,678.8
2016,6,19,14,45,781.5,169.0,3.15,20.0,810.5,808.81,617.92
2016,6,19,15,0,618.0,240.0,3.2,20.0,726.0,723.57,555.84
2016,6,19,15,15,627.5,219.5,3.2,19.5,691.5,684.02,529.6
2016,6,19,15,30,637.0,199.0,3.2,19.0,657.0,641.91,500.47
2016,6,19,15,45,603.0,194.0,3.25,19.0,606.5,584.24,457.55
2016,6,19,16,0,569.0,189.0,3.3,19.0,556.0,525.96,413.36
2016,6,19,16,15,713.0,135.0,3.3,18.5,560.5,524.34,413.01
2016,6,19,16,30,857.0,81.0,3.3,18.0,565.0,505.11,397.01
2016,6,19,16,45,752.0,91.0,3.35,18.0,487.0,421.39,329.16
2016,6,19,17,0,647.0,101.0,3.4,18.0,409.0,346.41,267.51
2016,6,19,17,15,661.5,85.0,3.35,17.5,369.5,297.72,224.5
2016,6,19,17,30,676.0,69.0,3.3,17.0,330.0,248.72,179.79
2016,6,19,17,45,624.0,69.0,3.3,16.5,283.0,194.86,133.06
2016,6,19,18,0,572.0,69.0,3.3,16.0,236.0,148.37,94.19
2016,6,19,18,15,518.5,61.5,3.25,15.5,191.0,100.79,58.24
2016,6,19,18,30,465.0,54.0,3.2,15.0,146.0,59.52,33.92
2016,6,19,18,45,389.0,43.5,3.15,14.5,106.0,33.55,23.79
2016,6,19,19,0,313.0,33.0,3.1,14.0,66.0,26.2,16.59
2016,6,19,19,15,156.5,16.5,3.1,13.5,33.0,12.69,1.1
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,6.5,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,0.0,13.0,3.3,10.0,13.0,12.39,0.0
2016,6,20,5,15,208.5,21.5,3.25,10.5,44.5,17.28,4.52
2016,6,20,5,30,417.0,30.0,3.2,11.0,76.0,23.38,14.49
2016,6,20,5,45,505.5,37.0,3.2,11.5,120.0,27.78,19.04
2016,6,20,6,0,594.0,44.0,3.2,12.0,164.0,59.76,30.68
2016,6,20,6,15,648.5,49.0,3.2,12.5,213.0,106.22,57.93
2016,6,20,6,30,703.0,54.0,3.2,13.0,262.0,159.09,98.7
2016,6,20,6,45,742.5,57.0,3.2,13.5,313.5,213.02,145.45
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,271.1,197.4
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,329.26,249.83
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,390.85,303.98
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,448.52,353.01
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,507.05,400.91
2016,6,20,8,15,891.0,73.5,3.4,17.5,615.5,563.64,446.26
2016,6,20,8,30,906.0,76.0,3.4,18.0,663.0,619.97,489.85
2016,6,20,8,45,917.5,77.5,3.4,19.0,706.5,672.5,528.23
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,723.88,563.67
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,771.65,596.39
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,817.53,627.37
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,858.67,653.74
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,896.96,677.87
2016,6,20,10,15,954.0,92.0,3.5,21.0,922.0,931.78,700.44
2016,6,20,10,30,959.0,93.0,3.5,21.0,950.0,963.67,720.92
2016,6,20,10,45,964.0,93.5,3.55,21.5,971.5,991.96,737.86
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,1017.03,752.61
2016,6,20,11,15,971.0,94.5,3.65,22.0,1007.5,1035.84,764.69
2016,6,20,11,30,973.0,95.0,3.7,22.0,1022.0,1051.09,774.55
2016,6,20,11,45,975.0,94.5,3.75,22.0,1029.5,1061.71,781.5
2016,6,20,12,0,977.0,94.0,3.8,22.0,1037.0,1068.68,786.18
2016,6,20,12,15,976.5,94.0,3.8,22.0,1036.5,1069.97,786.91
2016,6,20,12,30,976.0,94.0,3.8,22.0,1036.0,1067.55,785.37
2016,6,20,12,45,971.5,96.0,3.85,22.0,1027.5,1059.5,780.65
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1047.85,773.68
2016,6,20,13,15,964.0,97.5,3.95,21.5,1004.0,1031.58,765.22
2016,6,20,13,30,961.0,97.0,4.0,21.0,989.0,1011.81,754.46
2016,6,20,13,45,958.5,95.5,4.05,21.0,967.5,988.09,739.59
2016,6,20,14,0,956.0,94.0,4.1,21.0,946.0,961.05,722.46
2016,6,20,14,15,950.0,93.0,4.1,20.5,917.5,928.25,702.41
2016,6,20,14,30,944.0,92.0,4.1,20.0,889.0,892.6,680.24
2016,6,20,14,45,935.0,91.0,4.15,20.0,854.0,851.86,653.23
2016,6,20,15,0,926.0,90.0,4.2,20.0,819.0,808.85,624.36
2016,6,20,15,15,916.0,88.5,4.2,19.5,779.5,762.58,593.76
2016,6,20,15,30,906.0,87.0,4.2,19.0,740.0,714.58,561.42
2016,6,20,15,45,892.5,85.5,4.25,19.0,695.5,662.86,522.83
2016,6,20,16,0,879.0,84.0,4.3,19.0,651.0,610.24,482.25
2016,6,20,16,15,862.5,81.5,4.3,18.5,603.5,554.35,438.76
2016,6,20,16,30,846.0,79.0,4.3,18.0,556.0,498.4,393.74
2016,6,20,16,45,804.0,75.5,4.3,17.5,496.0,429.62,337.39
2016,6,20,17,0,762.0,72.0,4.3,17.0,436.0,364.63,282.51
2016,6,20,17,15,592.0,96.5,4.2,16.5,360.0,286.37,218.21
2016,6,20,17,30,422.0,121.0,4.1,16.0,284.0,225.32,169.34
2016,6,20,17,45,393.0,108.5,4.1,15.5,243.5,180.93,131.19
2016,6,20,18,0,364.0,96.0,4.1,15.0,203.0,139.77,96.61
2016,6,20,18,15,330.5,81.0,4.0,14.5,164.0,99.42,65.09
2016,6,20,18,30,297.0,66.0,3.9,14.0,125.0,63.12,40.91
2016,6,20,18,45,250.0,50.5,3.85,14.0,91.0,38.49,28.18
2016,6,20,19,0,203.0,35.0,3.8,14.0,57.0,27.12,17.38
2016,6,20,19,15,101.5,17.5,3.75,13.5,28.5,13.63,1.78
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,6.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,6,21,5,15,201.5,21.5,3.25,11.5,43.0,17.31,4.24
2016,6,21,5,30,403.0,31.0,3.2,12.0,74.0,24.32,15.2
2016,6,21,5,45,492.0,37.5,3.2,13.0,118.0,28.23,19.3
2016,6,21,6,0,581.0,44.0,3.2,14.0,162.0,58.71,30.1
2016,6,21,6,15,636.0,49.5,3.15,14.5,210.5,104.89,56.94
2016,6,21,6,30,691.0,55.0,3.1,15.0,259.0,157.53,97.14
2016,6,21,6,45,730.0,58.5,3.05,16.0,310.0,211.11,142.87
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,268.8,193.52
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,325.91,244.3
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,386.5,296.79
2016,6,21,7,45,844.0,70.5,2.9,19.0,513.0,444.24,345.03
2016,6,21,8,0,865.0,73.0,2.9,20.0,563.0,502.92,392.17
2016,6,21,8,15,880.0,75.0,2.85,20.5,610.0,558.48,435.85
2016,6,21,8,30,895.0,77.0,2.8,21.0,657.0,613.78,477.76
2016,6,21,8,45,908.0,78.5,2.8,21.5,701.0,666.78,516.74
2016,6,21,9,0,921.0,80.0,2.8,22.0,745.0,718.8,553.14
2016,6,21,9,15,930.0,81.5,2.8,22.0,784.0,766.63,585.35
2016,6,21,9,30,939.0,83.0,2.8,22.0,823.0,812.64,615.88
2016,6,21,9,45,939.5,88.0,2.85,22.5,855.0,853.25,641.46
2016,6,21,10,0,940.0,93.0,2.9,23.0,887.0,890.98,664.82
2016,6,21,10,15,945.5,94.0,2.9,23.0,915.0,926.0,687.12
2016,6,21,10,30,951.0,95.0,2.9,23.0,943.0,958.15,707.39
2016,6,21,10,45,953.5,96.5,2.95,23.5,964.0,985.0,723.1
2016,6,21,11,0,956.0,98.0,3.0,24.0,985.0,1008.54,736.64
2016,6,21,11,15,958.5,98.5,3.05,24.0,999.5,1027.65,748.78
2016,6,21,11,30,961.0,99.0,3.1,24.0,1014.0,1043.28,758.76
2016,6,21,11,45,962.0,99.5,3.2,24.0,1021.5,1053.86,766.04
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1060.82,771.12
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1062.63,773.0
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1060.79,772.66
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1053.33,768.78
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,1042.27,762.66
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,1026.66,754.74
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1007.56,744.54
2016,6,21,13,45,949.0,99.0,3.9,23.0,962.5,983.17,729.7
2016,6,21,14,0,945.0,98.0,4.0,23.0,941.0,955.56,712.65
2016,6,21,14,15,939.5,97.0,4.0,22.5,913.0,923.55,693.3
2016,6,21,14,30,934.0,96.0,4.0,22.0,885.0,888.68,671.85
2016,6,21,14,45,927.0,94.5,4.05,22.0,851.0,849.42,646.09
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,807.78,618.43
2016,6,21,15,15,910.0,91.5,4.1,21.5,778.0,761.77,588.28
2016,6,21,15,30,900.0,90.0,4.1,21.0,739.0,714.05,556.43
2016,6,21,15,45,888.0,88.0,4.15,21.0,695.0,663.07,518.67
2016,6,21,16,0,876.0,86.0,4.2,21.0,651.0,611.06,478.9
2016,6,21,16,15,860.0,83.5,4.15,20.5,604.0,555.59,436.01
2016,6,21,16,30,844.0,81.0,4.1,20.0,557.0,500.01,391.62
2016,6,21,16,45,823.0,78.0,4.1,20.0,507.5,441.07,342.6
2016,6,21,17,0,802.0,75.0,4.1,20.0,458.0,383.56,293.31
2016,6,21,17,15,774.0,71.5,4.05,19.0,407.0,324.55,242.67
2016,6,21,17,30,746.0,68.0,4.0,18.0,356.0,267.89,192.84
2016,6,21,17,45,707.0,63.5,4.0,17.5,305.5,210.54,142.45
2016,6,21,18,0,668.0,59.0,4.0,17.0,255.0,157.35,97.19
2016,6,21,18,15,611.0,53.0,3.95,16.5,206.5,102.98,55.92
2016,6,21,18,30,554.0,47.0,3.9,16.0,158.0,57.45,29.54
2016,6,21,18,45,462.0,39.5,3.9,15.5,115.0,29.97,20.57
2016,6,21,19,0,370.0,32.0,3.9,15.0,72.0,25.25,15.73
2016,6,21,19,15,185.0,16.0,3.85,14.5,36.0,12.23,1.13
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,5,15,187.0,16.5,4.2,10.5,36.5,12.68,1.4
2016,6,22,5,30,374.0,33.0,4.2,11.0,73.0,26.22,16.86
2016,6,22,5,45,466.5,40.5,4.25,11.5,117.0,30.89,21.76
2016,6,22,6,0,559.0,48.0,4.3,12.0,161.0,58.32,30.79
2016,6,22,6,15,616.5,53.5,4.35,12.5,209.5,103.74,57.34
2016,6,22,6,30,674.0,59.0,4.4,13.0,258.0,158.05,99.18
2016,6,22,6,45,711.5,64.0,4.45,13.5,309.0,211.73,145.73
2016,6,22,7,0,749.0,69.0,4.5,14.0,360.0,269.41,197.41
2016,6,22,7,15,777.5,72.5,4.5,14.5,411.0,326.41,248.91
2016,6,22,7,30,806.0,76.0,4.5,15.0,462.0,385.82,301.49
2016,6,22,7,45,828.0,78.5,4.55,15.5,512.0,443.51,351.52
2016,6,22,8,0,850.0,81.0,4.6,16.0,562.0,502.72,401.24
2016,6,22,8,15,866.0,83.5,4.55,16.5,609.5,558.62,446.6
2016,6,22,8,30,882.0,86.0,4.5,17.0,657.0,614.4,490.33
2016,6,22,8,45,896.0,87.5,4.5,17.5,701.5,667.5,530.84
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,719.72,569.23
2016,6,22,9,15,919.5,91.0,4.45,18.0,785.5,768.02,602.87
2016,6,22,9,30,929.0,93.0,4.4,18.0,825.0,814.55,634.77
2016,6,22,9,45,937.0,94.0,4.35,18.5,859.5,856.85,661.95
2016,6,22,10,0,945.0,95.0,4.3,19.0,894.0,896.81,687.25
2016,6,22,10,15,951.0,96.0,4.3,19.0,922.5,932.47,710.89
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,965.27,732.44
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,993.2,749.16
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,1017.86,763.61
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,1037.66,776.24
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1053.95,786.61
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1064.69,793.36
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1071.75,797.81
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1074.13,799.28
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1072.82,798.45
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1065.37,793.66
