Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1054.29,786.61
2016,6,22,13,15,964.5,103.5,4.3,20.0,1010.5,1038.61,776.59
2016,6,22,13,30,962.0,103.0,4.3,20.0,996.0,1019.41,764.3
2016,6,22,13,45,959.0,102.0,4.35,20.0,974.5,995.81,749.38
2016,6,22,14,0,956.0,101.0,4.4,20.0,953.0,968.9,732.17
2016,6,22,14,15,950.5,99.5,4.4,20.0,924.5,936.12,710.68
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,900.45,687.12
2016,6,22,14,45,937.5,96.5,4.4,20.0,862.0,860.44,660.37
2016,6,22,15,0,930.0,95.0,4.4,20.0,828.0,818.05,631.73
2016,6,22,15,15,920.0,93.0,4.4,19.5,787.5,771.15,600.74
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,722.52,567.99
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,670.14,528.95
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,616.84,487.89
2016,6,22,16,15,866.5,84.5,4.5,18.5,610.5,560.76,444.21
2016,6,22,16,30,850.0,82.0,4.5,18.0,563.0,504.59,399.0
2016,6,22,16,45,826.5,79.5,4.5,17.5,512.5,444.73,349.41
2016,6,22,17,0,803.0,77.0,4.5,17.0,462.0,386.54,299.57
2016,6,22,17,15,774.0,73.5,4.5,16.5,410.5,327.11,247.5
2016,6,22,17,30,745.0,70.0,4.5,16.0,359.0,270.14,196.53
2016,6,22,17,45,701.0,66.0,4.5,15.5,307.5,212.21,145.37
2016,6,22,18,0,657.0,62.0,4.5,15.0,256.0,156.72,97.98
2016,6,22,18,15,598.0,56.0,4.45,14.5,207.0,104.9,58.49
2016,6,22,18,30,539.0,50.0,4.4,14.0,158.0,59.98,32.1
2016,6,22,18,45,440.0,42.0,4.35,13.5,114.5,32.16,22.69
2016,6,22,19,0,341.0,34.0,4.3,13.0,71.0,27.1,17.47
2016,6,22,19,15,170.5,17.0,4.3,12.5,35.5,13.1,1.78
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.0,14.5,3.65,9.5,38.0,10.97,0.26
2016,6,23,5,30,442.0,29.0,3.6,10.0,76.0,24.66,15.58
2016,6,23,5,45,531.5,35.0,3.6,10.5,121.0,28.54,19.78
2016,6,23,6,0,621.0,41.0,3.6,11.0,166.0,56.28,27.95
2016,6,23,6,15,672.0,45.5,3.6,11.5,214.5,103.4,55.01
2016,6,23,6,30,723.0,50.0,3.6,12.0,263.0,156.5,95.97
2016,6,23,6,45,759.0,53.5,3.65,13.0,314.0,211.21,143.46
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,271.6,197.36
2016,6,23,7,15,818.5,59.5,3.65,14.5,415.0,328.24,248.81
2016,6,23,7,30,842.0,62.0,3.6,15.0,465.0,386.59,300.65
2016,6,23,7,45,859.5,64.5,3.6,15.5,514.0,443.79,350.19
2016,6,23,8,0,877.0,67.0,3.6,16.0,563.0,501.55,398.49
2016,6,23,8,15,890.5,69.0,3.55,16.5,609.0,556.9,443.2
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,611.85,486.01
2016,6,23,8,45,913.0,73.0,3.5,17.5,697.5,663.24,524.86
2016,6,23,9,0,922.0,75.0,3.5,18.0,740.0,713.28,560.76
2016,6,23,9,15,930.0,76.5,3.5,18.0,778.5,760.49,593.48
2016,6,23,9,30,938.0,78.0,3.5,18.0,817.0,805.79,624.45
2016,6,23,9,45,941.0,81.0,3.5,18.5,849.0,846.44,650.58
2016,6,23,10,0,944.0,84.0,3.5,19.0,881.0,884.4,674.51
2016,6,23,10,15,948.5,85.0,3.55,19.0,908.5,918.77,697.34
2016,6,23,10,30,953.0,86.0,3.6,19.0,936.0,950.2,718.1
2016,6,23,10,45,958.0,85.5,3.65,19.5,957.0,977.48,734.6
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,1001.55,748.91
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,1020.42,761.2
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,1035.77,771.24
2016,6,23,11,45,968.0,86.0,3.9,20.0,1013.0,1046.02,778.37
2016,6,23,12,0,969.0,86.0,4.0,20.0,1020.0,1052.62,783.2
2016,6,23,12,15,969.0,86.0,4.05,20.0,1020.0,1054.55,784.72
2016,6,23,12,30,969.0,86.0,4.1,20.0,1020.0,1052.8,783.93
2016,6,23,12,45,965.5,87.0,4.15,20.0,1012.0,1044.93,779.19
2016,6,23,13,0,962.0,88.0,4.2,20.0,1004.0,1033.45,772.17
2016,6,23,13,15,958.5,87.5,4.2,19.5,988.5,1016.91,762.98
2016,6,23,13,30,955.0,87.0,4.2,19.0,973.0,996.89,751.5
2016,6,23,13,45,952.0,85.0,4.25,19.0,951.5,972.45,735.86
2016,6,23,14,0,949.0,83.0,4.3,19.0,930.0,944.72,717.96
2016,6,23,14,15,943.0,82.5,4.3,19.0,902.0,912.75,696.81
2016,6,23,14,30,937.0,82.0,4.3,19.0,874.0,877.94,673.61
2016,6,23,14,45,930.0,80.0,4.35,19.0,840.0,838.15,646.96
2016,6,23,15,0,923.0,78.0,4.4,19.0,806.0,795.96,618.49
2016,6,23,15,15,914.0,77.0,4.35,18.5,767.5,751.16,588.38
2016,6,23,15,30,905.0,76.0,4.3,18.0,729.0,704.55,556.53
2016,6,23,15,45,892.0,74.5,4.3,17.5,685.5,653.3,519.36
2016,6,23,16,0,879.0,73.0,4.3,17.0,642.0,601.1,479.53
2016,6,23,16,15,864.0,71.0,4.25,16.5,595.5,546.62,436.5
2016,6,23,16,30,849.0,69.0,4.2,16.0,549.0,491.93,391.89
2016,6,23,16,45,827.0,67.5,4.2,16.0,500.0,434.68,343.26
2016,6,23,17,0,805.0,66.0,4.2,16.0,451.0,378.47,294.11
2016,6,23,17,15,778.5,62.5,4.15,15.5,401.0,318.56,241.33
2016,6,23,17,30,752.0,59.0,4.1,15.0,351.0,262.1,190.42
2016,6,23,17,45,711.5,56.0,4.05,15.0,301.0,205.53,139.68
2016,6,23,18,0,671.0,53.0,4.0,15.0,251.0,153.24,94.43
2016,6,23,18,15,616.5,48.0,3.9,14.5,203.5,102.23,55.38
2016,6,23,18,30,562.0,43.0,3.8,14.0,156.0,57.61,29.34
2016,6,23,18,45,473.0,36.0,3.7,13.5,113.5,26.88,18.06
2016,6,23,19,0,384.0,29.0,3.6,13.0,71.0,22.45,13.53
2016,6,23,19,15,192.0,14.5,3.5,12.5,35.5,10.91,0.62
2016,6,23,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,204.0,15.0,3.5,10.0,37.0,11.42,0.22
2016,6,24,5,30,408.0,30.0,3.5,10.0,74.0,23.52,14.57
2016,6,24,5,45,497.0,37.5,3.55,10.5,118.0,28.35,19.6
2016,6,24,6,0,586.0,45.0,3.6,11.0,162.0,58.2,30.71
2016,6,24,6,15,643.0,50.5,3.6,11.5,211.5,104.7,57.42
2016,6,24,6,30,700.0,56.0,3.6,12.0,261.0,157.93,98.18
2016,6,24,6,45,738.0,60.5,3.6,13.0,313.0,212.71,145.42
2016,6,24,7,0,776.0,65.0,3.6,14.0,365.0,271.51,197.69
2016,6,24,7,15,803.5,68.0,3.55,14.5,416.5,329.2,249.7
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,389.16,302.55
2016,6,24,7,45,852.0,74.0,3.45,15.5,518.5,449.14,353.98
2016,6,24,8,0,873.0,77.0,3.4,16.0,569.0,508.8,403.43
2016,6,24,8,15,888.5,79.0,3.3,16.5,617.0,565.14,448.52
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,621.27,491.79
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,674.66,530.65
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,726.97,566.85
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,775.6,598.69
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,822.42,628.66
2016,6,24,9,45,955.5,88.5,3.0,20.5,868.0,865.37,655.72
2016,6,24,10,0,964.0,89.0,3.0,21.0,903.0,905.96,680.82
2016,6,24,10,15,969.5,90.0,3.05,21.0,931.5,941.87,704.17
2016,6,24,10,30,975.0,91.0,3.1,21.0,960.0,974.84,725.49
2016,6,24,10,45,979.5,91.5,3.15,21.5,982.0,1003.26,742.33
2016,6,24,11,0,984.0,92.0,3.2,22.0,1004.0,1028.39,756.96
2016,6,24,11,15,986.5,92.5,3.25,22.0,1019.0,1048.15,769.57
2016,6,24,11,30,989.0,93.0,3.3,22.0,1034.0,1064.32,779.94
2016,6,24,11,45,989.5,93.5,3.4,22.0,1041.0,1074.85,787.2
2016,6,24,12,0,990.0,94.0,3.5,22.0,1048.0,1081.64,792.18
2016,6,24,12,15,990.0,94.0,3.6,22.0,1048.5,1083.66,794.2
2016,6,24,12,30,990.0,94.0,3.7,22.0,1049.0,1081.93,793.9
2016,6,24,12,45,979.5,100.0,3.85,22.0,1039.0,1072.12,788.82
2016,6,24,13,0,969.0,106.0,4.0,22.0,1029.0,1058.74,781.46
2016,6,24,13,15,966.5,105.5,4.05,22.0,1014.0,1043.13,771.98
2016,6,24,13,30,964.0,105.0,4.1,22.0,999.0,1023.99,760.21
2016,6,24,13,45,959.0,104.5,4.2,22.0,977.0,999.08,744.92
2016,6,24,14,0,954.0,104.0,4.3,22.0,955.0,970.96,727.41
2016,6,24,14,15,948.5,103.0,4.35,22.0,927.0,938.81,706.8
2016,6,24,14,30,943.0,102.0,4.4,22.0,899.0,903.77,684.09
2016,6,24,14,45,934.5,101.0,4.45,22.0,864.0,863.58,657.69
2016,6,24,15,0,926.0,100.0,4.5,22.0,829.0,821.07,629.51
2016,6,24,15,15,916.0,98.0,4.5,21.5,789.5,774.38,598.89
2016,6,24,15,30,906.0,96.0,4.5,21.0,750.0,725.94,566.53
2016,6,24,15,45,892.0,94.0,4.5,21.0,705.5,673.43,527.36
2016,6,24,16,0,878.0,92.0,4.5,21.0,661.0,620.04,486.41
2016,6,24,16,15,861.0,89.5,4.45,20.5,613.0,563.9,442.98
2016,6,24,16,30,844.0,87.0,4.4,20.0,565.0,507.45,397.91
2016,6,24,16,45,821.5,83.5,4.35,20.0,514.5,447.71,348.21
2016,6,24,17,0,799.0,80.0,4.3,20.0,464.0,389.15,298.09
2016,6,24,17,15,769.5,76.5,4.2,19.5,412.0,329.72,246.68
2016,6,24,17,30,740.0,73.0,4.1,19.0,360.0,272.8,196.48
2016,6,24,17,45,699.0,68.0,4.05,18.5,308.5,214.77,145.83
2016,6,24,18,0,658.0,63.0,4.0,18.0,257.0,158.81,98.5
2016,6,24,18,15,598.0,57.0,3.9,17.0,208.0,106.73,59.29
2016,6,24,18,30,538.0,51.0,3.8,16.0,159.0,61.67,32.91
2016,6,24,18,45,445.5,42.5,3.75,15.5,115.5,32.59,22.87
2016,6,24,19,0,353.0,34.0,3.7,15.0,72.0,27.07,17.31
2016,6,24,19,15,176.5,22.5,3.65,14.5,41.5,17.72,4.55
2016,6,24,19,30,0.0,11.0,3.6,14.0,11.0,10.48,0.0
2016,6,24,19,45,0.0,5.5,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,185.5,16.0,2.55,12.5,35.5,12.32,0.3
2016,6,25,5,30,371.0,32.0,2.5,13.0,71.0,25.42,15.94
2016,6,25,5,45,463.5,40.0,2.45,14.0,114.5,30.57,21.23
2016,6,25,6,0,556.0,48.0,2.4,15.0,158.0,56.55,29.76
2016,6,25,6,15,614.0,53.5,2.35,15.5,207.0,101.71,55.25
2016,6,25,6,30,672.0,59.0,2.3,16.0,256.0,155.84,95.99
2016,6,25,6,45,714.0,63.0,2.3,16.5,307.0,209.34,141.23
2016,6,25,7,0,756.0,67.0,2.3,17.0,358.0,267.36,191.94
2016,6,25,7,15,784.0,70.5,2.25,17.5,409.5,324.57,242.41
2016,6,25,7,30,812.0,74.0,2.2,18.0,461.0,384.13,293.69
2016,6,25,7,45,835.0,76.0,2.15,19.0,511.5,442.1,341.61
2016,6,25,8,0,858.0,78.0,2.1,20.0,562.0,501.76,388.88
2016,6,25,8,15,874.0,80.5,2.1,20.0,609.5,558.11,433.61
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,614.35,476.83
2016,6,25,8,45,902.5,85.0,2.1,20.5,701.0,667.44,515.5
2016,6,25,9,0,915.0,87.0,2.1,21.0,745.0,719.52,551.94
2016,6,25,9,15,924.5,88.5,2.15,21.0,784.5,767.64,584.31
2016,6,25,9,30,934.0,90.0,2.2,21.0,824.0,813.98,615.11
2016,6,25,9,45,934.0,95.5,2.25,21.5,856.5,854.69,640.54
2016,6,25,10,0,934.0,101.0,2.3,22.0,889.0,892.48,663.76
2016,6,25,10,15,939.5,102.0,2.35,22.0,917.0,927.51,686.26
2016,6,25,10,30,945.0,103.0,2.4,22.0,945.0,959.7,706.81
2016,6,25,10,45,949.5,104.0,2.5,22.5,967.0,987.95,723.85
2016,6,25,11,0,954.0,105.0,2.6,23.0,989.0,1013.0,738.78
2016,6,25,11,15,956.5,105.5,2.65,23.0,1004.0,1032.29,750.99
2016,6,25,11,30,959.0,106.0,2.7,23.0,1019.0,1048.09,761.07
2016,6,25,11,45,960.5,106.0,2.8,23.0,1026.5,1058.86,768.53
2016,6,25,12,0,962.0,106.0,2.9,23.0,1034.0,1066.01,773.82
2016,6,25,12,15,962.5,106.0,2.95,23.0,1034.0,1068.52,775.79
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1067.38,775.56
2016,6,25,12,45,964.0,104.5,3.1,23.0,1027.5,1061.57,772.91
2016,6,25,13,0,965.0,103.0,3.2,23.0,1021.0,1052.09,767.99
2016,6,25,13,15,962.5,102.5,3.25,23.0,1006.5,1036.57,758.8
2016,6,25,13,30,960.0,102.0,3.3,23.0,992.0,1017.54,747.4
2016,6,25,13,45,956.5,100.5,3.35,23.0,970.5,993.14,732.48
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,965.46,715.38
2016,6,25,14,15,947.0,98.0,3.45,23.0,921.0,932.94,694.96
2016,6,25,14,30,941.0,97.0,3.5,23.0,893.0,897.56,672.49
2016,6,25,14,45,934.0,95.5,3.55,23.0,859.0,858.18,647.08
2016,6,25,15,0,927.0,94.0,3.6,23.0,825.0,816.39,619.74
2016,6,25,15,15,917.5,92.0,3.6,22.5,785.5,770.06,589.81
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,721.94,558.12
2016,6,25,15,45,895.5,88.0,3.65,22.0,702.0,670.34,520.56
2016,6,25,16,0,883.0,86.0,3.7,22.0,658.0,617.71,480.83
2016,6,25,16,15,867.0,83.5,3.7,21.5,610.5,561.92,438.27
2016,6,25,16,30,851.0,81.0,3.7,21.0,563.0,505.98,394.14
2016,6,25,16,45,830.0,77.5,3.7,21.0,513.0,446.18,344.88
2016,6,25,17,0,809.0,74.0,3.7,21.0,463.0,387.77,295.28
2016,6,25,17,15,781.0,70.5,3.65,20.0,411.5,328.31,244.62
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,271.18,194.68
2016,6,25,17,45,713.5,63.0,3.6,18.5,309.0,213.67,144.36
2016,6,25,18,0,674.0,59.0,3.6,18.0,258.0,160.36,99.07
2016,6,25,18,15,616.5,53.0,3.55,17.5,209.0,105.43,57.26
2016,6,25,18,30,559.0,47.0,3.5,17.0,160.0,59.36,30.15
2016,6,25,18,45,469.0,39.5,3.5,16.5,116.5,29.92,20.44
2016,6,25,19,0,379.0,32.0,3.5,16.0,73.0,25.19,15.65
2016,6,25,19,15,189.5,21.5,3.5,15.5,42.0,17.27,4.31
2016,6,25,19,30,0.0,11.0,3.5,15.0,11.0,10.48,0.0
2016,6,25,19,45,0.0,5.5,3.5,14.5,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.0,15.5,3.55,12.5,34.0,11.9,0.0
2016,6,26,5,30,360.0,31.0,3.5,13.0,68.0,24.52,15.12
2016,6,26,5,45,452.0,38.5,3.5,14.0,111.0,29.27,20.06
2016,6,26,6,0,544.0,46.0,3.5,15.0,154.0,53.81,27.99
2016,6,26,6,15,601.5,51.5,3.4,15.5,202.0,98.16,52.9
2016,6,26,6,30,659.0,57.0,3.3,16.0,250.0,151.34,92.93
2016,6,26,6,45,700.0,61.0,3.25,16.5,300.5,203.84,137.49
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,260.74,187.51
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,317.08,237.62
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,375.78,288.73
2016,6,26,7,45,818.0,75.0,3.2,19.0,501.0,433.03,336.78
2016,6,26,8,0,839.0,78.0,3.2,20.0,550.0,491.8,384.2
2016,6,26,8,15,855.0,80.5,3.2,20.5,597.0,547.2,428.14
2016,6,26,8,30,871.0,83.0,3.2,21.0,644.0,602.51,470.53
2016,6,26,8,45,882.5,85.0,3.25,22.0,687.0,654.08,508.0
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,704.6,543.28
2016,6,26,9,15,903.5,89.0,3.35,23.0,769.0,752.37,575.97
2016,6,26,9,30,913.0,91.0,3.4,23.0,808.0,798.41,607.1
2016,6,26,9,45,919.0,93.0,3.45,23.5,841.0,839.68,633.41
2016,6,26,10,0,925.0,95.0,3.5,24.0,874.0,878.54,657.77
2016,6,26,10,15,930.0,96.0,3.55,24.0,902.0,912.9,680.18
2016,6,26,10,30,935.0,97.0,3.6,24.0,930.0,944.42,700.62
2016,6,26,10,45,937.5,98.5,3.65,24.5,950.5,971.14,716.43
2016,6,26,11,0,940.0,100.0,3.7,25.0,971.0,994.6,730.05
2016,6,26,11,15,693.0,255.5,3.75,25.0,903.0,940.69,693.92
2016,6,26,11,30,446.0,411.0,3.8,25.0,835.0,862.05,633.37
2016,6,26,11,45,696.0,256.5,3.85,25.0,924.5,962.22,709.24
2016,6,26,12,0,946.0,102.0,3.9,25.0,1014.0,1046.21,763.98
2016,6,26,12,15,946.0,102.0,3.95,25.0,1014.0,1048.25,764.91
2016,6,26,12,30,946.0,102.0,4.0,25.0,1014.0,1046.68,764.27
2016,6,26,12,45,934.5,108.5,4.05,25.0,1004.0,1036.69,758.23
2016,6,26,13,0,923.0,115.0,4.1,25.0,994.0,1023.3,750.1
2016,6,26,13,15,920.5,114.0,4.1,24.5,979.5,1007.89,741.86
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,989.12,731.43
2016,6,26,13,45,914.5,112.0,4.15,24.0,944.5,966.13,717.06
2016,6,26,14,0,911.0,111.0,4.2,24.0,924.0,940.01,700.59
2016,6,26,14,15,905.0,109.5,4.2,24.0,896.5,908.17,679.93
2016,6,26,14,30,899.0,108.0,4.2,24.0,869.0,873.61,657.34
2016,6,26,14,45,892.5,106.0,4.2,24.0,836.0,835.59,632.22
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,795.23,605.28
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,750.16,575.87
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,703.45,544.73
2016,6,26,15,45,854.5,97.0,4.2,23.0,683.5,653.38,507.56
2016,6,26,16,0,843.0,94.0,4.2,23.0,641.0,602.29,468.7
2016,6,26,16,15,826.5,91.0,4.15,22.5,594.5,547.86,426.99
2016,6,26,16,30,810.0,88.0,4.1,22.0,548.0,492.79,383.46
2016,6,26,16,45,791.0,84.0,4.05,21.5,499.5,435.9,337.13
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,379.85,289.97
2016,6,26,17,15,742.5,76.0,3.95,20.5,400.5,321.41,239.79
2016,6,26,17,30,713.0,72.0,3.9,20.0,350.0,265.51,190.79
2016,6,26,17,45,676.0,66.5,3.85,19.5,300.5,209.37,141.85
2016,6,26,18,0,639.0,61.0,3.8,19.0,251.0,154.94,95.78
2016,6,26,18,15,581.5,55.0,3.75,18.5,203.0,104.15,57.38
2016,6,26,18,30,524.0,49.0,3.7,18.0,155.0,60.06,31.34
2016,6,26,18,45,438.5,40.5,3.65,17.5,113.0,30.76,21.08
2016,6,26,19,0,353.0,32.0,3.6,17.0,71.0,25.16,15.55
2016,6,26,19,15,176.5,21.5,3.55,16.5,41.0,17.26,4.3
2016,6,26,19,30,0.0,11.0,3.5,16.0,11.0,10.48,0.0
2016,6,26,19,45,0.0,5.5,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.0,3.85,14.5,33.0,11.48,0.0
2016,6,27,5,30,349.0,30.0,3.8,15.0,66.0,23.62,14.17
2016,6,27,5,45,441.5,38.0,3.8,15.5,108.5,28.86,19.55
2016,6,27,6,0,534.0,46.0,3.8,16.0,151.0,52.92,27.6
2016,6,27,6,15,592.0,51.5,3.75,16.5,198.5,96.68,51.92
2016,6,27,6,30,650.0,57.0,3.7,17.0,246.0,149.34,91.32
2016,6,27,6,45,692.5,61.0,3.65,17.5,296.5,201.61,135.44
2016,6,27,7,0,735.0,65.0,3.6,18.0,347.0,258.47,185.22
2016,6,27,7,15,763.5,68.5,3.6,18.5,397.5,314.62,235.08
2016,6,27,7,30,792.0,72.0,3.6,19.0,448.0,373.21,286.04
2016,6,27,7,45,815.0,74.5,3.6,20.0,498.0,430.58,334.15
2016,6,27,8,0,838.0,77.0,3.6,21.0,548.0,489.7,381.86
2016,6,27,8,15,854.5,79.5,3.6,21.5,595.0,545.33,426.03
2016,6,27,8,30,871.0,82.0,3.6,22.0,642.0,600.94,468.7
2016,6,27,8,45,884.0,83.5,3.6,23.0,686.0,653.0,506.45
2016,6,27,9,0,897.0,85.0,3.6,24.0,730.0,704.15,542.01
2016,6,27,9,15,907.0,86.5,3.65,24.0,769.0,751.94,574.72
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,798.04,605.91
2016,6,27,9,45,913.5,95.5,3.75,24.5,839.0,837.41,630.9
2016,6,27,10,0,910.0,103.0,3.8,25.0,870.0,873.67,653.52
2016,6,27,10,15,916.0,104.5,3.8,25.0,898.0,909.0,676.37
2016,6,27,10,30,922.0,106.0,3.8,25.0,926.0,941.58,697.24
2016,6,27,10,45,927.0,106.5,3.85,25.0,948.0,969.33,715.11
2016,6,27,11,0,932.0,107.0,3.9,25.0,970.0,993.99,730.96
2016,6,27,11,15,935.0,107.5,3.9,25.0,985.0,1013.48,743.14
2016,6,27,11,30,938.0,108.0,3.9,25.0,1000.0,1029.59,753.17
2016,6,27,11,45,940.0,108.0,3.95,25.0,1008.0,1040.75,760.4
2016,6,27,12,0,942.0,108.0,4.0,25.0,1016.0,1048.37,765.45
2016,6,27,12,15,942.5,108.0,4.0,25.0,1016.0,1050.95,767.01
2016,6,27,12,30,943.0,108.0,4.0,25.0,1016.0,1049.94,766.38
2016,6,27,12,45,946.0,104.5,4.05,25.0,1010.5,1044.3,763.19
2016,6,27,13,0,949.0,101.0,4.1,25.0,1005.0,1035.02,757.75
2016,6,27,13,15,947.0,100.5,4.05,25.0,991.0,1020.29,748.19
2016,6,27,13,30,945.0,100.0,4.0,25.0,977.0,1002.07,736.46
2016,6,27,13,45,942.5,98.0,4.0,25.0,956.0,978.47,721.54
2016,6,27,14,0,940.0,96.0,4.0,25.0,935.0,951.6,704.46
2016,6,27,14,15,935.0,95.0,4.0,24.5,908.0,920.37,685.78
2016,6,27,14,30,930.0,94.0,4.0,24.0,881.0,886.27,664.99
2016,6,27,14,45,924.5,92.0,4.0,24.0,847.5,848.03,639.88
2016,6,27,15,0,919.0,90.0,4.0,24.0,814.0,807.3,612.86
2016,6,27,15,15,909.5,88.0,4.0,23.5,775.5,761.32,583.02
2016,6,27,15,30,900.0,86.0,4.0,23.0,737.0,713.58,551.45
2016,6,27,15,45,890.0,83.5,4.0,23.0,694.0,663.49,514.89
2016,6,27,16,0,880.0,81.0,4.0,23.0,651.0,612.16,475.93
2016,6,27,16,15,864.5,78.5,3.95,22.5,604.5,556.81,433.58
2016,6,27,16,30,849.0,76.0,3.9,22.0,558.0,501.28,389.69
2016,6,27,16,45,830.0,73.0,3.9,21.5,509.0,443.79,342.88
2016,6,27,17,0,811.0,70.0,3.9,21.0,460.0,385.8,294.13
2016,6,27,17,15,784.0,66.5,3.85,20.5,409.5,326.56,243.04
2016,6,27,17,30,757.0,63.0,3.8,20.0,359.0,269.51,192.76
2016,6,27,17,45,720.0,59.0,3.8,19.5,308.5,212.29,142.62
2016,6,27,18,0,683.0,55.0,3.8,19.0,258.0,158.94,97.2
2016,6,27,18,15,628.5,50.0,3.75,18.5,209.5,107.03,57.77
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,58.98,29.01
2016,6,27,18,45,488.0,37.5,3.65,17.5,117.5,28.18,18.84
2016,6,27,19,0,402.0,30.0,3.6,17.0,74.0,23.35,14.03
2016,6,27,19,15,201.0,21.0,3.6,16.5,43.0,16.79,4.03
2016,6,27,19,30,0.0,12.0,3.6,16.0,12.0,11.44,0.0
2016,6,27,19,45,0.0,6.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,186.0,15.5,3.7,12.5,34.5,11.97,0.0
2016,6,28,5,30,372.0,31.0,3.6,13.0,69.0,24.65,15.14
2016,6,28,5,45,467.5,38.5,3.55,13.5,112.5,29.4,20.2
2016,6,28,6,0,563.0,46.0,3.5,14.0,156.0,53.27,27.82
2016,6,28,6,15,621.0,51.5,3.45,14.5,204.5,101.1,54.98
2016,6,28,6,30,679.0,57.0,3.4,15.0,253.0,153.03,93.79
2016,6,28,6,45,721.0,60.5,3.35,16.0,304.5,206.4,138.9
2016,6,28,7,0,763.0,64.0,3.3,17.0,356.0,264.28,189.53
2016,6,28,7,15,791.0,67.5,3.25,17.5,407.5,321.87,240.79
2016,6,28,7,30,819.0,71.0,3.2,18.0,459.0,381.82,292.97
2016,6,28,7,45,841.5,73.0,3.2,19.0,509.5,440.88,342.49
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,499.8,390.1
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,556.53,435.2
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,613.15,478.71
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.5,666.12,517.2
2016,6,28,9,0,921.0,83.0,3.4,23.0,744.0,718.08,553.31
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.5,766.57,586.2
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,813.29,617.44
2016,6,28,9,45,943.5,89.5,3.45,23.5,856.5,855.18,644.03
2016,6,28,10,0,947.0,93.0,3.5,24.0,890.0,894.4,668.5
2016,6,28,10,15,952.5,94.0,3.55,24.0,918.5,929.99,691.63
2016,6,28,10,30,958.0,95.0,3.6,24.0,947.0,962.7,712.76
2016,6,28,10,45,961.0,96.5,3.65,24.5,968.5,990.56,729.2
2016,6,28,11,0,964.0,98.0,3.7,25.0,990.0,1015.1,743.42
2016,6,28,11,15,966.5,98.5,3.75,25.0,1005.0,1034.74,755.91
2016,6,28,11,30,969.0,99.0,3.8,25.0,1020.0,1050.85,766.21
2016,6,28,11,45,970.0,99.5,3.85,25.0,1027.5,1061.89,773.32
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1069.27,778.2
2016,6,28,12,15,971.0,100.0,3.9,25.0,1035.5,1071.46,779.5
2016,6,28,12,30,971.0,100.0,3.9,25.0,1036.0,1069.96,778.55
2016,6,28,12,45,965.0,103.0,3.95,25.0,1027.5,1061.85,773.81
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1050.16,766.87
2016,6,28,13,15,956.5,105.5,4.0,24.5,1005.0,1034.86,758.82
2016,6,28,13,30,954.0,105.0,4.0,24.0,991.0,1016.05,748.5
2016,6,28,13,45,951.5,103.5,4.05,24.0,970.0,992.82,734.14
2016,6,28,14,0,949.0,102.0,4.1,24.0,949.0,966.27,717.55
2016,6,28,14,15,944.0,101.0,4.1,23.5,921.5,934.83,698.71
2016,6,28,14,30,939.0,100.0,4.1,23.0,894.0,900.46,677.73
2016,6,28,14,45,933.0,98.0,4.1,23.0,860.5,861.54,652.12
2016,6,28,15,0,927.0,96.0,4.1,23.0,827.0,820.11,624.58
2016,6,28,15,15,917.5,94.0,4.1,22.5,788.0,773.82,594.48
2016,6,28,15,30,908.0,92.0,4.1,22.0,749.0,725.73,562.62
2016,6,28,15,45,897.0,89.5,4.15,22.0,705.0,674.61,525.25
2016,6,28,16,0,886.0,87.0,4.2,22.0,661.0,622.32,485.6
2016,6,28,16,15,870.5,84.5,4.2,21.5,614.0,566.64,442.97
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,510.74,398.73
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,451.4,349.67
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,393.21,300.09
2016,6,28,17,15,788.0,71.5,4.2,20.0,415.5,333.27,248.97
2016,6,28,17,30,760.0,68.0,4.2,19.0,364.0,275.65,198.54
2016,6,28,17,45,722.0,63.5,4.2,18.5,313.0,217.47,147.45
2016,6,28,18,0,684.0,59.0,4.2,18.0,262.0,163.32,101.2
2016,6,28,18,15,627.0,53.5,4.15,17.5,212.5,108.17,58.98
2016,6,28,18,30,570.0,48.0,4.1,17.0,163.0,61.79,31.46
2016,6,28,18,45,480.0,40.0,4.05,16.5,119.0,30.37,20.83
2016,6,28,19,0,390.0,32.0,4.0,16.0,75.0,25.2,15.66
2016,6,28,19,15,240.0,21.0,3.95,15.5,43.5,16.82,4.06
2016,6,28,19,30,90.0,10.0,3.9,15.0,12.0,9.53,0.0
2016,6,28,19,45,45.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,16.5,3.55,11.5,33.0,12.9,0.0
2016,6,29,5,30,322.0,33.0,3.5,12.0,66.0,26.6,16.8
2016,6,29,5,45,420.0,42.0,3.5,12.5,109.0,32.59,23.08
2016,6,29,6,0,518.0,51.0,3.5,13.0,152.0,55.75,31.28
2016,6,29,6,15,580.5,57.5,3.5,13.5,200.5,99.8,55.85
2016,6,29,6,30,643.0,64.0,3.5,14.0,249.0,151.22,94.21
2016,6,29,6,45,684.0,69.0,3.5,14.5,300.0,203.99,139.12
2016,6,29,7,0,725.0,74.0,3.5,15.0,351.0,263.09,191.15
2016,6,29,7,15,628.5,103.0,3.5,15.5,367.0,300.91,229.32
2016,6,29,7,30,532.0,132.0,3.5,16.0,383.0,327.31,255.88
2016,6,29,7,45,681.0,110.5,3.55,17.0,468.5,404.93,318.55
2016,6,29,8,0,830.0,89.0,3.6,18.0,554.0,495.97,390.89
2016,6,29,8,15,847.5,92.0,3.6,18.5,602.0,552.81,436.2
2016,6,29,8,30,865.0,95.0,3.6,19.0,650.0,609.13,479.78
2016,6,29,8,45,878.5,97.0,3.65,19.5,694.0,661.87,519.5
2016,6,29,9,0,892.0,99.0,3.7,20.0,738.0,713.76,557.45
2016,6,29,9,15,902.5,101.0,3.7,20.5,778.0,762.33,590.18
2016,6,29,9,30,913.0,103.0,3.7,21.0,818.0,809.27,620.89
2016,6,29,9,45,921.5,104.0,3.75,21.5,852.5,851.73,648.24
2016,6,29,10,0,930.0,105.0,3.8,22.0,887.0,891.93,673.73
2016,6,29,10,15,936.0,106.5,3.85,22.0,915.5,927.99,697.47
2016,6,29,10,30,942.0,108.0,3.9,22.0,944.0,961.24,719.23
2016,6,29,10,45,946.5,108.5,3.95,22.5,966.5,989.13,735.91
2016,6,29,11,0,951.0,109.0,4.0,23.0,989.0,1013.83,750.43
2016,6,29,11,15,953.5,109.5,4.05,23.0,1003.5,1033.29,762.95
2016,6,29,11,30,956.0,110.0,4.1,23.0,1018.0,1049.27,773.28
2016,6,29,11,45,957.0,110.5,4.15,23.0,1025.5,1060.22,780.41
2016,6,29,12,0,958.0,111.0,4.2,23.0,1033.0,1067.56,785.3
2016,6,29,12,15,958.0,111.0,4.25,23.0,1033.5,1069.77,786.96
2016,6,29,12,30,958.0,111.0,4.3,23.0,1034.0,1068.33,786.37
2016,6,29,12,45,955.5,111.5,4.35,23.0,1026.5,1061.28,782.21
2016,6,29,13,0,953.0,112.0,4.4,23.0,1019.0,1050.64,775.82
2016,6,29,13,15,950.5,111.5,4.4,23.0,1004.5,1035.46,766.2
2016,6,29,13,30,948.0,111.0,4.4,23.0,990.0,1016.79,754.37
2016,6,29,13,45,944.0,109.5,4.45,23.0,969.0,992.33,738.99
2016,6,29,14,0,940.0,108.0,4.5,23.0,948.0,964.64,721.49
2016,6,29,14,15,934.5,107.0,4.5,23.0,920.0,933.03,700.99
2016,6,29,14,30,929.0,106.0,4.5,23.0,892.0,898.55,678.45
2016,6,29,14,45,922.0,104.0,4.5,23.0,858.0,859.17,652.38
2016,6,29,15,0,915.0,102.0,4.5,23.0,824.0,817.38,624.43
2016,6,29,15,15,905.5,100.0,4.45,22.5,785.0,771.56,594.25
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,723.98,562.38
2016,6,29,15,45,884.5,95.5,4.4,22.0,702.5,673.06,524.69
2016,6,29,16,0,873.0,93.0,4.4,22.0,659.0,621.04,485.05
2016,6,29,16,15,856.5,90.0,4.35,21.5,611.5,564.91,441.94
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,508.47,397.2
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,449.77,349.26
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,392.01,300.55
2016,6,29,17,15,769.5,76.5,4.15,19.5,412.5,332.45,249.19
2016,6,29,17,30,740.0,73.0,4.1,19.0,361.0,275.39,198.92
2016,6,29,17,45,698.5,68.0,4.05,18.5,309.5,217.06,148.0
2016,6,29,18,0,657.0,63.0,4.0,18.0,258.0,160.9,100.36
2016,6,29,18,15,597.5,57.0,3.9,17.0,209.0,108.67,60.72
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,63.41,33.68
2016,6,29,18,45,442.5,43.0,3.75,15.5,116.0,33.02,23.25
2016,6,29,19,0,347.0,35.0,3.7,15.0,72.0,28.02,18.12
2016,6,29,19,15,173.5,23.0,3.7,14.5,41.5,18.13,4.81
2016,6,29,19,30,0.0,11.0,3.7,14.0,11.0,10.48,0.0
2016,6,29,19,45,0.0,5.5,3.7,13.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,17.5,3.05,12.5,30.0,13.74,0.0
2016,6,30,5,30,256.0,35.0,3.0,13.0,60.0,27.36,17.28
2016,6,30,5,45,353.0,45.5,3.0,14.0,101.5,35.88,25.79
2016,6,30,6,0,450.0,56.0,3.0,15.0,143.0,57.77,34.35
2016,6,30,6,15,514.0,63.5,2.95,15.5,190.0,98.78,57.31
2016,6,30,6,30,578.0,71.0,2.9,16.0,237.0,147.41,93.1
2016,6,30,6,45,626.0,76.5,2.85,16.5,287.5,198.33,135.46
2016,6,30,7,0,674.0,82.0,2.8,17.0,338.0,254.54,183.98
2016,6,30,7,15,706.5,86.5,2.75,17.5,389.0,309.85,232.49
2016,6,30,7,30,739.0,91.0,2.7,18.0,440.0,369.68,283.76
2016,6,30,7,45,765.5,94.5,2.7,19.0,490.0,426.84,331.16
2016,6,30,8,0,792.0,98.0,2.7,20.0,540.0,485.72,378.21
2016,6,30,8,15,810.5,101.0,2.7,20.5,587.5,541.22,421.82
2016,6,30,8,30,829.0,104.0,2.7,21.0,635.0,597.0,464.18
2016,6,30,8,45,843.5,106.5,2.7,22.0,679.0,649.74,501.98
2016,6,30,9,0,858.0,109.0,2.7,23.0,723.0,699.92,536.69
2016,6,30,9,15,869.0,111.5,2.75,23.0,762.5,747.96,570.11
2016,6,30,9,30,880.0,114.0,2.8,23.0,802.0,794.49,601.33
2016,6,30,9,45,890.0,114.5,2.85,23.0,837.0,836.5,629.13
2016,6,30,10,0,900.0,115.0,2.9,23.0,872.0,876.45,655.33
2016,6,30,10,15,906.5,116.5,2.95,23.0,900.5,912.06,678.45
2016,6,30,10,30,913.0,118.0,3.0,23.0,929.0,944.99,699.71
2016,6,30,10,45,917.0,119.0,3.1,23.5,950.5,972.26,716.17
2016,6,30,11,0,921.0,120.0,3.2,24.0,972.0,996.41,730.58
2016,6,30,11,15,924.0,121.0,3.25,24.0,987.0,1016.36,743.31
2016,6,30,11,30,927.0,122.0,3.3,24.0,1002.0,1032.96,753.95
2016,6,30,11,45,928.5,122.0,3.4,24.0,1009.5,1043.67,761.27
2016,6,30,12,0,930.0,122.0,3.5,24.0,1017.0,1050.87,766.47
2016,6,30,12,15,930.0,122.0,3.55,23.5,1017.5,1053.06,769.65
2016,6,30,12,30,930.0,122.0,3.6,23.0,1018.0,1051.71,770.68
2016,6,30,12,45,930.5,120.5,3.65,23.0,1011.5,1045.84,767.38
2016,6,30,13,0,931.0,119.0,3.7,23.0,1005.0,1036.42,761.89
2016,6,30,13,15,928.5,118.0,3.75,23.0,990.5,1021.07,752.58
2016,6,30,13,30,926.0,117.0,3.8,23.0,976.0,1002.31,741.11
2016,6,30,13,45,923.5,115.0,3.85,23.0,955.5,979.23,726.79
2016,6,30,14,0,921.0,113.0,3.9,23.0,935.0,952.92,710.29
2016,6,30,14,15,915.0,111.5,3.9,23.0,907.0,920.92,689.62
2016,6,30,14,30,909.0,110.0,3.9,23.0,879.0,886.14,666.98
2016,6,30,14,45,903.0,107.5,3.95,23.0,846.0,847.76,641.95
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,806.97,615.01
2016,6,30,15,15,886.5,103.5,4.0,22.5,774.0,761.63,585.5
2016,6,30,15,30,876.0,102.0,4.0,22.0,735.0,714.64,554.32
2016,6,30,15,45,864.5,99.0,4.05,22.0,692.0,664.12,517.02
2016,6,30,16,0,853.0,96.0,4.1,22.0,649.0,612.54,477.94
2016,6,30,16,15,835.5,93.0,4.1,21.5,601.5,557.12,435.58
2016,6,30,16,30,818.0,90.0,4.1,21.0,554.0,501.02,391.31
2016,6,30,16,45,796.5,86.5,4.15,20.5,504.5,443.01,344.16
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,386.07,296.3
2016,6,30,17,15,744.5,79.0,4.15,19.5,404.0,326.99,245.46
2016,6,30,17,30,714.0,75.0,4.1,19.0,353.0,270.56,195.87
2016,6,30,17,45,671.5,70.0,4.1,18.5,302.5,211.38,144.45
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,158.6,99.71
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,107.4,60.72
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,63.29,34.12
2016,6,30,18,45,411.5,43.5,4.0,16.5,112.0,33.44,23.51
2016,6,30,19,0,315.0,35.0,4.0,16.0,69.0,28.0,18.01
2016,6,30,19,15,157.5,23.0,4.0,15.5,40.0,18.12,4.67
2016,6,30,19,30,0.0,11.0,4.0,15.0,11.0,10.48,0.0
2016,6,30,19,45,0.0,5.5,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.5,16.5,3.3,13.5,29.5,12.95,0.0
2016,7,1,5,30,261.0,33.0,3.2,14.0,59.0,26.72,16.58
2016,7,1,5,45,356.0,43.0,3.15,15.0,99.5,33.6,23.67
2016,7,1,6,0,451.0,53.0,3.1,16.0,140.0,54.55,31.74
2016,7,1,6,15,514.5,60.5,3.0,16.0,186.5,95.55,54.56
2016,7,1,6,30,578.0,68.0,2.9,16.0,233.0,144.09,90.33
2016,7,1,6,45,622.5,73.5,2.85,16.5,282.5,194.24,132.2
2016,7,1,7,0,667.0,79.0,2.8,17.0,332.0,249.28,179.9
2016,7,1,7,15,699.0,83.5,2.65,17.5,382.0,304.0,227.89
2016,7,1,7,30,731.0,88.0,2.5,18.0,432.0,363.16,278.52
2016,7,1,7,45,757.0,91.5,2.4,19.0,481.5,419.66,325.2
2016,7,1,8,0,783.0,95.0,2.3,20.0,531.0,477.84,371.38
2016,7,1,8,15,801.5,98.0,2.15,20.5,578.0,532.88,413.98
2016,7,1,8,30,820.0,101.0,2.0,21.0,625.0,588.22,455.07
2016,7,1,8,45,834.0,103.5,1.95,21.5,668.5,640.22,492.63
2016,7,1,9,0,848.0,106.0,1.9,22.0,712.0,689.73,527.2
2016,7,1,9,15,859.5,108.5,1.9,22.0,751.5,737.74,559.94
2016,7,1,9,30,871.0,111.0,1.9,22.0,791.0,784.31,590.49
2016,7,1,9,45,878.5,113.0,1.9,22.5,825.0,825.5,615.8
2016,7,1,10,0,886.0,115.0,1.9,23.0,859.0,864.48,639.29
2016,7,1,10,15,892.5,116.5,1.95,23.0,887.5,899.7,661.81
2016,7,1,10,30,899.0,118.0,2.0,23.0,916.0,932.29,682.52
2016,7,1,10,45,903.0,119.5,2.05,23.0,937.5,959.76,699.88
2016,7,1,11,0,907.0,121.0,2.1,23.0,959.0,984.17,715.31
2016,7,1,11,15,910.0,121.5,2.15,23.0,974.0,1003.43,727.49
2016,7,1,11,30,913.0,122.0,2.2,23.0,989.0,1019.4,737.68
2016,7,1,11,45,678.0,272.0,2.3,23.0,918.5,960.43,699.97
2016,7,1,12,0,443.0,422.0,2.4,23.0,848.0,879.25,640.17
2016,7,1,12,15,679.0,273.0,2.45,22.5,926.5,968.87,709.54
2016,7,1,12,30,915.0,124.0,2.5,22.0,1005.0,1039.07,756.37
2016,7,1,12,45,906.5,128.5,2.6,22.0,996.0,1030.34,751.22
2016,7,1,13,0,898.0,133.0,2.7,22.0,987.0,1018.27,744.74
2016,7,1,13,15,895.0,132.0,2.75,22.0,973.0,1002.91,735.7
2016,7,1,13,30,892.0,131.0,2.8,22.0,959.0,984.28,724.56
2016,7,1,13,45,889.0,129.0,2.85,22.0,938.5,961.47,710.7
2016,7,1,14,0,886.0,127.0,2.9,22.0,918.0,935.57,694.76
2016,7,1,14,15,879.5,125.5,2.95,21.5,890.5,904.11,676.32
2016,7,1,14,30,873.0,124.0,3.0,21.0,863.0,870.0,655.88
2016,7,1,14,45,702.5,200.5,3.05,21.0,780.0,783.91,597.19
2016,7,1,15,0,532.0,277.0,3.1,21.0,697.0,695.96,531.92
2016,7,1,15,15,684.5,195.5,3.1,21.0,708.0,708.27,545.09
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,702.07,543.68
2016,7,1,15,45,824.0,110.5,3.1,21.0,676.0,651.25,506.04
2016,7,1,16,0,811.0,107.0,3.1,21.0,633.0,599.61,467.13
2016,7,1,16,15,792.5,104.0,3.1,20.5,586.5,544.87,425.6
2016,7,1,16,30,774.0,101.0,3.1,20.0,540.0,490.4,382.9
2016,7,1,16,45,752.0,96.5,3.1,20.0,491.5,433.43,336.24
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,376.2,288.08
2016,7,1,17,15,698.0,87.5,3.1,19.5,392.5,318.32,238.86
2016,7,1,17,30,666.0,83.0,3.1,19.0,342.0,263.3,191.03
2016,7,1,17,45,624.5,76.5,3.1,18.5,292.5,207.45,142.79
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,156.1,99.52
2016,7,1,18,15,521.5,63.0,3.05,17.5,196.0,106.96,62.26
2016,7,1,18,30,460.0,56.0,3.0,17.0,149.0,65.09,36.8
2016,7,1,18,45,369.5,46.0,3.0,16.5,107.5,35.72,25.48
2016,7,1,19,0,279.0,36.0,3.0,16.0,66.0,28.96,18.81
2016,7,1,19,15,157.0,22.5,2.95,15.5,38.0,17.72,4.33
2016,7,1,19,30,35.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,7,1,19,45,17.5,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,40.5,16.5,1.5,12.0,20.5,13.89,0.0
2016,7,2,5,30,81.0,33.0,1.4,12.0,41.0,27.06,16.97
2016,7,2,5,45,120.0,51.0,1.3,12.5,70.0,40.94,30.38
2016,7,2,6,0,159.0,69.0,1.2,13.0,99.0,60.41,42.83
2016,7,2,6,15,183.5,88.5,1.1,13.5,133.0,90.89,64.47
2016,7,2,6,30,208.0,108.0,1.0,14.0,167.0,124.59,90.83
2016,7,2,6,45,231.0,125.0,0.9,14.5,203.0,158.93,118.88
2016,7,2,7,0,254.0,142.0,0.8,15.0,239.0,195.97,149.52
2016,7,2,7,15,191.5,169.5,0.8,15.0,248.5,217.07,169.58
2016,7,2,7,30,129.0,197.0,0.8,15.0,258.0,231.24,182.7
2016,7,2,7,45,179.0,217.5,0.85,15.0,312.0,280.76,221.93
2016,7,2,8,0,229.0,238.0,0.9,15.0,366.0,335.63,264.88
2016,7,2,8,15,521.5,171.0,0.95,15.0,495.0,449.53,354.12
2016,7,2,8,30,814.0,104.0,1.0,15.0,624.0,587.21,459.29
2016,7,2,8,45,421.5,189.5,1.05,15.5,460.0,459.19,360.31
