Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,0,29.0,275.0,1.1,16.0,296.0,281.55,218.98
2016,7,2,9,15,64.0,320.5,1.1,16.0,370.0,352.97,274.7
2016,7,2,9,30,99.0,366.0,1.1,16.0,444.0,427.66,330.23
2016,7,2,9,45,100.5,384.0,1.1,16.0,466.0,451.32,346.56
2016,7,2,10,0,102.0,402.0,1.1,16.0,488.0,474.83,363.03
2016,7,2,10,15,79.5,401.0,1.05,16.0,469.5,458.44,349.6
2016,7,2,10,30,57.0,400.0,1.0,16.0,451.0,440.32,335.22
2016,7,2,10,45,262.0,393.0,1.0,16.5,634.5,640.73,483.28
2016,7,2,11,0,467.0,386.0,1.0,17.0,818.0,841.4,620.07
2016,7,2,11,15,328.0,433.5,1.0,17.0,739.0,757.64,557.8
2016,7,2,11,30,189.0,481.0,1.0,17.0,660.0,666.71,492.71
2016,7,2,11,45,298.5,449.5,1.0,17.0,735.0,754.4,556.34
2016,7,2,12,0,408.0,418.0,1.0,17.0,810.0,840.83,615.54
2016,7,2,12,15,347.5,444.0,1.0,17.0,778.5,801.04,586.41
2016,7,2,12,30,287.0,470.0,1.0,17.0,747.0,766.45,561.95
2016,7,2,12,45,180.0,462.0,1.05,17.0,635.0,641.91,476.02
2016,7,2,13,0,73.0,454.0,1.1,17.0,523.0,517.59,387.55
2016,7,2,13,15,94.0,457.5,1.1,17.0,545.0,539.95,405.36
2016,7,2,13,30,115.0,461.0,1.1,17.0,567.0,569.66,426.9
2016,7,2,13,45,186.0,447.0,1.15,17.0,615.0,618.21,463.63
2016,7,2,14,0,257.0,433.0,1.2,17.0,663.0,670.28,502.04
2016,7,2,14,15,365.5,380.0,1.2,17.0,696.0,704.4,528.87
2016,7,2,14,30,474.0,327.0,1.2,17.0,729.0,737.72,554.75
2016,7,2,14,45,364.0,348.5,1.3,17.0,649.5,644.92,488.94
2016,7,2,15,0,254.0,370.0,1.4,17.0,570.0,564.89,431.37
2016,7,2,15,15,546.5,241.0,1.45,17.0,644.0,648.76,499.84
2016,7,2,15,30,839.0,112.0,1.5,17.0,718.0,702.01,542.92
2016,7,2,15,45,823.0,109.5,1.55,17.0,674.5,650.14,504.84
2016,7,2,16,0,807.0,107.0,1.6,17.0,631.0,597.74,466.24
2016,7,2,16,15,788.5,104.0,1.65,16.5,584.5,543.19,425.58
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,488.9,383.56
2016,7,2,16,45,743.5,97.5,1.75,16.0,488.5,431.08,336.63
2016,7,2,17,0,717.0,94.0,1.8,16.0,439.0,373.49,288.45
2016,7,2,17,15,684.5,89.5,1.8,15.5,389.0,316.12,239.61
2016,7,2,17,30,652.0,85.0,1.8,15.0,339.0,261.67,192.15
2016,7,2,17,45,607.5,79.0,1.85,15.0,289.5,206.38,144.0
2016,7,2,18,0,563.0,73.0,1.9,15.0,240.0,155.94,101.2
2016,7,2,18,15,501.5,65.0,1.85,14.5,193.0,107.0,63.78
2016,7,2,18,30,440.0,57.0,1.8,14.0,146.0,65.35,37.94
2016,7,2,18,45,351.5,46.5,1.8,13.5,105.5,36.18,26.24
2016,7,2,19,0,263.0,36.0,1.8,13.0,65.0,27.97,18.25
2016,7,2,19,15,131.5,18.0,1.75,12.5,32.5,14.04,2.24
2016,7,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,127.5,16.0,0.75,10.0,28.0,12.57,0.0
2016,7,3,5,30,255.0,32.0,0.7,10.0,56.0,25.91,16.11
2016,7,3,5,45,353.5,42.0,0.7,10.5,96.5,32.84,23.5
2016,7,3,6,0,452.0,52.0,0.7,11.0,137.0,52.7,31.41
2016,7,3,6,15,516.0,59.0,0.7,11.5,184.0,93.25,53.65
2016,7,3,6,30,580.0,66.0,0.7,12.0,231.0,141.4,88.97
2016,7,3,6,45,623.5,72.0,0.7,12.5,280.0,191.88,131.14
2016,7,3,7,0,667.0,78.0,0.7,13.0,329.0,247.15,178.89
2016,7,3,7,15,462.5,132.5,0.7,13.0,318.0,271.43,208.01
2016,7,3,7,30,258.0,187.0,0.7,13.0,307.0,271.7,214.12
2016,7,3,7,45,518.5,141.0,0.7,13.5,417.5,359.86,282.65
2016,7,3,8,0,779.0,95.0,0.7,14.0,528.0,474.83,371.26
2016,7,3,8,15,797.5,98.0,0.75,14.0,574.5,529.73,414.27
2016,7,3,8,30,816.0,101.0,0.8,14.0,621.0,584.94,456.81
2016,7,3,8,45,486.5,217.0,0.85,14.5,533.5,526.85,410.4
2016,7,3,9,0,157.0,333.0,0.9,15.0,446.0,428.95,332.39
2016,7,3,9,15,511.5,222.0,0.95,15.0,616.0,597.56,464.3
2016,7,3,9,30,866.0,111.0,1.0,15.0,786.0,779.91,595.48
2016,7,3,9,45,526.5,260.0,1.05,15.5,676.5,690.98,525.8
2016,7,3,10,0,187.0,409.0,1.1,16.0,567.0,559.67,424.17
2016,7,3,10,15,162.0,424.0,1.1,16.0,563.5,560.21,424.54
2016,7,3,10,30,137.0,439.0,1.1,16.0,560.0,558.69,422.19
2016,7,3,10,45,531.0,272.5,1.15,16.0,760.0,777.18,586.67
2016,7,3,11,0,925.0,106.0,1.2,16.0,960.0,986.27,725.7
2016,7,3,11,15,928.0,106.5,1.15,16.0,975.0,1005.97,733.95
2016,7,3,11,30,931.0,107.0,1.1,16.0,990.0,1022.3,742.67
2016,7,3,11,45,932.5,107.5,1.05,16.0,998.0,1033.7,748.33
2016,7,3,12,0,934.0,108.0,1.0,16.0,1006.0,1041.58,751.88
2016,7,3,12,15,934.0,108.0,1.0,16.0,1006.5,1043.92,753.15
2016,7,3,12,30,934.0,108.0,1.0,16.0,1007.0,1042.69,752.38
2016,7,3,12,45,923.0,114.5,1.0,16.0,997.5,1033.52,746.81
2016,7,3,13,0,912.0,121.0,1.0,16.0,988.0,1020.95,739.31
2016,7,3,13,15,909.5,120.5,1.0,16.0,974.0,1006.44,730.71
2016,7,3,13,30,907.0,120.0,1.0,16.0,960.0,988.58,720.07
2016,7,3,13,45,903.5,118.0,1.0,16.0,939.5,965.04,705.88
2016,7,3,14,0,900.0,116.0,1.0,16.0,919.0,938.38,689.73
2016,7,3,14,15,689.5,221.0,1.05,16.0,825.0,842.09,628.39
2016,7,3,14,30,479.0,326.0,1.1,16.0,731.0,741.41,556.75
2016,7,3,14,45,334.5,352.0,1.15,16.0,630.0,624.65,474.53
2016,7,3,15,0,190.0,378.0,1.2,16.0,529.0,517.48,396.26
2016,7,3,15,15,521.0,241.5,1.2,16.0,625.0,630.86,487.17
2016,7,3,15,30,852.0,105.0,1.2,16.0,721.0,702.59,543.18
2016,7,3,15,45,443.5,180.0,1.3,16.0,499.5,470.79,369.32
2016,7,3,16,0,35.0,255.0,1.4,16.0,278.0,262.21,205.47
2016,7,3,16,15,413.0,174.0,1.45,16.0,410.0,401.04,318.46
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,492.03,386.3
2016,7,3,16,45,436.5,146.0,1.55,16.0,390.0,337.28,265.01
2016,7,3,17,0,82.0,199.0,1.6,16.0,238.0,216.16,171.07
2016,7,3,17,15,175.5,172.5,1.6,15.5,244.5,218.28,171.63
2016,7,3,17,30,269.0,146.0,1.6,15.0,251.0,208.8,160.49
2016,7,3,17,45,433.5,106.5,1.65,14.5,247.5,192.01,139.06
2016,7,3,18,0,598.0,67.0,1.7,14.0,244.0,156.38,100.42
2016,7,3,18,15,538.5,60.0,1.65,13.5,197.0,106.49,61.99
2016,7,3,18,30,479.0,53.0,1.6,13.0,150.0,63.61,35.5
2016,7,3,18,45,389.5,43.5,1.6,13.0,108.5,33.47,23.92
2016,7,3,19,0,300.0,34.0,1.6,13.0,67.0,27.09,17.48
2016,7,3,19,15,150.0,17.0,1.55,12.5,33.5,13.11,1.57
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,16.0,0.75,10.0,27.5,12.59,0.0
2016,7,4,5,30,252.0,32.0,0.8,10.0,55.0,26.01,16.07
2016,7,4,5,45,353.0,41.5,0.85,10.5,95.5,32.46,23.13
2016,7,4,6,0,454.0,51.0,0.9,11.0,136.0,51.35,30.49
2016,7,4,6,15,517.5,58.5,0.9,11.0,183.0,92.39,53.07
2016,7,4,6,30,581.0,66.0,0.9,11.0,230.0,140.96,88.97
2016,7,4,6,45,407.0,104.5,0.95,11.5,230.5,175.84,127.16
2016,7,4,7,0,233.0,143.0,1.0,12.0,231.0,190.92,147.82
2016,7,4,7,15,486.5,113.5,1.0,12.0,330.5,261.3,201.06
2016,7,4,7,30,740.0,84.0,1.0,12.0,430.0,360.93,280.0
2016,7,4,7,45,535.0,151.5,1.0,12.5,416.0,376.43,296.74
2016,7,4,8,0,330.0,219.0,1.0,13.0,402.0,368.87,292.48
2016,7,4,8,15,579.5,157.0,1.0,13.5,512.5,469.07,371.13
2016,7,4,8,30,829.0,95.0,1.0,14.0,623.0,586.12,460.25
2016,7,4,8,45,458.0,208.5,1.05,14.5,503.5,500.39,392.28
2016,7,4,9,0,87.0,322.0,1.1,15.0,384.0,366.26,285.27
2016,7,4,9,15,484.5,212.0,1.1,15.0,586.5,568.05,444.65
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,782.96,599.25
2016,7,4,9,45,583.0,247.0,1.1,15.5,709.5,725.52,551.37
2016,7,4,10,0,284.0,392.0,1.1,16.0,630.0,630.87,476.61
2016,7,4,10,15,322.5,393.0,1.1,16.0,672.0,676.31,509.79
2016,7,4,10,30,361.0,394.0,1.1,16.0,714.0,722.81,541.82
2016,7,4,10,45,627.5,260.0,1.15,16.0,832.5,855.9,639.41
2016,7,4,11,0,894.0,126.0,1.2,16.0,951.0,976.97,718.62
2016,7,4,11,15,897.5,126.5,1.2,16.0,966.0,996.64,729.06
2016,7,4,11,30,901.0,127.0,1.2,16.0,981.0,1013.07,738.86
2016,7,4,11,45,902.5,127.5,1.25,16.5,989.0,1024.19,744.94
2016,7,4,12,0,904.0,128.0,1.3,17.0,997.0,1031.91,748.99
2016,7,4,12,15,904.5,128.0,1.3,17.0,997.5,1034.71,750.58
2016,7,4,12,30,905.0,128.0,1.3,17.0,998.0,1034.06,750.17
2016,7,4,12,45,674.0,268.5,1.35,17.0,914.0,955.63,700.74
2016,7,4,13,0,443.0,409.0,1.4,17.0,830.0,860.39,632.56
2016,7,4,13,15,454.0,399.0,1.4,17.0,825.0,854.44,630.4
2016,7,4,13,30,465.0,389.0,1.4,17.0,820.0,846.21,625.7
2016,7,4,13,45,473.5,373.5,1.45,17.0,804.0,827.97,615.05
2016,7,4,14,0,482.0,358.0,1.5,17.0,788.0,807.49,602.87
2016,7,4,14,15,343.0,385.0,1.5,17.0,686.5,690.23,519.85
2016,7,4,14,30,204.0,412.0,1.5,17.0,585.0,579.74,439.86
2016,7,4,14,45,373.0,342.0,1.55,17.0,642.5,646.55,493.83
2016,7,4,15,0,542.0,272.0,1.6,17.0,700.0,700.2,535.8
2016,7,4,15,15,509.5,264.5,1.6,16.5,651.0,645.06,496.95
2016,7,4,15,30,477.0,257.0,1.6,16.0,602.0,591.13,459.09
2016,7,4,15,45,252.0,251.0,1.65,16.0,432.5,410.32,322.56
2016,7,4,16,0,27.0,245.0,1.7,16.0,263.0,247.99,194.93
2016,7,4,16,15,105.0,246.5,1.7,15.5,307.5,293.16,232.78
2016,7,4,16,30,183.0,248.0,1.7,15.0,352.0,326.28,259.36
2016,7,4,16,45,261.0,213.5,1.75,15.0,347.0,319.45,253.44
2016,7,4,17,0,339.0,179.0,1.8,15.0,342.0,301.64,237.57
2016,7,4,17,15,236.5,168.0,1.85,14.5,275.5,235.67,185.09
2016,7,4,17,30,134.0,157.0,1.9,14.0,209.0,180.71,142.1
2016,7,4,17,45,124.5,136.0,1.95,14.0,179.0,150.08,116.46
2016,7,4,18,0,115.0,115.0,2.0,14.0,149.0,120.73,91.86
2016,7,4,18,15,102.0,94.0,2.0,13.5,120.0,92.41,68.8
2016,7,4,18,30,89.0,73.0,2.0,13.0,91.0,66.04,48.2
2016,7,4,18,45,68.5,54.5,2.0,13.0,66.0,45.5,34.47
2016,7,4,19,0,48.0,36.0,2.0,13.0,41.0,30.78,20.58
2016,7,4,19,15,24.0,18.0,2.0,12.5,20.5,15.99,2.94
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,140.0,15.0,2.4,10.5,28.0,11.81,0.0
2016,7,5,5,30,280.0,30.0,2.4,11.0,56.0,24.17,14.29
2016,7,5,5,45,377.5,40.0,2.4,11.5,97.0,31.18,21.83
2016,7,5,6,0,475.0,50.0,2.4,12.0,138.0,50.45,29.5
2016,7,5,6,15,245.5,74.0,2.35,12.5,120.5,81.96,54.83
2016,7,5,6,30,16.0,98.0,2.3,13.0,103.0,91.01,71.58
2016,7,5,6,45,22.0,117.0,2.3,13.5,125.0,110.92,88.03
2016,7,5,7,0,28.0,136.0,2.3,14.0,147.0,131.34,104.7
2016,7,5,7,15,199.0,151.0,2.25,14.5,243.0,203.01,159.63
2016,7,5,7,30,370.0,166.0,2.2,15.0,339.0,295.58,232.59
2016,7,5,7,45,290.0,202.0,2.2,15.5,346.5,315.58,250.19
2016,7,5,8,0,210.0,238.0,2.2,16.0,354.0,326.06,258.82
2016,7,5,8,15,525.0,168.0,2.2,16.5,493.0,447.67,355.09
2016,7,5,8,30,840.0,98.0,2.2,17.0,632.0,595.14,468.77
2016,7,5,8,45,612.0,195.0,2.2,17.5,598.5,587.37,459.14
2016,7,5,9,0,384.0,292.0,2.2,18.0,565.0,548.62,426.16
2016,7,5,9,15,638.0,200.0,2.2,18.0,683.0,670.1,520.02
2016,7,5,9,30,892.0,108.0,2.2,18.0,801.0,796.35,611.1
2016,7,5,9,45,487.0,250.0,2.2,18.0,631.0,649.31,500.12
2016,7,5,10,0,82.0,392.0,2.2,18.0,461.0,448.36,343.3
2016,7,5,10,15,67.5,393.0,2.2,18.0,451.0,440.26,337.58
2016,7,5,10,30,53.0,394.0,2.2,18.0,441.0,430.98,329.91
2016,7,5,10,45,149.5,424.0,2.25,18.5,561.0,560.3,426.41
2016,7,5,11,0,246.0,454.0,2.3,19.0,681.0,693.94,521.55
2016,7,5,11,15,144.0,433.0,2.35,19.0,566.5,572.07,431.91
2016,7,5,11,30,42.0,412.0,2.4,19.0,452.0,444.94,337.24
2016,7,5,11,45,494.0,264.0,2.45,19.0,738.0,771.82,586.96
2016,7,5,12,0,946.0,116.0,2.5,19.0,1024.0,1062.05,782.27
2016,7,5,12,15,666.0,270.0,2.55,19.0,909.5,954.21,708.52
2016,7,5,12,30,386.0,424.0,2.6,19.0,795.0,819.4,610.13
2016,7,5,12,45,664.0,270.5,2.65,19.0,903.5,948.09,707.74
2016,7,5,13,0,942.0,117.0,2.7,19.0,1012.0,1047.25,773.23
2016,7,5,13,15,939.5,116.0,2.75,18.5,998.0,1031.91,764.52
2016,7,5,13,30,937.0,115.0,2.8,18.0,984.0,1013.11,754.67
2016,7,5,13,45,935.0,113.0,2.9,18.0,963.0,990.39,741.24
2016,7,5,14,0,933.0,111.0,3.0,18.0,942.0,964.36,725.52
2016,7,5,14,15,926.5,109.5,3.0,18.0,914.0,931.67,704.4
2016,7,5,14,30,920.0,108.0,3.0,18.0,886.0,896.18,681.3
2016,7,5,14,45,756.0,180.5,3.05,18.0,803.0,809.66,622.64
2016,7,5,15,0,592.0,253.0,3.1,18.0,720.0,721.08,557.38
2016,7,5,15,15,738.0,176.5,3.1,17.5,729.0,731.17,569.9
2016,7,5,15,30,884.0,100.0,3.1,17.0,738.0,720.97,566.28
2016,7,5,15,45,870.0,97.5,3.15,17.0,693.5,668.92,527.65
2016,7,5,16,0,856.0,95.0,3.2,17.0,649.0,616.0,487.37
2016,7,5,16,15,837.5,92.0,3.25,16.5,601.0,559.85,444.25
2016,7,5,16,30,819.0,89.0,3.3,16.0,553.0,503.04,399.13
2016,7,5,16,45,794.5,86.0,3.35,16.0,502.5,444.0,350.02
2016,7,5,17,0,770.0,83.0,3.4,16.0,452.0,386.34,300.58
2016,7,5,17,15,738.5,79.0,3.45,15.5,401.0,327.02,249.17
2016,7,5,17,30,707.0,75.0,3.5,15.0,350.0,270.47,199.01
2016,7,5,17,45,660.5,70.5,3.6,15.0,298.5,211.11,146.66
2016,7,5,18,0,614.0,66.0,3.7,15.0,247.0,158.56,101.52
2016,7,5,18,15,552.0,59.5,3.7,14.0,199.0,107.84,62.52
2016,7,5,18,30,490.0,53.0,3.7,13.0,151.0,64.43,35.8
2016,7,5,18,45,395.0,44.0,3.7,12.5,109.0,34.01,24.4
2016,7,5,19,0,300.0,35.0,3.7,12.0,67.0,28.13,18.38
2016,7,5,19,15,150.0,17.5,3.65,11.5,33.5,13.6,1.45
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,158.5,13.5,3.45,10.5,28.0,10.49,0.0
2016,7,6,5,30,317.0,27.0,3.4,11.0,56.0,21.41,11.89
2016,7,6,5,45,410.5,35.5,3.4,11.5,96.5,27.18,18.27
2016,7,6,6,0,504.0,44.0,3.4,12.0,137.0,45.23,24.88
2016,7,6,6,15,565.5,50.0,3.25,12.5,184.0,87.6,47.05
2016,7,6,6,30,627.0,56.0,3.1,13.0,231.0,137.21,83.39
2016,7,6,6,45,667.0,61.0,3.0,13.5,280.0,190.6,128.65
2016,7,6,7,0,707.0,66.0,2.9,14.0,329.0,246.22,177.85
2016,7,6,7,15,737.5,69.5,2.8,14.5,379.5,301.51,227.39
2016,7,6,7,30,768.0,73.0,2.7,15.0,430.0,359.52,278.33
2016,7,6,7,45,790.5,76.5,2.6,16.0,479.0,416.56,326.56
2016,7,6,8,0,813.0,80.0,2.5,17.0,528.0,474.88,373.9
2016,7,6,8,15,830.0,82.5,2.45,17.5,575.0,530.23,418.01
2016,7,6,8,30,847.0,85.0,2.4,18.0,622.0,585.27,460.3
2016,7,6,8,45,859.5,87.5,2.35,18.5,665.5,637.27,498.84
2016,7,6,9,0,872.0,90.0,2.3,19.0,709.0,688.39,535.44
2016,7,6,9,15,882.5,91.5,2.3,19.0,748.0,735.91,568.03
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,781.87,598.84
2016,7,6,9,45,900.0,95.0,2.35,19.5,821.0,823.73,625.62
2016,7,6,10,0,907.0,97.0,2.4,20.0,855.0,863.3,650.53
2016,7,6,10,15,913.0,98.0,2.45,20.0,883.0,898.51,673.53
2016,7,6,10,30,919.0,99.0,2.5,20.0,911.0,931.0,694.63
2016,7,6,10,45,923.5,99.5,2.55,20.0,933.0,958.7,712.51
2016,7,6,11,0,928.0,100.0,2.6,20.0,955.0,983.3,728.36
2016,7,6,11,15,930.5,101.0,2.7,20.0,969.5,1003.24,741.69
2016,7,6,11,30,933.0,102.0,2.8,20.0,984.0,1019.77,752.89
2016,7,6,11,45,934.5,101.5,2.9,20.0,992.0,1030.34,760.29
2016,7,6,12,0,936.0,101.0,3.0,20.0,1000.0,1037.36,765.52
2016,7,6,12,15,936.5,101.5,3.1,19.5,1001.0,1040.83,770.02
2016,7,6,12,30,937.0,102.0,3.2,19.0,1002.0,1040.72,772.3
2016,7,6,12,45,930.0,105.5,3.35,19.0,993.5,1032.62,768.33
2016,7,6,13,0,923.0,109.0,3.5,19.0,985.0,1021.05,762.14
2016,7,6,13,15,920.5,108.5,3.55,18.5,971.5,1006.46,754.66
2016,7,6,13,30,918.0,108.0,3.6,18.0,958.0,988.49,744.91
2016,7,6,13,45,917.5,105.0,3.65,18.0,938.5,966.55,731.08
2016,7,6,14,0,917.0,102.0,3.7,18.0,919.0,941.3,714.99
2016,7,6,14,15,911.5,101.0,3.7,18.0,892.0,910.44,694.68
2016,7,6,14,30,906.0,100.0,3.7,18.0,865.0,876.77,672.37
2016,7,6,14,45,902.0,96.5,3.75,18.0,833.0,839.16,647.41
2016,7,6,15,0,898.0,93.0,3.8,18.0,801.0,798.98,620.4
2016,7,6,15,15,888.5,91.5,3.8,17.5,763.0,754.37,590.8
2016,7,6,15,30,879.0,90.0,3.8,17.0,725.0,708.01,559.48
2016,7,6,15,45,869.5,87.0,3.8,17.0,682.5,658.63,522.76
2016,7,6,16,0,860.0,84.0,3.8,17.0,640.0,607.99,483.57
2016,7,6,16,15,844.0,81.5,3.8,16.5,593.5,553.22,440.91
2016,7,6,16,30,828.0,79.0,3.8,16.0,547.0,498.32,396.73
2016,7,6,16,45,808.0,75.5,3.8,16.0,498.5,440.08,347.79
2016,7,6,17,0,788.0,72.0,3.8,16.0,450.0,383.02,298.37
2016,7,6,17,15,760.0,68.5,3.8,15.5,399.5,324.42,247.05
2016,7,6,17,30,732.0,65.0,3.8,15.0,349.0,268.15,196.63
2016,7,6,17,45,691.5,61.0,3.8,14.5,299.0,211.23,145.97
2016,7,6,18,0,651.0,57.0,3.8,14.0,249.0,158.61,100.36
2016,7,6,18,15,594.0,51.5,3.7,13.5,201.0,105.18,58.58
2016,7,6,18,30,537.0,46.0,3.6,13.0,153.0,60.4,31.05
2016,7,6,18,45,448.5,38.0,3.55,13.0,111.0,28.69,19.67
2016,7,6,19,0,360.0,30.0,3.5,13.0,69.0,23.47,14.31
2016,7,6,19,15,180.0,15.0,3.4,12.5,34.5,11.41,0.06
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.0,3.05,10.5,27.0,10.09,0.0
2016,7,7,5,30,313.0,26.0,3.0,11.0,54.0,20.54,11.05
2016,7,7,5,45,409.5,34.5,2.95,11.5,94.5,26.36,17.53
2016,7,7,6,0,506.0,43.0,2.9,12.0,135.0,43.83,24.0
2016,7,7,6,15,567.0,48.5,2.85,12.5,181.5,85.8,45.58
2016,7,7,6,30,628.0,54.0,2.8,13.0,228.0,136.98,83.13
2016,7,7,6,45,669.5,58.5,2.75,13.5,277.5,188.1,126.35
2016,7,7,7,0,711.0,63.0,2.7,14.0,327.0,243.76,175.55
2016,7,7,7,15,741.0,66.5,2.65,14.5,377.0,299.11,225.21
2016,7,7,7,30,771.0,70.0,2.6,15.0,427.0,357.13,276.24
2016,7,7,7,45,793.5,73.0,2.6,15.5,476.0,413.84,325.05
2016,7,7,8,0,816.0,76.0,2.6,16.0,525.0,472.29,373.6
2016,7,7,8,15,437.5,171.5,2.6,16.0,414.5,403.73,321.64
2016,7,7,8,30,59.0,267.0,2.6,16.0,304.0,286.81,226.93
2016,7,7,8,45,117.0,299.0,2.65,16.5,379.5,362.01,285.95
2016,7,7,9,0,175.0,331.0,2.7,17.0,455.0,439.32,344.78
2016,7,7,9,15,535.5,210.0,2.75,17.0,619.5,605.3,476.47
2016,7,7,9,30,896.0,89.0,2.8,17.0,784.0,779.91,606.29
2016,7,7,9,45,901.0,92.0,2.85,17.0,817.5,821.34,633.4
2016,7,7,10,0,906.0,95.0,2.9,17.0,851.0,860.34,659.67
2016,7,7,10,15,912.0,96.0,2.95,17.0,879.5,895.57,683.18
2016,7,7,10,30,918.0,97.0,3.0,17.0,908.0,928.09,704.75
2016,7,7,10,45,923.0,97.5,3.05,17.5,930.0,956.28,721.97
2016,7,7,11,0,928.0,98.0,3.1,18.0,952.0,981.39,737.06
2016,7,7,11,15,931.0,98.5,3.1,18.0,967.0,1001.36,749.7
2016,7,7,11,30,934.0,99.0,3.1,18.0,982.0,1017.94,760.17
2016,7,7,11,45,936.5,98.5,3.15,18.0,990.5,1029.54,767.86
2016,7,7,12,0,939.0,98.0,3.2,18.0,999.0,1037.62,773.35
2016,7,7,12,15,939.0,98.0,3.2,18.0,999.5,1040.14,774.87
2016,7,7,12,30,939.0,98.0,3.2,18.0,1000.0,1039.05,774.16
2016,7,7,12,45,935.0,100.0,3.25,18.0,992.5,1032.44,770.35
2016,7,7,13,0,931.0,102.0,3.3,18.0,985.0,1022.3,764.32
2016,7,7,13,15,928.5,101.0,3.3,18.0,971.0,1007.12,754.63
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,988.52,742.75
2016,7,7,13,45,924.0,98.0,3.3,18.0,937.0,966.04,728.3
2016,7,7,14,0,922.0,96.0,3.3,18.0,917.0,940.28,711.66
2016,7,7,14,15,916.0,95.0,3.25,18.0,890.0,908.84,690.79
2016,7,7,14,30,910.0,94.0,3.2,18.0,863.0,874.62,667.95
2016,7,7,14,45,905.0,91.5,3.2,18.0,830.5,837.07,643.0
2016,7,7,15,0,900.0,89.0,3.2,18.0,798.0,797.01,616.08
2016,7,7,15,15,890.5,87.0,3.15,17.5,759.5,751.81,586.08
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,704.86,554.4
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,655.06,517.91
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,604.04,478.75
2016,7,7,16,15,845.0,77.0,3.1,16.5,590.0,549.72,436.72
2016,7,7,16,30,829.0,75.0,3.1,16.0,544.0,495.27,393.14
2016,7,7,16,45,810.0,71.5,3.15,16.0,495.5,438.12,345.39
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,380.61,295.87
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,322.5,245.07
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,266.65,195.06
2016,7,7,17,45,698.0,58.0,3.25,14.5,297.5,210.03,144.63
2016,7,7,18,0,660.0,54.0,3.3,14.0,248.0,157.42,98.93
2016,7,7,18,15,604.0,48.5,3.25,13.5,200.5,105.78,58.63
2016,7,7,18,30,548.0,43.0,3.2,13.0,153.0,58.37,28.99
2016,7,7,18,45,465.5,35.5,3.2,12.5,111.0,26.57,17.84
2016,7,7,19,0,383.0,28.0,3.2,12.0,69.0,21.69,12.85
2016,7,7,19,15,191.5,14.0,3.15,11.5,34.5,10.57,0.0
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,170.5,12.0,2.75,10.5,26.5,9.25,0.0
2016,7,8,5,30,341.0,24.0,2.7,11.0,53.0,18.78,9.49
2016,7,8,5,45,431.5,31.5,2.65,11.5,93.0,23.8,15.27
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,42.51,22.99
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,84.37,43.96
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,133.18,79.43
2016,7,8,6,45,455.0,92.5,2.65,13.5,231.0,173.21,122.55
2016,7,8,7,0,271.0,136.0,2.7,14.0,237.0,193.7,148.53
2016,7,8,7,15,521.0,100.5,2.65,14.5,329.0,260.13,198.83
2016,7,8,7,30,771.0,65.0,2.6,15.0,421.0,351.66,272.05
2016,7,8,7,45,791.5,68.0,2.6,15.5,469.0,408.41,320.86
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,464.93,368.05
2016,7,8,8,15,828.5,73.5,2.6,16.5,563.5,519.57,412.2
2016,7,8,8,30,845.0,76.0,2.6,17.0,610.0,574.28,454.88
2016,7,8,8,45,856.0,79.0,2.65,17.5,652.5,625.79,493.93
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,676.31,531.09
2016,7,8,9,15,877.0,83.5,2.7,18.0,734.0,723.33,563.63
2016,7,8,9,30,887.0,85.0,2.7,18.0,773.0,768.77,594.6
2016,7,8,9,45,895.0,86.5,2.75,18.5,807.0,810.79,621.93
2016,7,8,10,0,903.0,88.0,2.8,19.0,841.0,850.62,647.43
2016,7,8,10,15,909.5,89.0,2.8,19.0,869.5,886.24,670.68
2016,7,8,10,30,916.0,90.0,2.8,19.0,898.0,919.19,691.99
2016,7,8,10,45,920.5,91.0,2.8,19.0,920.0,947.44,710.03
2016,7,8,11,0,925.0,92.0,2.8,19.0,942.0,972.58,725.99
2016,7,8,11,15,928.0,92.5,2.8,19.0,957.5,992.55,738.53
2016,7,8,11,30,931.0,93.0,2.8,19.0,973.0,1009.14,748.91
2016,7,8,11,45,934.5,92.0,2.85,19.0,981.5,1021.24,756.89
2016,7,8,12,0,938.0,91.0,2.9,19.0,990.0,1029.83,762.7
2016,7,8,12,15,938.5,91.0,2.9,19.0,991.0,1032.88,764.55
2016,7,8,12,30,939.0,91.0,2.9,19.0,992.0,1032.33,764.19
2016,7,8,12,45,934.5,93.5,2.9,19.5,985.0,1025.76,758.57
2016,7,8,13,0,930.0,96.0,2.9,20.0,978.0,1015.68,750.82
2016,7,8,13,15,927.5,95.5,2.9,19.5,964.5,1001.04,743.04
2016,7,8,13,30,925.0,95.0,2.9,19.0,951.0,982.98,733.06
2016,7,8,13,45,921.5,94.0,2.95,19.0,930.5,960.14,718.94
2016,7,8,14,0,918.0,93.0,3.0,19.0,910.0,934.1,702.66
2016,7,8,14,15,912.0,92.0,3.0,19.0,882.5,902.78,682.36
2016,7,8,14,30,906.0,91.0,3.0,19.0,855.0,868.68,660.08
2016,7,8,14,45,898.5,89.5,3.0,19.0,822.0,830.23,634.65
2016,7,8,15,0,891.0,88.0,3.0,19.0,789.0,789.47,607.4
2016,7,8,15,15,881.5,86.0,2.95,18.5,751.0,744.62,577.79
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,698.04,546.52
2016,7,8,15,45,860.0,82.0,2.9,18.0,670.5,648.34,510.28
2016,7,8,16,0,848.0,80.0,2.9,18.0,628.0,597.62,471.52
2016,7,8,16,15,832.0,77.5,2.85,17.5,582.0,543.41,429.69
2016,7,8,16,30,816.0,75.0,2.8,17.0,536.0,489.1,386.39
2016,7,8,16,45,797.0,71.5,2.75,17.0,488.0,432.61,339.3
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,375.8,290.58
2016,7,8,17,15,750.0,65.0,2.65,16.5,390.5,318.21,240.57
2016,7,8,17,30,722.0,62.0,2.6,16.0,341.0,262.96,191.44
2016,7,8,17,45,685.5,57.5,2.6,16.0,292.0,206.96,141.59
2016,7,8,18,0,649.0,53.0,2.6,16.0,243.0,154.82,96.39
2016,7,8,18,15,593.5,47.5,2.5,15.5,196.0,103.84,56.95
2016,7,8,18,30,538.0,42.0,2.4,15.0,149.0,57.11,27.93
2016,7,8,18,45,454.0,35.0,2.35,14.5,107.5,26.15,17.31
2016,7,8,19,0,370.0,28.0,2.3,14.0,66.0,21.72,12.72
2016,7,8,19,15,185.0,14.0,2.25,13.5,33.0,10.59,0.0
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,1.15,11.5,26.0,10.96,0.0
2016,7,9,5,30,335.0,23.0,1.2,12.0,52.0,17.93,8.62
2016,7,9,5,45,427.0,30.5,1.25,12.5,91.5,22.99,14.49
2016,7,9,6,0,519.0,38.0,1.3,13.0,131.0,40.94,21.98
2016,7,9,6,15,577.5,43.0,1.4,13.5,176.5,82.6,42.52
2016,7,9,6,30,636.0,48.0,1.5,14.0,222.0,131.21,77.48
2016,7,9,6,45,675.0,52.5,1.6,14.5,270.5,182.26,120.39
2016,7,9,7,0,714.0,57.0,1.7,15.0,319.0,237.55,169.05
2016,7,9,7,15,742.5,60.0,1.75,15.0,368.5,292.1,218.19
2016,7,9,7,30,771.0,63.0,1.8,15.0,418.0,349.13,268.75
2016,7,9,7,45,792.0,66.0,1.9,15.5,466.0,406.13,317.72
2016,7,9,8,0,813.0,69.0,2.0,16.0,514.0,462.94,365.03
2016,7,9,8,15,829.5,71.0,2.05,16.0,560.0,517.16,409.48
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,571.45,452.66
2016,7,9,8,45,859.0,75.0,2.15,16.5,649.0,623.3,491.89
2016,7,9,9,0,872.0,77.0,2.2,17.0,692.0,674.34,529.22
2016,7,9,9,15,882.5,78.5,2.25,17.0,731.5,721.98,562.28
2016,7,9,9,30,893.0,80.0,2.3,17.0,771.0,768.08,593.87
2016,7,9,9,45,897.5,83.5,2.35,17.0,804.5,809.62,621.94
2016,7,9,10,0,902.0,87.0,2.4,17.0,838.0,848.71,648.13
2016,7,9,10,15,909.5,88.0,2.45,17.0,867.5,885.22,672.38
2016,7,9,10,30,917.0,89.0,2.5,17.0,897.0,919.12,694.75
2016,7,9,10,45,927.5,87.0,2.55,17.5,921.5,949.91,713.61
2016,7,9,11,0,938.0,85.0,2.6,18.0,946.0,977.85,730.48
2016,7,9,11,15,943.5,85.5,2.65,18.0,964.0,1000.52,745.21
2016,7,9,11,30,949.0,86.0,2.7,18.0,982.0,1019.83,757.82
2016,7,9,11,45,499.5,258.5,2.8,18.0,730.5,772.92,587.68
2016,7,9,12,0,50.0,431.0,2.9,18.0,479.0,473.9,359.97
2016,7,9,12,15,508.5,257.5,2.95,18.0,745.5,786.2,602.15
2016,7,9,12,30,967.0,84.0,3.0,18.0,1012.0,1053.47,784.42
2016,7,9,12,45,966.5,86.0,3.15,18.0,1008.0,1050.26,781.21
2016,7,9,13,0,966.0,88.0,3.3,18.0,1004.0,1043.35,778.22
2016,7,9,13,15,965.5,87.5,3.35,17.5,992.0,1030.21,771.79
2016,7,9,13,30,965.0,87.0,3.4,17.0,980.0,1013.44,763.0
2016,7,9,13,45,964.0,86.0,3.5,17.0,961.0,992.13,750.09
2016,7,9,14,0,963.0,85.0,3.6,17.0,942.0,967.35,734.81
2016,7,9,14,15,958.5,84.0,3.65,16.5,915.0,936.14,716.03
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,901.89,694.98
2016,7,9,14,45,947.5,82.5,3.75,16.0,855.0,863.66,669.6
2016,7,9,15,0,941.0,82.0,3.8,16.0,822.0,822.9,642.17
2016,7,9,15,15,932.0,80.5,3.85,15.5,783.0,776.92,611.82
2016,7,9,15,30,923.0,79.0,3.9,15.0,744.0,729.04,579.55
2016,7,9,15,45,910.5,78.0,3.95,15.0,700.5,677.71,541.91
2016,7,9,16,0,898.0,77.0,4.0,15.0,657.0,625.28,501.16
2016,7,9,16,15,883.5,74.5,4.0,14.5,610.0,569.39,457.33
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,513.15,411.71
2016,7,9,16,45,849.0,70.0,4.0,14.0,513.0,454.84,362.17
2016,7,9,17,0,829.0,68.0,4.0,14.0,463.0,397.29,311.77
2016,7,9,17,15,802.5,64.5,3.95,13.5,412.0,335.72,257.39
2016,7,9,17,30,776.0,61.0,3.9,13.0,361.0,277.35,204.51
2016,7,9,17,45,739.0,57.0,3.85,13.0,310.0,218.54,151.16
2016,7,9,18,0,702.0,53.0,3.8,13.0,259.0,163.6,102.72
2016,7,9,18,15,646.5,48.0,3.7,12.5,209.5,109.92,60.55
2016,7,9,18,30,591.0,43.0,3.6,12.0,160.0,62.78,31.66
2016,7,9,18,45,500.0,36.0,3.5,12.0,115.5,27.13,18.35
2016,7,9,19,0,409.0,29.0,3.4,12.0,71.0,22.72,13.65
2016,7,9,19,15,204.5,14.5,3.4,11.5,35.5,11.06,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,12.0,3.2,10.5,26.5,11.44,0.0
2016,7,10,5,30,350.0,24.0,3.2,11.0,53.0,18.94,9.26
2016,7,10,5,45,450.5,31.5,3.2,11.5,95.0,23.97,15.36
2016,7,10,6,0,551.0,39.0,3.2,12.0,137.0,41.93,22.85
2016,7,10,6,15,612.0,44.5,3.2,12.5,185.0,86.1,44.48
2016,7,10,6,30,673.0,50.0,3.2,13.0,233.0,137.55,81.62
2016,7,10,6,45,715.5,53.5,3.25,13.5,284.0,190.55,126.43
2016,7,10,7,0,758.0,57.0,3.3,14.0,335.0,248.17,177.64
2016,7,10,7,15,787.0,60.5,3.3,14.5,386.5,305.93,229.87
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,367.46,284.34
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,425.4,334.67
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,484.51,384.29
2016,7,10,8,15,877.0,70.5,3.3,16.0,586.5,541.55,431.43
2016,7,10,8,30,893.0,73.0,3.3,16.0,634.0,598.51,477.08
2016,7,10,8,45,906.0,74.0,3.3,16.5,679.0,651.69,517.64
2016,7,10,9,0,919.0,75.0,3.3,17.0,724.0,703.94,555.9
2016,7,10,9,15,929.0,76.5,3.35,17.0,764.0,753.34,590.52
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,801.01,623.51
2016,7,10,9,45,942.0,82.0,3.5,17.5,838.0,843.69,651.67
2016,7,10,10,0,945.0,86.0,3.6,18.0,872.0,883.67,677.66
2016,7,10,10,15,951.0,87.0,3.65,18.0,901.0,920.31,702.15
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,954.11,724.59
2016,7,10,10,45,961.0,89.0,3.8,18.5,952.5,983.04,742.57
2016,7,10,11,0,965.0,90.0,3.9,19.0,975.0,1008.7,758.3
2016,7,10,11,15,968.0,90.5,3.95,19.0,991.0,1029.49,771.89
2016,7,10,11,30,971.0,91.0,4.0,19.0,1007.0,1046.75,783.21
2016,7,10,11,45,972.5,91.0,4.1,19.0,1015.5,1058.4,791.23
2016,7,10,12,0,974.0,91.0,4.2,19.0,1024.0,1066.35,796.93
2016,7,10,12,15,974.5,91.0,4.25,19.0,1025.0,1069.58,799.28
2016,7,10,12,30,975.0,91.0,4.3,19.0,1026.0,1069.05,799.27
2016,7,10,12,45,968.5,95.0,4.35,19.0,1018.5,1061.91,794.96
2016,7,10,13,0,962.0,99.0,4.4,19.0,1011.0,1051.13,788.32
2016,7,10,13,15,960.0,98.5,4.35,19.0,997.5,1036.61,778.73
2016,7,10,13,30,958.0,98.0,4.3,19.0,984.0,1018.52,766.79
2016,7,10,13,45,955.0,97.0,4.3,19.0,963.5,995.5,751.89
2016,7,10,14,0,952.0,96.0,4.3,19.0,943.0,969.13,734.74
2016,7,10,14,15,946.5,95.0,4.3,19.0,915.5,937.33,713.83
2016,7,10,14,30,941.0,94.0,4.3,19.0,888.0,902.59,690.82
2016,7,10,14,45,934.5,92.5,4.3,19.0,854.5,863.75,664.81
2016,7,10,15,0,928.0,91.0,4.3,19.0,821.0,822.42,636.83
2016,7,10,15,15,918.5,89.0,4.25,19.0,781.5,776.04,604.78
2016,7,10,15,30,909.0,87.0,4.2,19.0,742.0,727.83,571.1
2016,7,10,15,45,896.5,85.0,4.2,19.0,698.0,676.07,533.15
2016,7,10,16,0,884.0,83.0,4.2,19.0,654.0,623.23,492.53
2016,7,10,16,15,868.0,80.5,4.2,18.5,606.5,567.14,449.16
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,510.87,404.16
2016,7,10,16,45,830.0,75.5,4.2,18.0,508.5,451.35,354.47
2016,7,10,17,0,808.0,73.0,4.2,18.0,458.0,393.12,304.36
2016,7,10,17,15,779.0,69.5,4.1,17.5,406.5,332.87,251.89
2016,7,10,17,30,750.0,66.0,4.0,17.0,355.0,275.05,200.41
2016,7,10,17,45,709.5,61.5,3.95,16.5,303.5,216.4,148.55
2016,7,10,18,0,669.0,57.0,3.9,16.0,252.0,162.08,101.72
2016,7,10,18,15,609.5,51.5,3.85,15.5,203.0,107.17,59.1
2016,7,10,18,30,550.0,46.0,3.8,15.0,154.0,61.21,31.06
2016,7,10,18,45,458.0,38.0,3.8,14.5,110.5,28.88,19.65
2016,7,10,19,0,366.0,30.0,3.8,14.0,67.0,23.66,14.26
2016,7,10,19,15,183.0,15.0,3.8,13.5,33.5,11.52,0.0
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,171.0,12.0,2.2,11.5,26.0,11.44,0.0
2016,7,11,5,30,342.0,24.0,2.2,12.0,52.0,19.02,9.06
2016,7,11,5,45,442.0,31.5,2.25,12.5,93.0,24.03,15.32
2016,7,11,6,0,542.0,39.0,2.3,13.0,134.0,41.18,22.67
2016,7,11,6,15,603.5,44.5,2.25,13.5,182.0,84.82,43.67
2016,7,11,6,30,665.0,50.0,2.2,14.0,230.0,135.82,80.13
2016,7,11,6,45,705.5,54.0,2.2,15.0,280.5,188.43,124.07
2016,7,11,7,0,746.0,58.0,2.2,16.0,331.0,245.46,173.9
2016,7,11,7,15,776.0,61.5,2.2,16.5,382.0,302.88,225.03
2016,7,11,7,30,806.0,65.0,2.2,17.0,433.0,364.18,278.39
2016,7,11,7,45,827.5,68.0,2.2,17.5,483.0,422.17,327.84
2016,7,11,8,0,849.0,71.0,2.2,18.0,533.0,481.27,376.44
2016,7,11,8,15,865.5,73.0,2.2,18.5,581.0,537.51,421.18
2016,7,11,8,30,882.0,75.0,2.2,19.0,629.0,593.74,464.3
2016,7,11,8,45,894.5,77.0,2.25,19.5,673.5,647.15,504.1
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,699.62,541.85
2016,7,11,9,15,917.0,81.0,2.35,20.0,758.0,749.07,575.6
2016,7,11,9,30,927.0,83.0,2.4,20.0,798.0,796.84,607.78
2016,7,11,9,45,927.5,88.5,2.45,20.5,831.5,838.64,634.29
2016,7,11,10,0,928.0,94.0,2.5,21.0,865.0,877.58,658.59
2016,7,11,10,15,934.5,95.0,2.5,21.0,894.0,914.18,681.95
2016,7,11,10,30,941.0,96.0,2.5,21.0,923.0,948.01,703.31
2016,7,11,10,45,946.5,96.5,2.55,21.0,946.0,977.47,722.17
2016,7,11,11,0,952.0,97.0,2.6,21.0,969.0,1003.77,738.98
2016,7,11,11,15,955.0,97.5,2.7,21.0,985.0,1024.37,752.61
2016,7,11,11,30,958.0,98.0,2.8,21.0,1001.0,1041.48,764.09
2016,7,11,11,45,960.0,98.0,2.9,21.5,1010.0,1053.53,770.92
2016,7,11,12,0,962.0,98.0,3.0,22.0,1019.0,1061.93,775.49
2016,7,11,12,15,962.5,98.0,3.1,22.0,1020.0,1065.15,778.34
2016,7,11,12,30,963.0,98.0,3.2,22.0,1021.0,1064.67,778.93
2016,7,11,12,45,962.0,98.0,3.3,22.0,1014.5,1058.98,776.25
2016,7,11,13,0,961.0,98.0,3.4,22.0,1008.0,1049.62,771.28
2016,7,11,13,15,958.5,97.5,3.5,21.5,993.5,1034.64,764.17
2016,7,11,13,30,956.0,97.0,3.6,21.0,979.0,1016.11,754.73
2016,7,11,13,45,953.0,95.5,3.7,21.0,958.5,992.62,740.5
2016,7,11,14,0,950.0,94.0,3.8,21.0,938.0,965.79,723.97
2016,7,11,14,15,944.0,93.0,3.85,21.0,910.0,933.6,703.41
2016,7,11,14,30,938.0,92.0,3.9,21.0,882.0,898.5,680.74
2016,7,11,14,45,931.5,90.0,3.95,21.0,848.5,859.25,655.01
2016,7,11,15,0,925.0,88.0,4.0,21.0,815.0,817.5,627.29
2016,7,11,15,15,915.5,86.5,4.0,20.5,776.0,771.74,597.35
2016,7,11,15,30,906.0,85.0,4.0,20.0,737.0,724.14,565.61
2016,7,11,15,45,894.5,82.5,4.05,20.0,693.5,672.64,528.3
2016,7,11,16,0,883.0,80.0,4.1,20.0,650.0,619.98,488.14
2016,7,11,16,15,867.5,77.5,4.05,19.5,602.5,564.2,445.07
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,508.19,400.4
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,449.7,352.35
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,390.98,302.52
2016,7,11,17,15,784.0,65.5,4.0,17.5,404.5,330.84,250.18
2016,7,11,17,30,756.0,62.0,4.0,17.0,353.0,273.01,198.64
2016,7,11,17,45,718.0,58.0,4.0,16.5,302.5,215.04,147.16
2016,7,11,18,0,680.0,54.0,4.0,16.0,252.0,161.08,100.44
2016,7,11,18,15,623.0,48.5,3.95,15.5,203.0,107.98,59.22
2016,7,11,18,30,566.0,43.0,3.9,15.0,154.0,61.63,31.01
2016,7,11,18,45,474.5,35.5,3.85,14.5,110.5,26.74,17.77
2016,7,11,19,0,383.0,28.0,3.8,14.0,67.0,21.88,12.71
2016,7,11,19,15,191.5,14.0,3.75,13.5,33.5,10.67,0.0
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,11.5,3.9,10.5,25.5,10.96,0.0
2016,7,12,5,30,341.0,23.0,3.9,11.0,51.0,18.17,8.2
2016,7,12,5,45,443.0,31.5,3.9,11.5,92.5,24.11,15.42
2016,7,12,6,0,545.0,40.0,3.9,12.0,134.0,41.63,23.52
2016,7,12,6,15,609.0,45.5,3.95,12.5,183.0,85.58,44.43
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,137.22,81.39
2016,7,12,6,45,713.5,55.5,4.05,13.5,283.0,190.8,126.73
2016,7,12,7,0,754.0,60.0,4.1,14.0,334.0,248.81,178.41
2016,7,12,7,15,784.0,63.5,4.05,14.5,386.0,306.75,230.86
2016,7,12,7,30,814.0,67.0,4.0,15.0,438.0,367.34,284.77
2016,7,12,7,45,836.0,70.5,4.0,15.5,489.0,427.74,337.27
2016,7,12,8,0,858.0,74.0,4.0,16.0,540.0,488.1,388.1
