Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,874.5,76.0,3.95,16.5,588.0,544.9,434.43
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,601.66,479.13
2016,7,12,8,45,903.5,80.5,3.85,18.0,681.0,656.1,519.56
2016,7,12,9,0,916.0,83.0,3.8,19.0,726.0,709.56,557.76
2016,7,12,9,15,925.5,84.5,3.75,19.0,766.0,758.61,591.62
2016,7,12,9,30,935.0,86.0,3.7,19.0,806.0,805.9,623.77
2016,7,12,9,45,945.0,85.5,3.7,19.5,842.0,849.56,651.95
2016,7,12,10,0,955.0,85.0,3.7,20.0,878.0,891.0,678.21
2016,7,12,10,15,960.5,86.0,3.7,20.0,907.0,927.65,702.18
2016,7,12,10,30,966.0,87.0,3.7,20.0,936.0,961.39,724.06
2016,7,12,10,45,969.5,88.0,3.7,20.5,958.0,990.19,741.09
2016,7,12,11,0,973.0,89.0,3.7,21.0,980.0,1015.67,755.83
2016,7,12,11,15,975.5,89.5,3.7,21.0,995.5,1036.22,768.73
2016,7,12,11,30,978.0,90.0,3.7,21.0,1011.0,1053.19,779.35
2016,7,12,11,45,978.5,90.5,3.75,21.5,1018.5,1064.52,785.22
2016,7,12,12,0,979.0,91.0,3.8,22.0,1026.0,1072.11,788.76
2016,7,12,12,15,978.5,91.0,3.85,22.0,1026.5,1074.42,790.49
2016,7,12,12,30,978.0,91.0,3.9,22.0,1027.0,1072.94,789.91
2016,7,12,12,45,967.5,97.0,3.95,22.0,1017.5,1063.9,784.49
2016,7,12,13,0,957.0,103.0,4.0,22.0,1008.0,1051.26,776.83
2016,7,12,13,15,954.0,102.5,4.05,21.5,994.0,1035.86,768.93
2016,7,12,13,30,951.0,102.0,4.1,21.0,980.0,1016.93,758.69
2016,7,12,13,45,946.5,101.0,4.15,21.0,958.5,992.66,743.41
2016,7,12,14,0,942.0,100.0,4.2,21.0,937.0,965.13,725.92
2016,7,12,14,15,936.0,99.0,4.2,21.0,909.0,933.15,705.07
2016,7,12,14,30,930.0,98.0,4.2,21.0,881.0,898.28,682.16
2016,7,12,14,45,922.5,96.5,4.25,21.0,847.0,858.97,656.25
2016,7,12,15,0,915.0,95.0,4.3,21.0,813.0,817.25,628.4
2016,7,12,15,15,905.5,93.0,4.3,20.5,774.0,771.34,598.22
2016,7,12,15,30,896.0,91.0,4.3,20.0,735.0,723.63,566.27
2016,7,12,15,45,884.0,88.5,4.3,20.0,691.5,672.2,528.49
2016,7,12,16,0,872.0,86.0,4.3,20.0,648.0,619.68,488.26
2016,7,12,16,15,855.5,83.5,4.25,19.5,601.0,563.82,445.07
2016,7,12,16,30,839.0,81.0,4.2,19.0,554.0,507.84,400.42
2016,7,12,16,45,819.5,77.5,4.2,19.0,504.0,449.13,351.55
2016,7,12,17,0,800.0,74.0,4.2,19.0,454.0,391.37,302.01
2016,7,12,17,15,771.0,70.5,4.15,18.5,403.0,331.47,250.08
2016,7,12,17,30,742.0,67.0,4.1,18.0,352.0,274.01,199.13
2016,7,12,17,45,703.0,62.5,4.05,17.5,301.0,216.07,147.99
2016,7,12,18,0,664.0,58.0,4.0,17.0,250.0,162.28,101.72
2016,7,12,18,15,605.0,52.0,3.9,16.0,201.0,107.15,59.16
2016,7,12,18,30,546.0,46.0,3.8,15.0,152.0,60.96,31.02
2016,7,12,18,45,452.0,38.0,3.75,14.5,109.0,28.98,19.71
2016,7,12,19,0,358.0,30.0,3.7,14.0,66.0,23.78,14.25
2016,7,12,19,15,179.0,15.0,3.65,13.5,33.0,11.59,0.0
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.0,3.0,12.5,24.0,11.44,0.0
2016,7,13,5,30,302.0,24.0,2.9,13.0,48.0,19.17,8.57
2016,7,13,5,45,407.0,33.0,2.85,14.0,89.0,25.51,16.41
2016,7,13,6,0,512.0,42.0,2.8,15.0,130.0,39.74,22.4
2016,7,13,6,15,577.5,48.5,2.7,15.5,178.0,83.1,43.11
2016,7,13,6,30,643.0,55.0,2.6,16.0,226.0,136.37,80.97
2016,7,13,6,45,687.5,59.5,2.55,17.0,277.0,188.98,124.25
2016,7,13,7,0,732.0,64.0,2.5,18.0,328.0,246.52,173.88
2016,7,13,7,15,763.5,67.5,2.45,18.5,380.0,303.71,224.34
2016,7,13,7,30,795.0,71.0,2.4,19.0,432.0,363.77,276.28
2016,7,13,7,45,819.0,74.0,2.35,20.0,482.5,422.71,325.4
2016,7,13,8,0,843.0,77.0,2.3,21.0,533.0,483.45,373.96
2016,7,13,8,15,860.0,79.5,2.3,21.0,581.5,540.29,419.44
2016,7,13,8,30,877.0,82.0,2.3,21.0,630.0,597.19,463.53
2016,7,13,8,45,891.0,84.0,2.35,21.5,675.0,651.47,503.66
2016,7,13,9,0,905.0,86.0,2.4,22.0,720.0,704.93,541.98
2016,7,13,9,15,915.0,88.0,2.45,22.0,761.0,754.44,575.63
2016,7,13,9,30,925.0,90.0,2.5,22.0,802.0,802.25,607.6
2016,7,13,9,45,922.0,97.5,2.55,22.5,834.0,843.3,633.38
2016,7,13,10,0,919.0,105.0,2.6,23.0,866.0,881.24,656.8
2016,7,13,10,15,925.5,106.0,2.65,23.0,895.5,917.67,680.31
2016,7,13,10,30,932.0,107.0,2.7,23.0,925.0,951.36,701.9
2016,7,13,10,45,937.5,107.5,2.75,23.5,948.0,980.69,719.18
2016,7,13,11,0,943.0,108.0,2.8,24.0,971.0,1006.89,734.37
2016,7,13,11,15,946.0,109.0,2.85,24.0,987.0,1027.92,747.66
2016,7,13,11,30,949.0,110.0,2.9,24.0,1003.0,1045.49,758.81
2016,7,13,11,45,951.0,110.0,3.0,24.0,1011.5,1057.52,766.99
2016,7,13,12,0,953.0,110.0,3.1,24.0,1020.0,1065.93,773.0
2016,7,13,12,15,953.5,110.0,3.2,24.0,1021.0,1069.19,775.82
2016,7,13,12,30,954.0,110.0,3.3,24.0,1022.0,1068.76,776.42
2016,7,13,12,45,956.0,107.5,3.4,24.0,1016.5,1063.62,774.09
2016,7,13,13,0,958.0,105.0,3.5,24.0,1011.0,1054.77,769.46
2016,7,13,13,15,955.5,104.5,3.55,24.0,997.0,1039.85,760.59
2016,7,13,13,30,953.0,104.0,3.6,24.0,983.0,1021.39,749.49
2016,7,13,13,45,949.5,103.0,3.65,24.0,962.0,998.01,735.18
2016,7,13,14,0,946.0,102.0,3.7,24.0,941.0,971.32,718.68
2016,7,13,14,15,940.5,101.0,3.75,24.0,913.5,939.66,698.8
2016,7,13,14,30,935.0,100.0,3.8,24.0,886.0,905.07,676.83
2016,7,13,14,45,927.5,98.0,3.85,24.0,852.0,865.06,650.99
2016,7,13,15,0,920.0,96.0,3.9,24.0,818.0,822.62,623.22
2016,7,13,15,15,910.5,94.5,3.9,23.5,779.0,776.99,593.83
2016,7,13,15,30,901.0,93.0,3.9,23.0,740.0,729.53,562.68
2016,7,13,15,45,889.5,90.5,3.9,23.0,696.5,678.16,525.61
2016,7,13,16,0,878.0,88.0,3.9,23.0,653.0,625.63,486.03
2016,7,13,16,15,861.5,85.5,3.85,22.5,605.5,569.42,443.32
2016,7,13,16,30,845.0,83.0,3.8,22.0,558.0,512.99,399.03
2016,7,13,16,45,826.0,79.0,3.8,21.5,508.0,453.76,351.19
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,395.29,302.27
2016,7,13,17,15,778.0,71.5,3.7,20.5,406.5,334.93,250.46
2016,7,13,17,30,749.0,68.0,3.6,20.0,355.0,277.01,199.58
2016,7,13,17,45,711.5,63.0,3.55,19.5,304.0,218.46,148.35
2016,7,13,18,0,674.0,58.0,3.5,19.0,253.0,163.89,101.76
2016,7,13,18,15,615.0,52.0,3.4,18.5,203.5,108.13,58.94
2016,7,13,18,30,556.0,46.0,3.3,18.0,154.0,61.32,30.69
2016,7,13,18,45,465.0,37.5,3.25,17.5,110.0,28.61,19.11
2016,7,13,19,0,374.0,29.0,3.2,17.0,66.0,22.92,13.26
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.0,11.19,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.0,2.5,13.5,24.0,11.44,0.0
2016,7,14,5,30,319.0,24.0,2.4,14.0,48.0,19.28,8.25
2016,7,14,5,45,428.0,32.0,2.35,15.0,90.0,24.71,15.61
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,37.79,20.82
2016,7,14,6,15,601.5,46.0,2.2,16.5,180.5,84.3,43.19
2016,7,14,6,30,666.0,52.0,2.1,17.0,229.0,136.0,79.29
2016,7,14,6,45,710.0,56.5,2.05,18.0,280.5,189.87,123.4
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,248.6,173.81
2016,7,14,7,15,784.0,64.5,1.95,19.5,384.0,306.62,224.72
2016,7,14,7,30,814.0,68.0,1.9,20.0,436.0,367.3,276.84
2016,7,14,7,45,837.0,70.5,1.9,20.5,487.0,427.2,327.02
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,487.2,375.54
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,544.7,420.24
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,602.19,463.15
2016,7,14,8,45,906.0,79.5,1.75,22.5,680.0,656.14,501.91
2016,7,14,9,0,919.0,81.0,1.7,23.0,725.0,709.16,538.51
2016,7,14,9,15,929.0,83.0,1.7,23.0,765.5,759.33,571.41
2016,7,14,9,30,939.0,85.0,1.7,23.0,806.0,807.78,602.65
2016,7,14,9,45,941.0,89.5,1.7,23.5,840.0,850.4,628.36
2016,7,14,10,0,943.0,94.0,1.7,24.0,874.0,890.25,651.89
2016,7,14,10,15,949.0,95.0,1.75,24.0,903.0,927.07,675.04
2016,7,14,10,30,955.0,96.0,1.8,24.0,932.0,961.03,696.27
2016,7,14,10,45,959.0,96.5,1.85,24.5,955.0,989.61,712.64
2016,7,14,11,0,963.0,97.0,1.9,25.0,978.0,1014.91,726.92
2016,7,14,11,15,965.5,98.0,1.95,25.0,993.5,1035.88,739.92
2016,7,14,11,30,968.0,99.0,2.0,25.0,1009.0,1053.3,750.81
2016,7,14,11,45,969.5,99.0,2.15,25.0,1017.0,1065.07,759.59
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1073.15,766.16
2016,7,14,12,15,970.5,99.0,2.3,25.0,1026.0,1075.49,767.45
2016,7,14,12,30,970.0,99.0,2.3,25.0,1027.0,1074.07,766.57
2016,7,14,12,45,962.0,103.5,2.35,25.0,1018.0,1066.03,762.28
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1054.37,755.86
2016,7,14,13,15,951.0,107.5,2.45,25.0,995.0,1039.03,747.19
2016,7,14,13,30,948.0,107.0,2.5,25.0,981.0,1020.17,736.34
2016,7,14,13,45,944.5,105.5,2.55,25.0,960.0,996.38,722.35
2016,7,14,14,0,941.0,104.0,2.6,25.0,939.0,969.29,706.21
2016,7,14,14,15,935.0,103.0,2.6,24.5,911.0,937.31,687.71
2016,7,14,14,30,929.0,102.0,2.6,24.0,883.0,902.44,667.14
2016,7,14,14,45,922.5,99.5,2.65,24.0,849.0,862.93,642.35
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,820.93,615.59
2016,7,14,15,15,905.5,95.5,2.7,23.5,775.5,774.69,586.39
2016,7,14,15,30,895.0,94.0,2.7,23.0,736.0,726.7,555.48
2016,7,14,15,45,883.5,91.0,2.75,23.0,692.0,675.06,519.09
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,622.28,480.15
2016,7,14,16,15,855.0,85.5,2.8,22.5,600.5,566.05,438.1
2016,7,14,16,30,838.0,83.0,2.8,22.0,553.0,509.68,394.46
2016,7,14,16,45,817.0,79.5,2.8,22.0,503.0,450.38,346.38
2016,7,14,17,0,796.0,76.0,2.8,22.0,453.0,392.05,297.55
2016,7,14,17,15,766.0,72.0,2.75,21.5,401.5,331.44,246.2
2016,7,14,17,30,736.0,68.0,2.7,21.0,350.0,273.39,195.81
2016,7,14,17,45,695.5,63.5,2.7,20.5,298.5,215.37,145.59
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,159.64,98.56
2016,7,14,18,15,593.5,53.0,2.65,19.0,198.0,106.72,58.53
2016,7,14,18,30,532.0,47.0,2.6,18.0,149.0,61.04,31.16
2016,7,14,18,45,435.0,38.5,2.55,17.0,106.0,29.54,19.94
2016,7,14,19,0,338.0,30.0,2.5,16.0,63.0,23.91,14.08
2016,7,14,19,15,169.0,15.0,2.45,15.5,31.5,11.67,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,47.0,13.0,0.95,12.0,16.5,12.39,0.0
2016,7,15,5,30,94.0,26.0,0.9,12.0,33.0,21.51,9.55
2016,7,15,5,45,147.0,42.5,0.9,12.5,63.0,34.48,24.24
2016,7,15,6,0,200.0,59.0,0.9,13.0,93.0,50.24,35.12
2016,7,15,6,15,234.5,77.0,0.85,13.5,129.5,82.38,55.79
2016,7,15,6,30,269.0,95.0,0.8,14.0,166.0,118.92,83.31
2016,7,15,6,45,302.5,108.5,0.8,14.5,204.5,155.64,112.97
2016,7,15,7,0,336.0,122.0,0.8,15.0,243.0,196.62,147.12
2016,7,15,7,15,346.5,142.0,0.8,15.0,283.0,239.23,183.64
2016,7,15,7,30,357.0,162.0,0.8,15.0,323.0,283.39,220.76
2016,7,15,7,45,187.0,175.5,0.8,15.5,260.5,244.57,192.89
2016,7,15,8,0,17.0,189.0,0.8,16.0,198.0,183.85,144.97
2016,7,15,8,15,14.0,195.5,0.8,16.0,203.5,189.69,149.47
2016,7,15,8,30,11.0,202.0,0.8,16.0,209.0,195.12,153.31
2016,7,15,8,45,436.5,153.5,0.8,16.5,458.0,432.09,341.92
2016,7,15,9,0,862.0,105.0,0.8,17.0,707.0,694.48,533.68
2016,7,15,9,15,503.0,235.5,0.8,17.0,592.0,604.15,461.11
2016,7,15,9,30,144.0,366.0,0.8,17.0,477.0,468.84,356.72
2016,7,15,9,45,210.5,377.0,0.8,17.5,547.0,540.21,409.54
2016,7,15,10,0,277.0,388.0,0.8,18.0,617.0,622.7,466.73
2016,7,15,10,15,314.5,391.0,0.8,18.0,660.0,669.2,498.21
2016,7,15,10,30,352.0,394.0,0.8,18.0,703.0,716.8,530.37
2016,7,15,10,45,285.5,424.0,0.8,18.5,679.0,695.98,512.36
2016,7,15,11,0,219.0,454.0,0.8,19.0,655.0,662.51,486.68
2016,7,15,11,15,418.5,389.0,0.8,19.0,780.0,810.88,591.29
2016,7,15,11,30,618.0,324.0,0.8,19.0,905.0,948.6,682.63
2016,7,15,11,45,486.5,379.5,0.85,19.5,839.5,881.75,634.03
2016,7,15,12,0,355.0,435.0,0.9,20.0,774.0,802.38,579.43
2016,7,15,12,15,464.5,398.0,0.95,20.0,841.5,883.72,636.68
2016,7,15,12,30,574.0,361.0,1.0,20.0,909.0,955.96,685.24
2016,7,15,12,45,502.0,382.5,1.05,20.0,859.5,902.5,649.46
2016,7,15,13,0,430.0,404.0,1.1,20.0,810.0,847.46,613.69
2016,7,15,13,15,672.0,265.0,1.15,20.0,889.0,939.7,682.6
2016,7,15,13,30,914.0,126.0,1.2,20.0,968.0,1007.23,725.9
2016,7,15,13,45,620.5,268.5,1.25,20.0,834.0,868.2,635.59
2016,7,15,14,0,327.0,411.0,1.3,20.0,700.0,716.74,528.65
2016,7,15,14,15,332.5,392.5,1.35,20.0,679.0,692.52,514.99
2016,7,15,14,30,338.0,374.0,1.4,20.0,658.0,666.82,498.8
2016,7,15,14,45,338.0,358.5,1.5,20.0,633.0,638.11,480.44
2016,7,15,15,0,338.0,343.0,1.6,20.0,608.0,608.33,460.97
2016,7,15,15,15,227.0,338.5,1.65,20.0,512.5,500.15,382.14
2016,7,15,15,30,116.0,334.0,1.7,20.0,417.0,406.53,312.25
2016,7,15,15,45,118.0,312.5,1.75,20.0,392.5,380.0,293.65
2016,7,15,16,0,120.0,291.0,1.8,20.0,368.0,353.11,274.08
2016,7,15,16,15,190.5,263.5,1.85,19.5,375.0,358.38,279.95
2016,7,15,16,30,261.0,236.0,1.9,19.0,382.0,359.07,281.28
2016,7,15,16,45,513.5,160.0,1.95,19.0,414.0,388.03,302.42
2016,7,15,17,0,766.0,84.0,2.0,19.0,446.0,388.14,297.19
2016,7,15,17,15,547.0,109.0,2.05,18.5,352.5,291.26,220.74
2016,7,15,17,30,328.0,134.0,2.1,18.0,259.0,216.06,163.16
2016,7,15,17,45,301.5,119.0,2.15,18.0,220.5,175.19,128.72
2016,7,15,18,0,275.0,104.0,2.2,18.0,182.0,137.32,97.23
2016,7,15,18,15,384.0,77.5,2.2,17.0,163.5,105.83,67.08
2016,7,15,18,30,493.0,51.0,2.2,16.0,145.0,62.83,34.04
2016,7,15,18,45,395.5,41.5,2.2,15.5,102.5,32.33,22.49
2016,7,15,19,0,298.0,32.0,2.2,15.0,60.0,25.9,15.7
2016,7,15,19,15,149.0,16.0,2.2,14.5,30.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,2.65,12.5,21.0,11.91,0.0
2016,7,16,5,30,235.0,25.0,2.5,13.0,42.0,20.42,8.17
2016,7,16,5,45,347.5,35.5,2.45,13.5,82.0,28.08,18.54
2016,7,16,6,0,460.0,46.0,2.4,14.0,122.0,41.15,25.28
2016,7,16,6,15,343.5,71.0,2.35,14.5,139.0,83.61,52.68
2016,7,16,6,30,227.0,96.0,2.3,15.0,156.0,114.0,80.91
2016,7,16,6,45,253.0,112.5,2.25,15.5,192.5,149.44,109.87
2016,7,16,7,0,279.0,129.0,2.2,16.0,229.0,187.95,142.16
2016,7,16,7,15,521.0,104.5,2.15,16.5,325.5,261.18,197.52
2016,7,16,7,30,763.0,80.0,2.1,17.0,422.0,359.48,275.08
2016,7,16,7,45,381.5,115.0,2.1,17.5,286.0,273.67,214.92
2016,7,16,8,0,0.0,150.0,2.1,18.0,150.0,139.59,109.07
2016,7,16,8,15,101.0,214.0,2.05,18.0,276.5,258.23,204.4
2016,7,16,8,30,202.0,278.0,2.0,18.0,403.0,384.34,302.27
2016,7,16,8,45,199.0,300.5,2.0,18.5,431.5,415.72,324.58
2016,7,16,9,0,196.0,323.0,2.0,19.0,460.0,446.49,346.42
2016,7,16,9,15,128.0,330.5,2.0,19.0,422.5,415.15,321.11
2016,7,16,9,30,60.0,338.0,2.0,19.0,385.0,371.55,286.46
2016,7,16,9,45,131.5,369.5,2.0,19.5,476.5,469.66,360.26
2016,7,16,10,0,203.0,401.0,2.0,20.0,568.0,566.92,430.53
2016,7,16,10,15,127.5,394.5,2.05,20.0,501.0,502.88,381.61
2016,7,16,10,30,52.0,388.0,2.1,20.0,434.0,425.42,322.96
2016,7,16,10,45,57.5,405.0,2.15,20.5,457.5,449.61,340.34
2016,7,16,11,0,63.0,422.0,2.2,21.0,481.0,473.89,357.1
2016,7,16,11,15,163.5,442.0,2.2,21.0,595.5,602.22,451.53
2016,7,16,11,30,264.0,462.0,2.2,21.0,710.0,733.26,543.89
2016,7,16,11,45,358.5,438.0,2.25,21.0,778.0,806.29,595.46
2016,7,16,12,0,453.0,414.0,2.3,21.0,846.0,886.72,651.37
2016,7,16,12,15,301.5,449.5,2.3,20.5,737.5,765.31,566.04
2016,7,16,12,30,150.0,485.0,2.3,20.0,629.0,640.14,476.78
2016,7,16,12,45,271.5,448.0,2.35,20.0,705.5,731.74,545.77
2016,7,16,13,0,393.0,411.0,2.4,20.0,782.0,810.95,603.47
2016,7,16,13,15,671.0,259.5,2.4,20.0,881.5,933.83,694.48
2016,7,16,13,30,949.0,108.0,2.4,20.0,981.0,1023.16,752.77
2016,7,16,13,45,948.0,105.0,2.45,20.0,960.5,1000.17,737.96
2016,7,16,14,0,947.0,102.0,2.5,20.0,940.0,973.73,722.01
2016,7,16,14,15,941.0,101.0,2.55,20.0,912.5,941.55,702.17
2016,7,16,14,30,935.0,100.0,2.6,20.0,885.0,906.46,680.25
2016,7,16,14,45,649.0,219.5,2.65,20.0,754.0,766.11,583.63
2016,7,16,15,0,363.0,339.0,2.7,20.0,623.0,624.34,477.47
2016,7,16,15,15,632.5,216.0,2.75,20.0,680.5,696.47,537.03
2016,7,16,15,30,902.0,93.0,2.8,20.0,738.0,731.27,566.37
2016,7,16,15,45,475.0,179.0,2.85,20.0,517.0,494.43,387.45
2016,7,16,16,0,48.0,265.0,2.9,20.0,296.0,280.82,218.67
2016,7,16,16,15,193.0,242.5,2.9,19.5,352.5,340.08,267.9
2016,7,16,16,30,338.0,220.0,2.9,19.0,409.0,383.05,301.76
2016,7,16,16,45,569.0,148.0,2.9,19.0,431.0,401.87,314.49
2016,7,16,17,0,800.0,76.0,2.9,19.0,453.0,393.79,302.7
2016,7,16,17,15,770.0,72.5,2.9,18.5,401.5,333.34,250.64
2016,7,16,17,30,740.0,69.0,2.9,18.0,350.0,275.44,199.73
2016,7,16,17,45,697.5,64.5,2.95,17.5,298.0,216.64,148.33
2016,7,16,18,0,655.0,60.0,3.0,17.0,246.0,160.37,100.36
2016,7,16,18,15,592.5,53.5,3.0,16.5,197.0,106.81,59.29
2016,7,16,18,30,530.0,47.0,3.0,16.0,148.0,60.65,31.31
2016,7,16,18,45,425.0,39.0,3.05,15.5,104.5,30.14,20.56
2016,7,16,19,0,320.0,31.0,3.1,15.0,61.0,25.04,14.88
2016,7,16,19,15,160.0,15.5,3.1,14.5,30.5,12.24,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.0,3.5,10.5,21.0,11.44,0.0
2016,7,17,5,30,258.0,24.0,3.5,11.0,42.0,19.56,7.1
2016,7,17,5,45,374.0,33.0,3.5,11.5,82.0,25.87,16.73
2016,7,17,6,0,490.0,42.0,3.5,12.0,122.0,37.4,22.42
2016,7,17,6,15,558.5,48.5,3.5,12.5,170.0,79.56,41.88
2016,7,17,6,30,627.0,55.0,3.5,13.0,218.0,129.9,77.25
2016,7,17,6,45,672.5,60.0,3.55,13.5,268.5,184.4,122.72
2016,7,17,7,0,718.0,65.0,3.6,14.0,319.0,241.86,173.36
2016,7,17,7,15,749.5,69.0,3.6,14.5,370.5,298.87,224.76
2016,7,17,7,30,781.0,73.0,3.6,15.0,422.0,358.78,277.89
2016,7,17,7,45,401.5,133.5,3.6,15.5,313.5,299.55,238.16
2016,7,17,8,0,22.0,194.0,3.6,16.0,205.0,190.9,151.97
2016,7,17,8,15,442.0,139.5,3.6,16.5,411.5,373.99,300.85
2016,7,17,8,30,862.0,85.0,3.6,17.0,618.0,590.42,470.71
2016,7,17,8,45,875.5,86.5,3.6,17.5,662.5,643.39,510.28
2016,7,17,9,0,889.0,88.0,3.6,18.0,707.0,695.54,548.87
2016,7,17,9,15,468.0,206.0,3.6,18.0,534.0,550.08,434.18
2016,7,17,9,30,47.0,324.0,3.6,18.0,361.0,348.02,271.02
2016,7,17,9,45,483.0,211.0,3.6,18.5,608.5,608.17,478.67
2016,7,17,10,0,919.0,98.0,3.6,19.0,856.0,874.52,670.82
2016,7,17,10,15,688.5,224.0,3.6,19.0,803.0,839.18,642.72
2016,7,17,10,30,458.0,350.0,3.6,19.0,750.0,775.99,591.19
2016,7,17,10,45,699.0,226.5,3.6,19.0,854.5,891.87,679.06
2016,7,17,11,0,940.0,103.0,3.6,19.0,959.0,1000.17,751.52
2016,7,17,11,15,942.5,103.5,3.65,19.0,974.5,1020.33,763.96
2016,7,17,11,30,945.0,104.0,3.7,19.0,990.0,1037.01,774.88
2016,7,17,11,45,946.0,104.5,3.75,19.0,998.5,1048.65,782.55
2016,7,17,12,0,947.0,105.0,3.8,19.0,1007.0,1056.66,787.95
2016,7,17,12,15,947.5,105.0,3.85,19.0,1008.0,1060.0,790.38
2016,7,17,12,30,948.0,105.0,3.9,19.0,1009.0,1059.66,790.52
2016,7,17,12,45,941.0,108.5,3.95,19.0,1001.0,1051.72,785.73
2016,7,17,13,0,934.0,112.0,4.0,19.0,993.0,1040.23,778.71
2016,7,17,13,15,931.5,111.5,4.0,18.5,979.0,1025.63,770.84
2016,7,17,13,30,929.0,111.0,4.0,18.0,965.0,1007.56,760.67
2016,7,17,13,45,925.5,110.0,4.05,18.0,944.5,984.64,746.12
2016,7,17,14,0,922.0,109.0,4.1,18.0,924.0,958.47,729.35
2016,7,17,14,15,916.5,107.5,4.1,18.0,896.5,926.89,708.51
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,892.44,685.62
2016,7,17,14,45,903.0,104.5,4.15,18.0,835.5,853.24,659.48
2016,7,17,15,0,895.0,103.0,4.2,18.0,802.0,811.7,631.44
2016,7,17,15,15,885.0,101.0,4.2,17.5,763.0,766.05,601.06
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,718.66,568.94
2016,7,17,15,45,860.5,97.5,4.25,17.0,680.5,667.33,530.69
2016,7,17,16,0,846.0,96.0,4.3,17.0,637.0,616.23,491.24
2016,7,17,16,15,828.5,93.0,4.25,16.5,589.5,559.86,447.2
2016,7,17,16,30,811.0,90.0,4.2,16.0,542.0,503.54,401.81
2016,7,17,16,45,784.5,87.5,4.2,15.5,491.5,444.0,352.54
2016,7,17,17,0,758.0,85.0,4.2,15.0,441.0,386.06,303.0
2016,7,17,17,15,726.5,80.5,4.15,14.5,390.0,326.39,250.75
2016,7,17,17,30,695.0,76.0,4.1,14.0,339.0,267.79,198.46
2016,7,17,17,45,648.0,71.0,4.05,14.0,288.0,209.83,146.85
2016,7,17,18,0,601.0,66.0,4.0,14.0,237.0,157.0,101.19
2016,7,17,18,15,535.5,59.0,3.9,13.5,188.5,105.82,61.64
2016,7,17,18,30,470.0,52.0,3.8,13.0,140.0,62.46,34.94
2016,7,17,18,45,369.5,42.0,3.7,12.5,98.5,32.96,23.28
2016,7,17,19,0,269.0,32.0,3.6,12.0,57.0,26.09,15.83
2016,7,17,19,15,134.5,16.0,3.5,11.5,28.5,12.61,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.0,2.5,10.5,19.5,10.48,0.0
2016,7,18,5,30,249.0,22.0,2.5,11.0,39.0,17.72,5.27
2016,7,18,5,45,362.5,31.0,2.55,11.5,78.0,24.11,15.17
2016,7,18,6,0,476.0,40.0,2.6,12.0,117.0,34.99,25.43
2016,7,18,6,15,544.0,46.5,2.6,12.0,163.5,76.25,39.81
2016,7,18,6,30,612.0,53.0,2.6,12.0,210.0,125.62,74.55
2016,7,18,6,45,658.5,57.5,2.65,12.5,260.5,178.86,118.93
2016,7,18,7,0,705.0,62.0,2.7,13.0,311.0,235.26,168.64
2016,7,18,7,15,737.5,66.0,2.65,13.5,361.5,291.82,219.56
2016,7,18,7,30,770.0,70.0,2.6,14.0,412.0,351.42,272.24
2016,7,18,7,45,794.0,73.0,2.6,14.5,462.0,409.18,322.31
2016,7,18,8,0,818.0,76.0,2.6,15.0,512.0,468.41,371.91
2016,7,18,8,15,836.0,78.5,2.55,15.0,560.0,525.03,418.47
2016,7,18,8,30,854.0,81.0,2.5,15.0,608.0,581.56,463.44
2016,7,18,8,45,868.0,83.0,2.5,15.5,652.5,634.99,503.98
2016,7,18,9,0,882.0,85.0,2.5,16.0,697.0,687.67,542.67
2016,7,18,9,15,892.5,86.5,2.5,16.0,737.5,736.3,576.53
2016,7,18,9,30,903.0,88.0,2.5,16.0,778.0,783.34,608.58
2016,7,18,9,45,911.0,90.0,2.5,16.5,813.0,827.06,636.7
2016,7,18,10,0,919.0,92.0,2.5,17.0,848.0,868.54,662.85
2016,7,18,10,15,925.5,93.0,2.5,17.0,877.0,905.22,686.66
2016,7,18,10,30,932.0,94.0,2.5,17.0,906.0,939.16,708.48
2016,7,18,10,45,938.0,93.5,2.55,17.5,929.5,968.16,726.0
2016,7,18,11,0,944.0,93.0,2.6,18.0,953.0,994.05,741.4
2016,7,18,11,15,947.0,94.0,2.65,18.0,968.5,1015.33,755.16
2016,7,18,11,30,950.0,95.0,2.7,18.0,984.0,1033.12,766.74
2016,7,18,11,45,953.5,94.0,2.75,18.0,993.0,1045.79,775.06
2016,7,18,12,0,957.0,93.0,2.8,18.0,1002.0,1054.83,781.16
2016,7,18,12,15,957.0,93.0,2.8,18.0,1003.5,1057.72,782.87
2016,7,18,12,30,957.0,93.0,2.8,18.0,1005.0,1056.89,782.32
2016,7,18,12,45,959.5,90.5,2.8,18.0,999.5,1052.25,779.43
2016,7,18,13,0,962.0,88.0,2.8,18.0,994.0,1043.84,774.22
2016,7,18,13,15,960.0,87.5,2.8,18.0,980.0,1029.36,765.15
2016,7,18,13,30,958.0,87.0,2.8,18.0,966.0,1011.27,753.82
2016,7,18,13,45,956.5,84.5,2.85,18.0,946.0,988.06,739.6
2016,7,18,14,0,955.0,82.0,2.9,18.0,926.0,961.4,723.06
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.5,929.86,702.75
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,895.31,680.33
2016,7,18,14,45,939.5,78.0,2.9,18.0,838.0,856.47,654.81
2016,7,18,15,0,934.0,76.0,2.9,18.0,805.0,815.03,627.26
2016,7,18,15,15,924.5,75.0,2.9,17.5,766.0,769.23,597.46
2016,7,18,15,30,915.0,74.0,2.9,17.0,727.0,721.56,565.83
2016,7,18,15,45,904.5,71.5,2.95,17.0,683.5,670.05,529.24
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,617.28,489.11
2016,7,18,16,15,878.5,67.0,3.0,16.5,592.5,561.2,445.86
2016,7,18,16,30,863.0,65.0,3.0,16.0,545.0,504.87,400.87
2016,7,18,16,45,843.0,62.5,3.0,16.0,495.5,446.02,351.63
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,387.97,301.46
2016,7,18,17,15,795.5,57.5,3.0,15.5,395.0,328.44,249.31
2016,7,18,17,30,768.0,55.0,3.0,15.0,344.0,269.5,196.52
2016,7,18,17,45,728.0,51.5,3.0,14.5,293.0,210.63,143.96
2016,7,18,18,0,688.0,48.0,3.0,14.0,242.0,156.0,96.43
2016,7,18,18,15,630.5,43.0,2.9,13.5,193.5,102.65,54.92
2016,7,18,18,30,573.0,38.0,2.8,13.0,145.0,56.11,26.96
2016,7,18,18,45,476.5,31.5,2.75,13.0,102.0,25.79,16.95
2016,7,18,19,0,380.0,25.0,2.7,13.0,59.0,19.58,10.31
2016,7,18,19,15,190.0,12.5,2.65,12.5,29.5,9.63,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,2.15,10.5,19.5,9.53,0.0
2016,7,19,5,30,293.0,20.0,2.2,11.0,39.0,15.93,3.48
2016,7,19,5,45,408.5,28.0,2.25,11.5,79.5,21.53,12.89
2016,7,19,6,0,524.0,36.0,2.3,12.0,120.0,33.78,24.34
2016,7,19,6,15,590.0,41.5,2.3,12.0,167.5,76.47,38.46
2016,7,19,6,30,656.0,47.0,2.3,12.0,215.0,127.13,73.86
2016,7,19,6,45,701.0,51.0,2.3,12.5,265.5,180.15,118.12
2016,7,19,7,0,746.0,55.0,2.3,13.0,316.0,238.17,169.41
2016,7,19,7,15,776.0,58.0,2.3,13.5,367.5,295.36,221.15
2016,7,19,7,30,806.0,61.0,2.3,14.0,419.0,356.35,275.2
2016,7,19,7,45,827.5,64.0,2.3,14.5,469.0,414.7,325.83
2016,7,19,8,0,849.0,67.0,2.3,15.0,519.0,474.17,375.61
2016,7,19,8,15,865.5,69.0,2.3,15.5,567.0,530.83,421.48
2016,7,19,8,30,882.0,71.0,2.3,16.0,615.0,587.49,465.68
2016,7,19,8,45,892.5,74.5,2.3,16.5,659.0,641.63,506.41
2016,7,19,9,0,903.0,78.0,2.3,17.0,703.0,694.66,544.88
2016,7,19,9,15,913.0,79.5,2.35,17.0,743.5,743.9,578.9
2016,7,19,9,30,923.0,81.0,2.4,17.0,784.0,791.45,611.35
2016,7,19,9,45,928.0,83.5,2.45,17.0,818.5,834.11,640.03
2016,7,19,10,0,933.0,86.0,2.5,17.0,853.0,874.25,666.77
2016,7,19,10,15,939.0,87.0,2.5,17.0,882.0,911.0,690.6
2016,7,19,10,30,945.0,88.0,2.5,17.0,911.0,944.93,712.37
2016,7,19,10,45,948.0,90.0,2.55,17.0,933.5,974.11,731.34
2016,7,19,11,0,951.0,92.0,2.6,17.0,956.0,999.99,748.14
2016,7,19,11,15,953.5,92.5,2.6,17.0,971.5,1020.44,760.88
2016,7,19,11,30,956.0,93.0,2.6,17.0,987.0,1037.36,771.39
2016,7,19,11,45,958.5,92.5,2.6,17.0,996.0,1049.64,778.96
2016,7,19,12,0,961.0,92.0,2.6,17.0,1005.0,1058.26,784.26
2016,7,19,12,15,961.5,92.0,2.6,17.0,1006.0,1061.68,786.32
2016,7,19,12,30,962.0,92.0,2.6,17.0,1007.0,1061.35,786.09
2016,7,19,12,45,954.5,96.0,2.65,17.5,999.0,1053.42,780.12
2016,7,19,13,0,947.0,100.0,2.7,18.0,991.0,1041.87,771.95
2016,7,19,13,15,944.5,99.5,2.75,18.0,977.0,1027.09,763.22
2016,7,19,13,30,942.0,99.0,2.8,18.0,963.0,1008.78,752.22
2016,7,19,13,45,944.0,94.5,2.85,18.0,943.5,987.13,739.04
2016,7,19,14,0,946.0,90.0,2.9,18.0,924.0,961.9,723.44
2016,7,19,14,15,940.5,89.0,2.95,18.0,896.5,930.13,703.37
2016,7,19,14,30,935.0,88.0,3.0,18.0,869.0,895.41,681.16
2016,7,19,14,45,931.5,84.5,3.1,18.0,836.0,856.98,656.51
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,815.81,629.62
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,769.68,599.42
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,721.7,567.39
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,670.37,530.62
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,617.63,490.37
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,561.64,447.03
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,505.4,401.96
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,447.04,352.95
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,389.27,302.86
2016,7,19,17,15,796.5,58.0,3.25,15.5,394.5,329.12,250.06
2016,7,19,17,30,769.0,55.0,3.2,15.0,343.0,269.61,196.67
2016,7,19,17,45,732.5,51.0,3.2,15.0,292.5,210.93,143.8
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,156.08,95.79
2016,7,19,18,15,638.5,42.0,3.1,14.5,193.5,102.24,54.06
2016,7,19,18,30,581.0,37.0,3.0,14.0,145.0,55.21,26.01
2016,7,19,18,45,485.5,30.5,2.95,13.5,102.0,24.92,16.12
2016,7,19,19,0,390.0,24.0,2.9,13.0,59.0,20.42,10.85
2016,7,19,19,15,195.0,12.0,2.85,12.5,29.5,9.23,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,145.5,10.0,2.65,10.5,19.0,9.53,0.0
2016,7,20,5,30,291.0,20.0,2.7,11.0,38.0,16.03,2.7
2016,7,20,5,45,408.0,28.0,2.75,11.5,78.5,21.62,12.9
2016,7,20,6,0,525.0,36.0,2.8,12.0,119.0,33.3,23.88
2016,7,20,6,15,592.5,42.0,2.8,12.5,167.0,76.59,38.54
2016,7,20,6,30,660.0,48.0,2.8,13.0,215.0,128.05,74.21
2016,7,20,6,45,706.0,51.5,2.8,13.5,266.0,181.06,118.27
2016,7,20,7,0,752.0,55.0,2.8,14.0,317.0,239.17,169.55
2016,7,20,7,15,783.0,58.5,2.75,14.5,369.0,297.54,222.21
2016,7,20,7,30,814.0,62.0,2.7,15.0,421.0,359.83,277.26
2016,7,20,7,45,838.0,64.0,2.65,15.5,472.5,418.75,328.28
2016,7,20,8,0,862.0,66.0,2.6,16.0,524.0,479.04,378.63
2016,7,20,8,15,879.0,68.5,2.6,16.5,572.5,537.21,425.66
2016,7,20,8,30,896.0,71.0,2.6,17.0,621.0,595.42,471.02
2016,7,20,8,45,910.0,72.0,2.6,17.5,666.5,649.96,512.12
2016,7,20,9,0,924.0,73.0,2.6,18.0,712.0,703.66,550.96
2016,7,20,9,15,934.0,74.5,2.6,18.0,753.0,753.88,585.34
2016,7,20,9,30,944.0,76.0,2.6,18.0,794.0,802.36,618.03
2016,7,20,9,45,944.5,82.0,2.65,18.5,828.5,845.91,646.01
2016,7,20,10,0,945.0,88.0,2.7,19.0,863.0,886.54,671.65
2016,7,20,10,15,951.5,89.0,2.7,19.0,893.0,924.17,695.92
2016,7,20,10,30,958.0,90.0,2.7,19.0,923.0,958.96,718.11
2016,7,20,10,45,964.5,89.0,2.75,19.5,946.5,988.66,735.86
2016,7,20,11,0,971.0,88.0,2.8,20.0,970.0,1015.17,751.46
2016,7,20,11,15,974.0,88.5,2.8,20.0,986.5,1036.5,764.64
2016,7,20,11,30,977.0,89.0,2.8,20.0,1003.0,1054.25,775.56
2016,7,20,11,45,980.5,88.5,2.85,20.0,1012.0,1067.78,784.35
2016,7,20,12,0,984.0,88.0,2.9,20.0,1021.0,1077.57,790.85
2016,7,20,12,15,984.0,88.0,2.95,20.0,1022.0,1080.57,793.11
2016,7,20,12,30,984.0,88.0,3.0,20.0,1023.0,1079.74,793.06
2016,7,20,12,45,983.5,87.5,3.05,20.0,1017.0,1074.04,789.99
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1064.53,784.58
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1049.77,775.39
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1031.31,763.9
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.5,1007.74,749.51
2016,7,20,14,0,974.0,83.0,3.2,20.0,942.0,980.69,732.8
2016,7,20,14,15,969.0,82.5,3.25,19.5,914.0,949.09,714.33
2016,7,20,14,30,964.0,82.0,3.3,19.0,886.0,914.41,693.57
2016,7,20,14,45,958.5,80.0,3.35,19.0,852.5,874.86,667.89
2016,7,20,15,0,953.0,78.0,3.4,19.0,819.0,832.62,640.09
2016,7,20,15,15,944.0,76.5,3.4,18.5,779.5,785.82,609.62
2016,7,20,15,30,935.0,75.0,3.4,18.0,740.0,737.05,577.23
2016,7,20,15,45,925.0,72.5,3.45,18.0,696.0,684.86,540.16
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,631.29,499.38
2016,7,20,16,15,899.5,68.0,3.5,17.5,604.0,574.04,455.25
2016,7,20,16,30,884.0,66.0,3.5,17.0,556.0,516.48,409.31
2016,7,20,16,45,865.0,63.5,3.5,17.0,505.5,456.83,359.37
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,397.82,308.37
2016,7,20,17,15,818.5,58.0,3.5,16.5,402.5,336.37,254.62
2016,7,20,17,30,791.0,55.0,3.5,16.0,350.0,277.08,201.45
2016,7,20,17,45,751.0,51.5,3.5,16.0,298.0,215.22,146.12
2016,7,20,18,0,711.0,48.0,3.5,16.0,246.0,159.14,97.33
2016,7,20,18,15,652.5,43.0,3.4,15.5,196.5,104.26,54.99
2016,7,20,18,30,594.0,38.0,3.3,15.0,147.0,56.34,26.67
2016,7,20,18,45,494.0,31.0,3.25,14.5,103.0,25.49,16.51
2016,7,20,19,0,394.0,24.0,3.2,14.0,59.0,20.52,10.7
2016,7,20,19,15,197.0,12.0,3.15,13.5,29.5,11.44,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,9.5,2.45,10.5,18.5,9.05,0.0
2016,7,21,5,30,301.0,19.0,2.5,11.0,37.0,15.18,1.32
2016,7,21,5,45,417.5,27.0,2.6,11.5,77.5,22.68,13.74
2016,7,21,6,0,534.0,35.0,2.7,12.0,118.0,31.92,22.63
2016,7,21,6,15,600.5,40.5,2.7,12.5,166.0,75.2,37.21
2016,7,21,6,30,667.0,46.0,2.7,13.0,214.0,126.53,72.62
2016,7,21,6,45,713.0,49.5,2.75,13.5,265.0,179.95,117.0
2016,7,21,7,0,759.0,53.0,2.8,14.0,316.0,238.48,168.7
2016,7,21,7,15,789.5,56.0,2.7,14.0,368.0,298.05,222.8
2016,7,21,7,30,820.0,59.0,2.6,14.0,420.0,358.65,277.13
2016,7,21,7,45,843.5,61.5,2.55,14.5,471.0,418.22,328.89
2016,7,21,8,0,867.0,64.0,2.5,15.0,522.0,479.1,379.88
2016,7,21,8,15,884.0,66.0,2.45,15.5,571.0,537.08,426.77
2016,7,21,8,30,901.0,68.0,2.4,16.0,620.0,595.09,471.89
2016,7,21,8,45,914.5,69.0,2.4,16.5,665.5,649.6,513.02
2016,7,21,9,0,928.0,70.0,2.4,17.0,711.0,703.22,551.7
2016,7,21,9,15,938.5,71.5,2.4,17.0,752.5,754.02,586.5
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,803.13,619.59
2016,7,21,9,45,953.5,76.5,2.4,17.5,829.5,847.55,647.77
2016,7,21,10,0,958.0,80.0,2.4,18.0,865.0,889.33,673.74
2016,7,21,10,15,964.5,81.0,2.45,18.0,895.0,927.43,698.64
2016,7,21,10,30,971.0,82.0,2.5,18.0,925.0,962.65,721.51
2016,7,21,10,45,975.5,82.5,2.55,18.5,948.5,992.43,739.29
2016,7,21,11,0,980.0,83.0,2.6,19.0,972.0,1018.88,754.85
2016,7,21,11,15,983.0,83.5,2.65,19.0,988.0,1040.41,768.64
2016,7,21,11,30,986.0,84.0,2.7,19.0,1004.0,1058.32,780.17
2016,7,21,11,45,988.0,84.0,2.8,19.0,1013.0,1071.01,788.94
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1079.89,795.4
2016,7,21,12,15,990.5,84.5,2.95,19.0,1023.5,1083.95,798.36
2016,7,21,12,30,991.0,85.0,3.0,19.0,1025.0,1084.13,798.96
2016,7,21,12,45,986.5,87.0,3.05,19.0,1018.0,1077.01,794.96
2016,7,21,13,0,982.0,89.0,3.1,19.0,1011.0,1066.11,788.63
2016,7,21,13,15,980.0,88.5,3.1,19.0,997.0,1051.35,779.43
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1032.9,767.9
2016,7,21,13,45,977.0,86.0,3.15,19.0,963.0,1010.22,754.06
2016,7,21,14,0,976.0,84.0,3.2,19.0,943.0,983.98,737.84
2016,7,21,14,15,971.0,83.0,3.2,19.0,915.0,951.77,717.17
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,916.47,694.33
2016,7,21,14,45,960.5,79.5,3.25,19.0,853.0,876.29,668.31
2016,7,21,15,0,955.0,77.0,3.3,19.0,819.0,833.42,640.14
2016,7,21,15,15,946.0,75.5,3.3,18.5,779.0,786.49,609.64
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,737.58,577.23
2016,7,21,15,45,926.0,72.0,3.35,18.0,695.0,685.11,540.03
2016,7,21,16,0,915.0,70.0,3.4,18.0,651.0,631.34,499.16
2016,7,21,16,15,899.5,68.0,3.4,17.5,602.5,574.04,455.03
2016,7,21,16,30,884.0,66.0,3.4,17.0,554.0,516.43,409.09
2016,7,21,16,45,864.0,63.5,3.4,17.0,503.5,456.26,358.8
2016,7,21,17,0,844.0,61.0,3.4,17.0,453.0,396.86,307.52
2016,7,21,17,15,816.5,58.0,3.4,16.5,400.5,335.46,253.84
2016,7,21,17,30,789.0,55.0,3.4,16.0,348.0,274.72,199.52
2016,7,21,17,45,748.5,51.5,3.4,15.5,296.0,214.37,145.72
2016,7,21,18,0,708.0,48.0,3.4,15.0,244.0,158.31,97.11
2016,7,21,18,15,649.0,43.0,3.3,14.5,194.5,103.54,54.79
2016,7,21,18,30,590.0,38.0,3.2,14.0,145.0,55.8,26.62
2016,7,21,18,45,489.5,31.0,3.1,13.5,101.0,25.58,16.63
2016,7,21,19,0,389.0,24.0,3.0,13.0,57.0,20.62,10.63
2016,7,21,19,15,194.5,12.0,2.95,12.5,28.5,11.44,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
