Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,2.8,10.5,18.0,9.05,0.0
2016,7,22,5,30,298.0,19.0,2.8,11.0,36.0,15.27,0.2
2016,7,22,5,45,416.0,27.5,2.8,11.5,77.0,23.29,14.17
2016,7,22,6,0,534.0,36.0,2.8,12.0,118.0,32.41,23.04
2016,7,22,6,15,603.5,42.0,2.75,12.5,166.5,76.31,38.2
2016,7,22,6,30,673.0,48.0,2.7,13.0,215.0,128.67,74.16
2016,7,22,6,45,719.0,52.0,2.7,14.0,267.0,182.97,118.97
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,242.4,170.93
2016,7,22,7,15,796.0,59.5,2.65,15.5,371.5,301.64,224.15
2016,7,22,7,30,827.0,63.0,2.6,16.0,424.0,364.73,279.67
2016,7,22,7,45,850.5,65.0,2.6,17.0,476.0,424.31,330.49
2016,7,22,8,0,874.0,67.0,2.6,18.0,528.0,485.17,380.38
2016,7,22,8,15,891.0,69.5,2.6,18.5,577.0,544.12,427.64
2016,7,22,8,30,908.0,72.0,2.6,19.0,626.0,603.08,473.16
2016,7,22,8,45,921.0,73.5,2.6,20.0,672.0,658.23,513.34
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,712.42,551.03
2016,7,22,9,15,943.5,76.5,2.65,21.0,759.0,762.85,585.37
2016,7,22,9,30,953.0,78.0,2.7,21.0,800.0,811.47,618.04
2016,7,22,9,45,958.5,80.5,2.75,21.5,835.5,855.87,646.21
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,897.68,672.29
2016,7,22,10,15,969.5,84.0,2.85,22.0,901.0,935.16,696.52
2016,7,22,10,30,975.0,85.0,2.9,22.0,931.0,969.67,718.69
2016,7,22,10,45,979.0,86.0,3.0,22.5,954.0,999.65,736.81
2016,7,22,11,0,983.0,87.0,3.1,23.0,977.0,1026.26,752.7
2016,7,22,11,15,986.0,87.5,3.15,23.0,993.0,1047.89,766.4
2016,7,22,11,30,989.0,88.0,3.2,23.0,1009.0,1065.87,777.84
2016,7,22,11,45,990.0,88.0,3.3,23.0,1017.5,1077.61,785.81
2016,7,22,12,0,991.0,88.0,3.4,23.0,1026.0,1085.53,791.47
2016,7,22,12,15,991.5,88.0,3.45,23.0,1027.5,1089.08,794.03
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1088.75,794.23
2016,7,22,12,45,985.5,92.0,3.6,23.0,1021.0,1081.69,790.63
2016,7,22,13,0,979.0,96.0,3.7,23.0,1013.0,1070.86,784.7
2016,7,22,13,15,976.5,95.5,3.75,23.0,999.0,1055.65,775.61
2016,7,22,13,30,974.0,95.0,3.8,23.0,985.0,1036.76,764.18
2016,7,22,13,45,970.0,94.0,3.9,23.0,963.5,1012.36,749.48
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,984.55,732.47
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,952.14,711.97
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,916.7,689.3
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,876.34,663.07
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,833.5,634.86
2016,7,22,15,15,929.0,87.5,4.25,22.5,777.0,786.39,604.5
2016,7,22,15,30,919.0,86.0,4.3,22.0,737.0,737.43,572.26
2016,7,22,15,45,905.5,84.5,4.35,22.0,692.0,684.55,534.28
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,630.64,493.53
2016,7,22,16,15,875.0,80.5,4.4,21.5,598.5,573.01,449.5
2016,7,22,16,30,858.0,78.0,4.4,21.0,550.0,515.28,403.86
2016,7,22,16,45,834.5,75.5,4.45,21.0,499.0,454.41,353.62
2016,7,22,17,0,811.0,73.0,4.5,21.0,448.0,394.72,302.79
2016,7,22,17,15,780.5,69.0,4.45,20.5,395.5,332.7,249.31
2016,7,22,17,30,750.0,65.0,4.4,20.0,343.0,273.3,196.91
2016,7,22,17,45,705.0,61.0,4.4,19.5,290.5,213.63,144.74
2016,7,22,18,0,660.0,57.0,4.4,19.0,238.0,158.86,98.21
2016,7,22,18,15,594.5,50.5,4.35,18.0,188.5,102.67,55.63
2016,7,22,18,30,529.0,44.0,4.3,17.0,139.0,56.22,28.32
2016,7,22,18,45,420.5,35.5,4.25,16.5,96.0,27.52,18.01
2016,7,22,19,0,312.0,27.0,4.2,16.0,53.0,21.81,11.11
2016,7,22,19,15,156.0,13.5,4.15,15.5,26.5,12.87,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,121.5,9.5,3.05,13.5,16.5,9.05,0.0
2016,7,23,5,30,243.0,19.0,3.0,14.0,33.0,15.34,0.0
2016,7,23,5,45,370.0,28.5,3.0,15.0,72.5,22.33,13.03
2016,7,23,6,0,497.0,38.0,3.0,16.0,112.0,31.07,21.43
2016,7,23,6,15,569.0,44.5,2.95,16.5,160.5,73.74,36.74
2016,7,23,6,30,641.0,51.0,2.9,17.0,209.0,127.02,73.05
2016,7,23,6,45,690.0,55.0,2.85,18.0,260.5,179.99,115.89
2016,7,23,7,0,739.0,59.0,2.8,19.0,312.0,238.49,166.06
2016,7,23,7,15,771.5,63.0,2.8,19.5,364.5,297.23,217.96
2016,7,23,7,30,804.0,67.0,2.8,20.0,417.0,358.99,271.57
2016,7,23,7,45,829.0,69.5,2.8,21.0,469.0,419.46,322.31
2016,7,23,8,0,854.0,72.0,2.8,22.0,521.0,480.46,371.58
2016,7,23,8,15,871.5,74.5,2.8,22.5,570.0,538.7,417.68
2016,7,23,8,30,889.0,77.0,2.8,23.0,619.0,597.04,462.19
2016,7,23,8,45,903.5,78.5,2.8,23.5,665.0,652.28,502.93
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,706.74,541.75
2016,7,23,9,15,928.0,82.0,2.85,24.0,752.0,757.41,576.02
2016,7,23,9,30,938.0,84.0,2.9,24.0,793.0,806.35,608.7
2016,7,23,9,45,941.0,88.0,2.95,24.5,828.0,849.76,636.0
2016,7,23,10,0,944.0,92.0,3.0,25.0,863.0,890.45,661.15
2016,7,23,10,15,950.0,93.5,3.05,25.0,892.5,928.28,685.47
2016,7,23,10,30,956.0,95.0,3.1,25.0,922.0,963.24,707.78
2016,7,23,10,45,960.0,96.0,3.2,25.0,945.5,992.76,726.87
2016,7,23,11,0,964.0,97.0,3.3,25.0,969.0,1018.98,743.84
2016,7,23,11,15,967.0,97.5,3.4,25.0,985.0,1040.28,757.68
2016,7,23,11,30,970.0,98.0,3.5,25.0,1001.0,1058.0,769.32
2016,7,23,11,45,971.5,98.5,3.6,25.5,1010.0,1070.57,776.22
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1079.38,780.81
2016,7,23,12,15,973.0,99.0,3.8,26.0,1020.0,1082.38,783.34
2016,7,23,12,30,973.0,99.0,3.9,26.0,1021.0,1081.57,783.55
2016,7,23,12,45,970.5,100.0,4.0,26.0,1014.0,1075.47,780.49
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1065.62,775.11
2016,7,23,13,15,965.5,100.5,4.15,25.5,993.5,1050.53,767.58
2016,7,23,13,30,963.0,100.0,4.2,25.0,980.0,1031.8,757.71
2016,7,23,13,45,960.5,98.5,4.3,25.0,959.0,1008.49,743.65
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,981.74,727.27
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,949.51,706.87
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,914.27,684.28
2016,7,23,14,45,939.5,93.5,4.55,25.0,847.5,874.03,658.31
2016,7,23,15,0,932.0,92.0,4.6,25.0,813.0,831.3,630.34
2016,7,23,15,15,922.5,90.0,4.6,24.5,773.5,784.27,599.94
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,735.37,567.71
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,682.52,529.71
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,628.61,488.93
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,571.17,445.25
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,513.63,399.99
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,452.5,350.43
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,392.53,300.12
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,331.07,247.24
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,272.28,195.53
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,212.33,143.34
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,157.36,96.87
2016,7,23,18,15,586.0,50.5,4.35,19.0,185.5,101.43,54.78
2016,7,23,18,30,519.0,44.0,4.3,18.0,136.0,55.44,27.97
2016,7,23,18,45,405.0,35.5,4.25,17.5,93.0,27.61,17.97
2016,7,23,19,0,291.0,27.0,4.2,17.0,50.0,21.92,10.82
2016,7,23,19,15,145.5,13.5,4.15,16.5,25.0,12.87,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,9.5,3.5,14.5,15.0,9.05,0.0
2016,7,24,5,30,196.0,19.0,3.5,15.0,30.0,15.43,0.0
2016,7,24,5,45,324.5,29.5,3.5,16.0,68.5,23.34,13.68
2016,7,24,6,0,453.0,40.0,3.5,17.0,107.0,32.26,22.33
2016,7,24,6,15,528.5,47.0,3.4,17.5,154.5,72.95,37.44
2016,7,24,6,30,604.0,54.0,3.3,18.0,202.0,122.74,70.85
2016,7,24,6,45,657.0,58.5,3.25,18.5,253.5,176.83,114.46
2016,7,24,7,0,710.0,63.0,3.2,19.0,305.0,234.89,164.22
2016,7,24,7,15,522.5,110.5,3.1,19.5,304.5,263.54,197.29
2016,7,24,7,30,335.0,158.0,3.0,20.0,304.0,270.76,209.47
2016,7,24,7,45,583.5,117.5,2.95,21.0,408.0,362.01,280.37
2016,7,24,8,0,832.0,77.0,2.9,22.0,512.0,474.65,367.73
2016,7,24,8,15,850.5,79.5,2.9,22.5,561.0,532.5,413.32
2016,7,24,8,30,869.0,82.0,2.9,23.0,610.0,590.42,457.6
2016,7,24,8,45,884.0,84.0,2.95,23.5,656.0,645.59,498.55
2016,7,24,9,0,899.0,86.0,3.0,24.0,702.0,700.06,537.75
2016,7,24,9,15,910.0,87.5,3.05,24.0,743.0,750.16,572.04
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,798.66,604.59
2016,7,24,9,45,929.5,90.5,3.15,24.5,820.0,843.31,632.91
2016,7,24,10,0,938.0,92.0,3.2,25.0,856.0,885.67,659.32
2016,7,24,10,15,944.0,93.0,3.25,25.0,886.0,922.84,683.3
2016,7,24,10,30,950.0,94.0,3.3,25.0,916.0,957.14,705.29
2016,7,24,10,45,954.5,95.0,3.35,25.0,939.0,987.01,724.31
2016,7,24,11,0,959.0,96.0,3.4,25.0,962.0,1013.62,741.2
2016,7,24,11,15,962.0,96.5,3.45,25.0,978.0,1034.85,754.64
2016,7,24,11,30,965.0,97.0,3.5,25.0,994.0,1052.52,765.87
2016,7,24,11,45,966.5,97.5,3.6,25.0,1003.0,1065.05,774.28
2016,7,24,12,0,968.0,98.0,3.7,25.0,1012.0,1073.84,780.41
2016,7,24,12,15,968.0,98.0,3.75,25.0,1013.0,1076.84,782.56
2016,7,24,12,30,968.0,98.0,3.8,25.0,1014.0,1076.02,782.41
2016,7,24,12,45,963.0,100.5,3.85,25.0,1006.0,1069.0,778.38
2016,7,24,13,0,958.0,103.0,3.9,25.0,998.0,1058.26,772.08
2016,7,24,13,15,955.0,102.5,3.9,25.0,984.0,1042.79,762.45
2016,7,24,13,30,952.0,102.0,3.9,25.0,970.0,1023.73,750.58
2016,7,24,13,45,947.5,101.5,3.95,25.0,948.5,999.77,735.85
2016,7,24,14,0,943.0,101.0,4.0,25.0,927.0,972.49,718.93
2016,7,24,14,15,937.5,99.5,4.0,24.5,899.5,940.11,699.63
2016,7,24,14,30,932.0,98.0,4.0,24.0,872.0,904.78,678.16
2016,7,24,14,45,923.5,97.0,4.05,24.0,837.5,864.69,652.17
2016,7,24,15,0,915.0,96.0,4.1,24.0,803.0,822.22,624.29
2016,7,24,15,15,905.0,94.0,4.1,23.5,763.5,775.46,594.02
2016,7,24,15,30,895.0,92.0,4.1,23.0,724.0,726.89,561.98
2016,7,24,15,45,881.5,90.0,4.1,23.0,679.5,674.46,524.1
2016,7,24,16,0,868.0,88.0,4.1,23.0,635.0,621.06,483.73
2016,7,24,16,15,851.0,85.5,4.05,22.5,587.0,564.5,440.61
2016,7,24,16,30,834.0,83.0,4.0,22.0,539.0,508.03,396.12
2016,7,24,16,45,812.0,79.5,4.0,21.5,488.5,447.95,347.44
2016,7,24,17,0,790.0,76.0,4.0,21.0,438.0,388.97,297.97
2016,7,24,17,15,758.5,72.0,3.95,20.5,386.0,327.68,245.33
2016,7,24,17,30,727.0,68.0,3.9,20.0,334.0,269.16,193.92
2016,7,24,17,45,683.5,62.5,3.85,19.5,282.5,209.63,142.05
2016,7,24,18,0,640.0,57.0,3.8,19.0,231.0,152.95,94.09
2016,7,24,18,15,573.5,50.5,3.75,18.0,182.0,99.79,54.18
2016,7,24,18,30,507.0,44.0,3.7,17.0,133.0,54.57,27.86
2016,7,24,18,45,396.5,35.0,3.65,16.5,90.5,27.26,17.71
2016,7,24,19,0,286.0,26.0,3.6,16.0,48.0,21.06,9.88
2016,7,24,19,15,143.0,13.0,3.55,15.5,24.0,12.39,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,14.5,2.8,11.5,14.5,13.82,0.0
2016,7,25,5,30,0.0,29.0,2.7,12.0,29.0,24.63,0.0
2016,7,25,5,45,226.0,34.5,2.6,12.5,67.5,26.99,16.85
2016,7,25,6,0,452.0,40.0,2.5,13.0,106.0,31.9,22.4
2016,7,25,6,15,529.5,47.5,2.4,13.5,154.0,73.07,38.26
2016,7,25,6,30,607.0,55.0,2.3,14.0,202.0,123.63,72.55
2016,7,25,6,45,659.0,60.0,2.25,15.0,253.5,176.41,115.35
2016,7,25,7,0,711.0,65.0,2.2,16.0,305.0,236.7,167.08
2016,7,25,7,15,428.0,121.5,2.15,16.5,273.0,244.96,186.32
2016,7,25,7,30,145.0,178.0,2.1,17.0,241.0,219.07,172.76
2016,7,25,7,45,262.0,185.0,2.05,17.5,315.5,286.63,226.12
2016,7,25,8,0,379.0,192.0,2.0,18.0,390.0,365.19,287.72
2016,7,25,8,15,626.0,137.5,1.95,18.5,501.0,471.6,370.6
2016,7,25,8,30,873.0,83.0,1.9,19.0,612.0,593.68,463.59
2016,7,25,8,45,662.0,166.5,1.85,20.0,585.5,590.29,456.9
2016,7,25,9,0,451.0,250.0,1.8,21.0,559.0,559.76,429.88
2016,7,25,9,15,688.5,170.0,1.75,21.5,673.0,677.77,517.82
2016,7,25,9,30,926.0,90.0,1.7,22.0,787.0,803.67,603.61
2016,7,25,9,45,932.5,92.0,1.7,22.5,822.5,847.47,629.44
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,888.83,654.06
2016,7,25,10,15,945.0,95.5,1.7,23.0,888.0,926.59,677.3
2016,7,25,10,30,951.0,97.0,1.7,23.0,918.0,961.48,698.52
2016,7,25,10,45,956.0,97.5,1.7,23.5,941.5,991.37,715.06
2016,7,25,11,0,961.0,98.0,1.7,24.0,965.0,1018.0,729.46
2016,7,25,11,15,964.0,98.5,1.7,24.0,981.0,1039.3,741.93
2016,7,25,11,30,967.0,99.0,1.7,24.0,997.0,1057.02,752.26
2016,7,25,11,45,968.5,99.5,1.75,24.5,1005.5,1069.59,758.78
2016,7,25,12,0,970.0,100.0,1.8,25.0,1014.0,1078.4,763.12
2016,7,25,12,15,970.5,100.0,1.85,25.0,1015.0,1081.9,765.82
2016,7,25,12,30,971.0,100.0,1.9,25.0,1016.0,1081.59,766.33
2016,7,25,12,45,969.5,99.5,1.95,25.0,1009.5,1074.94,763.08
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1064.52,757.62
2016,7,25,13,15,702.5,239.0,2.0,25.0,890.0,948.86,684.96
2016,7,25,13,30,437.0,379.0,2.0,25.0,777.0,819.5,594.81
2016,7,25,13,45,696.5,237.5,2.05,25.0,855.0,913.9,666.4
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,979.6,709.14
2016,7,25,14,15,950.5,95.0,2.15,24.5,905.0,947.35,690.37
2016,7,25,14,30,945.0,94.0,2.2,24.0,877.0,912.08,670.38
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.5,871.71,645.45
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,828.81,618.51
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,781.86,589.56
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,733.07,558.73
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,680.2,522.07
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,626.26,482.49
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,568.81,439.71
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,511.26,395.28
2016,7,25,16,45,658.0,110.5,2.55,22.0,449.0,408.26,314.79
2016,7,25,17,0,465.0,143.0,2.6,22.0,356.0,322.16,247.11
2016,7,25,17,15,605.0,103.5,2.55,21.5,345.5,304.88,228.48
2016,7,25,17,30,745.0,64.0,2.5,21.0,335.0,269.86,192.47
2016,7,25,17,45,701.0,59.0,2.5,20.5,283.0,209.63,140.39
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,154.23,93.83
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,98.71,52.37
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,52.95,26.2
2016,7,25,18,45,415.0,33.0,2.35,17.5,89.5,25.56,16.15
2016,7,25,19,0,306.0,24.0,2.3,17.0,47.0,19.27,8.11
2016,7,25,19,15,153.0,12.0,2.25,16.5,23.5,11.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,13.5,0.95,15.5,13.5,12.87,0.0
2016,7,26,5,30,0.0,27.0,0.9,16.0,27.0,23.11,0.0
2016,7,26,5,45,230.5,32.5,0.9,17.0,65.5,25.41,15.07
2016,7,26,6,0,461.0,38.0,0.9,18.0,104.0,29.71,20.02
2016,7,26,6,15,537.5,45.0,0.85,18.5,151.5,70.89,35.52
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,121.32,68.76
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,175.8,111.84
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,233.91,160.29
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,292.38,210.13
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,354.15,261.51
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,413.45,308.86
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,474.33,355.18
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.5,533.02,398.94
2016,7,26,8,30,870.0,83.0,0.5,25.0,609.0,591.89,441.04
2016,7,26,8,45,689.0,155.0,0.5,25.5,591.5,596.08,441.6
2016,7,26,9,0,508.0,227.0,0.5,26.0,574.0,576.2,424.87
2016,7,26,9,15,714.0,159.5,0.55,26.0,678.5,685.85,503.51
2016,7,26,9,30,920.0,92.0,0.6,26.0,783.0,801.32,579.21
2016,7,26,9,45,928.0,93.5,0.65,26.5,819.0,845.63,604.5
2016,7,26,10,0,936.0,95.0,0.7,27.0,855.0,887.62,628.94
2016,7,26,10,15,942.0,96.0,0.8,27.0,885.0,924.81,652.36
2016,7,26,10,30,948.0,97.0,0.9,27.0,915.0,959.14,674.01
2016,7,26,10,45,952.5,98.0,1.0,27.0,938.0,989.04,692.95
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,1015.66,709.95
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,1036.91,723.77
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,1054.59,735.56
2016,7,26,11,45,964.5,100.5,1.4,27.0,1001.5,1067.13,744.34
2016,7,26,12,0,966.0,101.0,1.5,27.0,1010.0,1075.92,750.99
2016,7,26,12,15,966.0,101.0,1.6,27.0,1011.0,1078.91,754.25
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1078.09,755.32
2016,7,26,12,45,958.5,105.0,1.8,27.0,1003.5,1070.09,752.08
2016,7,26,13,0,951.0,109.0,1.9,27.0,995.0,1058.42,746.67
2016,7,26,13,15,948.0,108.5,1.95,27.0,981.0,1042.99,738.31
2016,7,26,13,30,945.0,108.0,2.0,27.0,967.0,1023.99,727.77
2016,7,26,13,45,941.0,106.5,2.1,27.0,945.5,999.55,714.41
2016,7,26,14,0,937.0,105.0,2.2,27.0,924.0,971.78,698.84
2016,7,26,14,15,931.0,104.0,2.25,26.5,896.0,939.55,681.08
2016,7,26,14,30,925.0,103.0,2.3,26.0,868.0,904.4,661.2
2016,7,26,14,45,917.5,101.0,2.4,26.0,833.5,864.25,636.84
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,821.66,610.48
2016,7,26,15,15,899.5,97.0,2.5,25.5,759.5,774.6,581.12
2016,7,26,15,30,889.0,95.0,2.5,25.0,720.0,725.79,550.03
2016,7,26,15,45,876.0,92.5,2.55,25.0,675.5,673.33,513.46
2016,7,26,16,0,863.0,90.0,2.6,25.0,631.0,619.86,474.43
2016,7,26,16,15,845.0,87.0,2.55,24.5,582.5,563.04,432.19
2016,7,26,16,30,827.0,84.0,2.5,24.0,534.0,505.14,387.71
2016,7,26,16,45,804.0,80.5,2.5,24.0,483.0,444.87,339.33
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,385.81,290.36
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,324.59,238.95
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,266.28,188.79
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,205.4,136.88
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,150.92,91.61
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,97.92,52.61
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,53.09,27.07
2016,7,26,18,45,385.0,34.0,2.05,19.5,85.5,26.57,16.79
2016,7,26,19,0,279.0,24.0,2.0,19.0,44.0,19.37,7.58
2016,7,26,19,15,139.5,12.0,2.0,18.5,22.0,11.44,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.0,8.0,0.95,18.0,13.0,7.63,0.0
2016,7,27,5,30,210.0,16.0,0.9,18.0,26.0,12.85,0.0
2016,7,27,5,45,330.5,26.5,0.9,18.5,63.0,20.87,11.14
2016,7,27,6,0,451.0,37.0,0.9,19.0,100.0,28.44,18.8
2016,7,27,6,15,526.0,44.0,0.9,19.5,147.0,68.89,34.21
2016,7,27,6,30,601.0,51.0,0.9,20.0,194.0,118.42,66.7
2016,7,27,6,45,647.0,57.0,0.9,20.5,244.0,172.42,109.64
2016,7,27,7,0,693.0,63.0,0.9,21.0,294.0,229.7,157.87
2016,7,27,7,15,456.5,117.0,0.9,21.5,280.0,249.18,184.12
2016,7,27,7,30,220.0,171.0,0.9,22.0,266.0,241.34,184.65
2016,7,27,7,45,512.0,126.0,0.95,22.5,381.5,337.85,257.68
2016,7,27,8,0,804.0,81.0,1.0,23.0,497.0,465.02,353.65
2016,7,27,8,15,823.0,83.5,1.0,23.5,545.5,522.09,396.66
2016,7,27,8,30,842.0,86.0,1.0,24.0,594.0,578.68,438.2
2016,7,27,8,45,854.0,89.5,1.0,24.5,638.5,632.33,476.08
2016,7,27,9,0,866.0,93.0,1.0,25.0,683.0,685.07,511.98
2016,7,27,9,15,877.0,95.0,1.0,25.0,723.5,734.4,544.13
2016,7,27,9,30,888.0,97.0,1.0,25.0,764.0,782.21,574.2
2016,7,27,9,45,875.0,110.5,1.05,25.5,793.0,820.66,597.25
2016,7,27,10,0,862.0,124.0,1.1,26.0,822.0,855.25,617.65
2016,7,27,10,15,869.0,125.5,1.15,26.0,851.5,891.47,640.2
2016,7,27,10,30,876.0,127.0,1.2,26.0,881.0,925.12,660.97
2016,7,27,10,45,881.5,128.0,1.25,26.0,903.5,954.11,678.79
2016,7,27,11,0,887.0,129.0,1.3,26.0,926.0,980.12,694.79
2016,7,27,11,15,890.0,130.0,1.35,26.0,941.5,1000.59,707.42
2016,7,27,11,30,893.0,131.0,1.4,26.0,957.0,1017.75,718.13
2016,7,27,11,45,896.5,130.0,1.5,26.0,966.0,1030.0,726.74
2016,7,27,12,0,900.0,129.0,1.6,26.0,975.0,1038.8,733.35
2016,7,27,12,15,900.5,129.0,1.65,26.0,976.0,1042.09,735.94
2016,7,27,12,30,901.0,129.0,1.7,26.0,977.0,1041.82,736.5
2016,7,27,12,45,907.0,124.0,1.75,26.0,972.5,1038.46,735.28
2016,7,27,13,0,913.0,119.0,1.8,26.0,968.0,1031.43,731.91
2016,7,27,13,15,909.5,118.0,1.85,25.5,954.0,1015.46,724.49
2016,7,27,13,30,906.0,117.0,1.9,25.0,940.0,996.08,714.99
2016,7,27,13,45,905.5,113.5,1.95,25.0,920.0,973.66,702.14
2016,7,27,14,0,905.0,110.0,2.0,25.0,900.0,947.87,687.11
2016,7,27,14,15,898.5,109.0,2.0,25.0,872.0,916.04,667.55
2016,7,27,14,30,892.0,108.0,2.0,25.0,844.0,881.41,646.11
2016,7,27,14,45,887.5,104.0,2.05,25.0,811.0,842.77,622.32
2016,7,27,15,0,883.0,100.0,2.1,25.0,778.0,801.57,596.51
2016,7,27,15,15,872.0,98.0,2.1,24.5,738.5,755.17,567.53
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,707.14,536.91
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,656.36,501.47
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,604.35,463.56
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,548.31,422.01
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,491.31,378.28
2016,7,27,16,45,783.5,78.0,2.2,22.5,468.5,432.87,331.84
2016,7,27,17,0,763.0,74.0,2.2,22.0,419.0,375.42,284.46
2016,7,27,17,15,730.5,69.5,2.15,21.5,368.0,314.73,233.18
2016,7,27,17,30,698.0,65.0,2.1,21.0,317.0,256.97,183.19
2016,7,27,17,45,656.5,59.5,2.1,21.0,267.0,199.53,133.4
2016,7,27,18,0,615.0,54.0,2.1,21.0,217.0,144.84,87.49
2016,7,27,18,15,548.0,47.5,2.1,20.0,169.0,93.18,49.43
2016,7,27,18,30,481.0,41.0,2.1,19.0,121.0,49.54,24.72
2016,7,27,18,45,378.0,31.5,2.1,18.5,81.5,24.38,14.97
2016,7,27,19,0,275.0,22.0,2.1,18.0,42.0,17.57,5.83
2016,7,27,19,15,137.5,11.0,2.05,17.5,21.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.1,14.5,12.0,11.44,0.0
2016,7,28,5,30,0.0,24.0,1.0,15.0,24.0,20.75,0.0
2016,7,28,5,45,221.0,29.5,0.95,15.5,60.5,23.05,12.9
2016,7,28,6,0,442.0,35.0,0.9,16.0,97.0,26.74,17.57
2016,7,28,6,15,517.5,42.0,0.85,16.0,143.0,66.21,32.89
2016,7,28,6,30,593.0,49.0,0.8,16.0,189.0,115.26,65.5
2016,7,28,6,45,643.5,54.0,0.75,16.5,239.0,168.55,108.25
2016,7,28,7,0,694.0,59.0,0.7,17.0,289.0,225.75,156.87
2016,7,28,7,15,408.5,117.5,0.7,17.5,258.5,235.11,176.7
2016,7,28,7,30,123.0,176.0,0.7,18.0,228.0,209.46,163.55
2016,7,28,7,45,468.5,124.5,0.7,19.0,360.5,318.28,246.05
2016,7,28,8,0,814.0,73.0,0.7,20.0,493.0,461.67,353.94
2016,7,28,8,15,436.0,162.5,0.7,20.5,390.0,393.32,303.25
2016,7,28,8,30,58.0,252.0,0.7,21.0,287.0,273.53,210.1
2016,7,28,8,45,159.0,278.0,0.75,21.5,383.5,370.61,284.38
2016,7,28,9,0,260.0,304.0,0.8,22.0,480.0,478.68,363.07
2016,7,28,9,15,582.0,194.5,0.85,22.0,621.0,625.97,472.81
2016,7,28,9,30,904.0,85.0,0.9,22.0,762.0,782.3,581.04
2016,7,28,9,45,498.5,233.5,1.0,22.5,610.0,646.0,482.03
2016,7,28,10,0,93.0,382.0,1.1,23.0,458.0,451.37,335.89
2016,7,28,10,15,513.0,236.0,1.15,23.0,674.5,699.03,521.99
2016,7,28,10,30,933.0,90.0,1.2,23.0,891.0,939.11,680.2
2016,7,28,10,45,937.5,91.0,1.25,23.5,914.0,968.68,694.5
2016,7,28,11,0,942.0,92.0,1.3,24.0,937.0,995.02,709.42
2016,7,28,11,15,945.0,92.5,1.3,24.0,953.0,1016.04,721.6
2016,7,28,11,30,948.0,93.0,1.3,24.0,969.0,1033.53,731.69
2016,7,28,11,45,949.5,93.0,1.35,24.5,977.0,1045.41,737.89
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1053.59,741.96
2016,7,28,12,15,950.5,93.0,1.45,24.5,986.0,1056.02,745.55
2016,7,28,12,30,950.0,93.0,1.5,24.0,987.0,1054.7,747.02
2016,7,28,12,45,938.5,99.0,1.55,24.0,977.0,1044.85,741.9
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,1031.44,734.73
2016,7,28,13,15,924.0,104.5,1.6,24.0,953.0,1016.25,725.78
2016,7,28,13,30,921.0,104.0,1.6,24.0,939.0,997.58,714.73
2016,7,28,13,45,917.5,102.5,1.65,24.0,918.0,974.02,701.34
2016,7,28,14,0,914.0,101.0,1.7,24.0,897.0,947.19,685.84
2016,7,28,14,15,907.5,99.5,1.7,23.5,869.0,914.54,667.18
2016,7,28,14,30,901.0,98.0,1.7,23.0,841.0,879.09,646.53
2016,7,28,14,45,894.0,96.0,1.75,23.0,807.0,840.07,622.58
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,798.64,596.69
2016,7,28,15,15,876.0,92.0,1.8,22.5,733.5,752.04,567.55
2016,7,28,15,30,865.0,90.0,1.8,22.0,694.0,703.8,536.74
2016,7,28,15,45,852.5,87.0,1.85,22.0,650.5,652.16,500.83
2016,7,28,16,0,840.0,84.0,1.9,22.0,607.0,599.53,462.37
2016,7,28,16,15,822.0,81.5,1.9,21.5,560.0,543.61,420.77
2016,7,28,16,30,804.0,79.0,1.9,21.0,513.0,487.99,377.84
2016,7,28,16,45,603.0,116.5,1.9,21.0,424.0,388.92,300.31
2016,7,28,17,0,402.0,154.0,1.9,21.0,335.0,307.44,236.48
2016,7,28,17,15,360.5,139.5,1.9,20.5,287.0,254.26,193.59
2016,7,28,17,30,319.0,125.0,1.9,20.0,239.0,204.48,152.81
2016,7,28,17,45,299.5,107.5,1.9,20.0,201.0,163.23,117.87
2016,7,28,18,0,280.0,90.0,1.9,20.0,163.0,124.31,85.41
2016,7,28,18,15,249.5,72.5,1.85,19.0,127.0,85.98,55.84
2016,7,28,18,30,219.0,55.0,1.8,18.0,91.0,51.72,32.53
2016,7,28,18,45,166.0,38.5,1.75,17.5,60.5,29.77,19.54
2016,7,28,19,0,113.0,22.0,1.7,17.0,30.0,17.23,4.95
2016,7,28,19,15,56.5,11.0,1.65,16.5,15.0,10.48,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.5,0.65,14.0,8.5,8.1,0.0
2016,7,29,5,30,0.0,17.0,0.6,14.0,17.0,16.2,0.0
2016,7,29,5,45,107.5,30.5,0.55,14.5,45.0,25.09,14.39
2016,7,29,6,0,215.0,44.0,0.5,15.0,73.0,33.77,23.74
2016,7,29,6,15,255.0,60.5,0.5,15.5,109.5,65.75,41.34
2016,7,29,6,30,295.0,77.0,0.5,16.0,146.0,103.33,68.51
2016,7,29,6,45,324.5,92.5,0.55,16.5,185.5,143.08,100.53
2016,7,29,7,0,354.0,108.0,0.6,17.0,225.0,186.38,136.7
2016,7,29,7,15,366.5,127.0,0.65,17.0,266.0,231.21,175.08
2016,7,29,7,30,379.0,146.0,0.7,17.0,307.0,277.35,213.93
2016,7,29,7,45,579.5,112.5,0.75,17.5,393.5,355.21,274.66
2016,7,29,8,0,780.0,79.0,0.8,18.0,480.0,451.5,349.4
2016,7,29,8,15,800.0,81.5,0.8,18.5,528.0,507.9,392.84
2016,7,29,8,30,820.0,84.0,0.8,19.0,576.0,563.95,434.7
2016,7,29,8,45,836.5,86.5,0.85,19.5,621.0,618.42,474.34
2016,7,29,9,0,853.0,89.0,0.9,20.0,666.0,672.45,512.41
2016,7,29,9,15,865.0,91.0,0.95,20.0,706.5,722.0,545.85
2016,7,29,9,30,877.0,93.0,1.0,20.0,747.0,770.15,577.47
2016,7,29,9,45,505.5,242.0,1.05,20.5,623.5,660.49,496.28
2016,7,29,10,0,134.0,391.0,1.1,21.0,500.0,502.73,376.0
2016,7,29,10,15,525.5,242.5,1.1,21.0,690.0,716.95,537.28
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,929.22,677.37
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,959.22,692.39
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,986.13,707.83
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.5,1007.42,720.25
2016,7,29,11,30,937.0,95.0,1.2,22.0,960.0,1025.25,730.61
2016,7,29,11,45,939.5,95.0,1.25,22.5,969.0,1038.01,737.44
2016,7,29,12,0,942.0,95.0,1.3,23.0,978.0,1047.12,742.15
2016,7,29,12,15,943.0,95.0,1.35,23.0,979.5,1051.03,745.23
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,1051.2,746.19
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,1045.1,743.4
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,1035.28,738.46
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.5,1020.83,730.72
2016,7,29,13,30,939.0,92.0,1.6,23.0,942.0,1002.8,720.8
2016,7,29,13,45,936.0,91.0,1.65,23.0,921.5,979.81,707.75
2016,7,29,14,0,933.0,90.0,1.7,23.0,901.0,953.46,692.53
2016,7,29,14,15,927.5,89.0,1.7,22.5,873.5,921.65,674.39
2016,7,29,14,30,922.0,88.0,1.7,22.0,846.0,886.9,654.17
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.5,847.4,629.35
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,805.37,602.6
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,759.42,573.97
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,711.65,543.56
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,660.27,507.93
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,607.69,469.24
2016,7,29,16,15,852.5,72.5,1.7,20.5,567.0,551.12,427.17
2016,7,29,16,30,836.0,70.0,1.7,20.0,520.0,494.45,383.42
2016,7,29,16,45,548.0,123.5,1.7,20.0,407.0,370.92,287.43
2016,7,29,17,0,260.0,177.0,1.7,20.0,294.0,270.96,210.19
2016,7,29,17,15,482.0,117.0,1.65,19.5,300.5,273.55,207.12
2016,7,29,17,30,704.0,57.0,1.6,19.0,307.0,249.77,178.3
2016,7,29,17,45,656.5,54.5,1.6,19.0,258.5,193.62,129.31
2016,7,29,18,0,609.0,52.0,1.6,19.0,210.0,142.7,86.53
2016,7,29,18,15,545.5,45.5,1.55,18.5,163.5,90.04,47.35
2016,7,29,18,30,482.0,39.0,1.5,18.0,117.0,46.73,23.01
2016,7,29,18,45,384.5,29.5,1.45,17.5,78.0,22.81,13.6
2016,7,29,19,0,287.0,20.0,1.4,17.0,39.0,15.92,3.33
2016,7,29,19,15,143.5,10.0,1.3,16.5,19.5,9.53,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,8.0,0.4,11.5,8.0,7.63,0.0
2016,7,30,5,30,0.0,16.0,0.4,12.0,16.0,15.25,0.0
2016,7,30,5,45,95.0,30.0,0.4,12.5,43.0,24.68,13.93
2016,7,30,6,0,190.0,44.0,0.4,13.0,70.0,33.8,23.95
2016,7,30,6,15,222.0,62.0,0.4,13.5,104.5,66.11,43.12
2016,7,30,6,30,254.0,80.0,0.4,14.0,139.0,101.41,69.22
2016,7,30,6,45,278.0,97.0,0.45,14.5,176.0,138.47,99.39
2016,7,30,7,0,302.0,114.0,0.5,15.0,213.0,178.47,133.0
2016,7,30,7,15,365.0,125.0,0.5,15.5,264.5,228.89,174.04
2016,7,30,7,30,428.0,136.0,0.5,16.0,316.0,285.59,219.94
2016,7,30,7,45,633.0,103.0,0.55,16.5,407.5,368.18,284.35
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,469.76,362.85
2016,7,30,8,15,433.5,148.5,0.6,17.0,372.0,378.6,295.87
2016,7,30,8,30,29.0,227.0,0.6,17.0,245.0,232.97,181.54
2016,7,30,8,45,156.0,262.5,0.65,17.5,367.0,354.07,276.43
2016,7,30,9,0,283.0,298.0,0.7,18.0,489.0,488.92,376.14
2016,7,30,9,15,602.5,190.5,0.75,18.0,629.5,637.4,487.39
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,794.41,596.68
2016,7,30,9,45,525.5,236.5,0.85,18.5,632.0,671.4,505.6
2016,7,30,10,0,129.0,390.0,0.9,19.0,494.0,497.87,373.89
2016,7,30,10,15,539.0,239.0,0.9,19.0,697.0,728.56,547.48
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,952.23,693.82
2016,7,30,10,45,693.0,229.0,0.95,19.5,830.5,894.67,652.57
2016,7,30,11,0,437.0,370.0,1.0,20.0,761.0,807.35,588.28
2016,7,30,11,15,493.0,363.0,1.0,20.0,811.5,864.46,627.53
2016,7,30,11,30,549.0,356.0,1.0,20.0,862.0,921.19,664.11
2016,7,30,11,45,453.0,391.0,1.05,20.0,811.5,867.55,626.93
2016,7,30,12,0,357.0,426.0,1.1,20.0,761.0,802.22,582.99
2016,7,30,12,15,322.5,441.0,1.15,20.0,744.0,784.3,571.39
2016,7,30,12,30,288.0,456.0,1.2,20.0,727.0,764.69,558.03
2016,7,30,12,45,171.0,438.5,1.25,20.0,599.5,617.58,456.46
2016,7,30,13,0,54.0,421.0,1.3,20.0,472.0,470.98,351.59
2016,7,30,13,15,502.5,256.5,1.3,19.5,711.5,773.34,579.15
2016,7,30,13,30,951.0,92.0,1.3,19.0,951.0,1014.66,738.07
2016,7,30,13,45,713.0,218.5,1.3,19.0,854.0,912.39,669.75
2016,7,30,14,0,475.0,345.0,1.3,19.0,757.0,800.05,591.18
2016,7,30,14,15,704.0,216.0,1.3,19.0,805.0,862.28,640.93
2016,7,30,14,30,933.0,87.0,1.3,19.0,853.0,895.41,662.97
2016,7,30,14,45,484.5,198.0,1.35,19.0,595.0,613.98,468.75
2016,7,30,15,0,36.0,309.0,1.4,19.0,337.0,328.04,251.06
2016,7,30,15,15,123.0,315.0,1.4,18.5,402.0,402.92,311.99
2016,7,30,15,30,210.0,321.0,1.4,18.0,467.0,462.91,358.76
2016,7,30,15,45,124.0,283.5,1.4,18.0,368.0,358.57,279.32
2016,7,30,16,0,38.0,246.0,1.4,18.0,269.0,258.03,201.74
2016,7,30,16,15,147.5,235.0,1.4,17.5,315.0,309.15,244.05
2016,7,30,16,30,257.0,224.0,1.4,17.0,361.0,347.35,274.14
2016,7,30,16,45,133.5,187.5,1.4,16.5,258.5,238.64,188.89
2016,7,30,17,0,10.0,151.0,1.4,16.0,156.0,144.13,114.18
2016,7,30,17,15,6.5,133.5,1.3,15.5,136.5,125.76,99.84
2016,7,30,17,30,3.0,116.0,1.2,15.0,117.0,107.85,85.49
2016,7,30,17,45,1.5,97.5,1.2,15.0,98.0,89.98,70.72
2016,7,30,18,0,0.0,79.0,1.2,15.0,79.0,72.43,55.97
2016,7,30,18,15,0.0,61.5,1.1,14.5,61.5,56.23,42.14
2016,7,30,18,30,0.0,44.0,1.0,14.0,44.0,40.28,28.28
2016,7,30,18,45,0.0,29.0,0.95,13.5,29.0,26.77,17.19
2016,7,30,19,0,0.0,14.0,0.9,13.0,14.0,12.98,0.93
2016,7,30,19,15,0.0,7.0,0.85,12.5,7.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,1.1,9.5,10.0,0.0,0.0
2016,7,31,5,30,146.0,14.0,1.1,10.0,20.0,13.34,0.0
2016,7,31,5,45,279.5,25.5,1.15,10.5,55.5,20.35,10.3
2016,7,31,6,0,413.0,37.0,1.2,11.0,91.0,28.88,19.75
2016,7,31,6,15,493.0,45.0,1.2,11.0,137.5,66.52,34.98
2016,7,31,6,30,573.0,53.0,1.2,11.0,184.0,115.58,68.03
2016,7,31,6,45,322.0,89.0,1.2,11.5,166.5,139.31,99.61
2016,7,31,7,0,71.0,125.0,1.2,12.0,149.0,131.74,104.21
2016,7,31,7,15,109.5,148.5,1.15,12.5,192.0,171.28,136.33
2016,7,31,7,30,148.0,172.0,1.1,13.0,235.0,214.95,171.61
2016,7,31,7,45,170.5,194.5,1.1,13.5,275.5,255.58,204.3
2016,7,31,8,0,193.0,217.0,1.1,14.0,316.0,298.7,238.38
2016,7,31,8,15,104.0,210.5,1.05,14.5,265.0,257.84,205.4
2016,7,31,8,30,15.0,204.0,1.0,15.0,214.0,199.86,157.97
2016,7,31,8,45,50.5,253.0,1.0,15.5,287.0,273.99,216.33
2016,7,31,9,0,86.0,302.0,1.0,16.0,360.0,349.13,273.28
2016,7,31,9,15,223.5,309.5,1.0,16.5,473.0,466.48,362.43
2016,7,31,9,30,361.0,317.0,1.0,17.0,586.0,596.43,456.8
2016,7,31,9,45,362.0,334.5,1.0,17.5,615.0,630.86,478.28
2016,7,31,10,0,363.0,352.0,1.0,18.0,644.0,664.26,499.58
2016,7,31,10,15,645.5,224.5,1.0,18.0,767.0,807.59,604.08
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,943.05,691.25
2016,7,31,10,45,933.5,97.0,1.05,18.5,913.5,972.46,706.95
2016,7,31,11,0,939.0,97.0,1.1,19.0,937.0,998.69,722.05
2016,7,31,11,15,942.0,98.0,1.15,19.0,952.5,1020.21,735.6
2016,7,31,11,30,945.0,99.0,1.2,19.0,968.0,1038.21,747.06
2016,7,31,11,45,947.5,98.5,1.25,19.5,977.0,1050.54,753.69
2016,7,31,12,0,950.0,98.0,1.3,20.0,986.0,1059.18,758.18
2016,7,31,12,15,950.0,98.0,1.35,20.0,987.0,1062.09,760.69
2016,7,31,12,30,950.0,98.0,1.4,20.0,988.0,1061.22,761.04
2016,7,31,12,45,549.5,282.5,1.45,20.0,797.0,858.93,629.85
2016,7,31,13,0,149.0,467.0,1.5,20.0,606.0,623.42,460.55
2016,7,31,13,15,546.0,281.5,1.55,20.0,776.0,839.17,623.21
2016,7,31,13,30,943.0,96.0,1.6,20.0,946.0,1011.43,737.05
2016,7,31,13,45,645.5,244.5,1.65,20.0,820.5,875.5,647.24
2016,7,31,14,0,348.0,393.0,1.7,20.0,695.0,724.4,538.84
2016,7,31,14,15,637.5,241.5,1.7,19.5,772.0,828.88,621.59
2016,7,31,14,30,927.0,90.0,1.7,19.0,849.0,893.47,667.26
2016,7,31,14,45,920.5,87.5,1.7,19.0,815.0,853.27,640.62
2016,7,31,15,0,914.0,85.0,1.7,19.0,781.0,810.54,613.15
2016,7,31,15,15,680.5,171.0,1.7,19.0,674.0,691.39,530.13
2016,7,31,15,30,447.0,257.0,1.7,19.0,567.0,577.85,445.21
2016,7,31,15,45,269.5,265.0,1.7,19.0,448.5,440.94,342.89
2016,7,31,16,0,92.0,273.0,1.7,19.0,330.0,317.01,247.28
2016,7,31,16,15,71.5,244.0,1.7,18.5,286.0,271.92,213.59
2016,7,31,16,30,51.0,215.0,1.7,18.0,242.0,229.12,180.73
2016,7,31,16,45,26.5,177.5,1.7,18.0,191.5,178.98,141.19
2016,7,31,17,0,2.0,140.0,1.7,18.0,141.0,130.87,102.85
2016,7,31,17,15,1.0,123.0,1.65,17.5,123.5,114.33,89.9
2016,7,31,17,30,0.0,106.0,1.6,17.0,106.0,97.98,76.81
2016,7,31,17,45,320.0,78.0,1.6,16.5,159.0,140.59,100.14
2016,7,31,18,0,640.0,50.0,1.6,16.0,212.0,144.22,87.49
2016,7,31,18,15,571.5,43.5,1.55,15.5,164.0,91.21,48.03
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,44.39,21.57
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,21.7,12.7
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,15.21,0.72
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,9.05,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
