Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,100.0,14.0,0.6,11.0,18.0,13.34,0.0
2016,8,1,5,45,232.5,26.5,0.65,11.5,52.5,21.42,10.74
2016,8,1,6,0,365.0,39.0,0.7,12.0,87.0,30.85,21.36
2016,8,1,6,15,449.5,48.0,0.7,12.5,132.5,66.5,36.27
2016,8,1,6,30,534.0,57.0,0.7,13.0,178.0,114.4,68.15
2016,8,1,6,45,593.5,62.5,0.7,13.5,228.5,164.76,108.3
2016,8,1,7,0,653.0,68.0,0.7,14.0,279.0,222.02,156.92
2016,8,1,7,15,691.5,73.0,0.7,14.0,331.0,279.16,207.19
2016,8,1,7,30,730.0,78.0,0.7,14.0,383.0,341.31,260.89
2016,8,1,7,45,761.0,80.5,0.75,14.5,434.5,400.04,310.42
2016,8,1,8,0,792.0,83.0,0.8,15.0,486.0,461.09,360.13
2016,8,1,8,15,522.5,169.5,0.85,15.5,446.5,446.08,349.83
2016,8,1,8,30,253.0,256.0,0.9,16.0,407.0,399.11,312.63
2016,8,1,8,45,279.0,273.0,0.95,16.5,451.0,446.84,348.69
2016,8,1,9,0,305.0,290.0,1.0,17.0,495.0,496.53,384.71
2016,8,1,9,15,317.5,307.5,1.05,17.0,532.5,538.67,415.07
2016,8,1,9,30,330.0,325.0,1.1,17.0,570.0,581.09,445.24
2016,8,1,9,45,312.5,347.5,1.15,17.5,588.5,604.5,459.97
2016,8,1,10,0,295.0,370.0,1.2,18.0,607.0,625.68,473.05
2016,8,1,10,15,278.0,389.5,1.2,18.0,619.5,642.14,483.22
2016,8,1,10,30,261.0,409.0,1.2,18.0,632.0,656.58,491.95
2016,8,1,10,45,279.0,416.5,1.25,18.0,661.0,689.42,514.86
2016,8,1,11,0,297.0,424.0,1.3,18.0,690.0,721.97,537.25
2016,8,1,11,15,618.0,267.0,1.3,18.0,831.0,891.95,660.57
2016,8,1,11,30,939.0,110.0,1.3,18.0,972.0,1044.13,757.32
2016,8,1,11,45,703.5,252.5,1.35,18.0,902.0,980.27,715.19
2016,8,1,12,0,468.0,395.0,1.4,18.0,832.0,891.57,651.82
2016,8,1,12,15,352.5,430.5,1.4,18.0,760.5,804.7,592.28
2016,8,1,12,30,237.0,466.0,1.4,18.0,689.0,714.17,528.68
2016,8,1,12,45,235.0,463.0,1.4,18.0,682.5,707.6,525.19
2016,8,1,13,0,233.0,460.0,1.4,18.0,676.0,699.9,520.12
2016,8,1,13,15,586.5,283.0,1.4,18.0,814.0,882.66,654.94
2016,8,1,13,30,940.0,106.0,1.4,18.0,952.0,1019.19,744.05
2016,8,1,13,45,584.5,264.5,1.45,18.0,786.5,838.29,623.38
2016,8,1,14,0,229.0,423.0,1.5,18.0,621.0,637.12,477.86
2016,8,1,14,15,575.0,262.0,1.5,17.5,737.0,793.67,599.81
2016,8,1,14,30,921.0,101.0,1.5,17.0,853.0,899.78,674.59
2016,8,1,14,45,913.0,99.0,1.55,17.0,818.5,859.0,647.62
2016,8,1,15,0,905.0,97.0,1.6,17.0,784.0,815.81,620.39
2016,8,1,15,15,894.5,95.5,1.6,17.0,744.0,769.09,589.77
2016,8,1,15,30,884.0,94.0,1.6,17.0,704.0,720.62,557.51
2016,8,1,15,45,870.0,91.5,1.65,17.0,659.5,667.34,520.01
2016,8,1,16,0,856.0,89.0,1.7,17.0,615.0,613.17,480.03
2016,8,1,16,15,837.5,86.0,1.7,16.5,566.5,556.18,437.12
2016,8,1,16,30,819.0,83.0,1.7,16.0,518.0,498.05,391.73
2016,8,1,16,45,793.5,79.5,1.75,16.0,466.5,436.75,341.71
2016,8,1,17,0,768.0,76.0,1.8,16.0,415.0,376.97,291.17
2016,8,1,17,15,734.0,72.0,1.85,15.5,363.0,315.74,238.57
2016,8,1,17,30,700.0,68.0,1.9,15.0,311.0,257.63,187.33
2016,8,1,17,45,649.0,63.0,1.95,14.5,259.5,196.74,134.31
2016,8,1,18,0,598.0,58.0,2.0,14.0,208.0,143.01,88.95
2016,8,1,18,15,523.0,50.5,2.0,13.5,159.5,90.78,50.14
2016,8,1,18,30,448.0,43.0,2.0,13.0,111.0,47.68,25.92
2016,8,1,18,45,323.0,32.0,2.0,13.0,71.5,25.51,15.91
2016,8,1,19,0,198.0,21.0,2.0,13.0,32.0,17.26,0.0
2016,8,1,19,15,99.0,10.5,2.0,12.5,16.0,10.01,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,11.0,17.0,13.34,0.0
2016,8,2,5,45,254.0,25.5,1.9,11.5,52.0,20.6,9.66
2016,8,2,6,0,397.0,37.0,1.9,12.0,87.0,29.14,19.77
2016,8,2,6,15,483.0,45.0,1.9,12.5,134.0,65.39,34.32
2016,8,2,6,30,569.0,53.0,1.9,13.0,181.0,114.56,66.87
2016,8,2,6,45,627.5,58.5,1.9,13.5,232.5,166.84,109.01
2016,8,2,7,0,686.0,64.0,1.9,14.0,284.0,227.4,161.15
2016,8,2,7,15,723.5,68.5,1.9,14.5,336.5,285.52,212.86
2016,8,2,7,30,761.0,73.0,1.9,15.0,389.0,347.34,266.98
2016,8,2,7,45,791.0,75.5,1.9,16.0,441.5,407.43,317.9
2016,8,2,8,0,821.0,78.0,1.9,17.0,494.0,469.69,368.6
2016,8,2,8,15,841.0,80.5,1.85,17.5,543.5,528.53,415.3
2016,8,2,8,30,861.0,83.0,1.8,18.0,593.0,586.85,459.81
2016,8,2,8,45,878.5,84.5,1.8,18.5,639.5,643.2,501.48
2016,8,2,9,0,896.0,86.0,1.8,19.0,686.0,699.09,541.4
2016,8,2,9,15,619.0,203.0,1.8,19.5,629.5,662.51,508.92
2016,8,2,9,30,342.0,320.0,1.8,20.0,573.0,585.65,447.12
2016,8,2,9,45,638.5,207.0,1.85,20.5,707.5,737.02,560.82
2016,8,2,10,0,935.0,94.0,1.9,21.0,842.0,888.05,662.42
2016,8,2,10,15,726.0,208.0,1.9,21.0,802.0,862.27,642.58
2016,8,2,10,30,517.0,322.0,1.9,21.0,762.0,808.55,600.75
2016,8,2,10,45,467.0,347.0,1.95,21.5,752.5,802.4,594.53
2016,8,2,11,0,417.0,372.0,2.0,22.0,743.0,791.91,584.9
2016,8,2,11,15,690.5,235.5,2.05,22.0,863.0,931.27,685.57
2016,8,2,11,30,964.0,99.0,2.1,22.0,983.0,1057.86,765.92
2016,8,2,11,45,966.0,99.0,2.2,22.5,992.0,1070.42,771.88
2016,8,2,12,0,968.0,99.0,2.3,23.0,1001.0,1079.19,776.82
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.5,1082.12,779.69
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1081.19,780.27
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,1073.06,774.88
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1061.2,767.24
2016,8,2,13,15,738.5,229.0,2.75,24.0,903.5,977.76,714.37
2016,8,2,13,30,524.0,351.0,2.8,24.0,822.0,879.09,645.47
2016,8,2,13,45,731.0,227.5,2.9,24.0,867.5,939.6,693.23
2016,8,2,14,0,938.0,104.0,3.0,24.0,913.0,973.33,716.52
2016,8,2,14,15,931.5,103.0,3.05,24.0,884.5,940.26,695.55
2016,8,2,14,30,925.0,102.0,3.1,24.0,856.0,904.27,673.06
2016,8,2,14,45,916.5,100.5,3.15,24.0,821.0,863.38,647.03
2016,8,2,15,0,908.0,99.0,3.2,24.0,786.0,820.11,619.1
2016,8,2,15,15,897.0,97.0,3.25,23.5,745.5,772.31,588.78
2016,8,2,15,30,886.0,95.0,3.3,23.0,705.0,722.79,556.67
2016,8,2,15,45,871.0,92.5,3.35,23.0,659.5,668.7,517.88
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,613.79,476.84
2016,8,2,16,15,837.0,87.5,3.4,22.5,565.5,557.01,433.83
2016,8,2,16,30,818.0,85.0,3.4,22.0,517.0,499.08,388.46
2016,8,2,16,45,792.0,81.5,3.45,22.0,465.5,437.53,338.16
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,377.57,287.58
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,315.57,235.1
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,255.4,182.98
2016,8,2,17,45,643.5,63.5,3.4,19.5,257.0,195.37,131.24
2016,8,2,18,0,591.0,58.0,3.4,19.0,205.0,141.27,86.25
2016,8,2,18,15,513.5,50.5,3.3,18.0,156.5,89.29,48.51
2016,8,2,18,30,436.0,43.0,3.2,17.0,108.0,46.77,25.25
2016,8,2,18,45,307.5,31.5,3.15,16.5,69.0,25.19,15.21
2016,8,2,19,0,179.0,20.0,3.1,16.0,30.0,16.42,0.0
2016,8,2,19,15,89.5,10.0,3.05,15.5,15.0,9.53,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,3,5,45,247.5,24.0,1.05,15.0,49.5,19.27,8.05
2016,8,3,6,0,387.0,36.0,1.0,16.0,84.0,28.33,18.68
2016,8,3,6,15,473.0,44.5,0.95,16.5,130.5,64.11,33.09
2016,8,3,6,30,559.0,53.0,0.9,17.0,177.0,113.13,64.98
2016,8,3,6,45,615.0,59.5,0.85,17.5,228.5,165.33,106.23
2016,8,3,7,0,671.0,66.0,0.8,18.0,280.0,224.04,155.59
2016,8,3,7,15,709.5,70.5,0.75,18.5,332.0,283.15,206.44
2016,8,3,7,30,748.0,75.0,0.7,19.0,384.0,344.57,258.22
2016,8,3,7,45,777.0,78.5,0.7,20.0,436.0,404.58,307.11
2016,8,3,8,0,806.0,82.0,0.7,21.0,488.0,466.69,355.56
2016,8,3,8,15,826.5,85.0,0.7,21.5,537.5,525.59,400.38
2016,8,3,8,30,847.0,88.0,0.7,22.0,587.0,585.02,443.78
2016,8,3,8,45,862.5,90.5,0.7,22.5,633.0,639.41,482.04
2016,8,3,9,0,878.0,93.0,0.7,23.0,679.0,694.29,519.23
2016,8,3,9,15,529.5,221.5,0.8,23.0,581.5,613.7,458.82
2016,8,3,9,30,181.0,350.0,0.9,23.0,484.0,486.09,363.16
2016,8,3,9,45,545.0,228.0,1.0,23.5,658.5,680.06,507.67
2016,8,3,10,0,909.0,106.0,1.1,24.0,833.0,878.95,640.02
2016,8,3,10,15,916.0,107.0,1.2,24.0,863.0,916.43,662.05
2016,8,3,10,30,923.0,108.0,1.3,24.0,893.0,951.15,684.29
2016,8,3,10,45,478.0,234.5,1.45,24.5,642.0,698.87,515.8
2016,8,3,11,0,33.0,361.0,1.6,25.0,391.0,387.39,286.44
2016,8,3,11,15,486.0,237.0,1.7,24.5,681.5,734.8,546.99
2016,8,3,11,30,939.0,113.0,1.8,24.0,972.0,1048.16,752.37
2016,8,3,11,45,940.0,114.0,1.9,24.0,980.5,1060.47,757.38
2016,8,3,12,0,941.0,115.0,2.0,24.0,989.0,1069.08,763.77
2016,8,3,12,15,941.5,115.0,2.05,24.0,990.5,1072.41,766.34
2016,8,3,12,30,942.0,115.0,2.1,24.0,992.0,1071.98,766.73
2016,8,3,12,45,535.5,288.0,2.2,24.0,786.5,850.0,621.98
2016,8,3,13,0,129.0,461.0,2.3,24.0,581.0,598.62,440.58
2016,8,3,13,15,534.5,285.0,2.35,23.5,766.5,832.77,617.58
2016,8,3,13,30,940.0,109.0,2.4,23.0,952.0,1022.79,745.88
2016,8,3,13,45,937.0,107.5,2.5,23.0,931.0,999.01,730.21
2016,8,3,14,0,934.0,106.0,2.6,23.0,910.0,971.85,714.43
2016,8,3,14,15,928.0,105.0,2.65,22.5,881.5,939.27,695.85
2016,8,3,14,30,922.0,104.0,2.7,22.0,853.0,903.75,675.09
2016,8,3,14,45,915.5,101.5,2.8,22.0,819.0,863.52,649.93
2016,8,3,15,0,909.0,99.0,2.9,22.0,785.0,820.76,622.68
2016,8,3,15,15,898.0,97.0,2.95,21.5,744.5,772.84,592.24
2016,8,3,15,30,887.0,95.0,3.0,21.0,704.0,723.21,560.0
2016,8,3,15,45,875.0,91.5,3.05,21.0,659.5,669.93,521.73
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,615.56,480.98
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,558.62,437.8
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,500.5,392.12
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,439.07,341.57
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,378.96,290.45
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,316.35,236.61
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,256.93,184.35
2016,8,3,17,45,660.5,60.5,3.35,18.5,257.0,195.34,130.96
2016,8,3,18,0,611.0,55.0,3.4,18.0,205.0,140.69,85.21
2016,8,3,18,15,534.5,47.5,3.35,17.0,156.5,87.65,46.62
2016,8,3,18,30,458.0,40.0,3.3,16.0,108.0,43.93,22.97
2016,8,3,18,45,329.5,29.5,3.25,15.5,68.5,23.47,13.69
2016,8,3,19,0,201.0,19.0,3.2,15.0,29.0,15.6,0.0
2016,8,3,19,15,100.5,9.5,3.15,14.5,14.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,2.3,10.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,2.3,11.0,3.0,2.86,0.0
2016,8,4,5,45,0.0,11.0,2.35,11.5,11.0,10.19,1.38
2016,8,4,6,0,0.0,19.0,2.4,12.0,19.0,17.62,9.66
2016,8,4,6,15,0.0,30.0,2.4,12.5,30.0,27.84,18.06
2016,8,4,6,30,0.0,41.0,2.4,13.0,41.0,38.08,27.04
2016,8,4,6,45,0.0,53.0,2.45,13.5,53.0,49.27,36.69
2016,8,4,7,0,0.0,65.0,2.5,14.0,65.0,60.44,46.15
2016,8,4,7,15,0.0,77.5,2.45,14.5,77.5,72.05,55.8
2016,8,4,7,30,0.0,90.0,2.4,15.0,90.0,83.72,65.31
2016,8,4,7,45,0.0,112.0,2.35,15.5,112.0,104.28,82.05
2016,8,4,8,0,0.0,134.0,2.3,16.0,134.0,124.98,98.62
2016,8,4,8,15,3.0,156.5,2.25,16.5,158.5,147.85,116.71
2016,8,4,8,30,6.0,179.0,2.2,17.0,183.0,171.17,134.9
2016,8,4,8,45,30.0,230.5,2.15,17.5,250.5,239.78,189.1
2016,8,4,9,0,54.0,282.0,2.1,18.0,318.0,308.59,242.0
2016,8,4,9,15,52.5,299.0,2.1,18.0,336.0,327.51,255.71
2016,8,4,9,30,51.0,316.0,2.1,18.0,354.0,346.24,269.36
2016,8,4,9,45,481.5,211.0,2.15,18.0,593.5,612.14,478.55
2016,8,4,10,0,912.0,106.0,2.2,18.0,833.0,881.86,670.09
2016,8,4,10,15,464.0,190.5,2.2,18.0,560.5,616.47,477.73
2016,8,4,10,30,16.0,275.0,2.2,18.0,288.0,275.59,212.1
2016,8,4,10,45,15.5,273.0,2.25,18.0,286.0,273.75,211.69
2016,8,4,11,0,15.0,271.0,2.3,18.0,284.0,271.82,210.05
2016,8,4,11,15,16.5,289.0,2.25,17.5,304.0,291.21,225.14
2016,8,4,11,30,18.0,307.0,2.2,17.0,324.0,310.65,240.16
2016,8,4,11,45,19.0,309.0,2.2,17.0,327.0,313.89,242.5
2016,8,4,12,0,20.0,311.0,2.2,17.0,330.0,317.05,244.87
2016,8,4,12,15,19.5,316.5,2.15,16.5,335.0,322.03,248.97
2016,8,4,12,30,19.0,322.0,2.1,16.0,340.0,326.9,253.02
2016,8,4,12,45,25.5,347.5,2.1,16.0,371.5,369.15,285.17
2016,8,4,13,0,32.0,373.0,2.1,16.0,403.0,401.17,309.24
2016,8,4,13,15,51.0,396.5,2.1,16.0,443.0,443.09,341.07
2016,8,4,13,30,70.0,420.0,2.1,16.0,483.0,484.21,371.95
2016,8,4,13,45,186.5,411.5,2.1,16.0,573.0,593.09,455.26
2016,8,4,14,0,303.0,403.0,2.1,16.0,663.0,694.82,530.59
2016,8,4,14,15,207.5,396.5,2.1,15.5,572.0,584.35,449.72
2016,8,4,14,30,112.0,390.0,2.1,15.0,481.0,479.68,372.16
2016,8,4,14,45,138.0,374.5,2.1,15.0,482.0,488.42,380.59
2016,8,4,15,0,164.0,359.0,2.1,15.0,483.0,486.5,380.4
2016,8,4,15,15,95.5,309.5,2.1,15.0,381.0,371.42,292.53
2016,8,4,15,30,27.0,260.0,2.1,15.0,279.0,269.66,212.97
2016,8,4,15,45,79.0,266.5,2.1,15.0,316.0,308.01,245.04
2016,8,4,16,0,131.0,273.0,2.1,15.0,353.0,345.58,275.32
2016,8,4,16,15,73.5,228.0,2.1,14.5,272.0,257.96,206.32
2016,8,4,16,30,16.0,183.0,2.1,14.0,191.0,179.07,143.29
2016,8,4,16,45,15.0,167.0,2.15,14.0,174.0,162.36,130.2
2016,8,4,17,0,14.0,151.0,2.2,14.0,157.0,145.77,116.89
2016,8,4,17,15,10.0,132.5,2.2,13.5,136.5,126.04,101.03
2016,8,4,17,30,6.0,114.0,2.2,13.0,116.0,106.85,85.39
2016,8,4,17,45,296.5,84.5,2.2,12.5,156.5,140.44,102.38
2016,8,4,18,0,587.0,55.0,2.2,12.0,197.0,136.42,84.58
2016,8,4,18,15,510.5,47.0,2.15,11.5,149.5,84.43,45.98
2016,8,4,18,30,434.0,39.0,2.1,11.0,102.0,41.78,22.46
2016,8,4,18,45,308.0,28.0,2.1,11.0,64.0,22.19,12.76
2016,8,4,19,0,182.0,17.0,2.1,11.0,26.0,13.77,0.0
2016,8,4,19,15,91.0,8.5,2.05,11.0,13.0,8.1,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.0,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,66.0,10.0,1.2,10.0,12.0,9.53,0.0
2016,8,5,5,45,195.0,24.0,1.25,10.5,44.5,18.89,6.79
2016,8,5,6,0,324.0,38.0,1.3,11.0,77.0,30.48,20.86
2016,8,5,6,15,412.0,48.5,1.3,11.5,122.0,64.1,35.86
2016,8,5,6,30,500.0,59.0,1.3,12.0,167.0,111.49,67.52
2016,8,5,6,45,554.5,67.0,1.3,12.5,216.5,161.35,107.68
2016,8,5,7,0,609.0,75.0,1.3,13.0,266.0,217.63,155.95
2016,8,5,7,15,324.5,115.5,1.3,13.0,219.0,208.11,160.72
2016,8,5,7,30,40.0,156.0,1.3,13.0,172.0,160.22,128.62
2016,8,5,7,45,47.0,179.0,1.3,13.5,200.5,187.99,151.12
2016,8,5,8,0,54.0,202.0,1.3,14.0,229.0,216.69,173.77
2016,8,5,8,15,73.0,229.0,1.25,14.5,269.5,256.42,204.8
2016,8,5,8,30,92.0,256.0,1.2,15.0,310.0,298.3,236.9
2016,8,5,8,45,72.5,268.0,1.2,15.5,313.0,303.27,239.41
2016,8,5,9,0,53.0,280.0,1.2,16.0,316.0,306.14,240.27
2016,8,5,9,15,40.5,281.0,1.2,16.0,309.5,301.21,235.72
2016,8,5,9,30,28.0,282.0,1.2,16.0,303.0,294.99,230.18
2016,8,5,9,45,434.0,210.0,1.25,16.5,555.0,573.3,448.13
2016,8,5,10,0,840.0,138.0,1.3,17.0,807.0,859.62,648.66
2016,8,5,10,15,588.5,264.0,1.35,17.0,741.0,799.02,600.98
2016,8,5,10,30,337.0,390.0,1.4,17.0,675.0,707.92,531.92
2016,8,5,10,45,230.5,414.0,1.45,17.5,611.5,634.27,477.8
2016,8,5,11,0,124.0,438.0,1.5,18.0,548.0,563.71,424.31
2016,8,5,11,15,91.0,428.0,1.55,18.0,509.5,514.03,388.52
2016,8,5,11,30,58.0,418.0,1.6,18.0,471.0,472.95,358.13
2016,8,5,11,45,79.5,437.5,1.65,18.0,511.0,515.52,389.84
2016,8,5,12,0,101.0,457.0,1.7,18.0,551.0,558.15,420.72
2016,8,5,12,15,77.5,439.0,1.7,18.0,511.0,516.19,389.69
2016,8,5,12,30,54.0,421.0,1.7,18.0,471.0,473.78,358.66
2016,8,5,12,45,78.0,436.5,1.75,18.0,508.5,513.42,388.63
2016,8,5,13,0,102.0,452.0,1.8,18.0,546.0,552.32,417.3
2016,8,5,13,15,481.0,301.0,1.8,18.0,731.5,797.63,601.47
2016,8,5,13,30,860.0,150.0,1.8,18.0,917.0,996.06,736.34
2016,8,5,13,45,854.5,148.5,1.85,18.0,895.5,970.98,718.88
2016,8,5,14,0,849.0,147.0,1.9,18.0,874.0,942.86,701.99
2016,8,5,14,15,554.0,265.0,1.95,17.5,733.5,776.81,589.15
2016,8,5,14,30,259.0,383.0,2.0,17.0,593.0,615.54,470.34
2016,8,5,14,45,365.0,329.5,2.05,17.0,611.0,637.71,491.51
2016,8,5,15,0,471.0,276.0,2.1,17.0,629.0,658.73,509.88
2016,8,5,15,15,323.0,296.5,2.15,17.0,532.5,540.76,421.42
2016,8,5,15,30,175.0,317.0,2.2,17.0,436.0,435.48,340.88
2016,8,5,15,45,467.5,218.5,2.25,17.0,507.5,530.46,418.86
2016,8,5,16,0,760.0,120.0,2.3,17.0,579.0,586.73,463.63
2016,8,5,16,15,488.5,170.5,2.35,16.5,456.5,443.28,352.1
2016,8,5,16,30,217.0,221.0,2.4,16.0,334.0,321.08,255.83
2016,8,5,16,45,439.5,160.0,2.45,16.0,359.0,353.54,280.65
2016,8,5,17,0,662.0,99.0,2.5,16.0,384.0,355.3,276.78
2016,8,5,17,15,621.5,92.5,2.6,15.5,332.5,295.06,224.99
2016,8,5,17,30,581.0,86.0,2.7,15.0,281.0,238.92,175.94
2016,8,5,17,45,526.5,77.5,2.8,15.0,231.5,182.38,126.95
2016,8,5,18,0,472.0,69.0,2.9,15.0,182.0,132.21,85.13
2016,8,5,18,15,390.0,58.5,2.9,14.5,136.5,83.16,49.21
2016,8,5,18,30,308.0,48.0,2.9,14.0,91.0,45.31,27.39
2016,8,5,18,45,194.5,32.5,2.95,13.5,56.0,25.47,15.0
2016,8,5,19,0,81.0,17.0,3.0,13.0,21.0,13.47,0.0
2016,8,5,19,15,40.5,8.5,3.0,12.5,10.5,8.1,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,10.0,10.0,9.53,0.0
2016,8,6,5,45,173.0,24.0,3.05,10.5,42.0,18.92,5.97
2016,8,6,6,0,304.0,38.0,3.1,11.0,74.0,30.63,20.87
2016,8,6,6,15,395.0,48.5,3.0,11.5,118.5,63.04,35.54
2016,8,6,6,30,486.0,59.0,2.9,12.0,163.0,109.73,66.72
2016,8,6,6,45,550.5,66.0,2.85,13.0,214.0,159.57,106.46
2016,8,6,7,0,615.0,73.0,2.8,14.0,265.0,217.05,155.4
2016,8,6,7,15,656.5,78.5,2.75,14.5,316.5,273.59,205.59
2016,8,6,7,30,698.0,84.0,2.7,15.0,368.0,334.39,258.82
2016,8,6,7,45,355.5,127.5,2.7,15.5,273.0,274.84,218.49
2016,8,6,8,0,13.0,171.0,2.7,16.0,178.0,165.86,131.87
2016,8,6,8,15,19.5,195.0,2.65,16.5,206.0,192.95,153.4
2016,8,6,8,30,26.0,219.0,2.6,17.0,234.0,220.84,175.01
2016,8,6,8,45,129.5,259.5,2.55,17.5,344.0,336.0,266.35
2016,8,6,9,0,233.0,300.0,2.5,18.0,454.0,453.58,356.47
2016,8,6,9,15,130.5,290.5,2.45,18.5,378.0,382.18,298.88
2016,8,6,9,30,28.0,281.0,2.4,19.0,302.0,294.18,228.29
2016,8,6,9,45,463.0,194.0,2.4,19.5,561.0,580.61,454.45
2016,8,6,10,0,898.0,107.0,2.4,20.0,820.0,871.9,660.3
2016,8,6,10,15,905.0,108.5,2.4,20.0,850.0,909.6,682.06
2016,8,6,10,30,912.0,110.0,2.4,20.0,880.0,944.57,704.2
2016,8,6,10,45,677.5,236.0,2.4,20.5,816.5,891.09,665.87
2016,8,6,11,0,443.0,362.0,2.4,21.0,753.0,808.97,601.93
2016,8,6,11,15,458.0,370.0,2.45,21.0,781.0,841.4,624.79
2016,8,6,11,30,473.0,378.0,2.5,21.0,809.0,872.31,645.53
2016,8,6,11,45,699.5,248.0,2.55,21.0,891.5,974.54,720.32
2016,8,6,12,0,926.0,118.0,2.6,21.0,974.0,1058.39,774.26
2016,8,6,12,15,926.0,118.0,2.65,21.0,974.5,1061.11,775.59
2016,8,6,12,30,926.0,118.0,2.7,21.0,975.0,1060.1,775.47
2016,8,6,12,45,922.5,119.0,2.8,21.5,967.5,1052.91,770.51
2016,8,6,13,0,919.0,120.0,2.9,22.0,960.0,1042.07,763.33
2016,8,6,13,15,916.0,119.0,3.0,21.5,945.5,1026.11,755.8
2016,8,6,13,30,913.0,118.0,3.1,21.0,931.0,1006.64,745.96
2016,8,6,13,45,908.0,117.0,3.25,21.0,909.5,981.89,731.51
2016,8,6,14,0,903.0,116.0,3.4,21.0,888.0,953.92,714.79
2016,8,6,14,15,896.5,114.5,3.5,21.0,859.5,921.05,694.23
2016,8,6,14,30,890.0,113.0,3.6,21.0,831.0,885.36,671.56
2016,8,6,14,45,881.5,111.0,3.7,21.0,796.0,844.89,645.31
2016,8,6,15,0,873.0,109.0,3.8,21.0,761.0,802.14,617.14
2016,8,6,15,15,861.0,106.5,3.9,20.5,721.0,754.21,585.98
2016,8,6,15,30,849.0,104.0,4.0,20.0,681.0,707.44,554.97
2016,8,6,15,45,835.5,100.5,4.1,19.5,636.5,654.16,516.41
2016,8,6,16,0,822.0,97.0,4.2,19.0,592.0,600.03,475.94
2016,8,6,16,15,802.0,93.5,4.25,18.5,543.5,541.76,430.78
2016,8,6,16,30,782.0,90.0,4.3,18.0,495.0,483.89,384.42
2016,8,6,16,45,759.0,85.0,4.35,18.0,445.0,423.88,334.11
2016,8,6,17,0,736.0,80.0,4.4,18.0,395.0,365.22,283.39
2016,8,6,17,15,699.0,75.0,4.4,17.0,343.0,302.48,229.24
2016,8,6,17,30,662.0,70.0,4.4,16.0,291.0,244.28,177.79
2016,8,6,17,45,614.5,63.0,4.4,15.5,240.5,185.88,126.39
2016,8,6,18,0,567.0,56.0,4.4,15.0,190.0,132.89,81.61
2016,8,6,18,15,485.5,48.0,4.35,14.5,142.5,81.83,44.51
2016,8,6,18,30,404.0,40.0,4.3,14.0,95.0,40.78,22.51
2016,8,6,18,45,277.0,28.0,4.25,13.5,58.5,22.52,12.29
2016,8,6,19,0,150.0,16.0,4.2,13.0,22.0,15.25,0.0
2016,8,6,19,15,75.0,8.0,4.15,12.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,205.5,16.0,3.85,11.5,39.5,12.24,1.19
2016,8,7,6,0,411.0,32.0,3.9,12.0,79.0,25.14,15.97
2016,8,7,6,15,501.0,39.5,3.85,12.5,126.0,60.18,29.76
2016,8,7,6,30,591.0,47.0,3.8,13.0,173.0,110.41,62.48
2016,8,7,6,45,649.0,52.5,3.8,13.5,225.0,165.52,107.13
2016,8,7,7,0,707.0,58.0,3.8,14.0,277.0,225.68,159.55
2016,8,7,7,15,745.0,62.0,3.7,14.5,330.0,284.9,213.02
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,347.86,269.04
2016,8,7,7,45,811.5,69.0,3.5,16.0,435.5,409.3,322.04
2016,8,7,8,0,840.0,72.0,3.4,17.0,488.0,472.57,374.49
2016,8,7,8,15,860.0,74.5,3.3,17.5,538.5,532.26,422.92
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,592.32,469.79
2016,8,7,8,45,896.0,78.5,3.1,19.0,636.0,648.9,511.37
2016,8,7,9,0,912.0,80.0,3.0,20.0,683.0,704.83,550.72
2016,8,7,9,15,923.0,82.0,2.9,20.5,725.0,756.73,584.64
2016,8,7,9,30,934.0,84.0,2.8,21.0,767.0,806.95,616.61
2016,8,7,9,45,941.5,86.0,2.75,21.5,803.5,852.43,644.92
2016,8,7,10,0,949.0,88.0,2.7,22.0,840.0,895.45,671.07
2016,8,7,10,15,955.0,89.5,2.7,22.0,870.0,933.98,695.54
2016,8,7,10,30,961.0,91.0,2.7,22.0,900.0,969.54,717.89
2016,8,7,10,45,966.0,91.5,2.7,22.5,924.0,999.97,735.35
2016,8,7,11,0,971.0,92.0,2.7,23.0,948.0,1027.05,750.53
2016,8,7,11,15,974.0,92.5,2.75,23.0,964.0,1048.68,764.15
2016,8,7,11,30,977.0,93.0,2.8,23.0,980.0,1066.62,775.51
2016,8,7,11,45,979.0,93.0,2.9,23.0,989.0,1079.26,784.1
2016,8,7,12,0,981.0,93.0,3.0,23.0,998.0,1088.03,790.36
2016,8,7,12,15,981.0,93.0,3.05,23.0,998.5,1090.88,792.5
2016,8,7,12,30,981.0,93.0,3.1,23.0,999.0,1089.77,792.28
2016,8,7,12,45,975.5,95.0,3.2,23.5,990.5,1081.33,786.42
2016,8,7,13,0,970.0,97.0,3.3,24.0,982.0,1069.06,778.23
2016,8,7,13,15,967.0,96.5,3.4,23.5,967.0,1052.88,770.61
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1033.0,760.57
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,1007.17,745.08
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,977.97,727.3
2016,8,7,14,15,946.5,94.0,3.75,23.0,878.0,944.15,705.97
2016,8,7,14,30,940.0,93.0,3.8,23.0,849.0,907.35,682.49
2016,8,7,14,45,930.5,92.0,3.9,23.0,813.5,865.29,655.44
2016,8,7,15,0,921.0,91.0,4.0,23.0,778.0,820.88,626.42
2016,8,7,15,15,910.0,89.0,4.1,22.5,737.0,772.18,595.1
2016,8,7,15,30,899.0,87.0,4.2,22.0,696.0,721.74,561.89
2016,8,7,15,45,883.5,85.0,4.3,22.0,650.0,666.89,522.13
2016,8,7,16,0,868.0,83.0,4.4,22.0,604.0,611.26,479.93
2016,8,7,16,15,848.5,80.5,4.4,21.5,554.5,552.42,434.61
2016,8,7,16,30,829.0,78.0,4.4,21.0,505.0,494.23,388.19
2016,8,7,16,45,802.0,75.0,4.45,21.0,453.0,431.92,336.42
2016,8,7,17,0,775.0,72.0,4.5,21.0,401.0,371.31,284.47
2016,8,7,17,15,739.0,67.5,4.45,20.0,348.0,308.33,230.35
2016,8,7,17,30,703.0,63.0,4.4,19.0,295.0,248.74,177.98
2016,8,7,17,45,649.5,57.5,4.35,18.5,243.0,188.35,125.47
2016,8,7,18,0,596.0,52.0,4.3,18.0,191.0,132.39,78.93
2016,8,7,18,15,513.5,44.5,4.2,17.5,143.0,80.05,41.55
2016,8,7,18,30,431.0,37.0,4.1,17.0,95.0,37.81,19.81
2016,8,7,18,45,215.5,28.5,4.05,16.5,57.5,22.35,11.58
2016,8,7,19,0,0.0,20.0,4.0,16.0,20.0,19.06,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,186.5,16.0,3.8,12.5,37.0,12.31,0.41
2016,8,8,6,0,373.0,32.0,3.8,13.0,74.0,25.23,15.89
2016,8,8,6,15,465.0,40.5,3.7,13.5,119.5,59.0,29.81
2016,8,8,6,30,557.0,49.0,3.6,14.0,165.0,108.2,61.84
2016,8,8,6,45,616.0,54.5,3.55,14.5,216.0,159.96,103.42
2016,8,8,7,0,675.0,60.0,3.5,15.0,267.0,219.95,155.27
2016,8,8,7,15,714.0,64.0,3.45,15.5,319.5,277.61,207.0
2016,8,8,7,30,753.0,68.0,3.4,16.0,372.0,339.17,261.49
2016,8,8,7,45,784.5,70.5,3.4,17.0,424.0,399.69,313.5
2016,8,8,8,0,816.0,73.0,3.4,18.0,476.0,462.57,365.56
2016,8,8,8,15,836.0,76.0,3.4,18.5,525.5,521.3,413.32
2016,8,8,8,30,856.0,79.0,3.4,19.0,575.0,580.68,459.89
2016,8,8,8,45,872.5,80.5,3.45,20.0,621.5,636.42,501.41
2016,8,8,9,0,889.0,82.0,3.5,21.0,668.0,691.61,541.08
2016,8,8,9,15,900.5,84.0,3.55,21.0,709.5,742.87,576.77
2016,8,8,9,30,912.0,86.0,3.6,21.0,751.0,792.55,610.84
2016,8,8,9,45,922.0,86.5,3.7,21.5,787.5,837.62,640.31
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,880.48,667.94
2016,8,8,10,15,938.5,88.5,3.85,22.0,854.0,918.9,693.29
2016,8,8,10,30,945.0,90.0,3.9,22.0,884.0,954.43,716.59
2016,8,8,10,45,949.5,90.5,4.0,22.5,907.5,983.98,734.66
2016,8,8,11,0,954.0,91.0,4.1,23.0,931.0,1010.21,750.49
2016,8,8,11,15,957.5,92.0,4.15,23.0,947.0,1032.53,764.89
2016,8,8,11,30,961.0,93.0,4.2,23.0,963.0,1051.24,776.98
2016,8,8,11,45,963.0,92.5,4.3,23.0,972.0,1063.15,785.02
2016,8,8,12,0,965.0,92.0,4.4,23.0,981.0,1071.26,790.71
2016,8,8,12,15,965.0,92.5,4.45,23.0,982.0,1074.55,793.05
2016,8,8,12,30,965.0,93.0,4.5,23.0,983.0,1073.96,792.92
2016,8,8,12,45,964.0,92.5,4.6,23.0,976.0,1067.42,789.77
2016,8,8,13,0,963.0,92.0,4.7,23.0,969.0,1057.04,784.18
2016,8,8,13,15,960.0,91.5,4.7,22.5,954.0,1040.9,775.45
2016,8,8,13,30,957.0,91.0,4.7,22.0,939.0,1021.08,764.32
2016,8,8,13,45,952.5,90.5,4.75,22.0,917.0,996.27,748.75
2016,8,8,14,0,948.0,90.0,4.8,22.0,895.0,968.07,730.86
2016,8,8,14,15,941.5,88.5,4.8,22.0,866.0,933.79,708.33
2016,8,8,14,30,935.0,87.0,4.8,22.0,837.0,896.55,683.67
2016,8,8,14,45,927.0,85.5,4.8,22.0,802.0,855.31,656.04
2016,8,8,15,0,919.0,84.0,4.8,22.0,767.0,811.61,626.45
2016,8,8,15,15,908.0,82.5,4.7,21.5,726.5,763.46,594.02
2016,8,8,15,30,897.0,81.0,4.6,21.0,686.0,713.58,559.92
2016,8,8,15,45,884.0,78.5,4.6,21.0,640.5,659.88,520.46
2016,8,8,16,0,871.0,76.0,4.6,21.0,595.0,605.16,478.23
2016,8,8,16,15,852.5,73.5,4.55,20.5,546.5,546.69,432.61
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,488.34,385.55
2016,8,8,16,45,809.5,67.5,4.5,19.5,446.5,426.71,334.43
2016,8,8,17,0,785.0,64.0,4.5,19.0,395.0,366.15,282.47
2016,8,8,17,15,750.5,60.5,4.45,18.5,343.0,304.12,228.0
2016,8,8,17,30,716.0,57.0,4.4,18.0,291.0,245.28,175.33
2016,8,8,17,45,665.0,52.0,4.35,17.5,239.5,185.16,122.6
2016,8,8,18,0,614.0,47.0,4.3,17.0,188.0,130.84,77.14
2016,8,8,18,15,533.5,40.5,4.2,16.5,140.5,77.08,38.65
2016,8,8,18,30,453.0,34.0,4.1,16.0,93.0,34.67,17.57
2016,8,8,18,45,226.5,26.5,4.05,15.5,56.0,21.41,10.44
2016,8,8,19,0,0.0,19.0,4.0,15.0,19.0,18.11,0.0
2016,8,8,19,15,0.0,9.5,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,15.5,2.65,13.0,35.5,11.93,0.0
2016,8,9,6,0,362.0,31.0,2.6,14.0,71.0,24.42,15.05
2016,8,9,6,15,454.0,39.5,2.45,14.5,116.0,57.34,28.7
2016,8,9,6,30,546.0,48.0,2.3,15.0,161.0,105.86,60.07
2016,8,9,6,45,604.5,54.5,2.2,16.0,212.0,157.83,101.34
2016,8,9,7,0,663.0,61.0,2.1,17.0,263.0,218.0,152.43
2016,8,9,7,15,702.5,65.5,2.0,17.5,315.0,275.64,203.22
2016,8,9,7,30,742.0,70.0,1.9,18.0,367.0,337.27,256.6
2016,8,9,7,45,771.5,73.5,1.8,19.0,419.0,397.41,306.93
2016,8,9,8,0,801.0,77.0,1.7,20.0,471.0,459.73,356.84
2016,8,9,8,15,822.0,80.0,1.65,20.5,520.5,518.9,403.19
2016,8,9,8,30,843.0,83.0,1.6,21.0,570.0,577.45,447.26
2016,8,9,8,45,858.5,85.5,1.55,21.5,616.0,633.01,487.44
2016,8,9,9,0,874.0,88.0,1.5,22.0,662.0,687.95,525.65
2016,8,9,9,15,886.0,90.0,1.55,22.5,703.5,738.95,558.96
2016,8,9,9,30,898.0,92.0,1.6,23.0,745.0,788.44,590.38
2016,8,9,9,45,906.5,94.0,1.65,23.5,781.0,833.36,618.23
2016,8,9,10,0,915.0,96.0,1.7,24.0,817.0,876.01,644.22
2016,8,9,10,15,921.5,97.5,1.8,24.0,847.0,913.88,668.68
2016,8,9,10,30,928.0,99.0,1.9,24.0,877.0,948.92,691.25
2016,8,9,10,45,931.5,100.5,2.0,24.5,900.0,978.15,708.7
2016,8,9,11,0,935.0,102.0,2.1,25.0,923.0,1004.07,724.02
2016,8,9,11,15,938.0,102.5,2.2,25.0,939.0,1025.01,737.65
2016,8,9,11,30,941.0,103.0,2.3,25.0,955.0,1042.39,749.14
2016,8,9,11,45,941.5,104.0,2.45,25.0,963.0,1054.15,757.76
2016,8,9,12,0,942.0,105.0,2.6,25.0,971.0,1062.15,764.12
2016,8,9,12,15,942.0,105.5,2.7,24.5,971.5,1065.33,768.53
2016,8,9,12,30,942.0,106.0,2.8,24.0,972.0,1064.72,770.66
2016,8,9,12,45,938.0,107.0,2.95,24.0,964.5,1056.82,767.22
2016,8,9,13,0,934.0,108.0,3.1,24.0,957.0,1045.21,761.47
2016,8,9,13,15,931.0,107.5,3.15,24.0,942.0,1029.4,752.15
2016,8,9,13,30,928.0,107.0,3.2,24.0,927.0,1010.01,740.58
2016,8,9,13,45,922.0,107.0,3.3,24.0,905.0,984.84,725.62
2016,8,9,14,0,916.0,107.0,3.4,24.0,883.0,956.46,708.47
2016,8,9,14,15,909.0,105.5,3.45,24.0,854.0,922.56,687.18
2016,8,9,14,30,902.0,104.0,3.5,24.0,825.0,885.84,663.84
2016,8,9,14,45,891.5,103.0,3.6,24.0,789.5,844.13,637.12
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,800.24,608.55
2016,8,9,15,15,869.0,100.0,3.75,23.5,713.5,752.28,577.61
2016,8,9,15,30,857.0,98.0,3.8,23.0,673.0,702.78,544.98
2016,8,9,15,45,839.0,96.0,3.85,23.0,627.5,650.19,506.26
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,594.55,464.17
2016,8,9,16,15,800.0,91.0,3.95,22.5,533.0,536.13,419.58
2016,8,9,16,30,779.0,88.0,4.0,22.0,484.0,478.21,373.8
2016,8,9,16,45,749.0,84.5,4.1,22.0,432.5,416.67,323.1
2016,8,9,17,0,719.0,81.0,4.2,22.0,381.0,356.34,271.93
2016,8,9,17,15,679.5,76.0,4.2,21.5,329.5,294.68,219.09
2016,8,9,17,30,640.0,71.0,4.2,21.0,278.0,236.92,168.7
2016,8,9,17,45,578.5,65.0,4.2,20.5,226.5,178.01,118.59
2016,8,9,18,0,517.0,59.0,4.2,20.0,175.0,126.25,76.6
2016,8,9,18,15,429.5,49.5,4.1,19.0,129.0,76.64,41.89
2016,8,9,18,30,342.0,40.0,4.0,18.0,83.0,37.88,21.68
2016,8,9,18,45,210.0,26.5,3.95,17.5,49.0,20.84,9.29
2016,8,9,19,0,78.0,13.0,3.9,17.0,15.0,12.39,0.0
2016,8,9,19,15,39.0,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,16.5,2.35,12.5,33.0,12.91,0.0
2016,8,10,6,0,305.0,33.0,2.3,13.0,66.0,26.41,16.71
2016,8,10,6,15,400.0,43.0,2.2,13.5,110.0,57.67,30.78
2016,8,10,6,30,495.0,53.0,2.1,14.0,154.0,104.65,61.48
2016,8,10,6,45,558.5,59.5,2.05,14.5,204.0,154.45,101.02
2016,8,10,7,0,622.0,66.0,2.0,15.0,254.0,211.76,149.86
2016,8,10,7,15,664.0,71.5,1.9,15.5,306.0,268.96,200.3
2016,8,10,7,30,706.0,77.0,1.8,16.0,358.0,330.49,253.67
2016,8,10,7,45,738.5,80.5,1.7,17.0,409.5,390.91,304.32
2016,8,10,8,0,771.0,84.0,1.6,18.0,461.0,452.89,354.16
2016,8,10,8,15,793.0,87.0,1.5,18.5,510.5,511.06,399.75
2016,8,10,8,30,815.0,90.0,1.4,19.0,560.0,569.97,443.95
2016,8,10,8,45,417.5,162.5,1.35,19.5,404.0,433.14,338.94
2016,8,10,9,0,20.0,235.0,1.3,20.0,248.0,235.47,181.73
2016,8,10,9,15,54.5,284.0,1.25,20.5,323.0,315.31,243.38
2016,8,10,9,30,89.0,333.0,1.2,21.0,398.0,393.89,301.06
2016,8,10,9,45,247.5,328.0,1.2,21.5,520.0,536.44,406.56
2016,8,10,10,0,406.0,323.0,1.2,22.0,642.0,683.3,509.74
2016,8,10,10,15,660.5,213.0,1.2,22.0,755.0,814.17,602.78
2016,8,10,10,30,915.0,103.0,1.2,22.0,868.0,941.75,683.85
2016,8,10,10,45,919.5,104.0,1.3,22.0,891.0,971.06,701.64
2016,8,10,11,0,924.0,105.0,1.4,22.0,914.0,997.13,718.67
2016,8,10,11,15,927.0,106.0,1.5,22.0,930.0,1018.38,732.75
2016,8,10,11,30,930.0,107.0,1.6,22.0,946.0,1036.1,744.72
2016,8,10,11,45,564.5,284.5,1.7,22.0,795.5,878.48,641.9
2016,8,10,12,0,199.0,462.0,1.8,22.0,645.0,675.33,496.34
2016,8,10,12,15,142.5,454.0,1.8,22.0,585.0,610.73,451.84
2016,8,10,12,30,86.0,446.0,1.8,22.0,525.0,533.53,396.56
2016,8,10,12,45,236.5,421.0,1.85,22.0,636.0,680.47,504.82
2016,8,10,13,0,387.0,396.0,1.9,22.0,747.0,800.96,590.13
2016,8,10,13,15,655.5,251.0,1.95,22.0,833.5,921.75,678.25
2016,8,10,13,30,924.0,106.0,2.0,22.0,920.0,1005.15,732.48
2016,8,10,13,45,919.5,104.5,2.05,22.0,898.5,979.84,716.47
2016,8,10,14,0,915.0,103.0,2.1,22.0,877.0,951.26,699.46
2016,8,10,14,15,908.5,102.0,2.1,21.5,848.0,918.29,680.24
2016,8,10,14,30,902.0,101.0,2.1,21.0,819.0,882.46,658.95
2016,8,10,14,45,894.0,98.5,2.1,21.0,784.5,841.17,632.5
2016,8,10,15,0,886.0,96.0,2.1,21.0,750.0,797.52,604.19
2016,8,10,15,15,874.5,94.0,2.1,20.5,709.5,749.66,573.71
2016,8,10,15,30,863.0,92.0,2.1,20.0,669.0,700.2,541.54
2016,8,10,15,45,849.5,89.0,2.15,20.0,624.5,647.07,503.44
2016,8,10,16,0,836.0,86.0,2.2,20.0,580.0,594.52,464.21
2016,8,10,16,15,597.0,138.0,2.2,19.5,476.0,471.98,370.39
2016,8,10,16,30,358.0,190.0,2.2,19.0,372.0,363.7,286.19
2016,8,10,16,45,551.5,131.0,2.2,19.0,376.5,372.55,291.24
2016,8,10,17,0,745.0,72.0,2.2,19.0,381.0,357.19,273.35
2016,8,10,17,15,707.5,67.5,2.2,18.5,329.0,295.4,220.05
2016,8,10,17,30,670.0,63.0,2.2,18.0,277.0,237.25,168.99
2016,8,10,17,45,616.5,57.0,2.2,18.0,226.5,176.98,116.86
2016,8,10,18,0,563.0,51.0,2.2,18.0,176.0,124.12,73.26
2016,8,10,18,15,477.5,43.0,2.15,17.0,129.5,73.39,37.89
2016,8,10,18,30,392.0,35.0,2.1,16.0,83.0,33.18,17.99
2016,8,10,18,45,196.0,24.5,2.05,15.5,48.5,19.26,7.53
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
