Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,162.5,16.0,0.4,13.5,32.5,12.55,0.0
2016,8,11,6,0,325.0,32.0,0.4,14.0,65.0,25.62,15.92
2016,8,11,6,15,420.0,42.0,0.45,14.0,110.0,57.68,30.2
2016,8,11,6,30,515.0,52.0,0.5,14.0,155.0,105.89,61.52
2016,8,11,6,45,572.5,59.5,0.6,14.5,205.5,156.84,101.91
2016,8,11,7,0,630.0,67.0,0.7,15.0,256.0,214.59,150.91
2016,8,11,7,15,330.5,107.0,0.7,15.5,207.5,202.45,153.92
2016,8,11,7,30,31.0,147.0,0.7,16.0,159.0,149.15,118.03
2016,8,11,7,45,39.5,170.5,0.75,17.0,188.0,177.52,140.54
2016,8,11,8,0,48.0,194.0,0.8,18.0,217.0,207.04,163.2
2016,8,11,8,15,431.0,144.5,0.8,18.0,389.0,375.61,296.16
2016,8,11,8,30,814.0,95.0,0.8,18.0,561.0,574.81,446.17
2016,8,11,8,45,573.0,184.5,0.8,18.5,526.0,553.32,425.99
2016,8,11,9,0,332.0,274.0,0.8,19.0,491.0,502.48,385.01
2016,8,11,9,15,600.5,190.5,0.8,19.5,613.5,640.42,487.83
2016,8,11,9,30,869.0,107.0,0.8,20.0,736.0,782.46,584.98
2016,8,11,9,45,496.0,241.5,0.85,20.5,604.5,657.82,492.76
2016,8,11,10,0,123.0,376.0,0.9,21.0,473.0,483.19,361.27
2016,8,11,10,15,94.0,378.5,0.95,21.0,454.0,456.57,342.86
2016,8,11,10,30,65.0,381.0,1.0,21.0,435.0,436.25,327.41
2016,8,11,10,45,167.5,401.5,1.05,21.5,546.5,565.36,421.2
2016,8,11,11,0,270.0,422.0,1.1,22.0,658.0,699.55,513.31
2016,8,11,11,15,601.5,267.0,1.15,22.0,805.0,881.39,642.29
2016,8,11,11,30,933.0,112.0,1.2,22.0,952.0,1044.66,745.24
2016,8,11,11,45,932.5,113.5,1.25,22.0,959.5,1055.79,750.43
2016,8,11,12,0,932.0,115.0,1.3,22.0,967.0,1063.17,755.55
2016,8,11,12,15,648.0,264.0,1.35,22.0,857.0,948.76,684.04
2016,8,11,12,30,364.0,413.0,1.4,22.0,747.0,802.61,582.56
2016,8,11,12,45,639.5,268.0,1.45,22.0,848.5,939.51,682.67
2016,8,11,13,0,915.0,123.0,1.5,22.0,950.0,1042.19,747.93
2016,8,11,13,15,705.5,236.0,1.5,21.5,868.0,955.71,693.65
2016,8,11,13,30,496.0,349.0,1.5,21.0,786.0,853.45,624.17
2016,8,11,13,45,365.0,379.5,1.55,21.0,696.5,740.35,547.49
2016,8,11,14,0,234.0,410.0,1.6,21.0,607.0,631.59,471.07
2016,8,11,14,15,307.5,374.5,1.6,20.5,624.5,661.7,496.54
2016,8,11,14,30,381.0,339.0,1.6,20.0,642.0,676.66,510.32
2016,8,11,14,45,414.5,308.5,1.6,20.0,624.5,665.48,503.87
2016,8,11,15,0,448.0,278.0,1.6,20.0,607.0,642.98,489.67
2016,8,11,15,15,518.5,236.0,1.6,19.5,596.5,632.25,485.28
2016,8,11,15,30,589.0,194.0,1.6,19.0,586.0,616.94,476.92
2016,8,11,15,45,478.0,212.5,1.6,19.0,516.5,530.45,412.31
2016,8,11,16,0,367.0,231.0,1.6,19.0,447.0,450.79,352.04
2016,8,11,16,15,372.0,208.0,1.6,18.5,411.0,409.89,321.94
2016,8,11,16,30,377.0,185.0,1.6,18.0,375.0,367.88,289.66
2016,8,11,16,45,367.0,165.0,1.6,18.0,333.5,321.23,252.14
2016,8,11,17,0,357.0,145.0,1.6,18.0,292.0,278.14,216.43
2016,8,11,17,15,327.0,130.5,1.55,17.5,251.0,229.13,175.81
2016,8,11,17,30,297.0,116.0,1.5,17.0,210.0,186.21,139.67
2016,8,11,17,45,269.0,97.0,1.5,16.5,170.5,143.03,103.31
2016,8,11,18,0,241.0,78.0,1.5,16.0,131.0,103.33,70.61
2016,8,11,18,15,197.0,59.5,1.45,15.5,95.0,66.55,42.84
2016,8,11,18,30,153.0,41.0,1.4,15.0,59.0,35.52,22.26
2016,8,11,18,45,76.5,24.5,1.35,14.5,33.5,20.3,7.26
2016,8,11,19,0,0.0,8.0,1.3,14.0,8.0,7.63,0.0
2016,8,11,19,15,0.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.0,0.85,11.5,31.0,12.63,0.0
2016,8,12,6,0,301.0,32.0,0.8,12.0,62.0,25.75,16.02
2016,8,12,6,15,397.0,42.5,0.75,12.5,106.5,56.9,30.45
2016,8,12,6,30,493.0,53.0,0.7,13.0,151.0,104.29,61.38
2016,8,12,6,45,556.5,60.5,0.7,13.5,202.0,154.97,101.46
2016,8,12,7,0,620.0,68.0,0.7,14.0,253.0,213.21,150.69
2016,8,12,7,15,663.0,74.0,0.7,14.5,305.0,271.19,201.21
2016,8,12,7,30,706.0,80.0,0.7,15.0,357.0,333.65,254.62
2016,8,12,7,45,737.5,84.0,0.75,15.5,409.0,394.23,305.5
2016,8,12,8,0,769.0,88.0,0.8,16.0,461.0,456.33,355.89
2016,8,12,8,15,792.0,91.5,0.8,16.5,511.0,515.57,402.03
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,575.66,446.99
2016,8,12,8,45,581.0,182.0,0.85,17.5,528.0,556.23,430.29
2016,8,12,9,0,347.0,269.0,0.9,18.0,495.0,508.04,391.55
2016,8,12,9,15,611.5,187.5,0.95,18.0,616.5,645.84,496.11
2016,8,12,9,30,876.0,106.0,1.0,18.0,738.0,787.17,595.37
2016,8,12,9,45,890.0,106.0,1.1,18.5,775.5,833.69,623.94
2016,8,12,10,0,904.0,106.0,1.2,19.0,813.0,878.36,652.14
2016,8,12,10,15,911.0,107.0,1.25,19.0,843.0,915.84,675.88
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,950.52,697.78
2016,8,12,10,45,923.0,109.0,1.4,19.5,896.5,980.37,715.97
2016,8,12,11,0,928.0,110.0,1.5,20.0,920.0,1006.99,732.08
2016,8,12,11,15,931.5,111.0,1.55,20.0,936.0,1028.77,745.78
2016,8,12,11,30,935.0,112.0,1.6,20.0,952.0,1047.01,757.37
2016,8,12,11,45,937.0,112.0,1.65,20.0,960.5,1059.07,765.2
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1067.4,770.87
2016,8,12,12,15,939.0,112.0,1.7,20.0,970.0,1069.94,772.27
2016,8,12,12,30,939.0,112.0,1.7,20.0,971.0,1068.66,771.49
2016,8,12,12,45,691.0,243.0,1.75,20.0,872.0,966.09,706.91
2016,8,12,13,0,443.0,374.0,1.8,20.0,773.0,844.18,621.52
2016,8,12,13,15,688.5,241.5,1.8,20.0,850.5,944.92,697.01
2016,8,12,13,30,934.0,109.0,1.8,20.0,928.0,1017.85,743.64
2016,8,12,13,45,930.0,107.5,1.8,20.5,906.0,992.66,725.83
2016,8,12,14,0,926.0,106.0,1.8,21.0,884.0,964.12,707.07
2016,8,12,14,15,919.5,104.5,1.8,21.0,855.0,930.15,686.12
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,893.28,663.16
2016,8,12,14,45,905.0,101.0,1.8,21.0,791.0,851.95,637.03
2016,8,12,15,0,897.0,99.0,1.8,21.0,756.0,808.23,609.04
2016,8,12,15,15,885.5,97.0,1.8,21.0,715.0,759.74,577.41
2016,8,12,15,30,874.0,95.0,1.8,21.0,674.0,709.62,544.19
2016,8,12,15,45,859.5,92.0,1.85,21.0,628.5,655.15,505.55
2016,8,12,16,0,845.0,89.0,1.9,21.0,583.0,601.45,465.98
2016,8,12,16,15,650.5,127.0,1.9,20.5,488.0,489.02,381.06
2016,8,12,16,30,456.0,165.0,1.9,20.0,393.0,390.97,305.57
2016,8,12,16,45,603.0,119.5,1.9,20.0,387.0,384.99,298.67
2016,8,12,17,0,750.0,74.0,1.9,20.0,381.0,359.07,272.9
2016,8,12,17,15,711.0,69.5,1.85,19.5,328.0,296.44,219.24
2016,8,12,17,30,672.0,65.0,1.8,19.0,275.0,236.41,167.0
2016,8,12,17,45,615.5,58.5,1.8,18.5,223.5,176.22,115.65
2016,8,12,18,0,559.0,52.0,1.8,18.0,172.0,122.59,72.06
2016,8,12,18,15,469.5,43.0,1.8,17.0,125.0,71.09,36.63
2016,8,12,18,30,380.0,34.0,1.8,16.0,78.0,30.66,20.37
2016,8,12,18,45,190.0,17.0,1.8,15.5,39.0,13.11,1.74
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,15.0,1.95,13.5,31.0,11.8,0.0
2016,8,13,6,0,332.0,30.0,1.9,14.0,62.0,23.99,14.21
2016,8,13,6,15,430.0,39.0,1.8,14.5,107.0,55.21,27.81
2016,8,13,6,30,528.0,48.0,1.7,15.0,152.0,103.43,58.73
2016,8,13,6,45,590.0,54.5,1.6,15.5,203.0,155.04,99.6
2016,8,13,7,0,652.0,61.0,1.5,16.0,254.0,213.96,149.72
2016,8,13,7,15,693.5,66.0,1.45,16.5,306.0,273.49,201.97
2016,8,13,7,30,735.0,71.0,1.4,17.0,358.0,336.0,255.95
2016,8,13,7,45,552.0,124.0,1.4,17.5,356.5,356.41,277.76
2016,8,13,8,0,369.0,177.0,1.4,18.0,355.0,348.77,274.36
2016,8,13,8,15,363.5,200.0,1.45,18.5,391.0,390.43,307.12
2016,8,13,8,30,358.0,223.0,1.5,19.0,427.0,430.97,337.67
2016,8,13,8,45,258.0,260.5,1.55,20.0,414.0,425.26,330.8
2016,8,13,9,0,158.0,298.0,1.6,21.0,401.0,403.11,311.11
2016,8,13,9,15,528.0,195.0,1.65,21.0,569.5,589.86,455.83
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,789.89,598.72
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,836.02,626.12
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,880.14,653.34
2016,8,13,10,15,929.5,93.5,1.85,22.0,842.0,918.32,677.62
2016,8,13,10,30,936.0,95.0,1.9,22.0,872.0,953.61,699.95
2016,8,13,10,45,941.0,95.5,2.0,22.5,895.5,983.39,717.87
2016,8,13,11,0,946.0,96.0,2.1,23.0,919.0,1009.86,733.66
2016,8,13,11,15,949.5,96.5,2.1,23.0,935.0,1031.44,746.57
2016,8,13,11,30,953.0,97.0,2.1,23.0,951.0,1049.39,757.28
2016,8,13,11,45,955.0,97.0,2.1,23.0,959.5,1061.61,764.47
2016,8,13,12,0,957.0,97.0,2.1,23.0,968.0,1070.02,769.42
2016,8,13,12,15,957.0,97.0,2.15,23.0,968.5,1072.56,771.49
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1071.21,771.3
2016,8,13,12,45,653.0,255.5,2.25,23.0,848.5,941.1,688.21
2016,8,13,13,0,349.0,414.0,2.3,23.0,728.0,783.21,575.56
2016,8,13,13,15,636.0,262.5,2.35,23.0,823.5,914.99,674.79
2016,8,13,13,30,923.0,111.0,2.4,23.0,919.0,1009.29,737.16
2016,8,13,13,45,920.5,108.5,2.45,23.0,897.5,984.62,721.36
2016,8,13,14,0,918.0,106.0,2.5,23.0,876.0,956.57,704.5
2016,8,13,14,15,911.5,105.0,2.5,23.0,847.0,923.27,683.65
2016,8,13,14,30,905.0,104.0,2.5,23.0,818.0,887.1,660.8
2016,8,13,14,45,899.5,100.5,2.55,23.0,783.5,846.45,635.13
2016,8,13,15,0,894.0,97.0,2.6,23.0,749.0,803.24,607.41
2016,8,13,15,15,882.5,95.0,2.6,22.5,708.0,754.81,576.47
2016,8,13,15,30,871.0,93.0,2.6,22.0,667.0,704.75,543.83
2016,8,13,15,45,859.0,89.0,2.6,22.0,622.5,650.93,504.78
2016,8,13,16,0,847.0,85.0,2.6,22.0,578.0,596.08,463.64
2016,8,13,16,15,827.0,82.0,2.6,21.5,529.0,538.18,419.67
2016,8,13,16,30,807.0,79.0,2.6,21.0,480.0,479.13,373.22
2016,8,13,16,45,783.0,74.5,2.65,21.0,429.0,417.5,322.56
2016,8,13,17,0,759.0,70.0,2.7,21.0,378.0,357.32,271.37
2016,8,13,17,15,720.5,65.5,2.7,20.5,325.0,294.34,217.29
2016,8,13,17,30,682.0,61.0,2.7,20.0,272.0,235.13,165.42
2016,8,13,17,45,629.0,54.5,2.75,19.5,221.0,173.91,112.94
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,120.01,69.0
2016,8,13,18,15,484.0,40.0,2.8,18.0,123.0,68.39,33.95
2016,8,13,18,30,392.0,32.0,2.8,17.0,76.0,28.11,17.99
2016,8,13,18,45,196.0,16.0,2.85,16.5,38.0,12.33,0.09
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.0,14.0,2.7,13.5,31.5,10.98,0.0
2016,8,14,6,0,372.0,28.0,2.7,14.0,63.0,22.26,12.6
2016,8,14,6,15,472.5,36.5,2.6,14.5,109.5,54.94,26.36
2016,8,14,6,30,573.0,45.0,2.5,15.0,156.0,105.58,58.61
2016,8,14,6,45,635.5,50.5,2.45,16.0,208.0,160.43,102.07
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,221.1,153.75
2016,8,14,7,15,410.0,107.0,2.3,17.5,232.5,226.35,171.24
2016,8,14,7,30,122.0,158.0,2.2,18.0,205.0,194.32,153.06
2016,8,14,7,45,480.0,114.0,2.15,18.5,339.0,314.56,246.8
2016,8,14,8,0,838.0,70.0,2.1,19.0,473.0,470.35,368.24
2016,8,14,8,15,858.5,73.0,2.1,19.5,523.5,531.04,415.99
2016,8,14,8,30,879.0,76.0,2.1,20.0,574.0,592.16,462.78
2016,8,14,8,45,484.5,182.5,2.15,20.5,461.0,496.73,388.19
2016,8,14,9,0,90.0,289.0,2.2,21.0,348.0,342.22,265.03
2016,8,14,9,15,513.0,186.0,2.2,21.5,551.0,570.24,443.72
2016,8,14,9,30,936.0,83.0,2.2,22.0,754.0,809.91,614.47
2016,8,14,9,45,936.5,88.5,2.25,22.5,789.0,853.69,640.06
2016,8,14,10,0,937.0,94.0,2.3,23.0,824.0,894.45,665.08
2016,8,14,10,15,944.0,95.5,2.3,23.0,854.5,933.54,689.6
2016,8,14,10,30,951.0,97.0,2.3,23.0,885.0,969.72,712.02
2016,8,14,10,45,958.0,96.5,2.3,23.5,909.0,1000.69,729.53
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,1028.38,744.85
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.5,1049.8,757.6
2016,8,14,11,30,971.0,97.0,2.3,24.0,966.0,1067.5,768.12
2016,8,14,11,45,974.0,96.5,2.3,24.0,975.0,1080.35,775.68
2016,8,14,12,0,977.0,96.0,2.3,24.0,984.0,1089.32,780.97
2016,8,14,12,15,977.0,96.0,2.35,24.0,984.5,1091.85,783.0
2016,8,14,12,30,977.0,96.0,2.4,24.0,985.0,1090.42,782.73
2016,8,14,12,45,967.5,101.0,2.45,24.0,975.0,1080.8,777.45
2016,8,14,13,0,958.0,106.0,2.5,24.0,965.0,1067.38,769.93
2016,8,14,13,15,955.0,105.5,2.55,24.0,950.0,1050.91,760.57
2016,8,14,13,30,952.0,105.0,2.6,24.0,935.0,1030.76,748.9
2016,8,14,13,45,744.5,206.5,2.65,24.0,845.5,933.0,686.49
2016,8,14,14,0,537.0,308.0,2.7,24.0,756.0,823.79,610.9
2016,8,14,14,15,730.0,205.5,2.7,23.5,792.5,876.29,653.79
2016,8,14,14,30,923.0,103.0,2.7,23.0,829.0,900.97,672.25
2016,8,14,14,45,911.0,102.5,2.75,23.0,792.0,857.41,644.04
2016,8,14,15,0,899.0,102.0,2.8,23.0,755.0,811.72,614.58
2016,8,14,15,15,886.5,99.5,2.8,23.0,713.0,761.72,581.41
2016,8,14,15,30,874.0,97.0,2.8,23.0,671.0,710.18,546.68
2016,8,14,15,45,856.0,95.0,2.8,23.0,624.5,656.53,507.5
2016,8,14,16,0,838.0,93.0,2.8,23.0,578.0,599.71,464.95
2016,8,14,16,15,816.0,89.5,2.8,22.5,528.0,539.03,419.08
2016,8,14,16,30,794.0,86.0,2.8,22.0,478.0,478.95,372.0
2016,8,14,16,45,764.0,82.0,2.8,21.5,425.5,415.86,320.93
2016,8,14,17,0,734.0,78.0,2.8,21.0,373.0,354.93,269.83
2016,8,14,17,15,692.0,73.0,2.75,20.5,319.5,290.74,214.96
2016,8,14,17,30,650.0,68.0,2.7,20.0,266.0,231.59,163.43
2016,8,14,17,45,588.5,61.0,2.65,19.5,214.5,171.34,112.31
2016,8,14,18,0,527.0,54.0,2.6,19.0,163.0,118.33,69.7
2016,8,14,18,15,430.0,44.0,2.55,18.0,116.5,67.62,35.39
2016,8,14,18,30,333.0,34.0,2.5,17.0,70.0,28.97,18.54
2016,8,14,18,45,166.5,17.0,2.5,16.5,35.0,13.36,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.47,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,25.26,15.03
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,56.2,29.41
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,105.3,61.04
2016,8,15,6,45,585.0,58.5,1.2,13.5,202.5,157.98,102.85
2016,8,15,7,0,650.0,66.0,1.2,14.0,254.0,218.41,154.31
2016,8,15,7,15,370.5,111.0,1.15,14.0,222.5,218.61,167.41
2016,8,15,7,30,91.0,156.0,1.1,14.0,191.0,179.35,143.05
2016,8,15,7,45,141.5,179.0,1.05,14.5,242.5,231.22,184.85
2016,8,15,8,0,192.0,202.0,1.0,15.0,294.0,286.66,228.63
2016,8,15,8,15,519.5,147.0,1.0,15.5,432.0,425.71,337.84
2016,8,15,8,30,847.0,92.0,1.0,16.0,570.0,591.96,463.58
2016,8,15,8,45,584.0,182.5,1.0,17.0,525.0,559.76,434.94
2016,8,15,9,0,321.0,273.0,1.0,18.0,480.0,495.64,382.89
2016,8,15,9,15,614.0,187.5,1.05,18.0,615.5,648.97,499.64
2016,8,15,9,30,907.0,102.0,1.1,18.0,751.0,807.96,611.01
2016,8,15,9,45,927.0,98.5,1.15,18.5,791.0,856.93,640.15
2016,8,15,10,0,947.0,95.0,1.2,19.0,831.0,904.34,669.18
2016,8,15,10,15,732.5,201.5,1.25,19.5,784.0,868.17,643.22
2016,8,15,10,30,518.0,308.0,1.3,20.0,737.0,802.45,593.87
2016,8,15,10,45,530.5,316.5,1.4,20.5,766.0,838.08,617.95
2016,8,15,11,0,543.0,325.0,1.5,21.0,795.0,872.16,639.64
2016,8,15,11,15,405.5,380.0,1.55,21.0,734.5,796.18,585.43
2016,8,15,11,30,268.0,435.0,1.6,21.0,674.0,724.55,533.77
2016,8,15,11,45,210.0,446.0,1.65,21.5,634.5,670.17,494.99
2016,8,15,12,0,152.0,457.0,1.7,22.0,595.0,625.12,461.8
2016,8,15,12,15,562.0,281.0,1.7,22.0,791.0,880.71,650.34
2016,8,15,12,30,972.0,105.0,1.7,22.0,987.0,1095.01,784.68
2016,8,15,12,45,541.5,273.5,1.7,22.0,764.5,848.18,621.6
2016,8,15,13,0,111.0,442.0,1.7,22.0,542.0,554.14,410.25
2016,8,15,13,15,532.0,275.5,1.65,22.0,740.0,824.15,611.06
2016,8,15,13,30,953.0,109.0,1.6,22.0,938.0,1035.75,748.26
2016,8,15,13,45,501.5,237.0,1.6,22.0,672.5,732.22,544.96
2016,8,15,14,0,50.0,365.0,1.6,22.0,407.0,407.9,305.95
2016,8,15,14,15,146.5,368.5,1.55,21.5,485.0,504.54,381.67
2016,8,15,14,30,243.0,372.0,1.5,21.0,563.0,584.47,441.3
2016,8,15,14,45,438.5,289.0,1.5,21.0,614.0,665.87,503.5
2016,8,15,15,0,634.0,206.0,1.5,21.0,665.0,718.2,544.1
2016,8,15,15,15,584.0,207.0,1.45,20.5,611.0,653.45,498.39
2016,8,15,15,30,534.0,208.0,1.4,20.0,557.0,588.53,452.69
2016,8,15,15,45,286.5,218.0,1.4,20.0,403.5,405.46,315.67
2016,8,15,16,0,39.0,228.0,1.4,20.0,250.0,242.86,188.96
2016,8,15,16,15,177.0,209.5,1.4,19.5,297.5,300.76,236.83
2016,8,15,16,30,315.0,191.0,1.4,19.0,345.0,342.37,269.08
2016,8,15,16,45,522.0,135.5,1.45,19.0,357.5,361.05,280.94
2016,8,15,17,0,729.0,80.0,1.5,19.0,370.0,353.16,268.59
2016,8,15,17,15,686.5,74.0,1.5,18.5,316.5,288.91,213.77
2016,8,15,17,30,644.0,68.0,1.5,18.0,263.0,228.99,161.85
2016,8,15,17,45,570.0,62.0,1.5,17.5,210.0,167.76,110.52
2016,8,15,18,0,496.0,56.0,1.5,17.0,157.0,115.32,68.97
2016,8,15,18,15,399.0,45.0,1.45,16.0,111.0,65.74,35.36
2016,8,15,18,30,302.0,34.0,1.4,15.0,65.0,28.25,17.94
2016,8,15,18,45,151.0,17.0,1.4,14.5,32.5,13.5,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,50.5,15.5,1.15,13.5,20.0,14.77,0.0
2016,8,16,6,0,101.0,31.0,1.1,14.0,40.0,25.48,14.8
2016,8,16,6,15,154.5,49.5,1.05,14.0,74.0,50.56,32.04
2016,8,16,6,30,208.0,68.0,1.0,14.0,108.0,84.8,57.06
2016,8,16,6,45,243.5,87.0,0.95,14.5,147.5,123.22,88.09
2016,8,16,7,0,279.0,106.0,0.9,15.0,187.0,166.12,123.94
2016,8,16,7,15,316.0,119.5,0.85,15.5,228.0,208.6,159.68
2016,8,16,7,30,353.0,133.0,0.8,16.0,269.0,258.04,200.7
2016,8,16,7,45,534.0,116.5,0.8,16.5,355.0,342.36,267.11
2016,8,16,8,0,715.0,100.0,0.8,17.0,441.0,443.55,345.76
2016,8,16,8,15,442.0,174.5,0.8,17.5,392.5,412.41,322.49
2016,8,16,8,30,169.0,249.0,0.8,18.0,344.0,343.26,268.0
2016,8,16,8,45,119.0,264.5,0.8,19.0,334.0,337.11,261.88
2016,8,16,9,0,69.0,280.0,0.8,20.0,324.0,319.48,246.27
2016,8,16,9,15,451.5,200.5,0.85,20.0,520.0,541.33,417.61
2016,8,16,9,30,834.0,121.0,0.9,20.0,716.0,776.14,583.79
2016,8,16,9,45,841.5,125.0,0.95,20.5,751.0,820.6,608.87
2016,8,16,10,0,849.0,129.0,1.0,21.0,786.0,862.86,634.58
2016,8,16,10,15,680.0,219.0,1.0,21.5,758.5,840.46,616.84
2016,8,16,10,30,511.0,309.0,1.0,22.0,731.0,797.66,582.63
2016,8,16,10,45,693.5,222.5,1.05,22.5,811.5,897.67,651.87
2016,8,16,11,0,876.0,136.0,1.1,23.0,892.0,985.68,705.17
2016,8,16,11,15,879.5,137.0,1.1,23.0,908.0,1006.42,716.3
2016,8,16,11,30,883.0,138.0,1.1,23.0,924.0,1023.78,726.31
2016,8,16,11,45,694.5,252.0,1.15,23.0,874.0,978.56,698.59
2016,8,16,12,0,506.0,366.0,1.2,23.0,824.0,908.54,649.89
2016,8,16,12,15,696.0,252.5,1.2,23.0,882.5,987.46,706.3
2016,8,16,12,30,886.0,139.0,1.2,23.0,941.0,1043.81,740.24
2016,8,16,12,45,499.5,290.5,1.3,23.0,742.0,821.44,596.46
2016,8,16,13,0,113.0,442.0,1.4,23.0,543.0,556.46,408.9
2016,8,16,13,15,497.0,287.5,1.45,23.0,720.0,802.64,591.55
2016,8,16,13,30,881.0,133.0,1.5,23.0,897.0,991.31,716.23
2016,8,16,13,45,695.5,223.0,1.6,23.0,816.5,904.01,659.89
2016,8,16,14,0,510.0,313.0,1.7,23.0,736.0,804.35,591.98
2016,8,16,14,15,683.0,219.5,1.75,23.0,765.0,848.68,628.55
2016,8,16,14,30,856.0,126.0,1.8,23.0,794.0,872.3,645.52
2016,8,16,14,45,846.5,123.0,1.85,23.0,758.5,829.78,618.46
2016,8,16,15,0,837.0,120.0,1.9,23.0,723.0,785.15,590.24
2016,8,16,15,15,823.0,117.0,1.95,22.5,682.0,735.34,559.05
2016,8,16,15,30,809.0,114.0,2.0,22.0,641.0,684.29,525.26
2016,8,16,15,45,642.5,153.5,2.1,22.0,553.0,578.76,447.47
2016,8,16,16,0,476.0,193.0,2.2,22.0,465.0,482.05,374.52
2016,8,16,16,15,441.0,182.0,2.2,21.5,416.5,424.96,331.77
2016,8,16,16,30,406.0,171.0,2.2,21.0,368.0,370.75,289.86
2016,8,16,16,45,376.0,155.0,2.25,21.0,322.0,317.03,246.9
2016,8,16,17,0,346.0,139.0,2.3,21.0,276.0,263.31,203.05
2016,8,16,17,15,314.0,124.5,2.25,20.5,235.0,217.23,164.86
2016,8,16,17,30,282.0,110.0,2.2,20.0,194.0,174.7,129.23
2016,8,16,17,45,364.5,83.5,2.2,19.5,170.0,147.11,101.37
2016,8,16,18,0,447.0,57.0,2.2,19.0,146.0,109.22,65.61
2016,8,16,18,15,350.5,45.0,2.15,18.5,102.5,61.92,33.67
2016,8,16,18,30,254.0,33.0,2.1,18.0,59.0,25.79,15.42
2016,8,16,18,45,127.0,16.5,2.05,17.5,29.5,13.0,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.0,0.8,13.5,24.0,14.3,0.0
2016,8,17,6,0,205.0,30.0,0.8,14.0,48.0,23.53,12.97
2016,8,17,6,15,305.5,43.0,0.8,14.5,90.0,51.7,28.56
2016,8,17,6,30,406.0,56.0,0.8,15.0,132.0,97.39,58.79
2016,8,17,6,45,473.0,65.5,0.85,15.5,180.5,145.36,96.23
2016,8,17,7,0,540.0,75.0,0.9,16.0,229.0,201.46,143.02
2016,8,17,7,15,587.5,82.0,0.9,16.5,280.0,257.22,191.02
2016,8,17,7,30,635.0,89.0,0.9,17.0,331.0,318.11,242.63
2016,8,17,7,45,322.5,124.5,0.9,17.5,248.0,260.37,203.9
2016,8,17,8,0,10.0,160.0,0.9,18.0,165.0,154.67,121.32
2016,8,17,8,15,25.5,191.5,0.9,18.5,205.5,193.61,152.24
2016,8,17,8,30,41.0,223.0,0.9,19.0,246.0,238.78,186.96
2016,8,17,8,45,210.5,239.5,0.95,20.0,372.5,370.15,288.75
2016,8,17,9,0,380.0,256.0,1.0,21.0,499.0,519.4,398.66
2016,8,17,9,15,350.5,283.5,1.0,21.0,519.5,544.97,414.65
2016,8,17,9,30,321.0,311.0,1.0,21.0,540.0,567.09,428.87
2016,8,17,9,45,596.0,212.5,1.0,21.5,663.0,715.3,536.7
2016,8,17,10,0,871.0,114.0,1.0,22.0,786.0,860.83,632.3
2016,8,17,10,15,652.5,222.5,1.0,22.5,737.0,820.38,601.02
2016,8,17,10,30,434.0,331.0,1.0,23.0,688.0,750.52,547.78
2016,8,17,10,45,666.0,225.5,1.05,23.5,790.5,875.57,635.85
2016,8,17,11,0,898.0,120.0,1.1,24.0,893.0,990.6,705.89
2016,8,17,11,15,476.0,260.5,1.15,24.0,671.0,752.37,548.53
2016,8,17,11,30,54.0,401.0,1.2,24.0,449.0,455.06,334.44
2016,8,17,11,45,68.0,417.5,1.25,24.0,478.5,487.16,359.67
2016,8,17,12,0,82.0,434.0,1.3,24.0,508.0,519.21,382.37
2016,8,17,12,15,496.5,278.0,1.35,24.0,725.5,809.73,593.19
2016,8,17,12,30,911.0,122.0,1.4,24.0,943.0,1051.57,748.13
2016,8,17,12,45,901.0,126.5,1.45,24.0,933.5,1040.99,739.44
2016,8,17,13,0,891.0,131.0,1.5,24.0,924.0,1026.89,731.93
2016,8,17,13,15,887.5,130.0,1.55,23.5,909.0,1010.11,724.21
2016,8,17,13,30,884.0,129.0,1.6,23.0,894.0,989.91,714.33
2016,8,17,13,45,879.5,127.0,1.65,23.0,871.5,964.41,699.67
2016,8,17,14,0,875.0,125.0,1.7,23.0,849.0,935.76,682.93
2016,8,17,14,15,867.0,123.5,1.7,22.5,820.0,901.51,663.11
2016,8,17,14,30,859.0,122.0,1.7,22.0,791.0,864.62,641.37
2016,8,17,14,45,850.5,119.0,1.75,22.0,755.5,828.25,619.03
2016,8,17,15,0,842.0,116.0,1.8,22.0,720.0,784.18,591.12
2016,8,17,15,15,828.0,113.5,1.8,21.5,679.0,734.62,559.68
2016,8,17,15,30,814.0,111.0,1.8,21.0,638.0,683.82,525.8
2016,8,17,15,45,622.0,158.5,1.85,21.0,544.0,570.05,441.43
2016,8,17,16,0,430.0,206.0,1.9,21.0,450.0,467.31,363.54
2016,8,17,16,15,393.0,193.0,1.9,20.5,401.0,409.52,320.35
2016,8,17,16,30,356.0,180.0,1.9,20.0,352.0,350.71,275.04
2016,8,17,16,45,238.5,169.5,1.9,20.0,279.5,268.67,210.41
2016,8,17,17,0,121.0,159.0,1.9,20.0,207.0,197.1,154.07
2016,8,17,17,15,109.5,137.5,1.9,19.5,176.0,164.47,127.7
2016,8,17,17,30,98.0,116.0,1.9,19.0,145.0,133.31,102.03
2016,8,17,17,45,85.0,94.0,1.9,18.5,115.5,102.97,76.89
2016,8,17,18,0,72.0,72.0,1.9,18.0,86.0,74.5,53.4
2016,8,17,18,15,49.0,51.5,1.9,17.5,60.0,48.73,32.94
2016,8,17,18,30,26.0,31.0,1.9,17.0,34.0,27.57,16.65
2016,8,17,18,45,13.0,15.5,1.9,16.5,17.0,14.18,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,19.0,14.0,1.15,13.5,16.0,13.34,0.0
2016,8,18,6,0,38.0,28.0,1.1,14.0,32.0,24.15,13.1
2016,8,18,6,15,72.0,48.0,1.0,14.0,60.0,45.9,30.46
2016,8,18,6,30,106.0,68.0,0.9,14.0,88.0,73.58,51.99
2016,8,18,6,45,126.5,90.0,0.85,14.5,120.5,105.26,78.08
2016,8,18,7,0,147.0,112.0,0.8,15.0,153.0,139.75,106.89
2016,8,18,7,15,166.5,131.5,0.75,15.5,187.5,174.26,135.67
2016,8,18,7,30,186.0,151.0,0.7,16.0,222.0,211.1,165.95
2016,8,18,7,45,214.5,172.0,0.7,16.5,265.0,255.31,201.47
2016,8,18,8,0,243.0,193.0,0.7,17.0,308.0,306.47,241.6
2016,8,18,8,15,250.5,215.5,0.7,17.5,345.0,347.85,273.15
2016,8,18,8,30,258.0,238.0,0.7,18.0,382.0,389.71,304.22
2016,8,18,8,45,285.5,255.0,0.7,18.5,426.5,439.04,340.27
2016,8,18,9,0,313.0,272.0,0.7,19.0,471.0,490.48,376.9
2016,8,18,9,15,567.5,196.0,0.75,19.5,587.0,625.05,476.73
2016,8,18,9,30,822.0,120.0,0.8,20.0,703.0,766.73,575.16
2016,8,18,9,45,439.5,230.0,0.85,20.5,543.5,603.76,455.42
2016,8,18,10,0,57.0,340.0,0.9,21.0,384.0,384.36,289.42
2016,8,18,10,15,75.0,365.5,0.95,21.0,425.5,428.84,323.51
2016,8,18,10,30,93.0,391.0,1.0,21.0,467.0,474.37,356.07
2016,8,18,10,45,466.5,269.5,1.05,21.5,668.5,731.59,544.77
2016,8,18,11,0,840.0,148.0,1.1,22.0,870.0,972.56,702.1
2016,8,18,11,15,451.5,278.5,1.15,22.0,667.5,747.81,549.04
2016,8,18,11,30,63.0,409.0,1.2,22.0,465.0,472.67,349.83
2016,8,18,11,45,64.5,410.0,1.25,22.5,468.0,476.12,353.81
2016,8,18,12,0,66.0,411.0,1.3,23.0,471.0,479.25,355.51
2016,8,18,12,15,452.0,284.5,1.3,23.0,691.5,772.04,569.45
2016,8,18,12,30,838.0,158.0,1.3,23.0,912.0,1024.92,733.43
2016,8,18,12,45,819.0,167.5,1.35,23.0,899.5,1010.84,722.3
2016,8,18,13,0,800.0,177.0,1.4,23.0,887.0,993.46,712.7
2016,8,18,13,15,627.0,262.0,1.4,22.5,812.5,906.47,658.09
2016,8,18,13,30,454.0,347.0,1.4,22.0,738.0,812.73,594.19
2016,8,18,13,45,359.5,370.5,1.45,22.0,675.0,727.58,536.84
2016,8,18,14,0,265.0,394.0,1.5,22.0,612.0,655.27,486.39
2016,8,18,14,15,507.5,282.0,1.45,21.5,681.5,753.94,562.87
2016,8,18,14,30,750.0,170.0,1.4,21.0,751.0,830.25,619.19
2016,8,18,14,45,516.5,246.0,1.4,21.0,638.0,685.74,516.68
2016,8,18,15,0,283.0,322.0,1.4,21.0,525.0,551.81,418.57
2016,8,18,15,15,485.5,239.5,1.4,20.5,562.5,609.95,467.06
2016,8,18,15,30,688.0,157.0,1.4,20.0,600.0,645.12,496.33
2016,8,18,15,45,531.0,187.5,1.4,20.0,514.5,537.05,415.67
2016,8,18,16,0,374.0,218.0,1.4,20.0,429.0,440.34,342.68
2016,8,18,16,15,483.0,175.0,1.4,19.5,422.0,439.61,343.57
2016,8,18,16,30,592.0,132.0,1.4,19.0,415.0,423.55,330.55
2016,8,18,16,45,373.0,144.5,1.4,19.0,315.5,304.68,237.64
2016,8,18,17,0,154.0,157.0,1.4,19.0,216.0,207.13,161.76
2016,8,18,17,15,293.0,125.0,1.35,18.5,217.0,210.35,160.56
2016,8,18,17,30,432.0,93.0,1.3,18.0,218.0,195.99,141.9
2016,8,18,17,45,370.5,79.5,1.3,17.5,171.5,143.14,98.18
2016,8,18,18,0,309.0,66.0,1.3,17.0,125.0,97.76,62.49
2016,8,18,18,15,226.5,49.0,1.2,16.5,85.0,55.66,33.07
2016,8,18,18,30,144.0,32.0,1.1,16.0,45.0,25.05,14.34
2016,8,18,18,45,72.0,16.0,1.05,15.5,22.5,15.25,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,14.0,0.75,11.5,19.5,13.34,0.0
2016,8,19,6,0,129.0,28.0,0.8,12.0,39.0,21.94,11.14
2016,8,19,6,15,214.5,45.5,0.8,12.5,78.0,49.45,29.5
2016,8,19,6,30,300.0,63.0,0.8,13.0,117.0,90.79,58.22
2016,8,19,6,45,365.0,76.0,0.85,13.5,163.5,135.19,93.09
2016,8,19,7,0,430.0,89.0,0.9,14.0,210.0,187.48,136.57
2016,8,19,7,15,217.5,107.5,0.95,14.5,169.0,168.59,130.25
2016,8,19,7,30,5.0,126.0,1.0,15.0,128.0,119.31,94.75
2016,8,19,7,45,85.0,162.5,1.05,15.5,202.0,189.76,151.57
2016,8,19,8,0,165.0,199.0,1.1,16.0,276.0,272.03,216.83
2016,8,19,8,15,94.5,202.0,1.1,16.0,247.5,243.91,194.09
2016,8,19,8,30,24.0,205.0,1.1,16.0,219.0,207.41,164.17
2016,8,19,8,45,190.0,232.5,1.15,16.5,352.5,350.83,278.49
2016,8,19,9,0,356.0,260.0,1.2,17.0,486.0,507.99,397.4
2016,8,19,9,15,188.5,258.0,1.2,17.5,378.5,395.4,308.86
2016,8,19,9,30,21.0,256.0,1.2,18.0,271.0,259.52,201.14
2016,8,19,9,45,20.0,263.0,1.25,18.5,278.0,266.48,206.38
2016,8,19,10,0,19.0,270.0,1.3,19.0,285.0,273.3,210.84
2016,8,19,10,15,32.5,311.5,1.3,19.0,338.0,336.21,258.36
2016,8,19,10,30,46.0,353.0,1.3,19.0,391.0,392.58,299.84
2016,8,19,10,45,263.5,345.5,1.35,19.5,571.0,610.75,462.67
2016,8,19,11,0,481.0,338.0,1.4,20.0,751.0,828.21,613.24
2016,8,19,11,15,456.5,352.0,1.4,20.0,749.5,828.87,610.07
2016,8,19,11,30,432.0,366.0,1.4,20.0,748.0,826.65,607.5
2016,8,19,11,45,303.0,409.0,1.4,20.0,678.5,737.88,544.25
2016,8,19,12,0,174.0,452.0,1.4,20.0,609.0,643.8,476.64
2016,8,19,12,15,179.5,452.0,1.4,20.0,614.0,649.87,481.82
2016,8,19,12,30,185.0,452.0,1.4,20.0,619.0,654.99,485.49
2016,8,19,12,45,289.0,417.5,1.4,20.0,675.0,733.22,542.31
2016,8,19,13,0,393.0,383.0,1.4,20.0,731.0,796.41,587.41
2016,8,19,13,15,406.0,364.5,1.4,19.5,718.5,793.34,586.51
2016,8,19,13,30,419.0,346.0,1.4,19.0,706.0,778.34,578.58
2016,8,19,13,45,596.0,259.0,1.4,19.0,756.5,846.94,630.57
2016,8,19,14,0,773.0,172.0,1.4,19.0,807.0,897.73,666.09
2016,8,19,14,15,553.0,258.0,1.4,18.5,704.0,769.35,578.24
2016,8,19,14,30,333.0,344.0,1.4,18.0,601.0,641.8,486.66
2016,8,19,14,45,324.5,328.5,1.4,18.0,569.5,605.18,462.44
2016,8,19,15,0,316.0,313.0,1.4,18.0,538.0,568.17,436.72
2016,8,19,15,15,280.5,299.5,1.4,17.5,490.5,513.23,397.72
2016,8,19,15,30,245.0,286.0,1.4,17.0,443.0,460.62,359.74
2016,8,19,15,45,271.5,259.0,1.4,17.0,421.5,436.6,342.98
2016,8,19,16,0,298.0,232.0,1.4,17.0,400.0,409.49,323.07
2016,8,19,16,15,261.5,214.5,1.4,16.5,352.0,355.02,281.45
2016,8,19,16,30,225.0,197.0,1.4,16.0,304.0,300.09,238.75
2016,8,19,16,45,186.0,176.0,1.45,16.0,257.5,249.12,198.02
2016,8,19,17,0,147.0,155.0,1.5,16.0,211.0,202.53,160.29
2016,8,19,17,15,127.0,134.5,1.5,15.5,178.0,166.73,130.91
2016,8,19,17,30,107.0,114.0,1.5,15.0,145.0,133.38,103.21
2016,8,19,17,45,87.5,91.5,1.55,14.5,113.5,100.86,76.11
2016,8,19,18,0,68.0,69.0,1.6,14.0,82.0,71.06,51.45
2016,8,19,18,15,37.0,48.5,1.55,13.5,55.0,45.6,31.17
2016,8,19,18,30,6.0,28.0,1.5,13.0,28.0,25.35,14.3
2016,8,19,18,45,3.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,13.0,0.7,11.5,18.0,12.39,0.0
2016,8,20,6,0,126.0,26.0,0.7,12.0,36.0,20.35,9.51
2016,8,20,6,15,209.5,43.5,0.7,12.5,75.0,47.51,27.99
2016,8,20,6,30,293.0,61.0,0.7,13.0,114.0,88.28,56.39
2016,8,20,6,45,359.5,74.5,0.75,13.5,160.0,132.96,91.41
2016,8,20,7,0,426.0,88.0,0.8,14.0,206.0,185.75,135.2
2016,8,20,7,15,266.0,119.5,0.8,14.5,198.5,194.49,150.02
2016,8,20,7,30,106.0,151.0,0.8,15.0,191.0,183.06,145.24
2016,8,20,7,45,91.5,172.0,0.85,15.5,210.0,201.77,160.77
2016,8,20,8,0,77.0,193.0,0.9,16.0,229.0,221.25,176.14
2016,8,20,8,15,161.5,215.0,0.95,16.5,301.0,296.6,235.53
2016,8,20,8,30,246.0,237.0,1.0,17.0,373.0,382.52,301.59
2016,8,20,8,45,472.0,191.5,1.05,17.5,480.5,500.2,392.12
2016,8,20,9,0,698.0,146.0,1.1,18.0,588.0,636.17,492.85
2016,8,20,9,15,361.0,204.0,1.15,18.0,433.5,480.96,374.58
2016,8,20,9,30,24.0,262.0,1.2,18.0,279.0,267.82,207.21
2016,8,20,9,45,26.5,280.5,1.3,18.5,300.0,296.89,229.83
2016,8,20,10,0,29.0,299.0,1.4,19.0,321.0,319.22,245.97
2016,8,20,10,15,44.5,333.5,1.45,19.0,369.0,369.62,283.77
2016,8,20,10,30,60.0,368.0,1.5,19.0,417.0,421.17,321.73
2016,8,20,10,45,229.0,366.0,1.55,19.5,560.5,600.43,455.07
2016,8,20,11,0,398.0,364.0,1.6,20.0,704.0,766.21,571.58
2016,8,20,11,15,286.0,403.0,1.6,20.0,650.0,706.37,525.34
2016,8,20,11,30,174.0,442.0,1.6,20.0,596.0,629.95,469.22
2016,8,20,11,45,126.5,435.0,1.65,20.0,547.5,577.4,431.8
2016,8,20,12,0,79.0,428.0,1.7,20.0,499.0,510.93,383.7
2016,8,20,12,15,99.5,437.0,1.7,19.5,526.0,541.35,407.26
2016,8,20,12,30,120.0,446.0,1.7,19.0,553.0,583.67,438.37
2016,8,20,12,45,452.0,313.5,1.75,19.0,713.0,798.96,599.06
2016,8,20,13,0,784.0,181.0,1.8,19.0,873.0,981.68,724.63
2016,8,20,13,15,468.0,303.5,1.8,18.5,714.5,791.62,592.61
2016,8,20,13,30,152.0,426.0,1.8,18.0,556.0,585.28,441.8
2016,8,20,13,45,263.0,391.5,1.8,18.0,610.0,659.57,499.98
2016,8,20,14,0,374.0,357.0,1.8,18.0,664.0,716.48,542.92
2016,8,20,14,15,290.0,363.0,1.8,18.0,595.5,636.25,484.35
2016,8,20,14,30,206.0,369.0,1.8,18.0,527.0,550.8,422.12
2016,8,20,14,45,162.0,350.0,1.8,18.0,470.5,486.83,375.59
2016,8,20,15,0,118.0,331.0,1.8,18.0,414.0,425.75,330.19
2016,8,20,15,15,97.0,305.5,1.8,17.5,371.5,370.91,289.99
2016,8,20,15,30,76.0,280.0,1.8,17.0,329.0,325.76,256.31
2016,8,20,15,45,105.0,263.5,1.85,17.0,325.5,323.37,255.83
2016,8,20,16,0,134.0,247.0,1.9,17.0,322.0,323.09,256.44
2016,8,20,16,15,159.5,223.0,1.95,16.5,304.0,304.4,242.76
2016,8,20,16,30,185.0,199.0,2.0,16.0,286.0,282.81,226.15
2016,8,20,16,45,185.5,175.0,2.05,16.0,254.0,247.77,197.61
2016,8,20,17,0,186.0,151.0,2.1,16.0,222.0,212.6,168.27
2016,8,20,17,15,161.5,131.5,2.1,15.5,186.5,174.12,136.31
2016,8,20,17,30,137.0,112.0,2.1,15.0,151.0,138.56,106.55
2016,8,20,17,45,114.5,90.0,2.15,15.0,118.0,104.14,77.55
2016,8,20,18,0,92.0,68.0,2.2,15.0,85.0,72.77,51.59
2016,8,20,18,15,54.5,47.5,2.15,14.5,56.5,45.1,30.02
2016,8,20,18,30,17.0,27.0,2.1,14.0,28.0,24.11,12.61
2016,8,20,18,45,8.5,13.5,2.1,14.0,14.0,12.87,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
