Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,6.5,1.8,11.5,6.5,6.2,0.0
2016,8,21,6,0,0.0,13.0,1.9,12.0,13.0,12.05,3.0
2016,8,21,6,15,0.0,28.0,1.9,12.0,28.0,26.0,16.04
2016,8,21,6,30,0.0,43.0,1.9,12.0,43.0,39.86,28.37
2016,8,21,6,45,0.0,60.5,1.95,12.5,60.5,56.05,42.49
2016,8,21,7,0,0.0,78.0,2.0,13.0,78.0,72.39,56.51
2016,8,21,7,15,0.0,97.0,2.0,13.5,97.0,90.26,71.52
2016,8,21,7,30,0.0,116.0,2.0,14.0,116.0,108.24,86.32
2016,8,21,7,45,156.0,147.5,2.0,14.5,220.0,208.02,167.25
2016,8,21,8,0,312.0,179.0,2.0,15.0,324.0,326.11,261.95
2016,8,21,8,15,378.5,186.5,1.95,15.5,381.5,387.44,310.35
2016,8,21,8,30,445.0,194.0,1.9,16.0,439.0,461.06,367.31
2016,8,21,8,45,571.5,171.5,1.9,16.5,514.0,543.19,430.46
2016,8,21,9,0,698.0,149.0,1.9,17.0,589.0,639.68,502.43
2016,8,21,9,15,478.5,234.5,1.85,17.0,545.5,597.49,466.44
2016,8,21,9,30,259.0,320.0,1.8,17.0,502.0,530.61,412.01
2016,8,21,9,45,195.0,343.0,1.8,17.5,484.5,505.98,391.56
2016,8,21,10,0,131.0,366.0,1.8,18.0,467.0,483.97,372.37
2016,8,21,10,15,291.0,343.0,1.8,18.0,576.5,615.84,472.27
2016,8,21,10,30,451.0,320.0,1.8,18.0,686.0,756.95,573.81
2016,8,21,10,45,458.5,329.0,1.85,18.0,711.0,786.68,592.87
2016,8,21,11,0,466.0,338.0,1.9,18.0,736.0,814.86,611.83
2016,8,21,11,15,333.5,388.5,1.9,18.0,676.0,737.92,554.59
2016,8,21,11,30,201.0,439.0,1.9,18.0,616.0,653.95,492.19
2016,8,21,11,45,259.5,430.5,1.95,18.5,661.0,718.03,538.4
2016,8,21,12,0,318.0,422.0,2.0,19.0,706.0,769.94,574.47
2016,8,21,12,15,258.5,435.0,2.0,18.5,666.0,724.56,541.99
2016,8,21,12,30,199.0,448.0,2.0,18.0,626.0,665.67,500.65
2016,8,21,12,45,239.0,436.5,2.0,18.0,648.5,691.99,521.04
2016,8,21,13,0,279.0,425.0,2.0,18.0,671.0,728.4,547.42
2016,8,21,13,15,265.5,420.0,2.0,18.0,650.5,705.11,530.88
2016,8,21,13,30,252.0,415.0,2.0,18.0,630.0,680.99,514.24
2016,8,21,13,45,508.0,295.0,2.05,18.0,714.0,798.96,605.53
2016,8,21,14,0,764.0,175.0,2.1,18.0,798.0,896.36,676.49
2016,8,21,14,15,754.5,172.5,2.1,17.5,769.0,861.62,654.01
2016,8,21,14,30,745.0,170.0,2.1,17.0,740.0,824.68,631.11
2016,8,21,14,45,638.5,202.0,2.15,17.0,674.0,742.55,573.72
2016,8,21,15,0,532.0,234.0,2.2,17.0,608.0,662.2,515.24
2016,8,21,15,15,519.5,224.0,2.25,17.0,571.5,618.1,484.17
2016,8,21,15,30,507.0,214.0,2.3,17.0,535.0,573.57,451.79
2016,8,21,15,45,579.5,177.0,2.35,17.0,518.0,555.54,439.85
2016,8,21,16,0,652.0,140.0,2.4,17.0,501.0,532.46,422.79
2016,8,21,16,15,401.0,169.0,2.45,16.5,385.0,388.5,310.31
2016,8,21,16,30,150.0,198.0,2.5,16.0,269.0,265.11,212.2
2016,8,21,16,45,215.0,169.0,2.6,16.0,257.0,257.4,205.64
2016,8,21,17,0,280.0,140.0,2.7,16.0,245.0,238.09,187.8
2016,8,21,17,15,243.5,124.0,2.7,15.5,205.5,193.24,150.07
2016,8,21,17,30,207.0,108.0,2.7,15.0,166.0,152.62,115.8
2016,8,21,17,45,173.0,87.5,2.75,14.5,129.0,112.68,82.33
2016,8,21,18,0,139.0,67.0,2.8,14.0,92.0,77.12,53.36
2016,8,21,18,15,90.5,46.5,2.65,13.5,60.5,45.86,29.64
2016,8,21,18,30,42.0,26.0,2.5,13.0,29.0,22.47,10.61
2016,8,21,18,45,21.0,13.0,2.45,13.0,14.5,12.39,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,6.0,12.0,2.0,11.5,12.5,11.44,0.0
2016,8,22,6,0,12.0,24.0,2.0,12.0,25.0,21.56,9.17
2016,8,22,6,15,51.0,44.0,1.95,12.5,52.0,41.51,27.33
2016,8,22,6,30,90.0,64.0,1.9,13.0,79.0,68.46,48.43
2016,8,22,6,45,114.0,85.5,1.9,13.5,112.0,99.37,73.97
2016,8,22,7,0,138.0,107.0,1.9,14.0,145.0,133.51,102.7
2016,8,22,7,15,160.0,127.0,1.85,14.0,179.5,168.73,132.69
2016,8,22,7,30,182.0,147.0,1.8,14.0,214.0,206.61,164.71
2016,8,22,7,45,411.0,129.0,1.75,14.5,310.5,302.69,241.36
2016,8,22,8,0,640.0,111.0,1.7,15.0,407.0,421.11,335.47
2016,8,22,8,15,373.5,175.5,1.7,15.5,353.0,379.43,303.16
2016,8,22,8,30,107.0,240.0,1.7,16.0,299.0,295.07,234.72
2016,8,22,8,45,422.5,185.0,1.7,16.5,446.5,463.24,369.13
2016,8,22,9,0,738.0,130.0,1.7,17.0,594.0,647.6,508.65
2016,8,22,9,15,753.5,133.5,1.7,17.5,634.5,697.88,542.63
2016,8,22,9,30,769.0,137.0,1.7,18.0,675.0,745.28,574.06
2016,8,22,9,45,470.0,252.0,1.75,18.5,586.0,652.75,501.31
2016,8,22,10,0,171.0,367.0,1.8,19.0,497.0,519.26,396.85
2016,8,22,10,15,215.0,377.0,1.85,19.0,547.0,575.08,438.96
2016,8,22,10,30,259.0,387.0,1.9,19.0,597.0,643.25,487.77
2016,8,22,10,45,310.5,384.0,1.95,19.0,643.0,696.38,525.8
2016,8,22,11,0,362.0,381.0,2.0,19.0,689.0,750.61,564.25
2016,8,22,11,15,268.5,410.0,2.0,19.0,641.0,697.7,523.9
2016,8,22,11,30,175.0,439.0,2.0,19.0,593.0,628.71,472.78
2016,8,22,11,45,488.0,307.0,2.0,19.0,739.5,828.5,621.86
2016,8,22,12,0,801.0,175.0,2.0,19.0,886.0,1005.66,742.1
2016,8,22,12,15,569.5,295.5,2.0,19.0,801.5,903.19,669.86
2016,8,22,12,30,338.0,416.0,2.0,19.0,717.0,784.2,583.19
2016,8,22,12,45,549.5,305.5,2.0,19.0,789.0,888.5,661.89
2016,8,22,13,0,761.0,195.0,2.0,19.0,861.0,979.36,724.73
2016,8,22,13,15,510.0,303.5,2.0,19.0,746.5,832.81,622.25
2016,8,22,13,30,259.0,412.0,2.0,19.0,632.0,684.86,514.25
2016,8,22,13,45,502.5,297.5,2.0,19.0,710.5,796.38,600.96
2016,8,22,14,0,746.0,183.0,2.0,19.0,789.0,888.14,667.57
2016,8,22,14,15,736.5,180.0,2.0,18.5,760.0,853.29,645.13
2016,8,22,14,30,727.0,177.0,2.0,18.0,731.0,816.28,622.28
2016,8,22,14,45,719.0,171.0,2.0,18.0,697.0,775.44,595.33
2016,8,22,15,0,711.0,165.0,2.0,18.0,663.0,732.78,566.19
2016,8,22,15,15,694.5,160.5,2.0,17.5,623.0,683.9,532.62
2016,8,22,15,30,678.0,156.0,2.0,17.0,583.0,634.37,497.71
2016,8,22,15,45,662.0,148.0,2.05,17.0,539.5,581.26,458.59
2016,8,22,16,0,646.0,140.0,2.1,17.0,496.0,528.07,418.25
2016,8,22,16,15,618.0,133.5,2.05,16.5,448.0,470.22,373.42
2016,8,22,16,30,590.0,127.0,2.0,16.0,400.0,414.1,328.57
2016,8,22,16,45,395.5,136.5,1.95,15.5,310.5,304.1,241.05
2016,8,22,17,0,201.0,146.0,1.9,15.0,221.0,212.67,168.39
2016,8,22,17,15,317.0,116.5,1.85,14.5,213.0,207.43,160.04
2016,8,22,17,30,433.0,87.0,1.8,14.0,205.0,187.23,136.55
2016,8,22,17,45,372.5,73.0,1.8,14.0,159.0,134.45,91.9
2016,8,22,18,0,312.0,59.0,1.8,14.0,113.0,89.06,55.81
2016,8,22,18,15,222.0,42.0,1.7,13.5,74.0,47.13,26.93
2016,8,22,18,30,132.0,25.0,1.6,13.0,35.0,19.65,7.59
2016,8,22,18,45,66.0,12.5,1.55,12.5,17.5,11.91,0.0
2016,8,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,1.1,11.5,18.0,11.91,0.0
2016,8,23,6,0,162.0,25.0,1.1,12.0,36.0,19.7,7.16
2016,8,23,6,15,263.0,39.5,1.05,12.0,76.0,46.69,25.68
2016,8,23,6,30,364.0,54.0,1.0,12.0,116.0,89.97,54.86
2016,8,23,6,45,435.0,64.5,1.0,12.5,163.5,138.45,93.09
2016,8,23,7,0,506.0,75.0,1.0,13.0,211.0,194.31,140.02
2016,8,23,7,15,302.5,111.0,0.95,13.5,197.5,197.69,152.42
2016,8,23,7,30,99.0,147.0,0.9,14.0,184.0,177.33,141.37
2016,8,23,7,45,154.0,168.5,0.9,14.5,235.5,228.0,182.31
2016,8,23,8,0,209.0,190.0,0.9,15.0,287.0,284.99,227.56
2016,8,23,8,15,225.0,212.0,0.9,15.5,326.0,327.93,260.88
2016,8,23,8,30,241.0,234.0,0.9,16.0,365.0,377.78,298.66
2016,8,23,8,45,169.5,257.5,0.9,16.5,354.0,364.27,286.39
2016,8,23,9,0,98.0,281.0,0.9,17.0,343.0,342.18,267.42
2016,8,23,9,15,151.5,303.0,0.95,17.0,405.5,415.73,323.67
2016,8,23,9,30,205.0,325.0,1.0,17.0,468.0,487.07,376.54
2016,8,23,9,45,205.5,343.5,1.05,17.5,493.5,515.87,395.77
2016,8,23,10,0,206.0,362.0,1.1,18.0,519.0,544.1,414.71
2016,8,23,10,15,253.0,369.0,1.15,18.0,568.5,610.52,462.45
2016,8,23,10,30,300.0,376.0,1.2,18.0,618.0,669.53,504.05
2016,8,23,10,45,243.0,398.0,1.25,18.5,598.0,637.6,478.73
2016,8,23,11,0,186.0,420.0,1.3,19.0,578.0,612.51,458.74
2016,8,23,11,15,108.5,386.0,1.3,19.0,479.0,505.25,380.95
2016,8,23,11,30,31.0,352.0,1.3,19.0,380.0,382.87,290.26
2016,8,23,11,45,447.0,247.0,1.35,19.0,643.5,724.43,548.7
2016,8,23,12,0,863.0,142.0,1.4,19.0,907.0,1023.96,746.97
2016,8,23,12,15,473.0,284.0,1.4,18.5,703.5,794.11,590.03
2016,8,23,12,30,83.0,426.0,1.4,18.0,500.0,513.91,386.03
2016,8,23,12,45,261.5,392.0,1.4,18.0,621.0,680.27,511.54
2016,8,23,13,0,440.0,358.0,1.4,18.0,742.0,828.16,615.5
2016,8,23,13,15,275.0,385.5,1.4,18.0,624.0,678.66,508.2
2016,8,23,13,30,110.0,413.0,1.4,18.0,506.0,520.95,393.73
2016,8,23,13,45,109.0,401.0,1.45,18.0,491.5,504.54,383.81
2016,8,23,14,0,108.0,389.0,1.5,18.0,477.0,487.79,372.46
2016,8,23,14,15,178.0,372.5,1.5,17.5,510.5,538.3,412.56
2016,8,23,14,30,248.0,356.0,1.5,17.0,544.0,582.66,447.29
2016,8,23,14,45,238.5,339.0,1.55,17.0,513.0,537.8,415.35
2016,8,23,15,0,229.0,322.0,1.6,17.0,482.0,502.34,390.36
2016,8,23,15,15,137.0,289.5,1.65,17.0,383.5,391.37,306.54
2016,8,23,15,30,45.0,257.0,1.7,17.0,285.0,281.8,221.6
2016,8,23,15,45,83.0,248.5,1.75,17.0,295.5,294.61,233.37
2016,8,23,16,0,121.0,240.0,1.8,17.0,306.0,308.67,245.22
2016,8,23,16,15,68.5,201.5,1.85,16.5,238.5,230.5,183.69
2016,8,23,16,30,16.0,163.0,1.9,16.0,171.0,160.81,128.03
2016,8,23,16,45,8.0,134.0,2.0,16.0,138.0,128.81,102.28
2016,8,23,17,0,0.0,105.0,2.1,16.0,105.0,97.98,77.08
2016,8,23,17,15,228.0,93.0,2.1,15.5,154.5,158.13,121.6
2016,8,23,17,30,456.0,81.0,2.1,15.0,204.0,185.99,134.28
2016,8,23,17,45,387.5,68.5,2.15,14.5,157.0,132.0,89.0
2016,8,23,18,0,319.0,56.0,2.2,14.0,110.0,86.38,53.28
2016,8,23,18,15,226.0,40.0,2.15,13.5,71.5,44.99,25.15
2016,8,23,18,30,133.0,24.0,2.1,13.0,33.0,18.9,5.75
2016,8,23,18,45,66.5,12.0,2.1,13.0,16.5,11.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,123.5,11.5,1.9,11.5,19.5,10.96,0.0
2016,8,24,6,0,247.0,23.0,1.9,12.0,39.0,18.72,5.64
2016,8,24,6,15,363.0,34.0,1.9,12.5,82.0,47.28,23.26
2016,8,24,6,30,479.0,45.0,1.9,13.0,125.0,95.35,54.19
2016,8,24,6,45,551.0,52.5,1.9,13.5,176.0,146.93,94.97
2016,8,24,7,0,623.0,60.0,1.9,14.0,227.0,207.19,146.4
2016,8,24,7,15,448.0,98.0,1.9,14.5,231.0,230.78,175.78
2016,8,24,7,30,273.0,136.0,1.9,15.0,235.0,231.42,182.76
2016,8,24,7,45,264.0,160.0,1.9,15.5,268.0,268.89,214.56
2016,8,24,8,0,255.0,184.0,1.9,16.0,301.0,305.14,244.11
2016,8,24,8,15,226.0,210.5,1.85,16.5,323.0,327.27,261.37
2016,8,24,8,30,197.0,237.0,1.8,17.0,345.0,350.13,278.33
2016,8,24,8,45,267.0,248.0,1.8,17.5,407.0,422.78,334.25
2016,8,24,9,0,337.0,259.0,1.8,18.0,469.0,496.21,389.31
2016,8,24,9,15,615.5,177.0,1.8,18.5,593.0,643.56,501.35
2016,8,24,9,30,894.0,95.0,1.8,19.0,717.0,793.88,607.39
2016,8,24,9,45,538.5,229.0,1.8,19.5,609.5,685.48,524.25
2016,8,24,10,0,183.0,363.0,1.8,20.0,502.0,526.16,400.6
2016,8,24,10,15,129.0,368.5,1.8,20.0,468.5,491.57,374.63
2016,8,24,10,30,75.0,374.0,1.8,20.0,435.0,442.44,336.91
2016,8,24,10,45,119.0,396.5,1.85,20.0,496.0,520.65,395.04
2016,8,24,11,0,163.0,419.0,1.9,20.0,557.0,589.93,445.02
2016,8,24,11,15,131.0,421.5,1.9,20.0,534.0,565.11,425.55
2016,8,24,11,30,99.0,424.0,1.9,20.0,511.0,526.29,396.8
2016,8,24,11,45,516.5,268.5,1.95,20.0,724.5,817.06,614.15
2016,8,24,12,0,934.0,113.0,2.0,20.0,938.0,1065.04,777.85
2016,8,24,12,15,544.5,278.5,2.0,20.0,759.5,860.51,638.58
2016,8,24,12,30,155.0,444.0,2.0,20.0,581.0,618.42,461.71
2016,8,24,12,45,536.0,282.0,2.05,20.0,749.0,850.6,636.74
2016,8,24,13,0,917.0,120.0,2.1,20.0,917.0,1039.85,763.11
2016,8,24,13,15,913.0,119.0,2.15,20.0,901.0,1021.65,750.28
2016,8,24,13,30,909.0,118.0,2.2,20.0,885.0,999.93,737.54
2016,8,24,13,45,905.0,116.0,2.25,20.0,862.0,973.74,721.87
2016,8,24,14,0,901.0,114.0,2.3,20.0,839.0,944.27,703.99
2016,8,24,14,15,893.0,112.5,2.35,19.5,809.0,908.67,683.19
2016,8,24,14,30,885.0,111.0,2.4,19.0,779.0,870.35,660.26
2016,8,24,14,45,876.5,107.5,2.45,19.0,743.0,827.01,632.29
2016,8,24,15,0,868.0,104.0,2.5,19.0,707.0,781.4,602.37
2016,8,24,15,15,854.5,101.5,2.55,19.0,665.0,734.73,571.25
2016,8,24,15,30,841.0,99.0,2.6,19.0,623.0,682.62,534.74
2016,8,24,15,45,827.5,94.5,2.65,19.0,577.0,627.33,493.83
2016,8,24,16,0,814.0,90.0,2.7,19.0,531.0,571.28,451.03
2016,8,24,16,15,594.0,126.5,2.7,18.5,432.0,448.73,355.77
2016,8,24,16,30,374.0,163.0,2.7,18.0,333.0,343.72,272.82
2016,8,24,16,45,266.5,154.0,2.75,18.0,267.5,263.13,208.19
2016,8,24,17,0,159.0,145.0,2.8,18.0,202.0,196.36,154.47
2016,8,24,17,15,144.5,124.0,2.8,17.5,169.5,161.12,125.13
2016,8,24,17,30,130.0,103.0,2.8,17.0,137.0,127.67,96.87
2016,8,24,17,45,114.5,81.5,2.8,16.5,106.5,95.51,69.7
2016,8,24,18,0,99.0,60.0,2.8,16.0,76.0,65.54,44.86
2016,8,24,18,15,62.0,41.0,2.8,15.0,49.5,39.11,24.5
2016,8,24,18,30,25.0,22.0,2.8,14.0,23.0,19.1,3.91
2016,8,24,18,45,12.5,11.0,2.8,13.5,11.5,10.48,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,10.5,1.75,11.5,10.5,10.01,0.0
2016,8,25,6,0,0.0,21.0,1.7,12.0,21.0,19.2,4.84
2016,8,25,6,15,29.0,40.0,1.65,12.5,44.5,37.48,24.36
2016,8,25,6,30,58.0,59.0,1.6,13.0,68.0,60.71,43.17
2016,8,25,6,45,70.5,80.5,1.6,14.0,96.0,87.64,65.75
2016,8,25,7,0,83.0,102.0,1.6,15.0,124.0,116.41,89.96
2016,8,25,7,15,92.5,123.5,1.55,15.5,153.0,146.01,114.91
2016,8,25,7,30,102.0,145.0,1.5,16.0,182.0,176.88,140.49
2016,8,25,7,45,154.0,167.0,1.45,16.5,232.0,227.02,180.8
2016,8,25,8,0,206.0,189.0,1.4,17.0,282.0,283.14,225.38
2016,8,25,8,15,286.0,198.5,1.4,17.0,344.5,352.06,279.93
2016,8,25,8,30,366.0,208.0,1.4,17.0,407.0,424.9,336.62
2016,8,25,8,45,386.5,224.0,1.4,17.5,450.0,474.29,373.19
2016,8,25,9,0,407.0,240.0,1.4,18.0,493.0,531.82,414.8
2016,8,25,9,15,331.5,278.0,1.4,18.5,493.0,529.21,409.88
2016,8,25,9,30,256.0,316.0,1.4,19.0,493.0,526.16,404.55
2016,8,25,9,45,340.0,308.5,1.45,19.5,556.5,598.2,457.39
2016,8,25,10,0,424.0,301.0,1.5,20.0,620.0,684.31,518.07
2016,8,25,10,15,686.0,196.5,1.5,20.0,737.0,826.91,621.01
2016,8,25,10,30,948.0,92.0,1.5,20.0,854.0,965.1,709.86
2016,8,25,10,45,647.5,239.0,1.55,20.5,766.5,875.56,647.47
2016,8,25,11,0,347.0,386.0,1.6,21.0,679.0,742.99,549.65
2016,8,25,11,15,263.0,410.5,1.6,21.0,634.5,694.38,514.93
2016,8,25,11,30,179.0,435.0,1.6,21.0,590.0,629.81,468.01
2016,8,25,11,45,184.0,434.5,1.65,21.0,595.5,636.52,473.55
2016,8,25,12,0,189.0,434.0,1.7,21.0,601.0,642.39,477.95
2016,8,25,12,15,126.5,421.5,1.75,21.0,533.0,566.63,423.37
2016,8,25,12,30,64.0,409.0,1.8,21.0,465.0,477.44,358.61
2016,8,25,12,45,169.5,414.5,1.9,21.0,561.5,600.63,450.96
2016,8,25,13,0,275.0,420.0,2.0,21.0,658.0,720.55,536.92
2016,8,25,13,15,203.0,417.5,2.05,21.0,591.5,631.15,472.64
2016,8,25,13,30,131.0,415.0,2.1,21.0,525.0,555.31,417.96
2016,8,25,13,45,167.0,403.0,2.15,21.0,539.5,572.41,432.49
2016,8,25,14,0,203.0,391.0,2.2,21.0,554.0,587.07,444.63
2016,8,25,14,15,160.5,374.5,2.2,20.5,500.5,525.48,400.49
2016,8,25,14,30,118.0,358.0,2.2,20.0,447.0,466.05,357.54
2016,8,25,14,45,111.5,338.5,2.25,19.5,419.5,426.34,329.74
2016,8,25,15,0,105.0,319.0,2.3,19.0,392.0,396.31,308.54
2016,8,25,15,15,153.5,299.5,2.25,18.5,398.5,413.75,324.1
2016,8,25,15,30,202.0,280.0,2.2,18.0,405.0,418.38,329.53
2016,8,25,15,45,229.0,254.0,2.2,18.0,385.5,397.92,314.73
2016,8,25,16,0,256.0,228.0,2.2,18.0,366.0,379.91,301.37
2016,8,25,16,15,232.0,207.5,2.15,17.5,323.5,331.36,263.73
2016,8,25,16,30,208.0,187.0,2.1,17.0,281.0,280.96,224.01
2016,8,25,16,45,106.5,153.5,2.05,16.5,201.5,193.53,154.13
2016,8,25,17,0,5.0,120.0,2.0,16.0,122.0,113.96,90.22
2016,8,25,17,15,2.5,101.0,1.95,15.5,102.0,94.85,74.71
2016,8,25,17,30,0.0,82.0,1.9,15.0,82.0,76.15,59.14
2016,8,25,17,45,0.0,63.0,1.85,14.5,63.0,58.31,43.9
2016,8,25,18,0,0.0,44.0,1.8,14.0,44.0,40.66,28.57
2016,8,25,18,15,0.0,28.0,1.7,13.5,28.0,25.94,15.41
2016,8,25,18,30,0.0,12.0,1.6,13.0,12.0,11.12,0.0
2016,8,25,18,45,0.0,6.0,1.5,12.5,6.0,5.72,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,10.5,0.85,11.5,17.5,10.01,0.0
2016,8,26,6,0,231.0,21.0,0.9,12.0,35.0,17.03,2.47
2016,8,26,6,15,348.5,32.0,0.9,12.5,76.5,44.85,21.54
2016,8,26,6,30,466.0,43.0,0.9,13.0,118.0,92.19,51.99
2016,8,26,6,45,539.0,50.5,0.95,13.5,168.0,143.17,92.07
2016,8,26,7,0,612.0,58.0,1.0,14.0,218.0,202.96,142.77
2016,8,26,7,15,306.0,62.0,1.0,14.0,142.0,153.95,116.27
2016,8,26,7,30,0.0,66.0,1.0,14.0,66.0,61.39,46.75
2016,8,26,7,45,0.0,78.0,1.05,14.5,78.0,72.62,56.11
2016,8,26,8,0,0.0,90.0,1.1,15.0,90.0,83.9,65.22
2016,8,26,8,15,0.0,108.5,1.15,15.0,108.5,101.4,79.48
2016,8,26,8,30,0.0,127.0,1.2,15.0,127.0,118.99,93.64
2016,8,26,8,45,0.0,130.0,1.25,15.5,130.0,121.84,95.45
2016,8,26,9,0,0.0,133.0,1.3,16.0,133.0,124.71,97.31
2016,8,26,9,15,0.0,142.0,1.35,16.0,142.0,133.33,104.01
2016,8,26,9,30,0.0,151.0,1.4,16.0,151.0,141.97,110.7
2016,8,26,9,45,3.0,167.5,1.45,16.5,170.0,160.3,124.99
2016,8,26,10,0,6.0,184.0,1.5,17.0,189.0,178.92,139.35
2016,8,26,10,15,8.0,203.5,1.5,17.0,210.0,199.84,155.59
2016,8,26,10,30,10.0,223.0,1.5,17.0,231.0,220.95,171.86
2016,8,26,10,45,9.5,212.5,1.55,17.5,220.5,210.55,163.21
2016,8,26,11,0,9.0,202.0,1.6,18.0,210.0,200.11,154.68
2016,8,26,11,15,12.0,236.0,1.6,18.0,246.5,236.44,182.84
2016,8,26,11,30,15.0,270.0,1.6,18.0,283.0,273.09,210.78
2016,8,26,11,45,13.5,258.0,1.65,18.0,270.0,259.93,200.5
2016,8,26,12,0,12.0,246.0,1.7,18.0,257.0,246.72,190.37
2016,8,26,12,15,12.0,245.0,1.7,18.0,256.0,245.77,189.68
2016,8,26,12,30,12.0,244.0,1.7,18.0,255.0,244.75,188.92
2016,8,26,12,45,14.5,267.0,1.75,18.0,280.0,269.8,208.3
2016,8,26,13,0,17.0,290.0,1.8,18.0,305.0,294.85,227.52
2016,8,26,13,15,18.5,295.0,1.75,17.5,311.0,300.99,232.64
2016,8,26,13,30,20.0,300.0,1.7,17.0,317.0,307.01,237.8
2016,8,26,13,45,23.5,304.5,1.65,17.0,324.0,314.26,243.58
2016,8,26,14,0,27.0,309.0,1.6,17.0,331.0,331.58,256.99
2016,8,26,14,15,18.5,263.0,1.55,17.0,278.0,267.32,207.87
2016,8,26,14,30,10.0,217.0,1.5,17.0,225.0,214.35,167.01
2016,8,26,14,45,10.0,215.5,1.45,17.0,223.0,212.49,166.0
2016,8,26,15,0,10.0,214.0,1.4,17.0,221.0,210.62,164.84
2016,8,26,15,15,6.0,190.5,1.3,16.5,195.0,184.43,144.62
2016,8,26,15,30,2.0,167.0,1.2,16.0,169.0,158.71,124.64
2016,8,26,15,45,1.5,162.0,1.2,16.0,163.5,153.49,120.87
2016,8,26,16,0,1.0,157.0,1.2,16.0,158.0,148.33,117.08
2016,8,26,16,15,0.5,133.5,1.15,15.5,134.0,125.49,99.03
2016,8,26,16,30,0.0,110.0,1.1,15.0,110.0,102.85,80.91
2016,8,26,16,45,0.0,96.5,1.1,15.0,96.5,90.07,70.57
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,77.34,60.11
2016,8,26,17,15,298.0,71.0,1.1,14.5,147.5,157.94,119.57
2016,8,26,17,30,596.0,59.0,1.1,14.0,212.0,194.98,136.05
2016,8,26,17,45,520.0,51.0,1.1,13.5,162.0,135.72,86.07
2016,8,26,18,0,444.0,43.0,1.1,13.0,112.0,85.72,47.64
2016,8,26,18,15,323.5,31.0,1.05,12.5,71.0,39.67,18.81
2016,8,26,18,30,203.0,19.0,1.0,12.0,30.0,15.45,0.0
2016,8,26,18,45,101.5,9.5,1.0,11.5,15.0,9.05,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,101.5,10.0,1.0,10.5,16.0,9.53,0.0
2016,8,27,6,0,203.0,20.0,1.0,11.0,32.0,16.17,0.68
2016,8,27,6,15,320.0,32.5,1.0,11.5,73.5,44.1,21.71
2016,8,27,6,30,437.0,45.0,1.0,12.0,115.0,91.07,52.45
2016,8,27,6,45,513.0,53.5,1.05,12.5,164.5,141.77,92.36
2016,8,27,7,0,589.0,62.0,1.1,13.0,214.0,201.71,143.16
2016,8,27,7,15,294.5,60.0,1.05,13.5,136.0,148.73,112.5
2016,8,27,7,30,0.0,58.0,1.0,14.0,58.0,53.92,40.44
2016,8,27,7,45,0.0,69.0,1.0,14.5,69.0,64.2,49.04
2016,8,27,8,0,0.0,80.0,1.0,15.0,80.0,74.48,57.37
2016,8,27,8,15,0.0,96.5,1.0,15.0,96.5,90.03,70.08
2016,8,27,8,30,0.0,113.0,1.0,15.0,113.0,105.67,82.71
2016,8,27,8,45,0.0,110.5,1.05,15.5,110.5,103.28,80.29
2016,8,27,9,0,0.0,108.0,1.1,16.0,108.0,100.91,77.96
2016,8,27,9,15,0.0,115.5,1.15,16.0,115.5,108.05,83.57
2016,8,27,9,30,0.0,123.0,1.2,16.0,123.0,115.21,89.15
2016,8,27,9,45,0.0,131.0,1.25,16.5,131.0,122.87,94.94
2016,8,27,10,0,0.0,139.0,1.3,17.0,139.0,130.55,100.72
2016,8,27,10,15,3.5,163.5,1.3,17.0,166.0,157.2,121.87
2016,8,27,10,30,7.0,188.0,1.3,17.0,193.0,184.21,143.06
2016,8,27,10,45,9.0,207.5,1.35,17.5,214.5,205.26,159.08
2016,8,27,11,0,11.0,227.0,1.4,18.0,236.0,226.46,175.07
2016,8,27,11,15,12.5,247.0,1.4,18.0,258.0,247.79,191.31
2016,8,27,11,30,14.0,267.0,1.4,18.0,280.0,269.21,207.52
2016,8,27,11,45,15.0,276.0,1.45,18.0,290.0,279.29,215.1
2016,8,27,12,0,16.0,285.0,1.5,18.0,300.0,289.33,222.72
2016,8,27,12,15,18.0,298.5,1.5,18.0,315.0,304.8,234.43
2016,8,27,12,30,20.0,312.0,1.5,18.0,330.0,320.22,246.05
2016,8,27,12,45,40.0,353.0,1.55,18.0,388.0,394.4,302.19
2016,8,27,13,0,60.0,394.0,1.6,18.0,446.0,456.83,348.45
2016,8,27,13,15,60.5,387.0,1.6,17.5,438.5,448.79,343.07
2016,8,27,13,30,61.0,380.0,1.6,17.0,431.0,440.46,337.96
2016,8,27,13,45,84.0,381.0,1.6,17.0,449.0,461.24,354.44
2016,8,27,14,0,107.0,382.0,1.6,17.0,467.0,480.56,369.61
2016,8,27,14,15,97.5,363.5,1.6,17.0,439.0,449.21,346.66
2016,8,27,14,30,88.0,345.0,1.6,17.0,411.0,418.23,324.12
2016,8,27,14,45,308.0,285.0,1.6,17.0,498.0,546.6,426.07
2016,8,27,15,0,528.0,225.0,1.6,17.0,585.0,647.23,503.15
2016,8,27,15,15,322.0,250.5,1.6,16.5,466.0,492.23,386.27
2016,8,27,15,30,116.0,276.0,1.6,16.0,347.0,356.43,281.19
2016,8,27,15,45,102.0,252.0,1.6,16.0,310.5,310.41,246.58
2016,8,27,16,0,88.0,228.0,1.6,16.0,274.0,272.52,217.24
2016,8,27,16,15,47.5,188.0,1.6,15.5,212.5,206.41,164.99
2016,8,27,16,30,7.0,148.0,1.6,15.0,151.0,142.43,113.54
2016,8,27,16,45,3.5,130.5,1.6,14.5,132.0,123.82,98.83
2016,8,27,17,0,0.0,113.0,1.6,14.0,113.0,105.69,84.19
2016,8,27,17,15,0.0,94.0,1.6,13.5,94.0,87.64,69.26
2016,8,27,17,30,0.0,75.0,1.6,13.0,75.0,69.7,54.09
2016,8,27,17,45,235.5,57.0,1.65,13.0,92.5,93.28,63.31
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,83.43,44.74
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,36.83,16.14
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,13.73,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,8.1,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.0,1.05,10.5,17.0,8.58,0.0
2016,8,28,6,0,281.0,18.0,1.0,11.0,34.0,14.41,0.0
2016,8,28,6,15,403.0,28.0,0.95,11.5,77.0,43.74,19.06
2016,8,28,6,30,525.0,38.0,0.9,12.0,120.0,94.02,51.1
2016,8,28,6,45,597.0,44.0,0.9,12.5,171.0,147.93,93.81
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,209.44,146.46
2016,8,28,7,15,334.5,76.5,0.85,13.5,162.5,177.16,134.74
2016,8,28,7,30,0.0,103.0,0.8,14.0,103.0,96.26,76.0
2016,8,28,7,45,0.0,108.0,0.8,14.5,108.0,101.01,79.81
2016,8,28,8,0,0.0,113.0,0.8,15.0,113.0,105.74,83.29
2016,8,28,8,15,2.0,139.0,0.85,15.5,140.0,131.62,104.08
2016,8,28,8,30,4.0,165.0,0.9,16.0,167.0,157.9,124.78
2016,8,28,8,45,11.0,191.0,1.0,16.5,197.5,187.72,148.11
2016,8,28,9,0,18.0,217.0,1.1,17.0,228.0,218.38,171.77
2016,8,28,9,15,30.5,250.0,1.15,17.0,270.5,267.7,210.04
2016,8,28,9,30,43.0,283.0,1.2,17.0,313.0,312.73,244.34
2016,8,28,9,45,88.0,320.0,1.3,17.5,384.5,389.47,302.62
2016,8,28,10,0,133.0,357.0,1.4,18.0,456.0,479.43,368.89
2016,8,28,10,15,543.5,222.0,1.45,18.0,651.0,729.01,558.05
2016,8,28,10,30,954.0,87.0,1.5,18.0,846.0,965.6,717.18
2016,8,28,10,45,958.5,88.0,1.6,18.5,869.0,995.49,732.84
2016,8,28,11,0,963.0,89.0,1.7,19.0,892.0,1021.89,748.83
2016,8,28,11,15,966.0,89.5,1.75,19.0,907.0,1042.67,761.95
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,1059.66,772.82
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.5,1070.24,778.27
2016,8,28,12,0,971.0,90.0,1.9,20.0,937.0,1076.84,781.39
2016,8,28,12,15,970.5,90.0,1.9,19.5,936.0,1077.93,783.43
2016,8,28,12,30,970.0,90.0,1.9,19.0,935.0,1074.99,783.13
2016,8,28,12,45,968.5,89.5,1.9,19.0,926.5,1066.52,777.99
2016,8,28,13,0,967.0,89.0,1.9,19.0,918.0,1054.09,770.52
2016,8,28,13,15,963.5,88.5,1.9,19.0,901.5,1035.82,759.44
2016,8,28,13,30,960.0,88.0,1.9,19.0,885.0,1013.82,746.08
2016,8,28,13,45,954.5,87.5,1.9,19.0,861.0,986.34,729.21
2016,8,28,14,0,949.0,87.0,1.9,19.0,837.0,955.46,710.14
2016,8,28,14,15,941.5,85.5,1.85,18.5,806.5,918.52,687.71
2016,8,28,14,30,934.0,84.0,1.8,18.0,776.0,878.67,663.16
2016,8,28,14,45,923.5,83.0,1.8,18.0,738.5,834.26,634.56
2016,8,28,15,0,913.0,82.0,1.8,18.0,701.0,787.6,604.09
2016,8,28,15,15,899.5,80.0,1.8,18.0,658.0,735.73,569.51
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,682.41,533.09
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,624.51,490.27
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,566.29,445.85
2016,8,28,16,15,824.5,71.0,1.8,17.5,469.5,505.95,399.03
2016,8,28,16,30,801.0,68.0,1.8,17.0,419.0,444.76,349.72
2016,8,28,16,45,766.0,64.5,1.8,17.0,366.0,379.58,294.9
2016,8,28,17,0,731.0,61.0,1.8,17.0,313.0,317.24,240.72
2016,8,28,17,15,682.0,56.0,1.85,16.5,260.0,252.62,184.32
2016,8,28,17,30,633.0,51.0,1.9,16.0,207.0,193.23,131.91
2016,8,28,17,45,552.5,44.5,1.95,15.5,157.0,132.01,80.86
2016,8,28,18,0,472.0,38.0,2.0,15.0,107.0,81.38,42.68
2016,8,28,18,15,340.0,27.0,2.0,14.5,66.5,34.75,14.61
2016,8,28,18,30,208.0,16.0,2.0,14.0,26.0,12.95,0.0
2016,8,28,18,45,104.0,8.0,2.05,13.5,13.0,7.63,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,9.0,2.35,11.5,15.5,8.58,0.0
2016,8,29,6,0,242.0,18.0,2.4,12.0,31.0,14.51,0.0
2016,8,29,6,15,365.5,28.0,2.45,12.5,72.5,42.09,18.5
2016,8,29,6,30,489.0,38.0,2.5,13.0,114.0,90.21,49.23
2016,8,29,6,45,562.0,44.5,2.55,13.5,163.5,141.65,89.98
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,202.64,142.41
2016,8,29,7,15,557.0,75.0,2.6,14.5,240.5,243.67,184.0
2016,8,29,7,30,479.0,99.0,2.6,15.0,268.0,272.96,213.83
2016,8,29,7,45,635.0,83.5,2.65,15.5,344.0,354.72,281.48
2016,8,29,8,0,791.0,68.0,2.7,16.0,420.0,450.23,359.45
2016,8,29,8,15,609.0,128.5,2.7,16.0,418.0,462.25,370.72
2016,8,29,8,30,427.0,189.0,2.7,16.0,416.0,448.81,360.01
2016,8,29,8,45,650.0,134.0,2.7,16.5,514.0,561.42,449.24
2016,8,29,9,0,873.0,79.0,2.7,17.0,612.0,683.9,542.83
2016,8,29,9,15,886.5,80.5,2.7,17.0,654.5,735.65,578.27
2016,8,29,9,30,900.0,82.0,2.7,17.0,697.0,785.93,612.65
2016,8,29,9,45,916.5,80.5,2.75,17.0,734.5,833.63,645.07
2016,8,29,10,0,933.0,79.0,2.8,17.0,772.0,879.49,675.9
2016,8,29,10,15,940.5,80.0,2.8,17.0,802.5,918.07,701.06
2016,8,29,10,30,948.0,81.0,2.8,17.0,833.0,953.69,724.09
2016,8,29,10,45,724.5,199.0,2.8,17.5,783.0,907.41,689.94
2016,8,29,11,0,501.0,317.0,2.8,18.0,733.0,830.18,630.07
2016,8,29,11,15,438.5,348.0,2.8,18.0,717.0,811.53,615.39
2016,8,29,11,30,376.0,379.0,2.8,18.0,701.0,778.83,590.61
2016,8,29,11,45,310.5,403.0,2.85,18.0,671.0,743.38,563.97
2016,8,29,12,0,245.0,427.0,2.9,18.0,641.0,692.68,526.51
2016,8,29,12,15,605.5,256.0,2.95,18.0,782.5,902.34,685.37
2016,8,29,12,30,966.0,85.0,3.0,18.0,924.0,1065.06,794.66
2016,8,29,12,45,634.0,244.5,3.05,18.0,793.5,912.66,690.89
2016,8,29,13,0,302.0,404.0,3.1,18.0,663.0,731.32,555.72
2016,8,29,13,15,609.0,255.5,3.15,18.0,764.0,881.65,672.83
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,991.74,749.3
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,965.32,731.53
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,935.54,712.63
2016,8,29,14,15,633.5,210.0,3.3,18.0,700.0,790.79,611.67
2016,8,29,14,30,357.0,318.0,3.3,18.0,581.0,634.79,493.25
2016,8,29,14,45,268.5,316.5,3.35,18.0,508.5,547.64,428.46
2016,8,29,15,0,180.0,315.0,3.4,18.0,436.0,457.99,360.06
2016,8,29,15,15,514.0,202.0,3.4,18.0,518.0,587.44,466.19
2016,8,29,15,30,848.0,89.0,3.4,18.0,600.0,670.12,532.67
2016,8,29,15,45,434.5,140.0,3.45,18.0,401.0,421.36,338.24
2016,8,29,16,0,21.0,191.0,3.5,18.0,202.0,192.9,152.62
2016,8,29,16,15,296.0,151.0,3.5,17.5,280.5,306.36,246.93
2016,8,29,16,30,571.0,111.0,3.5,17.0,359.0,382.07,305.38
2016,8,29,16,45,529.5,105.5,3.55,17.0,312.5,324.8,256.34
2016,8,29,17,0,488.0,100.0,3.6,17.0,266.0,269.24,208.31
2016,8,29,17,15,533.0,78.5,3.55,16.5,231.5,231.19,171.93
2016,8,29,17,30,578.0,57.0,3.5,16.0,197.0,184.9,127.38
2016,8,29,17,45,498.0,48.5,3.5,15.5,148.0,126.1,78.34
2016,8,29,18,0,418.0,40.0,3.5,15.0,99.0,77.12,41.43
2016,8,29,18,15,286.0,28.0,3.45,14.5,60.5,33.24,14.44
2016,8,29,18,30,154.0,16.0,3.4,14.0,22.0,15.25,0.0
2016,8,29,18,45,77.0,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,8.5,3.4,12.5,15.0,8.1,0.0
2016,8,30,6,0,269.0,17.0,3.4,13.0,30.0,13.68,0.0
2016,8,30,6,15,396.5,26.0,3.35,13.5,72.5,42.84,18.04
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,92.19,49.14
2016,8,30,6,45,600.5,40.5,3.3,14.5,166.0,145.26,91.01
2016,8,30,7,0,677.0,46.0,3.3,15.0,217.0,207.55,144.58
2016,8,30,7,15,722.5,50.5,3.25,15.5,270.0,268.54,199.63
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,334.24,258.08
2016,8,30,7,45,801.0,57.5,3.15,17.0,376.0,396.48,312.01
2016,8,30,8,0,834.0,60.0,3.1,18.0,429.0,461.33,365.94
2016,8,30,8,15,855.5,62.5,3.05,18.5,479.0,522.2,415.44
2016,8,30,8,30,877.0,65.0,3.0,19.0,529.0,583.56,463.41
2016,8,30,8,45,893.5,66.5,3.0,20.0,576.0,640.82,505.78
2016,8,30,9,0,910.0,68.0,3.0,21.0,623.0,697.39,545.31
2016,8,30,9,15,921.5,70.0,3.0,21.0,664.5,749.87,581.28
2016,8,30,9,30,933.0,72.0,3.0,21.0,706.0,800.61,615.5
2016,8,30,9,45,941.0,73.0,3.05,21.5,741.5,845.41,644.19
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,887.67,670.81
2016,8,30,10,15,954.5,75.0,3.15,22.0,806.5,924.97,695.11
2016,8,30,10,30,960.0,76.0,3.2,22.0,836.0,959.14,717.23
2016,8,30,10,45,965.0,76.0,3.25,22.5,858.0,988.43,734.64
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,1014.23,749.71
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.5,1034.03,761.92
2016,8,30,11,30,974.0,77.0,3.3,23.0,909.0,1049.98,771.73
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.5,1060.4,778.05
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,1066.82,781.95
2016,8,30,12,15,976.0,76.0,3.3,23.0,921.0,1067.25,782.12
2016,8,30,12,30,975.0,76.0,3.3,23.0,920.0,1063.63,779.86
2016,8,30,12,45,969.5,78.0,3.35,23.0,910.5,1053.73,774.08
2016,8,30,13,0,964.0,80.0,3.4,23.0,901.0,1039.94,765.92
2016,8,30,13,15,960.5,79.5,3.35,22.5,884.5,1021.53,755.5
2016,8,30,13,30,957.0,79.0,3.3,22.0,868.0,999.4,742.69
2016,8,30,13,45,953.0,77.5,3.3,22.0,844.0,972.09,725.41
2016,8,30,14,0,949.0,76.0,3.3,22.0,820.0,941.32,705.82
2016,8,30,14,15,942.0,75.0,3.3,22.0,789.5,905.18,682.54
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,866.11,657.11
2016,8,30,14,45,926.5,72.0,3.3,22.0,722.0,822.01,627.99
2016,8,30,15,0,918.0,70.0,3.3,22.0,685.0,775.52,596.89
2016,8,30,15,15,905.5,68.5,3.25,21.5,643.0,724.57,563.08
2016,8,30,15,30,893.0,67.0,3.2,21.0,601.0,672.08,527.55
2016,8,30,15,45,877.5,64.5,3.2,21.0,554.5,615.39,484.77
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,558.04,440.19
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,497.0,391.95
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,436.61,342.43
2016,8,30,16,45,785.5,54.5,3.1,19.5,356.0,373.02,288.74
2016,8,30,17,0,753.0,52.0,3.1,19.0,304.0,311.99,235.37
2016,8,30,17,15,706.5,47.5,3.1,18.5,252.0,247.46,178.39
2016,8,30,17,30,660.0,43.0,3.1,18.0,200.0,187.87,125.41
2016,8,30,17,45,581.0,37.5,3.1,17.5,150.5,127.55,75.18
2016,8,30,18,0,502.0,32.0,3.1,17.0,101.0,76.86,37.62
2016,8,30,18,15,362.0,23.0,3.1,16.5,61.0,30.89,11.12
2016,8,30,18,30,222.0,14.0,3.1,16.0,21.0,13.34,0.0
2016,8,30,18,45,111.0,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
