Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,8.0,3.9,12.0,14.0,7.63,0.0
2016,8,31,6,0,254.0,16.0,4.0,12.0,28.0,12.82,0.0
2016,8,31,6,15,384.5,25.5,4.05,12.5,69.5,40.79,16.63
2016,8,31,6,30,515.0,35.0,4.1,13.0,111.0,91.31,48.93
2016,8,31,6,45,587.5,41.0,4.15,13.5,161.0,143.65,90.6
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,204.75,143.6
2016,8,31,7,15,706.0,51.5,4.2,14.5,263.5,264.89,198.26
2016,8,31,7,30,752.0,56.0,4.2,15.0,316.0,329.82,256.56
2016,8,31,7,45,784.0,59.0,4.2,16.0,368.5,391.78,310.83
2016,8,31,8,0,816.0,62.0,4.2,17.0,421.0,455.18,364.33
2016,8,31,8,15,838.5,65.0,4.2,17.5,471.0,516.15,414.69
2016,8,31,8,30,861.0,68.0,4.2,18.0,521.0,577.74,463.77
2016,8,31,8,45,878.5,69.5,4.2,18.5,567.5,634.82,507.82
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,691.35,549.48
2016,8,31,9,15,908.0,73.0,4.2,19.0,656.0,743.55,586.24
2016,8,31,9,30,920.0,75.0,4.2,19.0,698.0,794.09,621.31
2016,8,31,9,45,927.0,77.5,4.2,19.5,733.5,839.18,650.82
2016,8,31,10,0,934.0,80.0,4.2,20.0,769.0,881.71,678.13
2016,8,31,10,15,941.0,81.0,4.2,20.0,799.0,919.8,703.35
2016,8,31,10,30,948.0,82.0,4.2,20.0,829.0,954.89,726.39
2016,8,31,10,45,953.5,82.5,4.25,20.5,851.5,984.85,744.68
2016,8,31,11,0,959.0,83.0,4.3,21.0,874.0,1011.37,760.61
2016,8,31,11,15,961.5,83.5,4.3,21.0,889.0,1031.4,773.33
2016,8,31,11,30,964.0,84.0,4.3,21.0,904.0,1047.63,783.61
2016,8,31,11,45,965.5,84.0,4.3,21.0,911.0,1058.43,790.39
2016,8,31,12,0,967.0,84.0,4.3,21.0,918.0,1065.27,794.69
2016,8,31,12,15,966.5,84.0,4.35,21.0,917.5,1066.11,795.47
2016,8,31,12,30,966.0,84.0,4.4,21.0,917.0,1062.93,793.76
2016,8,31,12,45,960.0,86.0,4.45,21.0,907.0,1052.49,787.3
2016,8,31,13,0,954.0,88.0,4.5,21.0,897.0,1038.2,778.65
2016,8,31,13,15,950.5,87.5,4.5,21.0,880.5,1019.85,766.89
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,997.81,752.72
2016,8,31,13,45,943.0,85.5,4.5,21.0,840.0,970.63,735.1
2016,8,31,14,0,939.0,84.0,4.5,21.0,816.0,940.03,715.14
2016,8,31,14,15,931.5,82.5,4.5,21.0,785.5,903.12,690.74
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,863.34,664.21
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,819.56,634.64
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,773.42,603.08
2016,8,31,15,15,894.0,75.0,4.5,20.5,639.0,721.95,568.39
2016,8,31,15,30,881.0,73.0,4.5,20.0,597.0,669.03,531.61
2016,8,31,15,45,864.5,70.5,4.55,20.0,550.0,612.23,488.04
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,554.9,442.74
2016,8,31,16,15,824.5,65.5,4.55,19.5,453.0,493.78,393.54
2016,8,31,16,30,801.0,63.0,4.5,19.0,403.0,434.35,343.95
2016,8,31,16,45,768.5,59.0,4.45,18.5,351.0,369.71,288.62
2016,8,31,17,0,736.0,55.0,4.4,18.0,299.0,307.66,233.79
2016,8,31,17,15,687.0,50.5,4.3,17.5,246.5,243.48,176.6
2016,8,31,17,30,638.0,46.0,4.2,17.0,194.0,184.57,123.96
2016,8,31,17,45,557.0,39.5,4.1,16.5,145.0,124.45,73.87
2016,8,31,18,0,476.0,33.0,4.0,16.0,96.0,74.27,36.77
2016,8,31,18,15,330.0,23.0,3.95,15.5,57.0,27.84,9.23
2016,8,31,18,30,184.0,13.0,3.9,15.0,18.0,12.39,0.0
2016,8,31,18,45,92.0,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.0,3.4,11.5,12.5,7.63,0.0
2016,9,1,6,0,190.0,16.0,3.4,12.0,25.0,12.9,0.0
2016,9,1,6,15,322.0,27.5,3.35,12.5,65.0,39.95,17.42
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,87.76,48.49
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,138.74,89.04
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,198.35,140.33
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,257.2,193.06
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,321.85,250.25
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,382.74,302.88
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,445.96,355.4
2016,9,1,8,15,783.0,82.0,2.9,17.5,459.0,506.7,404.59
2016,9,1,8,30,808.0,86.0,2.8,18.0,509.0,568.46,452.67
2016,9,1,8,45,823.5,90.0,2.75,19.0,554.5,624.88,494.19
2016,9,1,9,0,839.0,94.0,2.7,20.0,600.0,680.69,533.62
2016,9,1,9,15,853.0,96.5,2.7,20.0,642.0,732.88,570.1
2016,9,1,9,30,867.0,99.0,2.7,20.0,684.0,779.42,601.48
2016,9,1,9,45,876.0,102.0,2.7,20.5,719.5,824.58,630.32
2016,9,1,10,0,885.0,105.0,2.7,21.0,755.0,867.46,657.15
2016,9,1,10,15,893.0,106.5,2.85,21.0,785.0,905.36,682.69
2016,9,1,10,30,901.0,108.0,3.0,21.0,815.0,940.48,706.32
2016,9,1,10,45,902.5,111.0,3.2,21.5,836.5,968.16,723.93
2016,9,1,11,0,904.0,114.0,3.4,22.0,858.0,992.41,739.28
2016,9,1,11,15,907.5,114.5,3.5,22.0,873.0,1012.39,752.54
2016,9,1,11,30,911.0,115.0,3.6,22.0,888.0,1028.81,763.56
2016,9,1,11,45,910.0,117.0,3.75,22.0,894.5,1038.69,770.76
2016,9,1,12,0,909.0,119.0,3.9,22.0,901.0,1044.79,775.61
2016,9,1,12,15,908.5,119.0,3.9,22.0,900.0,1045.47,775.96
2016,9,1,12,30,908.0,119.0,3.9,22.0,899.0,1042.36,773.99
2016,9,1,12,45,916.5,112.5,3.9,22.0,893.0,1037.46,771.0
2016,9,1,13,0,925.0,106.0,3.9,22.0,887.0,1028.59,765.5
2016,9,1,13,15,921.0,105.5,3.95,22.0,870.5,1010.1,754.05
2016,9,1,13,30,917.0,105.0,4.0,22.0,854.0,988.05,740.32
2016,9,1,13,45,909.5,104.5,4.1,22.0,829.5,959.31,722.36
2016,9,1,14,0,902.0,104.0,4.2,22.0,805.0,927.44,702.19
2016,9,1,14,15,893.5,102.5,4.3,21.5,774.0,890.68,679.8
2016,9,1,14,30,885.0,101.0,4.4,21.0,743.0,851.25,655.23
2016,9,1,14,45,870.5,100.5,4.5,21.0,705.0,805.65,624.93
2016,9,1,15,0,856.0,100.0,4.6,21.0,667.0,758.28,592.9
2016,9,1,15,15,841.0,97.5,4.6,20.5,624.5,710.56,560.73
2016,9,1,15,30,826.0,95.0,4.6,20.0,582.0,657.56,522.48
2016,9,1,15,45,680.0,122.5,4.65,20.0,501.5,555.83,443.3
2016,9,1,16,0,534.0,150.0,4.7,20.0,421.0,461.21,368.33
2016,9,1,16,15,435.5,152.0,4.65,19.5,358.5,382.37,305.57
2016,9,1,16,30,337.0,154.0,4.6,19.0,296.0,308.57,245.96
2016,9,1,16,45,313.5,137.5,4.6,19.0,256.0,261.88,206.8
2016,9,1,17,0,290.0,121.0,4.6,19.0,216.0,217.59,168.91
2016,9,1,17,15,265.5,101.5,4.55,18.0,176.5,172.69,130.66
2016,9,1,17,30,241.0,82.0,4.5,17.0,137.0,130.72,94.61
2016,9,1,17,45,200.0,63.0,4.5,16.5,100.5,89.9,60.67
2016,9,1,18,0,159.0,44.0,4.5,16.0,64.0,54.38,32.74
2016,9,1,18,15,79.5,27.0,4.4,15.5,37.0,25.04,9.88
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,80.5,7.5,3.95,11.5,11.0,7.15,0.0
2016,9,2,6,0,161.0,15.0,4.0,12.0,22.0,14.3,0.0
2016,9,2,6,15,290.0,27.0,3.95,12.5,60.5,38.13,16.58
2016,9,2,6,30,419.0,39.0,3.9,13.0,99.0,84.11,46.87
2016,9,2,6,45,505.5,46.0,3.85,13.5,148.0,134.09,85.98
2016,9,2,7,0,592.0,53.0,3.8,14.0,197.0,194.61,137.47
2016,9,2,7,15,486.5,82.0,3.75,14.5,219.0,230.69,175.66
2016,9,2,7,30,381.0,111.0,3.7,15.0,241.0,251.1,198.32
2016,9,2,7,45,578.5,89.5,3.7,16.0,323.0,338.59,269.82
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,444.18,355.45
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,504.75,405.17
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,566.2,454.05
2016,9,2,8,45,844.0,76.5,3.85,18.5,550.5,621.02,496.44
2016,9,2,9,0,864.0,78.0,3.9,19.0,597.0,677.58,538.61
2016,9,2,9,15,877.0,79.5,3.9,19.5,638.0,728.49,573.35
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,777.89,606.41
2016,9,2,9,45,897.5,83.5,3.95,20.5,714.0,822.14,635.48
2016,9,2,10,0,905.0,86.0,4.0,21.0,749.0,863.95,662.48
2016,9,2,10,15,912.5,87.5,4.0,21.0,779.0,901.99,687.64
2016,9,2,10,30,920.0,89.0,4.0,21.0,809.0,937.16,710.69
2016,9,2,10,45,927.5,88.5,4.0,21.5,832.0,967.06,728.65
2016,9,2,11,0,935.0,88.0,4.0,22.0,855.0,993.72,744.34
2016,9,2,11,15,939.0,88.5,4.0,22.0,870.0,1014.65,757.61
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,1031.9,768.54
2016,9,2,11,45,947.0,88.0,4.05,22.5,893.0,1043.74,774.8
2016,9,2,12,0,951.0,87.0,4.1,23.0,901.0,1051.71,778.65
2016,9,2,12,15,951.0,87.0,4.15,23.0,900.5,1052.86,779.64
2016,9,2,12,30,951.0,87.0,4.2,23.0,900.0,1050.04,778.19
2016,9,2,12,45,943.5,90.0,4.3,23.0,890.0,1039.15,771.84
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,1024.49,763.11
2016,9,2,13,15,932.5,92.5,4.5,23.0,864.0,1006.22,752.05
2016,9,2,13,30,929.0,92.0,4.6,23.0,848.0,984.34,738.92
2016,9,2,13,45,924.5,91.0,4.7,23.0,824.5,957.47,722.35
2016,9,2,14,0,920.0,90.0,4.8,23.0,801.0,927.27,703.4
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.5,890.76,680.91
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,851.44,656.18
2016,9,2,14,45,892.0,87.0,4.95,22.0,702.5,806.8,626.03
2016,9,2,15,0,879.0,87.0,5.0,22.0,665.0,760.22,594.14
2016,9,2,15,15,865.5,84.5,5.0,21.5,623.0,708.93,559.24
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,656.3,521.73
2016,9,2,15,45,620.5,133.5,5.05,20.5,481.5,529.63,422.89
2016,9,2,16,0,389.0,185.0,5.1,20.0,382.0,414.58,331.37
2016,9,2,16,15,571.0,129.0,5.05,19.5,383.5,429.74,343.87
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,419.84,333.38
2016,9,2,16,45,713.0,69.0,5.0,18.5,333.0,354.94,277.69
2016,9,2,17,0,673.0,65.0,5.0,18.0,281.0,293.21,223.31
2016,9,2,17,15,617.5,59.0,4.9,17.5,229.5,229.46,166.89
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,171.89,116.04
2016,9,2,17,45,471.0,44.5,4.7,16.5,130.0,113.23,68.09
2016,9,2,18,0,380.0,36.0,4.6,16.0,82.0,65.84,33.66
2016,9,2,18,15,190.0,24.0,4.5,15.5,47.0,23.61,6.53
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,10.0,19.0,18.11,0.0
2016,9,3,6,15,180.0,31.5,3.55,10.5,56.5,36.67,18.14
2016,9,3,6,30,360.0,44.0,3.5,11.0,94.0,82.71,48.51
2016,9,3,6,45,444.0,54.0,3.5,11.5,142.5,131.58,87.09
2016,9,3,7,0,528.0,64.0,3.5,12.0,191.0,190.81,137.54
2016,9,3,7,15,581.5,71.0,3.4,12.5,242.0,248.09,188.8
2016,9,3,7,30,635.0,78.0,3.3,13.0,293.0,311.23,244.72
2016,9,3,7,45,675.5,83.0,3.25,14.0,345.0,372.42,297.67
2016,9,3,8,0,716.0,88.0,3.2,15.0,397.0,437.18,351.69
2016,9,3,8,15,743.0,92.5,3.1,15.5,446.5,497.47,400.93
2016,9,3,8,30,770.0,97.0,3.0,16.0,496.0,558.5,448.96
2016,9,3,8,45,792.0,99.5,2.9,17.0,542.5,615.6,491.39
2016,9,3,9,0,814.0,102.0,2.8,18.0,589.0,672.77,532.19
2016,9,3,9,15,829.0,105.0,2.8,18.5,631.0,725.11,568.54
2016,9,3,9,30,844.0,108.0,2.8,19.0,673.0,776.24,602.39
2016,9,3,9,45,875.0,100.5,2.8,19.5,713.5,822.45,632.15
2016,9,3,10,0,906.0,93.0,2.8,20.0,754.0,872.49,664.12
2016,9,3,10,15,913.5,94.5,2.85,20.0,783.5,910.52,689.04
2016,9,3,10,30,921.0,96.0,2.9,20.0,813.0,945.67,711.98
2016,9,3,10,45,925.5,97.5,3.0,20.0,835.5,974.95,731.33
2016,9,3,11,0,930.0,99.0,3.1,20.0,858.0,1000.83,748.49
2016,9,3,11,15,933.5,99.5,3.2,20.0,873.5,1021.12,762.02
2016,9,3,11,30,937.0,100.0,3.3,20.0,889.0,1037.74,773.25
2016,9,3,11,45,937.0,101.5,3.4,20.0,896.0,1048.2,780.54
2016,9,3,12,0,937.0,103.0,3.5,20.0,903.0,1054.77,785.44
2016,9,3,12,15,937.5,103.0,3.6,20.0,902.5,1056.32,787.16
2016,9,3,12,30,938.0,103.0,3.7,20.0,902.0,1053.95,786.45
2016,9,3,12,45,929.5,106.5,3.85,20.0,891.5,1042.56,780.22
2016,9,3,13,0,921.0,110.0,4.0,20.0,881.0,1027.47,771.61
2016,9,3,13,15,918.0,109.5,4.05,20.0,865.0,1009.81,760.66
2016,9,3,13,30,915.0,109.0,4.1,20.0,849.0,988.57,747.34
2016,9,3,13,45,912.0,106.5,4.2,20.0,826.0,961.69,730.47
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,931.44,711.24
2016,9,3,14,15,901.5,102.5,4.35,20.0,772.5,895.17,687.43
2016,9,3,14,30,894.0,101.0,4.4,20.0,742.0,856.12,661.58
2016,9,3,14,45,883.5,99.0,4.5,20.0,705.0,811.59,631.98
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,764.96,600.42
2016,9,3,15,15,858.0,94.5,4.7,19.5,625.0,716.35,567.98
2016,9,3,15,30,843.0,92.0,4.8,19.0,582.0,662.45,529.25
2016,9,3,15,45,820.0,90.0,4.9,19.0,534.0,603.32,483.62
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,544.42,436.78
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,481.48,385.8
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,420.02,334.34
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,354.35,278.09
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,292.49,223.56
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,227.51,166.53
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,169.3,115.49
2016,9,3,17,45,433.5,48.0,4.8,14.5,125.5,110.1,67.53
2016,9,3,18,0,330.0,39.0,4.8,14.0,77.0,63.82,34.14
2016,9,3,18,15,165.0,19.5,4.7,13.5,38.5,18.99,2.75
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,55.5,7.5,3.8,10.0,9.5,0.0,0.0
2016,9,4,6,0,111.0,15.0,3.8,10.0,19.0,14.3,0.0
2016,9,4,6,15,245.0,29.0,3.75,10.5,57.0,38.27,17.35
2016,9,4,6,30,379.0,43.0,3.7,11.0,95.0,83.96,48.66
2016,9,4,6,45,476.5,51.5,3.7,11.5,145.5,134.89,88.43
2016,9,4,7,0,574.0,60.0,3.7,12.0,196.0,197.82,141.74
2016,9,4,7,15,628.0,66.5,3.65,12.5,249.0,257.52,195.46
2016,9,4,7,30,682.0,73.0,3.6,13.0,302.0,323.1,253.82
2016,9,4,7,45,729.0,75.5,3.6,14.0,356.0,387.16,309.43
2016,9,4,8,0,776.0,78.0,3.6,15.0,410.0,455.22,366.46
2016,9,4,8,15,801.5,81.5,3.55,15.5,461.0,516.73,417.05
2016,9,4,8,30,827.0,85.0,3.5,16.0,512.0,579.23,466.6
2016,9,4,8,45,851.5,85.5,3.5,16.5,560.0,638.51,512.21
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,694.75,554.23
2016,9,4,9,15,889.5,88.5,3.5,17.5,650.0,747.64,590.34
2016,9,4,9,30,903.0,91.0,3.5,18.0,692.0,799.01,624.64
2016,9,4,9,45,915.0,91.5,3.5,18.5,729.0,845.2,654.67
2016,9,4,10,0,927.0,92.0,3.5,19.0,766.0,889.19,682.73
2016,9,4,10,15,934.0,93.5,3.6,19.0,795.5,927.43,708.42
2016,9,4,10,30,941.0,95.0,3.7,19.0,825.0,962.66,732.0
2016,9,4,10,45,946.0,96.0,3.8,19.5,847.5,992.3,750.32
2016,9,4,11,0,951.0,97.0,3.9,20.0,870.0,1018.49,766.29
2016,9,4,11,15,953.5,97.5,3.95,20.0,885.0,1038.1,779.02
2016,9,4,11,30,956.0,98.0,4.0,20.0,900.0,1053.93,789.36
2016,9,4,11,45,956.0,98.5,4.1,20.0,906.0,1063.4,795.93
2016,9,4,12,0,956.0,99.0,4.2,20.0,912.0,1068.9,800.05
2016,9,4,12,15,955.5,99.0,4.25,20.0,911.0,1069.38,800.62
2016,9,4,12,30,955.0,99.0,4.3,20.0,910.0,1065.87,798.71
2016,9,4,12,45,951.0,99.5,4.35,20.0,900.0,1055.47,792.34
2016,9,4,13,0,947.0,100.0,4.4,20.0,890.0,1041.22,783.52
2016,9,4,13,15,943.0,99.5,4.4,20.0,872.5,1022.12,771.23
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,999.36,756.48
2016,9,4,13,45,931.5,98.5,4.45,20.0,830.0,969.85,737.69
2016,9,4,14,0,924.0,98.0,4.5,20.0,805.0,937.13,716.64
2016,9,4,14,15,915.5,96.5,4.5,19.5,773.5,899.45,692.96
2016,9,4,14,30,907.0,95.0,4.5,19.0,742.0,859.01,667.09
2016,9,4,14,45,893.5,94.0,4.55,19.0,703.0,812.64,635.68
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,764.38,602.51
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,711.48,565.19
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,660.42,527.19
2016,9,4,15,45,824.5,86.0,4.65,19.0,528.5,600.09,480.53
2016,9,4,16,0,800.0,84.0,4.7,19.0,480.0,540.15,432.83
2016,9,4,16,15,771.5,80.5,4.75,18.5,429.0,477.35,382.19
2016,9,4,16,30,743.0,77.0,4.8,18.0,378.0,416.09,330.98
2016,9,4,16,45,697.5,72.5,4.85,17.5,324.5,349.0,273.61
2016,9,4,17,0,652.0,68.0,4.9,17.0,271.0,286.2,218.32
2016,9,4,17,15,591.5,61.5,4.8,16.5,219.5,222.04,161.61
2016,9,4,17,30,531.0,55.0,4.7,16.0,168.0,164.73,111.23
2016,9,4,17,45,428.0,45.5,4.65,15.5,120.0,105.76,63.77
2016,9,4,18,0,325.0,36.0,4.6,15.0,72.0,59.66,30.75
2016,9,4,18,15,162.5,18.0,4.5,14.5,36.0,17.07,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,135.0,13.0,2.2,11.0,17.0,12.39,0.0
2016,9,5,6,15,268.5,26.0,2.15,12.0,55.0,36.46,14.88
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,82.74,46.19
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,132.75,85.35
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,192.7,135.87
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,251.46,187.81
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,315.99,244.0
2016,9,5,7,45,705.5,75.0,1.8,16.5,344.5,377.08,296.32
2016,9,5,8,0,741.0,80.0,1.7,17.0,396.0,441.01,348.96
2016,9,5,8,15,768.0,84.0,1.7,17.5,446.0,501.92,397.62
2016,9,5,8,30,795.0,88.0,1.7,18.0,496.0,564.06,445.38
2016,9,5,8,45,814.0,91.5,1.7,18.5,542.5,621.49,487.93
2016,9,5,9,0,833.0,95.0,1.7,19.0,589.0,678.65,528.83
2016,9,5,9,15,848.0,97.5,1.75,19.5,630.5,731.21,564.29
2016,9,5,9,30,863.0,100.0,1.8,20.0,672.0,778.03,594.51
2016,9,5,9,45,881.0,98.5,1.85,20.5,710.0,825.34,624.64
2016,9,5,10,0,899.0,97.0,1.9,21.0,748.0,870.98,653.2
2016,9,5,10,15,907.0,98.5,1.95,21.0,778.0,909.13,677.7
2016,9,5,10,30,915.0,100.0,2.0,21.0,808.0,944.44,700.27
2016,9,5,10,45,919.5,102.0,2.1,21.5,830.5,973.98,718.21
2016,9,5,11,0,924.0,104.0,2.2,22.0,853.0,1000.15,733.95
2016,9,5,11,15,927.5,104.5,2.25,22.0,868.0,1020.2,746.64
2016,9,5,11,30,931.0,105.0,2.3,22.0,883.0,1036.58,757.12
2016,9,5,11,45,931.0,106.5,2.4,22.0,889.5,1046.83,764.38
2016,9,5,12,0,931.0,108.0,2.5,22.0,896.0,1053.2,769.32
2016,9,5,12,15,930.5,108.0,2.6,22.0,895.0,1053.57,770.54
2016,9,5,12,30,930.0,108.0,2.7,22.0,894.0,1050.04,769.42
2016,9,5,12,45,923.5,110.5,2.8,22.0,883.5,1039.43,763.81
2016,9,5,13,0,917.0,113.0,2.9,22.0,873.0,1025.1,755.89
2016,9,5,13,15,912.5,112.0,3.0,22.0,856.0,1005.34,744.45
2016,9,5,13,30,908.0,111.0,3.1,22.0,839.0,982.06,730.68
2016,9,5,13,45,901.5,110.0,3.25,22.0,814.5,953.55,713.72
2016,9,5,14,0,895.0,109.0,3.4,22.0,790.0,921.9,694.46
2016,9,5,14,15,886.0,107.0,3.45,22.0,758.5,884.05,670.13
2016,9,5,14,30,877.0,105.0,3.5,22.0,727.0,843.58,643.79
2016,9,5,14,45,865.0,103.0,3.55,22.0,689.0,798.35,613.82
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,755.45,585.15
2016,9,5,15,15,836.5,98.5,3.6,21.5,608.0,702.4,549.59
2016,9,5,15,30,820.0,96.0,3.6,21.0,565.0,648.38,510.66
2016,9,5,15,45,798.0,92.5,3.6,21.0,517.0,589.3,465.65
2016,9,5,16,0,776.0,89.0,3.6,21.0,469.0,530.43,419.51
2016,9,5,16,15,746.5,84.5,3.65,20.5,418.5,467.33,369.51
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,406.06,319.15
2016,9,5,16,45,672.5,75.0,3.75,20.0,315.5,340.38,263.27
2016,9,5,17,0,628.0,70.0,3.8,20.0,263.0,278.89,209.57
2016,9,5,17,15,566.5,62.5,3.75,19.0,211.5,215.01,154.5
2016,9,5,17,30,505.0,55.0,3.7,18.0,160.0,158.16,105.61
2016,9,5,17,45,405.5,44.5,3.7,17.0,113.5,100.59,59.94
2016,9,5,18,0,306.0,34.0,3.7,16.0,67.0,55.47,27.84
2016,9,5,18,15,153.0,17.0,3.6,15.5,33.5,15.57,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,7.5,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,0.0,15.0,2.1,14.0,15.0,14.3,0.0
2016,9,6,6,15,186.0,27.0,2.05,14.5,51.5,32.97,13.65
2016,9,6,6,30,372.0,39.0,2.0,15.0,88.0,79.65,44.44
2016,9,6,6,45,453.5,48.5,1.95,16.0,135.5,128.38,82.25
2016,9,6,7,0,535.0,58.0,1.9,17.0,183.0,187.13,131.21
2016,9,6,7,15,589.5,65.0,1.9,17.5,234.0,245.1,181.92
2016,9,6,7,30,644.0,72.0,1.9,18.0,285.0,309.06,237.16
2016,9,6,7,45,684.5,77.0,1.9,18.5,336.5,370.73,289.62
2016,9,6,8,0,725.0,82.0,1.9,19.0,388.0,435.95,343.17
2016,9,6,8,15,751.5,86.0,1.85,19.5,437.5,495.54,390.47
2016,9,6,8,30,778.0,90.0,1.8,20.0,487.0,556.53,436.99
2016,9,6,8,45,803.0,91.5,1.8,21.0,534.0,614.75,479.13
2016,9,6,9,0,828.0,93.0,1.8,22.0,581.0,673.27,519.88
2016,9,6,9,15,842.5,95.5,1.8,22.0,622.5,725.2,555.27
2016,9,6,9,30,857.0,98.0,1.8,22.0,664.0,771.36,585.55
2016,9,6,9,45,873.5,97.0,1.85,22.5,701.0,817.7,614.87
2016,9,6,10,0,890.0,96.0,1.9,23.0,738.0,862.29,642.58
2016,9,6,10,15,898.0,97.5,1.95,23.0,767.5,900.09,666.74
2016,9,6,10,30,906.0,99.0,2.0,23.0,797.0,935.08,688.99
2016,9,6,10,45,914.0,99.0,2.1,23.5,820.0,965.41,707.34
2016,9,6,11,0,922.0,99.0,2.2,24.0,843.0,992.54,723.6
2016,9,6,11,15,925.5,99.5,2.3,24.0,858.0,1012.48,736.69
2016,9,6,11,30,929.0,100.0,2.4,24.0,873.0,1028.75,747.6
2016,9,6,11,45,933.0,99.0,2.55,24.0,880.5,1040.14,756.04
2016,9,6,12,0,937.0,98.0,2.7,24.0,888.0,1047.7,762.16
2016,9,6,12,15,937.0,98.0,2.85,24.0,887.5,1048.48,764.04
2016,9,6,12,30,937.0,98.0,3.0,24.0,887.0,1045.34,763.52
2016,9,6,12,45,935.0,98.0,3.15,24.0,878.0,1036.33,759.27
2016,9,6,13,0,933.0,98.0,3.3,24.0,869.0,1023.48,752.59
2016,9,6,13,15,929.5,97.0,3.4,24.0,852.0,1004.34,741.41
2016,9,6,13,30,926.0,96.0,3.5,24.0,835.0,981.58,727.86
2016,9,6,13,45,921.5,94.5,3.6,24.0,811.0,953.86,710.97
2016,9,6,14,0,917.0,93.0,3.7,24.0,787.0,922.82,691.75
2016,9,6,14,15,909.0,91.5,3.7,24.0,755.5,885.62,667.62
2016,9,6,14,30,901.0,90.0,3.7,24.0,724.0,845.67,641.48
2016,9,6,14,45,891.0,87.5,3.75,24.0,687.0,800.52,611.7
2016,9,6,15,0,881.0,85.0,3.8,24.0,650.0,753.22,580.04
2016,9,6,15,15,866.0,83.0,3.8,23.5,606.5,701.07,545.31
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,647.75,507.67
2016,9,6,15,45,831.0,78.0,3.8,23.0,516.0,591.85,465.04
2016,9,6,16,0,811.0,75.0,3.8,23.0,469.0,533.01,418.99
2016,9,6,16,15,783.0,71.5,3.8,22.5,418.0,469.95,369.0
2016,9,6,16,30,755.0,68.0,3.8,22.0,367.0,408.38,318.37
2016,9,6,16,45,715.5,63.5,3.8,21.5,315.0,343.23,263.34
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,281.63,209.66
2016,9,6,17,15,615.5,53.0,3.75,20.0,211.0,216.56,153.34
2016,9,6,17,30,555.0,47.0,3.7,19.0,159.0,158.67,103.37
2016,9,6,17,45,455.5,38.5,3.7,18.5,112.5,100.27,57.06
2016,9,6,18,0,356.0,30.0,3.7,18.0,66.0,54.27,24.78
2016,9,6,18,15,178.0,15.0,3.65,17.5,33.0,13.47,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,54.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,108.0,11.0,1.5,15.0,14.0,10.48,0.0
2016,9,7,6,15,240.5,24.5,1.5,15.5,50.0,33.79,12.34
2016,9,7,6,30,373.0,38.0,1.5,16.0,86.0,78.96,43.55
2016,9,7,6,45,459.0,47.5,1.5,16.5,134.0,128.52,81.85
2016,9,7,7,0,545.0,57.0,1.5,17.0,182.0,188.68,131.93
2016,9,7,7,15,599.5,63.5,1.45,17.5,233.0,246.76,182.62
2016,9,7,7,30,654.0,70.0,1.4,18.0,284.0,310.8,237.67
2016,9,7,7,45,694.0,74.5,1.4,19.0,336.0,372.3,289.18
2016,9,7,8,0,734.0,79.0,1.4,20.0,388.0,437.11,341.3
2016,9,7,8,15,760.5,83.0,1.35,20.5,437.5,497.36,388.43
2016,9,7,8,30,787.0,87.0,1.3,21.0,487.0,558.79,434.51
2016,9,7,8,45,809.0,89.5,1.3,22.0,533.5,616.59,475.6
2016,9,7,9,0,831.0,92.0,1.3,23.0,580.0,674.4,515.06
2016,9,7,9,15,845.5,94.5,1.35,23.0,621.5,726.43,550.28
2016,9,7,9,30,860.0,97.0,1.4,23.0,663.0,772.66,580.57
2016,9,7,9,45,867.5,101.0,1.45,23.5,698.0,817.19,608.25
2016,9,7,10,0,875.0,105.0,1.5,24.0,733.0,859.33,633.98
2016,9,7,10,15,883.5,106.5,1.55,24.0,762.5,897.05,657.81
2016,9,7,10,30,892.0,108.0,1.6,24.0,792.0,932.02,679.79
2016,9,7,10,45,899.0,108.5,1.65,24.5,814.5,961.56,696.88
2016,9,7,11,0,906.0,109.0,1.7,25.0,837.0,987.91,711.93
2016,9,7,11,15,909.5,109.5,1.75,25.0,851.5,1007.5,724.13
2016,9,7,11,30,913.0,110.0,1.8,25.0,866.0,1023.49,734.24
2016,9,7,11,45,914.5,110.5,1.9,25.5,873.0,1033.81,740.15
2016,9,7,12,0,916.0,111.0,2.0,26.0,880.0,1040.35,743.83
2016,9,7,12,15,916.0,111.0,2.05,26.0,879.0,1041.02,744.79
2016,9,7,12,30,916.0,111.0,2.1,26.0,878.0,1037.86,743.54
2016,9,7,12,45,895.5,120.5,2.2,26.0,863.5,1020.91,734.3
2016,9,7,13,0,875.0,130.0,2.3,26.0,849.0,1000.51,722.98
2016,9,7,13,15,870.5,129.0,2.35,25.5,832.0,981.23,713.24
2016,9,7,13,30,866.0,128.0,2.4,25.0,815.0,958.58,701.27
2016,9,7,13,45,858.5,126.5,2.45,25.0,790.5,936.79,688.47
2016,9,7,14,0,851.0,125.0,2.5,25.0,766.0,904.21,668.47
2016,9,7,14,15,841.0,123.0,2.5,25.0,734.5,866.15,644.34
2016,9,7,14,30,831.0,121.0,2.5,25.0,703.0,825.67,618.41
2016,9,7,14,45,818.0,118.5,2.55,25.0,665.5,780.11,589.06
2016,9,7,15,0,805.0,116.0,2.6,25.0,628.0,732.83,558.1
2016,9,7,15,15,787.0,112.5,2.6,24.5,585.0,679.58,522.38
2016,9,7,15,30,769.0,109.0,2.6,24.0,542.0,625.63,484.23
2016,9,7,15,45,746.0,104.5,2.6,24.0,495.0,568.33,441.47
2016,9,7,16,0,723.0,100.0,2.6,24.0,448.0,510.22,396.89
2016,9,7,16,15,690.5,95.0,2.55,23.5,397.5,447.72,348.18
2016,9,7,16,30,658.0,90.0,2.5,23.0,347.0,387.41,299.54
2016,9,7,16,45,615.0,83.0,2.45,22.5,296.0,323.65,246.8
2016,9,7,17,0,572.0,76.0,2.4,22.0,245.0,264.05,196.07
2016,9,7,17,15,505.5,67.0,2.3,21.0,195.0,200.97,142.89
2016,9,7,17,30,439.0,58.0,2.2,20.0,145.0,145.65,96.52
2016,9,7,17,45,340.5,45.5,2.15,19.5,101.0,90.9,53.93
2016,9,7,18,0,242.0,33.0,2.1,19.0,57.0,47.65,23.03
2016,9,7,18,15,121.0,16.5,2.05,18.0,28.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.0,12.0,12.0,10.48,0.0
2016,9,8,6,15,193.0,25.5,0.9,12.0,46.5,31.96,11.73
2016,9,8,6,30,323.0,40.0,0.8,12.0,81.0,75.66,43.54
2016,9,8,6,45,413.0,50.5,0.75,12.5,128.0,123.79,80.97
2016,9,8,7,0,503.0,61.0,0.7,13.0,175.0,183.06,130.31
2016,9,8,7,15,560.0,68.5,0.65,13.5,225.5,240.4,180.24
2016,9,8,7,30,617.0,76.0,0.6,14.0,276.0,304.06,234.72
2016,9,8,7,45,308.5,81.5,0.55,14.5,181.5,216.71,171.83
2016,9,8,8,0,0.0,87.0,0.5,15.0,87.0,81.19,62.7
2016,9,8,8,15,0.0,99.5,0.5,15.5,99.5,93.04,72.54
2016,9,8,8,30,0.0,112.0,0.5,16.0,112.0,104.94,81.88
2016,9,8,8,45,0.0,135.5,0.5,16.5,136.0,127.52,99.74
2016,9,8,9,0,0.0,159.0,0.5,17.0,160.0,150.26,117.38
2016,9,8,9,15,3.5,176.5,0.5,17.5,179.5,169.81,132.32
2016,9,8,9,30,7.0,194.0,0.5,18.0,199.0,189.75,147.39
2016,9,8,9,45,10.0,213.5,0.5,18.5,221.0,211.61,163.73
2016,9,8,10,0,13.0,233.0,0.5,19.0,243.0,233.77,180.06
2016,9,8,10,15,14.5,246.0,0.55,19.0,257.0,248.38,190.92
2016,9,8,10,30,16.0,259.0,0.6,19.0,271.0,263.09,201.87
2016,9,8,10,45,54.5,320.5,0.65,19.5,364.0,373.83,284.91
2016,9,8,11,0,93.0,382.0,0.7,20.0,457.0,477.78,359.26
2016,9,8,11,15,58.0,345.0,0.75,20.0,392.5,405.71,305.8
2016,9,8,11,30,23.0,308.0,0.8,20.0,328.0,320.38,242.83
2016,9,8,11,45,23.5,310.0,0.85,20.5,330.5,323.1,245.01
2016,9,8,12,0,24.0,312.0,0.9,21.0,333.0,325.73,246.58
2016,9,8,12,15,80.0,362.5,0.95,21.0,430.0,448.26,337.81
2016,9,8,12,30,136.0,413.0,1.0,21.0,527.0,571.78,425.6
2016,9,8,12,45,97.5,391.5,1.1,21.0,472.5,495.87,371.02
2016,9,8,13,0,59.0,370.0,1.2,21.0,418.0,433.88,326.67
2016,9,8,13,15,63.0,365.5,1.2,21.0,416.0,431.82,326.02
2016,9,8,13,30,67.0,361.0,1.2,21.0,414.0,429.36,324.69
2016,9,8,13,45,55.0,339.0,1.3,21.0,381.5,393.06,298.62
2016,9,8,14,0,43.0,317.0,1.4,21.0,349.0,357.33,272.78
2016,9,8,14,15,40.0,300.0,1.45,20.5,328.5,335.28,257.5
2016,9,8,14,30,37.0,283.0,1.5,20.0,308.0,313.4,242.07
2016,9,8,14,45,43.0,274.0,1.6,20.0,302.0,307.16,238.26
2016,9,8,15,0,49.0,265.0,1.7,20.0,296.0,300.36,233.89
2016,9,8,15,15,89.0,257.0,1.75,19.5,308.5,317.62,249.22
2016,9,8,15,30,129.0,249.0,1.8,19.0,321.0,338.08,266.63
2016,9,8,15,45,80.5,215.5,1.85,19.0,259.5,260.77,206.17
2016,9,8,16,0,32.0,182.0,1.9,19.0,198.0,195.72,154.65
2016,9,8,16,15,111.5,169.0,1.9,18.5,214.0,224.55,178.96
2016,9,8,16,30,191.0,156.0,1.9,18.0,230.0,238.76,189.98
2016,9,8,16,45,175.0,135.5,1.9,18.0,196.0,200.23,157.85
2016,9,8,17,0,159.0,115.0,1.9,18.0,162.0,163.51,126.85
2016,9,8,17,15,139.5,93.5,1.85,17.5,128.5,126.84,95.83
2016,9,8,17,30,120.0,72.0,1.8,17.0,95.0,92.66,66.81
2016,9,8,17,45,87.5,51.5,1.8,16.5,65.5,60.4,40.38
2016,9,8,18,0,55.0,31.0,1.8,16.0,36.0,32.55,17.27
2016,9,8,18,15,27.5,15.5,1.75,15.5,18.0,14.82,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,5.5,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,0.0,11.0,0.2,12.0,11.0,10.48,0.0
2016,9,9,6,15,158.5,25.5,0.2,12.5,45.0,30.39,10.64
2016,9,9,6,30,317.0,40.0,0.2,13.0,79.0,75.17,43.13
2016,9,9,6,45,407.0,51.0,0.25,13.5,126.0,123.43,80.38
2016,9,9,7,0,497.0,62.0,0.3,14.0,173.0,182.85,129.37
2016,9,9,7,15,555.5,69.5,0.3,14.5,223.5,240.31,178.83
2016,9,9,7,30,614.0,77.0,0.3,15.0,274.0,304.26,232.98
2016,9,9,7,45,657.0,82.0,0.35,15.5,326.0,365.31,283.99
2016,9,9,8,0,700.0,87.0,0.4,16.0,378.0,430.22,336.31
2016,9,9,8,15,352.5,124.5,0.45,16.5,271.0,322.68,255.55
2016,9,9,8,30,5.0,162.0,0.5,17.0,164.0,156.5,122.37
2016,9,9,8,45,405.0,131.5,0.55,18.0,367.0,402.83,320.21
2016,9,9,9,0,805.0,101.0,0.6,19.0,570.0,666.73,512.68
2016,9,9,9,15,821.0,104.0,0.65,19.5,611.5,719.22,544.8
2016,9,9,9,30,837.0,107.0,0.7,20.0,653.0,770.57,577.3
2016,9,9,9,45,438.5,201.0,0.75,20.5,488.5,580.84,440.68
2016,9,9,10,0,40.0,295.0,0.8,21.0,324.0,329.81,249.91
2016,9,9,10,15,52.5,319.5,0.85,21.5,359.0,368.18,279.47
2016,9,9,10,30,65.0,344.0,0.9,22.0,394.0,407.32,307.26
2016,9,9,10,45,296.5,317.5,0.95,22.5,553.0,620.08,463.63
2016,9,9,11,0,528.0,291.0,1.0,23.0,712.0,831.3,607.21
2016,9,9,11,15,295.0,333.0,1.05,23.0,569.5,648.28,477.67
2016,9,9,11,30,62.0,375.0,1.1,23.0,427.0,443.13,329.25
2016,9,9,11,45,288.0,346.5,1.2,23.0,586.5,663.44,492.47
2016,9,9,12,0,514.0,318.0,1.3,23.0,746.0,871.82,635.18
2016,9,9,12,15,507.5,318.5,1.35,23.0,740.5,866.2,629.56
2016,9,9,12,30,501.0,319.0,1.4,23.0,735.0,858.17,624.97
2016,9,9,12,45,489.0,317.5,1.5,23.0,719.5,840.32,614.52
2016,9,9,13,0,477.0,316.0,1.6,23.0,704.0,820.4,602.67
2016,9,9,13,15,382.0,342.5,1.65,22.5,649.0,737.58,546.81
2016,9,9,13,30,287.0,369.0,1.7,22.0,594.0,668.73,499.28
2016,9,9,13,45,389.5,320.0,1.75,22.0,616.0,701.51,526.72
2016,9,9,14,0,492.0,271.0,1.8,22.0,638.0,739.1,556.05
2016,9,9,14,15,463.5,269.5,1.8,21.5,603.5,695.95,526.81
2016,9,9,14,30,435.0,268.0,1.8,21.0,569.0,652.83,497.82
2016,9,9,14,45,505.0,227.0,1.8,21.0,558.0,646.16,495.9
2016,9,9,15,0,575.0,186.0,1.8,21.0,547.0,631.93,487.91
2016,9,9,15,15,548.0,179.5,1.8,20.5,504.0,578.97,450.4
2016,9,9,15,30,521.0,173.0,1.8,20.0,461.0,526.9,412.83
2016,9,9,15,45,463.5,169.5,1.8,20.0,409.5,460.98,362.81
2016,9,9,16,0,406.0,166.0,1.8,20.0,358.0,399.72,315.35
2016,9,9,16,15,536.5,125.5,1.75,19.5,349.0,397.6,313.47
2016,9,9,16,30,667.0,85.0,1.7,19.0,340.0,382.9,299.02
2016,9,9,16,45,622.5,78.5,1.7,18.5,288.5,318.75,245.22
2016,9,9,17,0,578.0,72.0,1.7,18.0,237.0,258.93,193.75
2016,9,9,17,15,509.0,63.5,1.7,17.5,187.0,195.7,139.6
2016,9,9,17,30,440.0,55.0,1.7,17.0,137.0,140.53,92.84
2016,9,9,17,45,333.5,42.5,1.7,16.5,93.0,85.27,50.0
2016,9,9,18,0,227.0,30.0,1.7,16.0,49.0,42.37,18.69
2016,9,9,18,15,113.5,15.0,1.65,15.5,24.5,14.3,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
