Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,3.5,1.0,10.5,3.5,0.0,0.0
2016,9,10,6,0,0.0,7.0,1.0,11.0,7.0,6.67,0.0
2016,9,10,6,15,48.5,24.5,1.0,11.5,30.5,24.68,8.39
2016,9,10,6,30,97.0,42.0,1.0,12.0,54.0,51.44,32.87
2016,9,10,6,45,129.0,63.0,1.05,12.5,86.5,84.68,60.44
2016,9,10,7,0,161.0,84.0,1.1,13.0,119.0,122.14,92.24
2016,9,10,7,15,181.0,105.5,1.05,13.5,155.0,160.62,125.43
2016,9,10,7,30,201.0,127.0,1.0,14.0,191.0,201.55,160.17
2016,9,10,7,45,219.0,146.0,1.0,14.5,226.5,241.4,193.35
2016,9,10,8,0,237.0,165.0,1.0,15.0,262.0,283.13,227.22
2016,9,10,8,15,267.5,183.0,1.0,15.5,306.0,332.15,265.97
2016,9,10,8,30,298.0,201.0,1.0,16.0,350.0,384.04,305.93
2016,9,10,8,45,306.0,221.0,1.05,16.5,386.5,426.38,337.55
2016,9,10,9,0,314.0,241.0,1.1,17.0,423.0,468.86,368.55
2016,9,10,9,15,561.0,177.5,1.15,17.0,531.0,606.12,473.99
2016,9,10,9,30,808.0,114.0,1.2,17.0,639.0,755.91,581.87
2016,9,10,9,45,478.5,225.5,1.25,17.5,541.0,639.33,492.14
2016,9,10,10,0,149.0,337.0,1.3,18.0,443.0,477.48,366.68
2016,9,10,10,15,100.5,334.0,1.3,18.0,407.0,426.1,328.4
2016,9,10,10,30,52.0,331.0,1.3,18.0,371.0,381.94,293.96
2016,9,10,10,45,454.5,229.5,1.35,18.5,589.5,685.14,525.4
2016,9,10,11,0,857.0,128.0,1.4,19.0,808.0,968.87,715.84
2016,9,10,11,15,484.5,263.5,1.4,19.0,649.5,769.99,576.14
2016,9,10,11,30,112.0,399.0,1.4,19.0,491.0,518.65,390.85
2016,9,10,11,45,290.5,362.5,1.4,19.0,603.0,683.5,514.61
2016,9,10,12,0,469.0,326.0,1.4,19.0,715.0,835.41,620.82
2016,9,10,12,15,463.5,327.0,1.4,19.0,711.0,831.23,616.14
2016,9,10,12,30,458.0,328.0,1.4,19.0,707.0,824.82,611.84
2016,9,10,12,45,401.0,348.0,1.4,19.0,677.0,774.09,576.52
2016,9,10,13,0,344.0,368.0,1.4,19.0,647.0,735.09,548.98
2016,9,10,13,15,299.0,370.5,1.4,19.0,609.5,688.54,516.53
2016,9,10,13,30,254.0,373.0,1.4,19.0,572.0,642.24,483.91
2016,9,10,13,45,353.5,329.0,1.4,19.0,596.0,678.19,513.17
2016,9,10,14,0,453.0,285.0,1.4,19.0,620.0,718.72,544.2
2016,9,10,14,15,477.0,262.0,1.4,18.5,601.5,699.06,532.56
2016,9,10,14,30,501.0,239.0,1.4,18.0,583.0,676.0,518.93
2016,9,10,14,45,501.5,224.0,1.4,18.0,552.5,639.53,493.95
2016,9,10,15,0,502.0,209.0,1.4,18.0,522.0,601.4,467.43
2016,9,10,15,15,497.5,195.0,1.4,18.0,486.5,559.29,437.35
2016,9,10,15,30,493.0,181.0,1.4,18.0,451.0,516.2,405.85
2016,9,10,15,45,443.5,174.0,1.4,18.0,400.5,452.84,357.76
2016,9,10,16,0,394.0,167.0,1.4,18.0,350.0,393.44,311.77
2016,9,10,16,15,330.0,155.5,1.4,17.5,297.0,321.43,255.52
2016,9,10,16,30,266.0,144.0,1.4,17.0,244.0,262.37,208.3
2016,9,10,16,45,237.0,126.5,1.45,16.5,206.0,217.09,171.1
2016,9,10,17,0,208.0,109.0,1.5,16.0,168.0,175.05,135.77
2016,9,10,17,15,285.5,83.5,1.5,15.5,146.0,157.26,116.46
2016,9,10,17,30,363.0,58.0,1.5,15.0,124.0,126.71,85.13
2016,9,10,17,45,263.5,43.5,1.55,15.0,83.0,75.79,45.39
2016,9,10,18,0,164.0,29.0,1.6,15.0,42.0,36.86,15.63
2016,9,10,18,15,82.0,14.5,1.6,14.5,21.0,13.82,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,0.0,18.0,1.75,11.0,18.0,16.71,3.7
2016,9,11,6,30,0.0,36.0,1.8,11.0,36.0,33.46,22.1
2016,9,11,6,45,12.0,57.5,1.85,11.5,60.0,55.82,41.34
2016,9,11,7,0,24.0,79.0,1.9,12.0,84.0,81.27,63.11
2016,9,11,7,15,34.5,100.5,1.85,12.5,110.0,107.11,85.13
2016,9,11,7,30,45.0,122.0,1.8,13.0,136.0,134.37,108.07
2016,9,11,7,45,54.0,143.0,1.8,13.5,163.0,161.86,130.85
2016,9,11,8,0,63.0,164.0,1.8,14.0,190.0,190.46,154.15
2016,9,11,8,15,45.0,175.5,1.75,14.5,195.0,196.04,158.07
2016,9,11,8,30,27.0,187.0,1.7,15.0,200.0,194.3,155.75
2016,9,11,8,45,101.5,223.0,1.7,15.5,280.0,285.34,229.15
2016,9,11,9,0,176.0,259.0,1.7,16.0,360.0,386.35,307.84
2016,9,11,9,15,250.5,267.5,1.7,16.0,423.5,466.68,369.47
2016,9,11,9,30,325.0,276.0,1.7,16.0,487.0,544.83,428.33
2016,9,11,9,45,225.0,305.0,1.75,16.5,454.5,498.95,390.31
2016,9,11,10,0,125.0,334.0,1.8,17.0,422.0,454.44,353.45
2016,9,11,10,15,481.5,230.0,1.85,17.0,590.0,682.68,530.68
2016,9,11,10,30,838.0,126.0,1.9,17.0,758.0,908.98,689.34
2016,9,11,10,45,553.0,251.0,1.95,17.0,673.0,799.88,609.41
2016,9,11,11,0,268.0,376.0,2.0,17.0,588.0,663.98,506.22
2016,9,11,11,15,225.5,389.5,2.0,17.0,570.5,629.91,481.58
2016,9,11,11,30,183.0,403.0,2.0,17.0,553.0,606.29,463.21
2016,9,11,11,45,527.5,264.5,2.05,17.0,699.5,825.19,628.86
2016,9,11,12,0,872.0,126.0,2.1,17.0,846.0,1010.12,754.56
2016,9,11,12,15,592.0,255.5,2.1,17.0,744.0,886.09,668.03
2016,9,11,12,30,312.0,385.0,2.1,17.0,642.0,729.82,552.77
2016,9,11,12,45,233.0,391.5,2.1,17.0,582.5,643.16,491.02
2016,9,11,13,0,154.0,398.0,2.1,17.0,523.0,570.55,437.16
2016,9,11,13,15,184.5,387.5,2.1,16.5,533.5,585.21,450.52
2016,9,11,13,30,215.0,377.0,2.1,16.0,544.0,597.98,461.91
2016,9,11,13,45,251.5,357.5,2.1,16.0,547.0,616.09,476.48
2016,9,11,14,0,288.0,338.0,2.1,16.0,550.0,619.02,480.18
2016,9,11,14,15,258.0,327.5,2.1,16.0,511.5,571.93,445.69
2016,9,11,14,30,228.0,317.0,2.1,16.0,473.0,515.78,404.53
2016,9,11,14,45,222.0,298.5,2.1,16.0,443.5,481.91,380.08
2016,9,11,15,0,216.0,280.0,2.1,16.0,414.0,447.91,355.05
2016,9,11,15,15,211.5,259.5,2.1,15.5,382.5,412.8,329.47
2016,9,11,15,30,207.0,239.0,2.1,15.0,351.0,377.64,303.31
2016,9,11,15,45,156.0,217.5,2.15,15.0,298.0,314.06,253.09
2016,9,11,16,0,105.0,196.0,2.2,15.0,245.0,249.9,201.72
2016,9,11,16,15,52.5,143.5,2.25,14.5,168.0,165.04,132.97
2016,9,11,16,30,0.0,91.0,2.3,14.0,91.0,85.2,66.88
2016,9,11,16,45,0.0,77.0,2.35,14.0,77.0,71.93,55.87
2016,9,11,17,0,0.0,63.0,2.4,14.0,63.0,58.71,44.65
2016,9,11,17,15,232.0,56.5,2.4,13.5,97.0,116.6,85.52
2016,9,11,17,30,464.0,50.0,2.4,13.0,131.0,137.57,90.57
2016,9,11,17,45,347.5,38.5,2.45,12.5,87.5,81.21,46.57
2016,9,11,18,0,231.0,27.0,2.5,12.0,44.0,38.82,14.03
2016,9,11,18,15,115.5,13.5,2.5,11.5,22.0,12.87,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,156.5,20.0,2.95,9.5,38.0,25.37,4.46
2016,9,12,6,30,313.0,40.0,3.0,10.0,76.0,75.23,43.37
2016,9,12,6,45,422.5,49.5,3.15,10.5,124.5,125.17,82.29
2016,9,12,7,0,532.0,59.0,3.3,11.0,173.0,188.67,135.69
2016,9,12,7,15,595.0,65.5,3.3,11.5,226.0,248.59,189.47
2016,9,12,7,30,658.0,72.0,3.3,12.0,279.0,315.47,248.96
2016,9,12,7,45,359.0,117.5,3.3,12.5,233.0,275.82,223.7
2016,9,12,8,0,60.0,163.0,3.3,13.0,187.0,188.25,153.18
2016,9,12,8,15,120.0,188.0,3.25,13.5,244.5,254.37,207.69
2016,9,12,8,30,180.0,213.0,3.2,14.0,302.0,322.16,262.44
2016,9,12,8,45,200.0,233.5,3.2,14.5,341.0,365.95,296.71
2016,9,12,9,0,220.0,254.0,3.2,15.0,380.0,411.35,331.65
2016,9,12,9,15,302.0,257.5,3.2,15.0,443.5,493.82,396.56
2016,9,12,9,30,384.0,261.0,3.2,15.0,507.0,574.5,458.81
2016,9,12,9,45,206.5,268.0,3.25,15.5,401.5,444.85,354.91
2016,9,12,10,0,29.0,275.0,3.3,16.0,296.0,300.22,236.9
2016,9,12,10,15,30.5,288.0,3.3,16.0,311.0,316.29,249.53
2016,9,12,10,30,32.0,301.0,3.3,16.0,326.0,332.41,261.67
2016,9,12,10,45,39.5,321.5,3.3,16.5,353.0,362.16,283.96
2016,9,12,11,0,47.0,342.0,3.3,17.0,380.0,392.23,306.21
2016,9,12,11,15,60.5,360.5,3.3,17.0,410.0,426.15,332.02
2016,9,12,11,30,74.0,379.0,3.3,17.0,440.0,460.32,357.82
2016,9,12,11,45,77.0,384.5,3.35,17.0,448.0,469.97,364.93
2016,9,12,12,0,80.0,390.0,3.4,17.0,456.0,479.33,371.98
2016,9,12,12,15,81.0,389.5,3.35,16.5,456.0,479.79,372.94
2016,9,12,12,30,82.0,389.0,3.3,16.0,456.0,479.9,373.72
2016,9,12,12,45,134.0,392.5,3.3,16.0,501.0,547.43,425.98
2016,9,12,13,0,186.0,396.0,3.3,16.0,546.0,599.59,466.01
2016,9,12,13,15,125.0,373.5,3.25,16.0,473.0,513.56,400.39
2016,9,12,13,30,64.0,351.0,3.2,16.0,400.0,416.92,326.28
2016,9,12,13,45,60.0,336.5,3.15,16.0,382.0,396.03,310.96
2016,9,12,14,0,56.0,322.0,3.1,16.0,364.0,375.2,295.32
2016,9,12,14,15,55.5,307.5,3.0,15.5,347.0,357.45,282.6
2016,9,12,14,30,55.0,293.0,2.9,15.0,330.0,339.62,269.72
2016,9,12,14,45,54.5,276.5,2.85,15.0,311.5,319.62,254.62
2016,9,12,15,0,54.0,260.0,2.8,15.0,293.0,299.59,239.4
2016,9,12,15,15,35.5,226.0,2.65,14.5,247.0,248.82,199.49
2016,9,12,15,30,17.0,192.0,2.5,14.0,201.0,194.23,155.92
2016,9,12,15,45,59.0,192.5,2.45,14.0,220.5,224.56,181.85
2016,9,12,16,0,101.0,193.0,2.4,14.0,240.0,244.67,198.7
2016,9,12,16,15,52.0,158.0,2.3,13.5,182.0,179.7,145.59
2016,9,12,16,30,3.0,123.0,2.2,13.0,124.0,117.66,94.47
2016,9,12,16,45,1.5,103.5,2.15,12.5,104.0,98.17,78.44
2016,9,12,17,0,0.0,84.0,2.1,12.0,84.0,78.95,62.26
2016,9,12,17,15,0.0,65.0,2.0,11.5,65.0,60.85,46.69
2016,9,12,17,30,0.0,46.0,1.9,11.0,46.0,42.88,30.96
2016,9,12,17,45,0.0,30.0,1.85,10.5,30.0,27.88,17.54
2016,9,12,18,0,0.0,14.0,1.8,10.0,14.0,12.98,1.91
2016,9,12,18,15,0.0,7.0,1.7,10.0,7.0,6.67,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.0,20.0,2.15,9.5,33.5,23.76,2.73
2016,9,13,6,30,242.0,40.0,2.2,10.0,67.0,66.81,39.25
2016,9,13,6,45,333.0,53.5,2.25,10.5,112.0,112.69,75.53
2016,9,13,7,0,424.0,67.0,2.3,11.0,157.0,169.91,123.63
2016,9,13,7,15,486.5,76.5,2.2,11.5,207.0,227.73,174.55
2016,9,13,7,30,549.0,86.0,2.1,12.0,257.0,291.11,229.93
2016,9,13,7,45,596.5,92.5,2.05,12.5,307.5,351.94,282.49
2016,9,13,8,0,644.0,99.0,2.0,13.0,358.0,417.22,337.09
2016,9,13,8,15,675.5,104.5,2.0,13.5,407.0,477.08,385.84
2016,9,13,8,30,707.0,110.0,2.0,14.0,456.0,538.82,434.38
2016,9,13,8,45,734.5,112.5,2.0,14.5,502.5,596.33,478.16
2016,9,13,9,0,762.0,115.0,2.0,15.0,549.0,654.52,521.05
2016,9,13,9,15,779.5,118.0,2.0,15.5,590.0,704.29,556.44
2016,9,13,9,30,797.0,121.0,2.0,16.0,631.0,754.97,590.08
2016,9,13,9,45,810.5,123.5,2.05,16.5,666.5,800.66,619.96
2016,9,13,10,0,824.0,126.0,2.1,17.0,702.0,844.52,648.19
2016,9,13,10,15,833.5,128.0,2.1,17.0,731.0,882.24,672.66
2016,9,13,10,30,843.0,130.0,2.1,17.0,760.0,917.38,695.24
2016,9,13,10,45,853.0,129.5,2.1,17.5,783.0,947.45,712.96
2016,9,13,11,0,863.0,129.0,2.1,18.0,806.0,974.52,728.6
2016,9,13,11,15,867.0,130.0,2.05,18.0,820.0,994.28,740.2
2016,9,13,11,30,871.0,131.0,2.0,18.0,834.0,1001.75,743.83
2016,9,13,11,45,877.0,129.0,2.0,18.5,841.5,1012.96,749.37
2016,9,13,12,0,883.0,127.0,2.0,19.0,849.0,1020.57,752.62
2016,9,13,12,15,882.5,127.0,1.95,19.0,847.5,1020.2,751.64
2016,9,13,12,30,882.0,127.0,1.9,19.0,846.0,1016.12,748.47
2016,9,13,12,45,886.5,122.5,1.9,19.0,837.5,1008.39,743.78
2016,9,13,13,0,891.0,118.0,1.9,19.0,829.0,996.87,736.8
2016,9,13,13,15,886.0,117.5,1.85,19.0,811.5,976.87,723.78
2016,9,13,13,30,881.0,117.0,1.8,19.0,794.0,953.48,708.71
2016,9,13,13,45,874.0,115.0,1.8,19.0,768.5,923.39,689.89
2016,9,13,14,0,867.0,113.0,1.8,19.0,743.0,890.31,669.05
2016,9,13,14,15,856.5,111.5,1.75,19.0,711.0,858.02,648.14
2016,9,13,14,30,846.0,110.0,1.7,19.0,679.0,816.79,621.01
2016,9,13,14,45,832.0,107.5,1.65,19.0,640.5,769.59,589.59
2016,9,13,15,0,818.0,105.0,1.6,19.0,602.0,720.75,556.72
2016,9,13,15,15,530.0,167.5,1.55,18.5,480.5,549.82,430.76
2016,9,13,15,30,242.0,230.0,1.5,18.0,359.0,397.45,313.52
2016,9,13,15,45,486.0,160.5,1.45,18.0,389.5,461.06,365.69
2016,9,13,16,0,730.0,91.0,1.4,18.0,420.0,494.19,390.3
2016,9,13,16,15,695.5,85.5,1.3,17.5,369.5,430.06,338.6
2016,9,13,16,30,661.0,80.0,1.2,17.0,319.0,368.41,287.86
2016,9,13,16,45,611.0,74.0,1.2,16.5,267.5,303.5,233.39
2016,9,13,17,0,561.0,68.0,1.2,16.0,216.0,243.62,181.62
2016,9,13,17,15,487.0,58.5,1.1,15.5,167.0,179.93,127.01
2016,9,13,17,30,413.0,49.0,1.0,15.0,118.0,125.03,80.79
2016,9,13,17,45,296.5,36.0,0.9,14.5,76.5,71.12,39.66
2016,9,13,18,0,180.0,23.0,0.8,14.0,35.0,30.08,5.28
2016,9,13,18,15,90.0,11.5,0.75,13.5,17.5,10.96,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,147.5,18.0,0.7,11.5,34.0,23.17,0.3
2016,9,14,6,30,295.0,36.0,0.7,12.0,68.0,69.77,38.96
2016,9,14,6,45,389.5,47.5,0.7,12.5,114.0,117.92,76.64
2016,9,14,7,0,484.0,59.0,0.7,13.0,160.0,177.83,126.4
2016,9,14,7,15,545.5,67.0,0.7,13.5,210.5,235.9,176.98
2016,9,14,7,30,607.0,75.0,0.7,14.0,261.0,300.83,232.75
2016,9,14,7,45,649.0,80.5,0.7,14.5,312.0,361.55,284.15
2016,9,14,8,0,691.0,86.0,0.7,15.0,363.0,425.99,336.67
2016,9,14,8,15,721.0,91.0,0.7,15.0,412.0,486.92,385.28
2016,9,14,8,30,751.0,96.0,0.7,15.0,461.0,549.48,433.42
2016,9,14,8,45,773.0,99.5,0.75,15.5,507.0,605.42,474.77
2016,9,14,9,0,795.0,103.0,0.8,16.0,553.0,662.45,515.6
2016,9,14,9,15,811.5,106.0,0.8,16.5,594.0,714.67,550.51
2016,9,14,9,30,828.0,109.0,0.8,17.0,635.0,765.79,582.77
2016,9,14,9,45,856.0,103.5,0.85,17.5,674.0,815.39,614.11
2016,9,14,10,0,884.0,98.0,0.9,18.0,713.0,858.28,640.51
2016,9,14,10,15,892.5,99.5,0.9,18.0,742.0,895.83,663.56
2016,9,14,10,30,901.0,101.0,0.9,18.0,771.0,930.56,684.65
2016,9,14,10,45,908.0,101.5,0.95,18.5,793.0,959.79,701.75
2016,9,14,11,0,915.0,102.0,1.0,19.0,815.0,985.76,716.79
2016,9,14,11,15,918.5,102.5,1.05,19.0,829.5,1004.93,728.94
2016,9,14,11,30,922.0,103.0,1.1,19.0,844.0,1020.44,738.99
2016,9,14,11,45,924.0,103.0,1.15,19.0,850.0,1030.17,745.57
2016,9,14,12,0,926.0,103.0,1.2,19.0,856.0,1036.06,749.94
2016,9,14,12,15,925.5,103.0,1.2,19.0,854.0,1035.6,749.57
2016,9,14,12,30,925.0,103.0,1.2,19.0,852.0,1031.26,746.99
2016,9,14,12,45,706.0,202.0,1.25,19.0,770.0,931.94,684.67
2016,9,14,13,0,487.0,301.0,1.3,19.0,688.0,812.5,603.4
2016,9,14,13,15,698.0,201.0,1.3,19.0,742.0,901.34,669.15
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,960.55,707.38
2016,9,14,13,45,903.5,99.5,1.3,19.0,771.0,931.61,688.62
2016,9,14,14,0,898.0,98.0,1.3,19.0,746.0,899.49,668.86
2016,9,14,14,15,888.5,96.0,1.3,19.0,714.0,860.42,644.39
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,818.81,618.03
2016,9,14,14,45,867.5,91.5,1.3,19.0,644.0,772.79,588.35
2016,9,14,15,0,856.0,89.0,1.3,19.0,606.0,724.85,556.94
2016,9,14,15,15,839.0,86.0,1.3,18.5,562.5,674.54,524.0
2016,9,14,15,30,822.0,83.0,1.3,18.0,519.0,619.28,484.73
2016,9,14,15,45,801.0,79.5,1.3,18.0,471.5,560.59,440.67
2016,9,14,16,0,780.0,76.0,1.3,18.0,424.0,502.07,395.2
2016,9,14,16,15,748.0,71.5,1.35,17.5,373.0,437.78,344.56
2016,9,14,16,30,716.0,67.0,1.4,17.0,322.0,375.57,293.42
2016,9,14,16,45,672.5,61.5,1.45,17.0,270.5,310.65,237.86
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,249.91,184.29
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,185.02,128.37
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,128.53,80.46
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,72.79,37.78
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,30.49,0.75
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,9.53,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,1.75,12.5,35.5,23.15,0.0
2016,9,15,6,30,381.0,31.0,1.7,13.0,71.0,74.4,38.75
2016,9,15,6,45,475.0,39.5,1.7,13.5,118.0,124.81,78.45
2016,9,15,7,0,569.0,48.0,1.7,14.0,165.0,186.8,130.72
2016,9,15,7,15,627.0,54.0,1.65,14.5,216.5,246.76,184.06
2016,9,15,7,30,685.0,60.0,1.6,15.0,268.0,313.0,242.12
2016,9,15,7,45,724.0,64.5,1.55,16.0,320.0,375.66,295.64
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,441.56,349.52
2016,9,15,8,15,552.0,127.5,1.45,17.5,362.0,432.57,343.7
2016,9,15,8,30,341.0,186.0,1.4,18.0,352.0,394.88,313.53
2016,9,15,8,45,307.0,213.5,1.35,18.5,373.5,420.8,332.4
2016,9,15,9,0,273.0,241.0,1.3,19.0,395.0,442.75,347.03
2016,9,15,9,15,579.0,163.0,1.3,19.0,520.0,609.2,474.96
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,778.23,594.65
2016,9,15,9,45,480.5,199.0,1.35,19.5,505.5,613.69,472.11
2016,9,15,10,0,76.0,313.0,1.4,20.0,366.0,381.41,292.52
2016,9,15,10,15,498.5,202.5,1.45,20.0,570.0,668.24,513.99
2016,9,15,10,30,921.0,92.0,1.5,20.0,774.0,938.18,697.0
2016,9,15,10,45,482.0,211.5,1.6,20.5,569.5,691.2,523.72
2016,9,15,11,0,43.0,331.0,1.7,21.0,365.0,377.54,286.43
2016,9,15,11,15,272.5,316.0,1.8,21.0,534.0,609.27,463.92
2016,9,15,11,30,502.0,301.0,1.9,21.0,703.0,833.77,622.96
2016,9,15,11,45,512.0,295.0,2.0,21.0,707.5,841.94,627.31
2016,9,15,12,0,522.0,289.0,2.1,21.0,712.0,847.79,632.34
2016,9,15,12,15,523.0,294.0,2.2,21.0,717.0,854.09,637.27
2016,9,15,12,30,524.0,299.0,2.3,21.0,722.0,857.91,640.58
2016,9,15,12,45,506.5,299.0,2.45,21.0,703.5,835.88,626.63
2016,9,15,13,0,489.0,299.0,2.6,21.0,685.0,811.86,611.36
2016,9,15,13,15,490.5,290.0,2.7,21.0,670.0,794.55,600.84
2016,9,15,13,30,492.0,281.0,2.8,21.0,655.0,775.02,588.64
2016,9,15,13,45,526.0,258.5,2.9,21.0,647.0,768.29,586.28
2016,9,15,14,0,560.0,236.0,3.0,21.0,639.0,757.58,580.95
2016,9,15,14,15,568.5,220.0,3.05,21.0,613.0,728.18,561.41
2016,9,15,14,30,577.0,204.0,3.1,21.0,587.0,696.15,539.81
2016,9,15,14,45,604.5,180.0,3.15,21.0,561.0,671.91,523.86
2016,9,15,15,0,632.0,156.0,3.2,21.0,535.0,639.48,501.52
2016,9,15,15,15,593.5,153.5,3.25,20.5,488.5,580.18,458.3
2016,9,15,15,30,555.0,151.0,3.3,20.0,442.0,518.83,412.6
2016,9,15,15,45,658.5,114.5,3.35,20.0,428.5,514.66,409.99
2016,9,15,16,0,762.0,78.0,3.4,20.0,415.0,492.76,392.05
2016,9,15,16,15,728.5,74.0,3.4,19.5,364.0,429.29,340.33
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,368.39,289.04
2016,9,15,16,45,645.5,64.0,3.45,18.5,261.5,302.01,232.05
2016,9,15,17,0,596.0,58.0,3.5,18.0,210.0,240.59,177.92
2016,9,15,17,15,519.5,50.5,3.45,17.5,160.5,176.72,122.5
2016,9,15,17,30,443.0,43.0,3.4,17.0,111.0,121.88,76.16
2016,9,15,17,45,313.5,31.0,3.4,16.5,70.0,66.41,34.31
2016,9,15,18,0,184.0,19.0,3.4,16.0,29.0,25.77,0.0
2016,9,15,18,15,92.0,9.5,3.35,15.5,14.5,9.05,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,186.5,15.0,0.85,12.5,34.0,22.52,0.0
2016,9,16,6,30,373.0,30.0,0.8,13.0,68.0,72.73,37.48
2016,9,16,6,45,470.5,38.5,0.75,14.0,115.5,123.21,76.94
2016,9,16,7,0,568.0,47.0,0.7,15.0,163.0,185.71,128.75
2016,9,16,7,15,626.5,53.0,0.6,15.5,214.5,245.74,181.2
2016,9,16,7,30,685.0,59.0,0.5,16.0,266.0,312.08,237.93
2016,9,16,7,45,725.0,63.5,0.4,17.0,317.5,375.12,289.93
2016,9,16,8,0,765.0,68.0,0.3,18.0,369.0,441.52,341.89
2016,9,16,8,15,497.0,135.5,0.25,18.5,341.0,412.14,320.42
2016,9,16,8,30,229.0,203.0,0.2,19.0,313.0,341.36,265.48
2016,9,16,8,45,328.5,204.5,0.15,20.0,379.5,425.13,328.25
2016,9,16,9,0,428.0,206.0,0.1,21.0,446.0,519.63,394.79
2016,9,16,9,15,451.0,215.5,0.2,21.5,484.5,567.54,427.41
2016,9,16,9,30,474.0,225.0,0.3,22.0,523.0,616.03,460.51
2016,9,16,9,45,371.5,270.0,0.4,22.5,512.0,591.23,440.43
2016,9,16,10,0,269.0,315.0,0.5,23.0,501.0,567.92,421.57
2016,9,16,10,15,596.0,203.5,0.65,23.0,637.0,759.29,561.04
2016,9,16,10,30,923.0,92.0,0.8,23.0,773.0,939.46,677.8
2016,9,16,10,45,752.5,176.0,0.95,23.5,741.5,908.65,656.31
2016,9,16,11,0,582.0,260.0,1.1,24.0,710.0,849.24,616.87
2016,9,16,11,15,760.5,178.0,1.2,24.0,777.0,947.85,684.07
2016,9,16,11,30,939.0,96.0,1.3,24.0,844.0,1027.59,734.12
2016,9,16,11,45,753.0,190.5,1.4,24.0,793.0,970.77,698.78
2016,9,16,12,0,567.0,285.0,1.5,24.0,742.0,887.57,644.59
2016,9,16,12,15,753.5,191.0,1.55,24.0,796.5,974.91,705.2
2016,9,16,12,30,940.0,97.0,1.6,24.0,851.0,1036.95,744.21
2016,9,16,12,45,587.0,239.0,1.7,24.0,708.0,853.46,625.84
2016,9,16,13,0,234.0,381.0,1.8,24.0,565.0,630.03,467.23
2016,9,16,13,15,578.0,239.0,1.85,24.0,679.5,821.86,610.99
2016,9,16,13,30,922.0,97.0,1.9,24.0,794.0,965.05,706.23
2016,9,16,13,45,750.0,163.0,1.95,24.0,717.5,871.22,644.48
2016,9,16,14,0,578.0,229.0,2.0,24.0,641.0,764.87,572.8
2016,9,16,14,15,733.5,160.0,2.0,24.0,659.0,806.29,605.17
2016,9,16,14,30,889.0,91.0,2.0,24.0,677.0,819.86,615.2
2016,9,16,14,45,756.5,124.0,2.05,24.0,602.5,726.95,552.73
2016,9,16,15,0,624.0,157.0,2.1,24.0,528.0,633.41,486.29
2016,9,16,15,15,726.0,119.5,2.15,23.5,520.0,632.45,489.11
2016,9,16,15,30,828.0,82.0,2.2,23.0,512.0,617.96,480.57
2016,9,16,15,45,804.5,78.5,2.25,23.0,463.5,557.5,434.87
2016,9,16,16,0,781.0,75.0,2.3,23.0,415.0,497.49,388.23
2016,9,16,16,15,747.0,71.0,2.35,22.5,364.0,432.81,337.03
2016,9,16,16,30,713.0,67.0,2.4,22.0,313.0,370.44,285.66
2016,9,16,16,45,662.0,62.0,2.5,21.5,261.0,303.92,229.55
2016,9,16,17,0,611.0,57.0,2.6,21.0,209.0,242.26,176.04
2016,9,16,17,15,532.5,49.0,2.7,20.0,159.0,176.7,120.33
2016,9,16,17,30,454.0,41.0,2.8,19.0,109.0,120.46,73.63
2016,9,16,17,45,227.0,34.0,2.9,18.5,68.0,58.72,30.95
2016,9,16,18,0,0.0,27.0,3.0,18.0,27.0,24.03,0.0
2016,9,16,18,15,0.0,13.5,3.0,17.5,13.5,12.87,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,14.5,0.95,14.0,33.0,22.05,0.0
2016,9,17,6,30,372.0,29.0,0.9,15.0,66.0,71.81,36.16
2016,9,17,6,45,470.0,37.5,0.85,16.0,112.5,122.28,75.51
2016,9,17,7,0,568.0,46.0,0.8,17.0,159.0,184.85,127.06
2016,9,17,7,15,627.0,51.5,0.7,17.5,210.5,244.44,178.93
2016,9,17,7,30,686.0,57.0,0.6,18.0,262.0,310.44,235.21
2016,9,17,7,45,726.0,61.0,0.55,18.5,313.5,372.96,287.49
2016,9,17,8,0,766.0,65.0,0.5,19.0,365.0,438.81,340.14
2016,9,17,8,15,574.5,120.0,0.5,19.5,362.0,440.46,342.45
2016,9,17,8,30,383.0,175.0,0.5,20.0,359.0,415.35,322.86
2016,9,17,8,45,423.0,185.5,0.5,21.0,406.5,472.88,364.86
2016,9,17,9,0,463.0,196.0,0.5,22.0,454.0,533.23,406.69
2016,9,17,9,15,547.0,182.5,0.55,22.5,509.0,602.47,455.8
2016,9,17,9,30,631.0,169.0,0.6,23.0,564.0,681.66,510.25
2016,9,17,9,45,584.0,198.5,0.7,23.5,580.0,696.61,518.19
2016,9,17,10,0,537.0,228.0,0.8,24.0,596.0,710.89,526.08
2016,9,17,10,15,730.0,157.0,0.9,24.0,679.5,826.35,605.98
2016,9,17,10,30,923.0,86.0,1.0,24.0,763.0,932.18,673.34
2016,9,17,10,45,927.5,87.5,1.15,24.5,784.0,960.49,690.22
2016,9,17,11,0,932.0,89.0,1.3,25.0,805.0,985.34,705.9
2016,9,17,11,15,935.0,89.5,1.35,25.0,819.0,1004.03,717.54
2016,9,17,11,30,938.0,90.0,1.4,25.0,833.0,1018.97,727.02
2016,9,17,11,45,752.0,186.5,1.5,25.0,785.0,964.76,694.02
2016,9,17,12,0,566.0,283.0,1.6,25.0,737.0,884.04,641.27
2016,9,17,12,15,542.0,289.5,1.7,25.0,723.5,867.23,631.74
2016,9,17,12,30,518.0,296.0,1.8,25.0,710.0,847.96,619.79
2016,9,17,12,45,480.5,304.0,1.9,25.0,684.0,814.99,598.36
2016,9,17,13,0,443.0,312.0,2.0,25.0,658.0,780.48,575.7
2016,9,17,13,15,511.0,280.5,2.1,25.0,671.0,802.66,594.14
2016,9,17,13,30,579.0,249.0,2.2,25.0,684.0,819.77,608.64
2016,9,17,13,45,583.0,236.0,2.3,25.0,661.5,793.79,592.52
2016,9,17,14,0,587.0,223.0,2.4,25.0,639.0,765.28,574.79
2016,9,17,14,15,727.5,158.5,2.45,25.0,650.5,798.25,600.88
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,804.46,606.4
2016,9,17,14,45,854.5,92.0,2.6,25.0,623.5,757.74,575.91
2016,9,17,15,0,841.0,90.0,2.7,25.0,585.0,713.46,547.04
2016,9,17,15,15,822.5,87.0,2.75,24.5,541.5,658.63,510.0
2016,9,17,15,30,804.0,84.0,2.8,24.0,498.0,603.13,470.09
2016,9,17,15,45,780.5,80.5,2.9,24.0,450.5,543.87,425.24
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,485.12,379.21
2016,9,17,16,15,721.5,72.5,3.05,23.5,352.5,420.55,327.71
2016,9,17,16,30,686.0,68.0,3.1,23.0,302.0,358.87,276.61
2016,9,17,16,45,636.0,62.0,3.15,22.5,250.5,293.08,220.88
2016,9,17,17,0,586.0,56.0,3.2,22.0,199.0,232.35,168.09
2016,9,17,17,15,505.5,48.0,3.25,21.0,150.5,168.11,113.69
2016,9,17,17,30,425.0,40.0,3.3,20.0,102.0,113.46,68.67
2016,9,17,17,45,290.5,28.0,3.35,19.5,62.5,59.44,28.32
2016,9,17,18,0,156.0,16.0,3.4,19.0,23.0,21.09,0.0
2016,9,17,18,15,78.0,8.0,3.4,18.5,11.5,7.63,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,184.0,13.5,1.1,17.0,31.5,21.03,0.0
2016,9,18,6,30,368.0,27.0,1.1,18.0,63.0,69.56,33.76
2016,9,18,6,45,467.5,35.0,1.1,19.0,109.0,119.46,72.39
2016,9,18,7,0,567.0,43.0,1.1,20.0,155.0,181.66,123.2
2016,9,18,7,15,625.0,48.5,1.05,20.5,205.5,240.84,174.57
2016,9,18,7,30,683.0,54.0,1.0,21.0,256.0,306.3,230.46
2016,9,18,7,45,722.5,58.0,0.95,21.5,307.0,368.36,282.47
2016,9,18,8,0,762.0,62.0,0.9,22.0,358.0,433.69,334.94
2016,9,18,8,15,788.5,65.0,0.9,22.5,406.5,493.96,381.79
2016,9,18,8,30,815.0,68.0,0.9,23.0,455.0,555.29,427.52
2016,9,18,8,45,835.5,70.0,0.9,24.0,500.5,609.44,465.53
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,665.86,503.25
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,716.98,536.83
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,766.61,568.99
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,812.45,597.08
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,856.29,623.49
2016,9,18,10,15,921.0,76.0,1.25,26.0,726.5,892.59,647.46
2016,9,18,10,30,928.0,77.0,1.4,26.0,755.0,925.87,669.53
2016,9,18,10,45,933.5,77.5,1.55,26.5,776.0,954.0,686.98
2016,9,18,11,0,939.0,78.0,1.7,27.0,797.0,978.68,702.26
2016,9,18,11,15,942.0,78.5,1.85,27.0,810.5,997.39,715.19
2016,9,18,11,30,945.0,79.0,2.0,27.0,824.0,1012.33,725.88
2016,9,18,11,45,946.5,79.5,2.15,27.5,830.0,1021.94,731.86
2016,9,18,12,0,948.0,80.0,2.3,28.0,836.0,1027.61,735.46
2016,9,18,12,15,947.5,79.5,2.4,28.0,833.5,1026.21,735.62
2016,9,18,12,30,947.0,79.0,2.5,28.0,831.0,1020.83,733.43
2016,9,18,12,45,942.5,80.0,2.6,28.0,820.5,1009.34,727.45
2016,9,18,13,0,938.0,81.0,2.7,28.0,810.0,994.04,719.12
2016,9,18,13,15,933.5,80.5,2.75,27.5,792.0,973.33,708.31
2016,9,18,13,30,929.0,80.0,2.8,27.0,774.0,949.05,695.17
2016,9,18,13,45,923.0,78.5,2.9,27.0,748.5,918.84,677.08
2016,9,18,14,0,917.0,77.0,3.0,27.0,723.0,885.43,656.71
2016,9,18,14,15,908.0,76.0,3.05,27.0,691.0,847.05,632.47
2016,9,18,14,30,899.0,75.0,3.1,27.0,659.0,806.04,606.2
2016,9,18,14,45,887.0,73.0,3.15,27.0,621.0,759.23,575.57
2016,9,18,15,0,875.0,71.0,3.2,27.0,583.0,710.52,543.18
2016,9,18,15,15,858.5,69.0,3.25,26.5,539.5,657.15,507.91
2016,9,18,15,30,842.0,67.0,3.3,26.0,496.0,602.86,468.66
2016,9,18,15,45,820.0,64.5,3.35,26.0,448.5,544.25,423.93
2016,9,18,16,0,798.0,62.0,3.4,26.0,401.0,487.91,379.38
2016,9,18,16,15,766.0,58.5,3.4,25.5,351.0,424.01,328.18
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,362.2,276.75
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,296.75,221.04
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,235.83,167.8
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,171.07,112.73
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,115.32,66.71
2016,9,18,17,45,349.5,23.5,3.3,21.5,61.5,59.77,25.33
2016,9,18,18,0,211.0,14.0,3.3,21.0,22.0,20.64,0.0
2016,9,18,18,15,105.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,21.01,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,71.13,33.13
2016,9,19,6,45,503.5,31.5,2.65,18.0,109.0,122.25,73.47
2016,9,19,7,0,599.0,39.0,2.7,19.0,155.0,185.12,125.81
2016,9,19,7,15,655.5,43.5,2.7,19.5,205.5,244.65,178.68
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,310.22,236.23
2016,9,19,7,45,749.0,51.5,2.7,21.0,306.5,372.27,289.48
2016,9,19,8,0,786.0,55.0,2.7,22.0,357.0,435.61,341.78
2016,9,19,8,15,811.5,57.5,2.7,22.5,406.0,495.57,390.2
2016,9,19,8,30,837.0,60.0,2.7,23.0,455.0,556.44,437.48
2016,9,19,8,45,855.5,62.0,2.75,23.5,500.5,612.87,479.96
2016,9,19,9,0,874.0,64.0,2.8,24.0,546.0,668.8,520.09
2016,9,19,9,15,888.0,66.0,2.8,24.0,586.5,720.65,555.51
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,770.95,589.32
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,815.24,617.6
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,857.09,643.87
2016,9,19,10,15,928.5,72.0,2.9,25.0,724.5,893.95,667.44
2016,9,19,10,30,936.0,73.0,2.9,25.0,753.0,927.81,688.88
2016,9,19,10,45,940.5,74.5,2.95,25.5,774.5,956.26,705.68
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,981.2,720.15
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,1000.39,731.92
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,1015.79,741.36
2016,9,19,11,45,952.0,78.0,3.05,26.0,829.0,1024.47,747.0
2016,9,19,12,0,952.0,79.0,3.1,26.0,835.0,1029.17,750.27
2016,9,19,12,15,952.0,79.0,3.15,26.0,833.0,1028.73,750.38
2016,9,19,12,30,952.0,79.0,3.2,26.0,831.0,1024.29,748.08
2016,9,19,12,45,942.5,83.0,3.25,26.0,819.0,1011.25,740.33
2016,9,19,13,0,933.0,87.0,3.3,26.0,807.0,994.49,730.3
2016,9,19,13,15,929.0,86.0,3.3,25.5,789.5,973.69,718.73
2016,9,19,13,30,925.0,85.0,3.3,25.0,772.0,949.3,704.82
2016,9,19,13,45,920.0,83.5,3.35,25.0,747.0,920.01,686.55
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,887.47,666.03
2016,9,19,14,15,906.0,80.5,3.4,25.0,690.0,848.52,640.7
2016,9,19,14,30,897.0,79.0,3.4,25.0,658.0,806.95,613.4
2016,9,19,14,45,886.0,77.0,3.4,25.0,620.0,760.92,582.68
2016,9,19,15,0,875.0,75.0,3.4,25.0,582.0,712.91,550.2
2016,9,19,15,15,858.5,72.5,3.35,24.5,538.5,658.95,513.49
2016,9,19,15,30,842.0,70.0,3.3,24.0,495.0,604.07,473.14
2016,9,19,15,45,820.0,67.0,3.3,23.5,447.0,547.37,430.12
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,488.01,383.56
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,423.67,331.33
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,361.53,278.99
2016,9,19,16,45,683.5,52.0,3.2,21.5,247.0,295.04,221.86
2016,9,19,17,0,635.0,47.0,3.2,21.0,196.0,233.35,167.47
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.5,168.36,111.81
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,112.9,65.79
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,56.41,22.86
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,18.2,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
