Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,15.5,2.35,11.5,28.5,21.28,0.0
2016,9,20,6,30,285.0,31.0,2.4,12.0,57.0,64.83,33.31
2016,9,20,6,45,394.0,41.0,2.5,12.5,102.5,113.29,72.15
2016,9,20,7,0,503.0,51.0,2.6,13.0,148.0,175.27,123.88
2016,9,20,7,15,569.0,58.0,2.65,13.5,198.5,234.63,176.73
2016,9,20,7,30,635.0,65.0,2.7,14.0,249.0,301.32,235.65
2016,9,20,7,45,684.0,69.0,2.75,14.5,300.5,364.69,291.15
2016,9,20,8,0,733.0,73.0,2.8,15.0,352.0,431.93,348.19
2016,9,20,8,15,762.5,76.5,2.8,15.5,401.5,492.83,398.41
2016,9,20,8,30,792.0,80.0,2.8,16.0,451.0,555.14,447.93
2016,9,20,8,45,819.5,80.5,2.8,16.5,497.5,613.9,493.15
2016,9,20,9,0,847.0,81.0,2.8,17.0,544.0,673.04,537.2
2016,9,20,9,15,522.5,182.0,2.85,17.5,474.5,584.46,464.55
2016,9,20,9,30,198.0,283.0,2.9,18.0,405.0,448.4,354.03
2016,9,20,9,45,552.0,184.5,2.95,18.5,551.5,655.68,517.48
2016,9,20,10,0,906.0,86.0,3.0,19.0,698.0,861.0,663.83
2016,9,20,10,15,914.0,87.0,3.05,19.0,726.5,897.76,686.89
2016,9,20,10,30,922.0,88.0,3.1,19.0,755.0,931.59,709.24
2016,9,20,10,45,929.0,88.0,3.2,19.5,776.5,960.22,727.02
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,985.49,742.52
2016,9,20,11,15,939.0,89.0,3.35,20.0,811.5,1004.54,754.94
2016,9,20,11,30,942.0,90.0,3.4,20.0,825.0,1019.82,764.98
2016,9,20,11,45,942.5,90.5,3.5,20.0,830.5,1028.24,770.98
2016,9,20,12,0,943.0,91.0,3.6,20.0,836.0,1032.72,774.55
2016,9,20,12,15,942.0,91.0,3.65,20.0,833.5,1031.21,773.89
2016,9,20,12,30,941.0,91.0,3.7,20.0,831.0,1025.75,770.78
2016,9,20,12,45,757.5,176.0,3.8,20.0,766.5,947.89,718.9
2016,9,20,13,0,574.0,261.0,3.9,20.0,702.0,849.53,649.81
2016,9,20,13,15,748.0,176.0,3.95,20.0,736.5,914.85,699.33
2016,9,20,13,30,922.0,91.0,4.0,20.0,771.0,951.56,725.31
2016,9,20,13,45,915.0,90.0,4.05,20.0,745.0,921.05,705.07
2016,9,20,14,0,908.0,89.0,4.1,20.0,719.0,887.41,683.07
2016,9,20,14,15,898.5,87.0,4.1,19.5,686.5,847.64,657.62
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,805.32,630.05
2016,9,20,14,45,876.5,83.0,4.1,19.0,615.5,758.42,597.62
2016,9,20,15,0,864.0,81.0,4.1,19.0,577.0,709.69,563.47
2016,9,20,15,15,846.0,78.5,4.1,18.5,533.0,655.19,524.85
2016,9,20,15,30,828.0,76.0,4.1,18.0,489.0,602.99,485.21
2016,9,20,15,45,806.5,72.0,4.15,18.0,441.5,543.18,437.73
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,483.65,388.95
2016,9,20,16,15,750.0,64.0,4.15,17.5,343.0,418.57,334.72
2016,9,20,16,30,715.0,60.0,4.1,17.0,292.0,355.94,280.65
2016,9,20,16,45,664.0,55.0,4.1,17.0,240.5,289.66,221.92
2016,9,20,17,0,613.0,50.0,4.1,17.0,189.0,228.7,166.8
2016,9,20,17,15,528.5,42.5,4.05,16.5,140.5,163.21,109.86
2016,9,20,17,30,444.0,35.0,4.0,16.0,92.0,107.82,63.48
2016,9,20,17,45,287.0,23.5,3.95,15.5,54.0,51.32,19.46
2016,9,20,18,0,130.0,12.0,3.9,15.0,16.0,15.24,0.0
2016,9,20,18,15,65.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,15.0,4.1,11.0,27.5,20.8,0.0
2016,9,21,6,30,284.0,30.0,4.2,11.0,55.0,63.9,32.16
2016,9,21,6,45,391.5,41.0,4.3,11.5,100.5,113.0,72.23
2016,9,21,7,0,499.0,52.0,4.4,12.0,146.0,175.47,124.85
2016,9,21,7,15,567.0,59.0,4.45,12.0,197.0,235.2,178.84
2016,9,21,7,30,635.0,66.0,4.5,12.0,248.0,302.48,239.54
2016,9,21,7,45,682.0,71.0,4.6,12.5,300.0,366.1,296.42
2016,9,21,8,0,729.0,76.0,4.7,13.0,352.0,433.19,354.71
2016,9,21,8,15,760.5,80.0,4.7,13.0,402.0,495.48,408.09
2016,9,21,8,30,792.0,84.0,4.7,13.0,452.0,559.38,461.21
2016,9,21,8,45,821.0,85.0,4.75,13.5,500.0,619.66,509.34
2016,9,21,9,0,850.0,86.0,4.8,14.0,548.0,680.45,556.48
2016,9,21,9,15,866.5,88.5,4.8,14.0,590.5,734.04,596.11
2016,9,21,9,30,883.0,91.0,4.8,14.0,633.0,781.53,630.16
2016,9,21,9,45,906.0,88.5,4.85,14.5,671.5,831.35,664.62
2016,9,21,10,0,929.0,86.0,4.9,15.0,710.0,879.68,697.51
2016,9,21,10,15,938.5,87.0,4.95,15.0,740.0,918.39,724.45
2016,9,21,10,30,948.0,88.0,5.0,15.0,770.0,954.15,749.23
2016,9,21,10,45,957.0,88.0,5.05,15.5,793.0,985.15,769.11
2016,9,21,11,0,966.0,88.0,5.1,16.0,816.0,1012.77,786.56
2016,9,21,11,15,969.5,88.5,5.1,16.0,830.0,1032.11,799.35
2016,9,21,11,30,973.0,89.0,5.1,16.0,844.0,1047.58,809.58
2016,9,21,11,45,974.5,89.5,5.2,16.5,850.0,1057.12,815.11
2016,9,21,12,0,976.0,90.0,5.3,17.0,856.0,1062.6,817.98
2016,9,21,12,15,975.0,90.0,5.35,17.0,853.0,1060.98,817.26
2016,9,21,12,30,974.0,90.0,5.4,17.0,850.0,1055.27,813.89
2016,9,21,12,45,967.5,91.0,5.45,17.0,838.0,1041.33,804.93
2016,9,21,13,0,961.0,92.0,5.5,17.0,826.0,1023.53,793.39
2016,9,21,13,15,956.0,91.0,5.5,16.5,807.0,1001.14,779.86
2016,9,21,13,30,951.0,90.0,5.5,16.0,788.0,975.11,763.74
2016,9,21,13,45,946.0,88.0,5.55,16.0,761.5,944.44,743.14
2016,9,21,14,0,941.0,86.0,5.6,16.0,735.0,910.43,720.05
2016,9,21,14,15,931.5,84.5,5.55,16.0,701.5,870.1,691.66
2016,9,21,14,30,922.0,83.0,5.5,16.0,668.0,827.1,661.17
2016,9,21,14,45,910.0,80.5,5.45,16.0,628.5,778.67,626.4
2016,9,21,15,0,898.0,78.0,5.4,16.0,589.0,728.27,589.83
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.5,672.22,548.92
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,615.33,504.48
2016,9,21,15,45,838.0,69.5,5.25,14.5,449.0,555.98,456.62
2016,9,21,16,0,814.0,66.0,5.2,14.0,400.0,494.08,405.19
2016,9,21,16,15,778.5,62.5,5.1,13.5,348.0,427.78,348.39
2016,9,21,16,30,743.0,59.0,5.0,13.0,296.0,363.94,291.8
2016,9,21,16,45,690.5,53.5,4.95,13.0,243.0,295.1,229.46
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,231.54,170.86
2016,9,21,17,15,548.5,41.0,4.85,12.5,140.0,164.45,111.57
2016,9,21,17,30,459.0,34.0,4.8,12.0,90.0,107.84,63.52
2016,9,21,17,45,285.5,22.5,4.75,12.0,52.0,49.06,16.11
2016,9,21,18,0,112.0,11.0,4.7,12.0,14.0,13.48,0.0
2016,9,21,18,15,56.0,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.0,13.5,4.75,10.0,28.0,20.76,0.0
2016,9,22,6,30,344.0,27.0,4.7,10.0,56.0,67.35,31.86
2016,9,22,6,45,458.5,35.5,4.7,10.5,103.0,119.08,74.6
2016,9,22,7,0,573.0,44.0,4.7,11.0,150.0,184.67,130.3
2016,9,22,7,15,636.5,49.5,4.55,11.5,201.5,245.55,185.93
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,313.59,247.51
2016,9,22,7,45,746.0,58.0,4.25,12.5,306.0,378.17,305.34
2016,9,22,8,0,792.0,61.0,4.1,13.0,359.0,446.66,364.47
2016,9,22,8,15,819.0,64.5,4.0,13.5,408.5,509.22,417.0
2016,9,22,8,30,846.0,68.0,3.9,14.0,458.0,570.13,466.36
2016,9,22,8,45,866.0,70.0,3.85,14.5,504.5,627.83,511.56
2016,9,22,9,0,886.0,72.0,3.8,15.0,551.0,685.11,554.61
2016,9,22,9,15,900.0,74.0,3.75,15.5,592.0,737.31,590.66
2016,9,22,9,30,914.0,76.0,3.7,16.0,633.0,787.9,624.82
2016,9,22,9,45,923.0,78.0,3.7,16.5,667.5,832.6,654.32
2016,9,22,10,0,932.0,80.0,3.7,17.0,702.0,874.77,681.64
2016,9,22,10,15,939.5,81.0,3.7,17.0,730.5,911.74,706.29
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,945.64,728.7
2016,9,22,10,45,950.5,83.5,3.7,17.5,780.0,973.16,745.23
2016,9,22,11,0,954.0,85.0,3.7,18.0,801.0,997.09,759.27
2016,9,22,11,15,957.0,85.5,3.75,18.0,814.5,1015.67,771.51
2016,9,22,11,30,960.0,86.0,3.8,18.0,828.0,1030.4,781.29
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.5,1038.37,785.51
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,1042.32,787.18
2016,9,22,12,15,958.0,88.0,4.05,19.0,834.5,1040.61,786.37
2016,9,22,12,30,957.0,88.0,4.1,19.0,832.0,1034.89,783.03
2016,9,22,12,45,951.0,89.5,4.2,19.0,820.0,1022.09,775.35
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,1005.47,765.2
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,983.74,751.31
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,958.41,735.05
2016,9,22,13,45,927.0,88.5,4.5,19.0,744.5,926.2,714.5
2016,9,22,14,0,918.0,88.0,4.6,19.0,718.0,890.94,691.64
2016,9,22,14,15,908.0,86.5,4.65,18.5,684.5,850.89,666.07
2016,9,22,14,30,898.0,85.0,4.7,18.0,651.0,808.28,638.29
2016,9,22,14,45,881.5,84.0,4.8,18.0,611.0,759.08,604.25
2016,9,22,15,0,865.0,83.0,4.9,18.0,571.0,708.36,568.54
2016,9,22,15,15,846.0,80.5,4.9,17.5,526.5,656.7,530.98
2016,9,22,15,30,827.0,78.0,4.9,17.0,482.0,600.32,487.56
2016,9,22,15,45,799.0,75.0,4.95,17.0,433.0,538.02,437.35
2016,9,22,16,0,771.0,72.0,5.0,17.0,384.0,476.67,386.37
2016,9,22,16,15,733.0,67.5,4.95,16.5,332.5,410.53,330.51
2016,9,22,16,30,695.0,63.0,4.9,16.0,281.0,347.23,275.22
2016,9,22,16,45,639.5,57.0,4.85,15.5,229.5,280.18,215.74
2016,9,22,17,0,584.0,51.0,4.8,15.0,178.0,218.43,159.94
2016,9,22,17,15,491.0,43.0,4.65,14.5,130.0,152.87,102.95
2016,9,22,17,30,398.0,35.0,4.5,14.0,82.0,98.51,57.61
2016,9,22,17,45,199.0,17.5,4.4,13.5,41.0,35.61,7.87
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,12.0,2.7,10.5,26.0,19.2,0.0
2016,9,23,6,30,338.0,24.0,2.7,11.0,52.0,63.59,28.33
2016,9,23,6,45,444.5,32.5,2.7,12.0,96.5,113.75,70.13
2016,9,23,7,0,551.0,41.0,2.7,13.0,141.0,176.28,122.72
2016,9,23,7,15,612.5,46.5,2.6,13.5,191.0,235.4,176.02
2016,9,23,7,30,674.0,52.0,2.5,14.0,241.0,301.19,234.7
2016,9,23,7,45,716.5,55.5,2.4,14.5,291.5,363.23,289.39
2016,9,23,8,0,759.0,59.0,2.3,15.0,342.0,428.85,345.06
2016,9,23,8,15,786.5,62.0,2.2,15.5,390.0,489.22,394.56
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,548.05,440.93
2016,9,23,8,45,834.0,67.5,2.05,17.0,483.0,604.62,483.01
2016,9,23,9,0,854.0,70.0,2.0,18.0,528.0,660.86,522.86
2016,9,23,9,15,868.0,71.5,1.95,18.0,568.0,710.98,557.03
2016,9,23,9,30,882.0,73.0,1.9,18.0,608.0,759.59,589.53
2016,9,23,9,45,891.0,75.5,1.9,18.5,642.0,803.55,617.48
2016,9,23,10,0,900.0,78.0,1.9,19.0,676.0,845.09,643.35
2016,9,23,10,15,908.0,79.0,1.95,19.5,704.0,881.4,665.83
2016,9,23,10,30,916.0,80.0,2.0,20.0,732.0,914.78,686.2
2016,9,23,10,45,920.5,81.0,2.1,20.5,752.5,941.83,702.8
2016,9,23,11,0,925.0,82.0,2.2,21.0,773.0,965.43,717.17
2016,9,23,11,15,928.0,82.5,2.35,21.0,786.0,983.46,729.84
2016,9,23,11,30,931.0,83.0,2.5,21.0,799.0,997.76,740.2
2016,9,23,11,45,930.5,84.5,2.65,21.0,804.0,1005.99,746.71
2016,9,23,12,0,930.0,86.0,2.8,21.0,809.0,1010.33,750.8
2016,9,23,12,15,929.5,86.0,2.95,20.5,806.0,1009.04,752.74
2016,9,23,12,30,929.0,86.0,3.1,20.0,803.0,1003.86,752.21
2016,9,23,12,45,927.0,85.0,3.3,20.0,792.5,992.23,746.39
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,976.8,738.01
2016,9,23,13,15,920.5,83.5,3.6,20.0,764.0,955.92,725.21
2016,9,23,13,30,916.0,83.0,3.7,20.0,746.0,931.52,710.01
2016,9,23,13,45,910.5,81.0,3.8,20.0,720.5,901.14,690.62
2016,9,23,14,0,905.0,79.0,3.9,20.0,695.0,867.59,668.91
2016,9,23,14,15,894.5,77.5,3.9,20.0,662.0,827.51,641.9
2016,9,23,14,30,884.0,76.0,3.9,20.0,629.0,784.98,612.95
2016,9,23,14,45,866.0,76.0,3.95,20.0,589.5,736.36,579.46
2016,9,23,15,0,848.0,76.0,4.0,20.0,550.0,686.4,544.52
2016,9,23,15,15,828.0,73.5,3.95,19.5,506.0,631.31,504.9
2016,9,23,15,30,808.0,71.0,3.9,19.0,462.0,578.75,464.72
2016,9,23,15,45,781.5,68.0,3.9,18.5,414.0,518.38,417.34
2016,9,23,16,0,755.0,65.0,3.9,18.0,366.0,458.87,369.0
2016,9,23,16,15,717.0,61.0,3.85,17.5,316.0,394.34,314.94
2016,9,23,16,30,679.0,57.0,3.8,17.0,266.0,332.7,261.47
2016,9,23,16,45,629.5,50.5,3.75,17.0,216.5,267.87,203.8
2016,9,23,17,0,580.0,44.0,3.7,17.0,167.0,208.11,149.71
2016,9,23,17,15,489.5,36.5,3.6,16.5,120.5,144.45,94.86
2016,9,23,17,30,399.0,29.0,3.5,16.0,74.0,91.56,51.05
2016,9,23,17,45,199.5,14.5,3.4,15.5,37.0,31.82,2.67
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,11.0,1.55,12.5,26.0,19.25,0.0
2016,9,24,6,30,381.0,22.0,1.5,13.0,52.0,66.03,27.24
2016,9,24,6,45,487.0,29.5,1.5,14.0,98.0,117.83,70.89
2016,9,24,7,0,593.0,37.0,1.5,15.0,144.0,181.97,124.51
2016,9,24,7,15,654.0,42.5,1.45,15.5,194.5,243.37,179.25
2016,9,24,7,30,715.0,48.0,1.4,16.0,245.0,311.37,238.98
2016,9,24,7,45,754.5,51.5,1.35,16.5,296.5,374.45,293.62
2016,9,24,8,0,794.0,55.0,1.3,17.0,348.0,440.71,348.64
2016,9,24,8,15,821.0,58.0,1.3,17.5,397.5,500.38,396.71
2016,9,24,8,30,848.0,61.0,1.3,18.0,447.0,562.89,444.91
2016,9,24,8,45,867.5,63.0,1.35,19.0,492.5,620.2,486.86
2016,9,24,9,0,887.0,65.0,1.4,20.0,538.0,677.04,526.38
2016,9,24,9,15,901.0,66.5,1.35,20.5,578.5,728.54,559.27
2016,9,24,9,30,915.0,68.0,1.3,21.0,619.0,778.43,590.23
2016,9,24,9,45,927.0,68.5,1.3,21.5,654.0,823.66,617.91
2016,9,24,10,0,939.0,69.0,1.3,22.0,689.0,866.57,643.6
2016,9,24,10,15,946.0,70.0,1.3,22.5,717.0,903.13,664.76
2016,9,24,10,30,953.0,71.0,1.3,23.0,745.0,936.56,683.71
2016,9,24,10,45,957.5,71.5,1.35,23.5,766.0,963.81,699.34
2016,9,24,11,0,962.0,72.0,1.4,24.0,787.0,987.47,712.74
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.5,1005.5,724.06
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,1019.65,733.11
2016,9,24,11,45,967.5,73.5,1.6,24.5,817.0,1027.89,737.96
2016,9,24,12,0,968.0,74.0,1.7,25.0,822.0,1032.09,740.42
2016,9,24,12,15,966.5,74.0,1.8,25.0,819.0,1029.71,740.33
2016,9,24,12,30,965.0,74.0,1.9,25.0,816.0,1023.29,737.84
2016,9,24,12,45,954.5,78.0,2.0,25.0,803.0,1008.86,730.36
2016,9,24,13,0,944.0,82.0,2.1,25.0,790.0,990.71,720.56
2016,9,24,13,15,939.0,81.5,2.15,25.0,771.0,968.95,707.88
2016,9,24,13,30,934.0,81.0,2.2,25.0,752.0,943.62,692.89
2016,9,24,13,45,925.5,80.5,2.3,25.0,725.5,911.8,674.05
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,876.91,652.98
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,836.8,627.72
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,794.16,600.45
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,745.52,568.6
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,695.28,535.11
2016,9,24,15,15,848.0,71.5,2.65,24.5,510.0,639.97,497.36
2016,9,24,15,30,829.0,69.0,2.7,24.0,466.0,584.05,456.56
2016,9,24,15,45,787.5,69.5,2.75,24.0,415.0,521.27,408.1
2016,9,24,16,0,746.0,70.0,2.8,24.0,364.0,457.78,357.66
2016,9,24,16,15,707.0,65.5,2.85,23.0,314.0,392.76,305.7
2016,9,24,16,30,668.0,61.0,2.9,22.0,264.0,330.75,254.03
2016,9,24,16,45,587.5,57.0,3.0,21.0,211.0,259.64,194.23
2016,9,24,17,0,507.0,53.0,3.1,20.0,158.0,196.73,140.43
2016,9,24,17,15,412.0,43.0,3.15,19.0,112.5,133.97,88.0
2016,9,24,17,30,317.0,33.0,3.2,18.0,67.0,82.82,46.59
2016,9,24,17,45,158.5,16.5,3.3,17.5,33.5,29.79,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,141.0,12.0,1.1,16.5,22.5,17.93,0.0
2016,9,25,6,30,282.0,24.0,1.1,17.0,45.0,57.24,22.99
2016,9,25,6,45,388.5,35.5,1.1,18.0,89.5,107.52,65.33
2016,9,25,7,0,495.0,47.0,1.1,19.0,134.0,169.88,116.02
2016,9,25,7,15,562.5,54.5,1.05,19.5,184.0,229.53,167.4
2016,9,25,7,30,630.0,62.0,1.0,20.0,234.0,296.69,224.51
2016,9,25,7,45,671.0,68.5,1.0,21.0,284.5,358.94,276.41
2016,9,25,8,0,712.0,75.0,1.0,22.0,335.0,424.74,328.96
2016,9,25,8,15,743.0,79.5,0.95,22.5,384.5,485.26,375.87
2016,9,25,8,30,774.0,84.0,0.9,23.0,434.0,548.28,422.55
2016,9,25,8,45,789.5,89.5,0.9,23.5,478.0,603.87,462.33
2016,9,25,9,0,805.0,95.0,0.9,24.0,522.0,658.81,500.21
2016,9,25,9,15,822.0,98.0,0.85,24.5,562.5,711.12,533.74
2016,9,25,9,30,839.0,101.0,0.8,25.0,603.0,762.27,564.53
2016,9,25,9,45,866.0,97.0,0.75,26.0,641.5,812.07,592.41
2016,9,25,10,0,893.0,93.0,0.7,27.0,680.0,854.82,614.92
2016,9,25,10,15,901.5,94.5,0.7,27.5,708.5,891.76,635.4
2016,9,25,10,30,910.0,96.0,0.7,28.0,737.0,925.81,653.9
2016,9,25,10,45,880.5,113.5,0.7,28.5,748.5,939.83,659.95
2016,9,25,11,0,851.0,131.0,0.7,29.0,760.0,957.11,668.33
2016,9,25,11,15,855.0,132.0,0.65,29.0,773.0,975.66,677.77
2016,9,25,11,30,859.0,133.0,0.6,29.0,786.0,990.71,685.08
2016,9,25,11,45,830.5,147.5,0.55,29.5,782.5,985.54,679.07
2016,9,25,12,0,802.0,162.0,0.5,30.0,779.0,976.14,670.99
2016,9,25,12,15,801.0,162.0,0.45,30.0,776.0,974.29,668.96
2016,9,25,12,30,800.0,162.0,0.4,30.0,773.0,968.95,664.89
2016,9,25,12,45,819.5,150.0,0.35,30.5,768.5,966.94,661.68
2016,9,25,13,0,839.0,138.0,0.3,31.0,764.0,960.79,656.13
2016,9,25,13,15,833.0,136.5,0.4,30.5,745.0,938.36,646.83
2016,9,25,13,30,827.0,135.0,0.5,30.0,726.0,912.74,635.71
2016,9,25,13,45,782.5,147.5,0.6,30.0,690.5,869.83,612.42
2016,9,25,14,0,738.0,160.0,0.7,30.0,655.0,821.91,585.58
2016,9,25,14,15,724.0,156.5,0.85,29.5,622.0,781.05,564.43
2016,9,25,14,30,710.0,153.0,1.0,29.0,589.0,738.5,541.01
2016,9,25,14,45,678.5,152.0,1.15,29.0,547.5,684.2,506.55
2016,9,25,15,0,647.0,151.0,1.3,29.0,506.0,630.13,471.01
2016,9,25,15,15,621.5,144.5,1.4,28.5,463.0,574.95,434.06
2016,9,25,15,30,596.0,138.0,1.5,28.0,420.0,520.34,396.07
2016,9,25,15,45,573.5,127.0,1.65,27.5,375.0,463.79,355.4
2016,9,25,16,0,551.0,116.0,1.8,27.0,330.0,405.36,311.58
2016,9,25,16,15,506.5,105.5,1.9,26.0,281.5,342.39,262.95
2016,9,25,16,30,462.0,95.0,2.0,25.0,233.0,283.6,215.79
2016,9,25,16,45,423.0,80.0,2.15,24.0,187.5,226.44,168.43
2016,9,25,17,0,384.0,65.0,2.3,23.0,142.0,173.54,123.45
2016,9,25,17,15,297.5,49.5,2.25,22.0,98.5,115.13,75.86
2016,9,25,17,30,211.0,34.0,2.2,21.0,55.0,67.49,37.84
2016,9,25,17,45,105.5,17.0,2.2,20.5,27.5,25.06,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,12.0,1.05,14.5,20.5,16.95,0.0
2016,9,26,6,30,239.0,24.0,1.1,15.0,41.0,52.46,20.11
2016,9,26,6,45,350.5,36.0,1.15,16.0,84.5,101.67,62.54
2016,9,26,7,0,462.0,48.0,1.2,17.0,128.0,163.31,112.7
2016,9,26,7,15,532.0,56.0,1.2,17.5,177.5,222.2,163.69
2016,9,26,7,30,602.0,64.0,1.2,18.0,227.0,288.93,220.94
2016,9,26,7,45,650.0,70.0,1.2,19.0,278.0,351.88,273.86
2016,9,26,8,0,698.0,76.0,1.2,20.0,329.0,419.19,328.21
2016,9,26,8,15,730.0,80.5,1.15,20.5,377.5,480.41,376.3
2016,9,26,8,30,762.0,85.0,1.1,21.0,426.0,542.2,422.86
2016,9,26,8,45,786.5,88.0,1.1,22.0,472.0,600.06,464.16
2016,9,26,9,0,811.0,91.0,1.1,23.0,518.0,658.09,503.92
2016,9,26,9,15,828.0,93.5,1.05,23.5,558.5,710.0,537.5
2016,9,26,9,30,845.0,96.0,1.0,24.0,599.0,760.72,568.49
2016,9,26,9,45,857.0,98.5,1.0,25.0,634.0,805.98,594.57
2016,9,26,10,0,869.0,101.0,1.0,26.0,669.0,849.1,618.7
2016,9,26,10,15,878.5,102.5,0.95,26.0,697.5,880.03,636.25
2016,9,26,10,30,888.0,104.0,0.9,26.0,726.0,914.26,655.83
2016,9,26,10,45,892.5,106.0,0.85,26.5,746.5,941.53,669.45
2016,9,26,11,0,897.0,108.0,0.8,27.0,767.0,965.44,680.91
2016,9,26,11,15,900.5,108.5,0.8,27.0,780.0,983.25,690.96
2016,9,26,11,30,904.0,109.0,0.8,27.0,793.0,997.45,698.97
2016,9,26,11,45,904.0,110.5,0.85,27.5,798.0,1005.68,703.17
2016,9,26,12,0,904.0,112.0,0.9,28.0,803.0,1010.12,705.26
2016,9,26,12,15,903.5,111.5,0.95,27.5,799.5,1008.04,706.37
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,1002.17,705.36
2016,9,26,12,45,924.5,98.5,1.05,27.0,791.5,1000.06,705.43
2016,9,26,13,0,946.0,86.0,1.1,27.0,787.0,993.45,702.78
2016,9,26,13,15,941.5,85.5,1.15,27.0,768.0,971.97,691.06
2016,9,26,13,30,937.0,85.0,1.2,27.0,749.0,946.9,677.23
2016,9,26,13,45,929.5,83.5,1.25,27.0,722.5,914.61,658.77
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,879.2,638.17
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,838.83,614.67
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,795.93,589.17
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,747.21,558.19
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,696.8,525.59
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,641.18,488.45
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,587.96,450.63
2016,9,26,15,45,810.5,66.5,1.35,25.0,412.5,526.24,404.67
2016,9,26,16,0,785.0,63.0,1.4,25.0,364.0,465.24,357.46
2016,9,26,16,15,746.5,59.0,1.35,24.5,313.0,399.07,304.78
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,335.8,252.4
2016,9,26,16,45,651.0,49.5,1.3,23.5,211.0,268.29,195.5
2016,9,26,17,0,594.0,44.0,1.3,23.0,160.0,206.67,142.35
2016,9,26,17,15,496.5,35.5,1.3,22.0,112.5,140.76,88.03
2016,9,26,17,30,399.0,27.0,1.3,21.0,65.0,86.31,43.75
2016,9,26,17,45,199.5,13.5,1.3,20.0,32.5,28.56,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,17.21,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,55.93,18.69
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,106.48,63.51
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,169.05,114.31
2016,9,27,7,15,580.5,49.0,0.7,19.5,178.5,229.06,165.95
2016,9,27,7,30,648.0,56.0,0.6,20.0,228.0,296.0,222.63
2016,9,27,7,45,690.5,61.0,0.55,21.0,278.5,358.09,273.96
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,423.78,325.72
2016,9,27,8,15,763.5,69.5,0.4,22.5,378.0,484.75,371.88
2016,9,27,8,30,794.0,73.0,0.3,23.0,427.0,547.2,416.78
2016,9,27,8,45,815.0,76.5,0.25,23.5,472.0,604.79,456.66
2016,9,27,9,0,836.0,80.0,0.2,24.0,517.0,662.18,494.72
2016,9,27,9,15,851.5,82.0,0.2,24.5,557.0,709.01,523.54
2016,9,27,9,30,867.0,84.0,0.2,25.0,597.0,758.35,553.05
2016,9,27,9,45,885.5,83.0,0.2,25.5,633.0,805.03,580.15
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,849.94,605.62
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,886.6,628.59
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,920.3,649.98
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,947.54,666.22
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,971.33,680.48
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,989.55,692.81
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,1004.02,703.05
2016,9,27,11,45,937.5,88.5,0.9,27.0,797.0,1011.77,709.36
2016,9,27,12,0,938.0,89.0,1.0,27.0,802.0,1015.6,713.48
2016,9,27,12,15,937.5,89.0,1.1,27.0,799.0,1013.95,714.37
2016,9,27,12,30,937.0,89.0,1.2,27.0,796.0,1008.38,712.97
2016,9,27,12,45,936.0,87.5,1.35,27.0,785.0,996.72,708.68
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,981.21,701.91
2016,9,27,13,15,930.0,85.0,1.55,27.0,755.0,958.82,689.29
2016,9,27,13,30,925.0,84.0,1.6,27.0,736.0,932.91,674.47
2016,9,27,13,45,917.5,83.5,1.7,27.0,709.5,902.02,656.95
2016,9,27,14,0,910.0,83.0,1.8,27.0,683.0,868.05,637.2
2016,9,27,14,15,899.5,81.0,1.85,26.5,650.0,827.06,613.2
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,783.62,587.13
2016,9,27,14,45,874.0,77.5,1.95,26.0,578.0,735.24,556.02
2016,9,27,15,0,859.0,76.0,2.0,26.0,539.0,685.29,523.25
2016,9,27,15,15,839.5,73.5,2.0,25.5,494.5,633.57,487.68
2016,9,27,15,30,820.0,71.0,2.0,25.0,450.0,577.31,446.91
2016,9,27,15,45,792.5,67.5,2.05,24.5,402.0,515.34,400.58
2016,9,27,16,0,765.0,64.0,2.1,24.0,354.0,454.36,353.08
2016,9,27,16,15,726.0,60.0,2.1,23.5,303.5,389.15,300.33
2016,9,27,16,30,687.0,56.0,2.1,23.0,253.0,326.94,248.0
2016,9,27,16,45,626.5,50.0,2.15,22.5,202.5,259.16,190.22
2016,9,27,17,0,566.0,44.0,2.2,22.0,152.0,198.29,137.26
2016,9,27,17,15,465.5,35.0,2.15,21.0,105.5,132.85,83.1
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,79.75,39.27
2016,9,27,17,45,182.5,13.0,2.1,19.5,29.5,25.26,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,146.5,11.0,2.45,15.0,20.5,17.27,0.0
2016,9,28,6,30,293.0,22.0,2.4,15.0,41.0,55.98,16.63
2016,9,28,6,45,410.5,31.5,2.4,15.5,85.0,107.51,64.49
2016,9,28,7,0,528.0,41.0,2.4,16.0,129.0,171.53,117.53
2016,9,28,7,15,596.5,47.0,2.35,16.5,179.0,231.09,170.35
2016,9,28,7,30,665.0,53.0,2.3,17.0,229.0,298.75,229.79
2016,9,28,7,45,708.5,58.0,2.25,17.5,279.5,362.13,285.01
2016,9,28,8,0,752.0,63.0,2.2,18.0,330.0,429.2,341.28
2016,9,28,8,15,781.5,66.0,2.2,18.5,379.0,490.02,390.87
2016,9,28,8,30,811.0,69.0,2.2,19.0,428.0,552.16,439.6
2016,9,28,8,45,833.0,71.5,2.25,19.5,473.5,609.97,483.55
2016,9,28,9,0,855.0,74.0,2.3,20.0,519.0,663.8,523.27
2016,9,28,9,15,870.5,76.5,2.35,20.5,559.0,715.8,558.5
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,766.4,591.97
2016,9,28,9,45,897.5,80.5,2.45,21.5,634.0,810.96,620.68
2016,9,28,10,0,909.0,82.0,2.5,22.0,669.0,853.23,647.46
2016,9,28,10,15,917.0,83.0,2.6,22.0,696.5,889.37,671.46
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,922.54,693.45
2016,9,28,10,45,929.5,85.5,2.8,22.0,744.5,949.93,711.55
2016,9,28,11,0,934.0,87.0,2.9,22.0,765.0,973.82,727.43
2016,9,28,11,15,937.0,87.5,2.95,22.0,777.5,991.53,738.87
2016,9,28,11,30,940.0,88.0,3.0,22.0,790.0,1005.47,747.98
2016,9,28,11,45,941.0,88.0,3.1,22.0,795.0,1013.06,753.48
2016,9,28,12,0,942.0,88.0,3.2,22.0,800.0,1016.72,756.57
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.5,1014.5,755.52
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,1008.35,752.05
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,995.07,743.97
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,978.04,733.54
2016,9,28,13,15,924.5,88.0,3.4,21.5,750.0,955.22,720.3
2016,9,28,13,30,919.0,87.0,3.4,21.0,731.0,928.92,704.72
2016,9,28,13,45,912.0,85.5,3.45,21.0,704.5,897.41,684.49
2016,9,28,14,0,905.0,84.0,3.5,21.0,678.0,862.83,662.03
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.5,822.54,636.34
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,779.82,608.6
2016,9,28,14,45,869.5,79.0,3.5,20.0,572.0,731.42,575.21
2016,9,28,15,0,855.0,77.0,3.5,20.0,533.0,681.43,540.21
2016,9,28,15,15,834.5,74.5,3.5,19.5,488.5,629.28,502.2
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,572.67,459.07
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,510.52,409.37
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,449.56,359.03
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,383.34,303.52
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,320.43,248.9
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,252.79,189.66
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,191.74,135.48
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,125.94,80.2
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,73.11,35.38
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,23.66,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,11.0,3.15,11.0,18.5,15.93,0.0
2016,9,29,6,30,234.0,22.0,3.2,11.0,37.0,49.5,12.5
2016,9,29,6,45,358.0,33.0,3.25,11.5,80.0,100.25,61.54
2016,9,29,7,0,482.0,44.0,3.3,12.0,123.0,164.04,114.78
2016,9,29,7,15,554.0,51.5,3.25,12.5,172.5,223.99,168.45
2016,9,29,7,30,626.0,59.0,3.2,13.0,222.0,291.98,229.01
2016,9,29,7,45,673.5,63.5,3.2,13.5,272.5,354.24,284.39
2016,9,29,8,0,721.0,68.0,3.2,14.0,323.0,419.9,340.95
2016,9,29,8,15,752.5,72.0,3.15,14.5,371.5,481.21,392.17
2016,9,29,8,30,784.0,76.0,3.1,15.0,420.0,544.11,442.76
2016,9,29,8,45,807.0,79.0,3.1,16.0,465.0,601.79,486.81
2016,9,29,9,0,830.0,82.0,3.1,17.0,510.0,659.45,529.21
2016,9,29,9,15,548.5,169.0,3.1,17.0,461.5,588.48,470.91
2016,9,29,9,30,267.0,256.0,3.1,17.0,413.0,483.73,385.33
2016,9,29,9,45,231.5,277.5,3.1,17.5,419.5,479.31,380.42
2016,9,29,10,0,196.0,299.0,3.1,18.0,426.0,481.89,380.05
2016,9,29,10,15,554.0,193.5,3.1,18.0,571.0,704.01,554.37
2016,9,29,10,30,912.0,88.0,3.1,18.0,716.0,914.51,703.45
2016,9,29,10,45,917.5,89.0,3.15,18.5,736.0,941.84,718.63
2016,9,29,11,0,923.0,90.0,3.2,19.0,756.0,965.76,733.04
2016,9,29,11,15,926.0,90.5,3.2,19.0,768.5,983.21,744.12
2016,9,29,11,30,929.0,91.0,3.2,19.0,781.0,996.94,752.84
2016,9,29,11,45,929.5,91.5,3.25,19.0,785.5,1004.45,757.94
2016,9,29,12,0,930.0,92.0,3.3,19.0,790.0,1008.09,760.62
2016,9,29,12,15,928.5,92.0,3.3,19.0,786.5,1005.32,758.77
2016,9,29,12,30,927.0,92.0,3.3,19.0,783.0,998.68,754.52
2016,9,29,12,45,920.5,93.0,3.35,19.0,770.5,984.6,745.78
2016,9,29,13,0,914.0,94.0,3.4,19.0,758.0,966.87,734.71
2016,9,29,13,15,908.5,93.0,3.4,18.5,738.5,944.26,721.39
2016,9,29,13,30,903.0,92.0,3.4,18.0,719.0,918.25,705.73
2016,9,29,13,45,894.0,91.0,3.45,18.0,692.5,885.93,684.62
2016,9,29,14,0,885.0,90.0,3.5,18.0,666.0,850.72,661.37
2016,9,29,14,15,873.5,88.0,3.5,17.5,632.5,809.68,634.7
2016,9,29,14,30,862.0,86.0,3.5,17.0,599.0,766.35,606.05
2016,9,29,14,45,846.5,84.0,3.55,17.0,560.0,722.68,575.83
2016,9,29,15,0,831.0,82.0,3.6,17.0,521.0,672.49,540.29
2016,9,29,15,15,809.5,79.0,3.6,16.5,476.5,616.18,498.08
2016,9,29,15,30,788.0,76.0,3.6,16.0,432.0,559.6,454.31
2016,9,29,15,45,757.5,72.5,3.65,16.0,384.0,497.69,404.17
2016,9,29,16,0,727.0,69.0,3.7,16.0,336.0,437.14,353.52
2016,9,29,16,15,684.0,64.0,3.65,15.5,286.0,371.35,297.58
2016,9,29,16,30,641.0,59.0,3.6,15.0,236.0,309.89,243.48
2016,9,29,16,45,573.0,52.5,3.55,14.5,186.5,242.24,183.62
2016,9,29,17,0,505.0,46.0,3.5,14.0,137.0,181.99,129.71
2016,9,29,17,15,394.5,36.0,3.4,13.5,93.0,117.95,75.54
2016,9,29,17,30,284.0,26.0,3.3,13.0,49.0,66.39,30.3
2016,9,29,17,45,142.0,13.0,3.25,13.0,24.5,21.67,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
