Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,113.5,10.5,2.95,10.0,17.5,15.3,0.0
2016,9,30,6,30,227.0,21.0,3.0,10.0,35.0,47.62,8.69
2016,9,30,6,45,352.0,32.0,3.15,10.5,77.0,98.31,60.14
2016,9,30,7,0,477.0,43.0,3.3,11.0,119.0,161.88,113.44
2016,9,30,7,15,550.0,50.0,3.35,11.5,168.0,221.22,166.8
2016,9,30,7,30,623.0,57.0,3.4,12.0,217.0,288.7,227.27
2016,9,30,7,45,673.5,61.5,3.45,12.5,268.0,351.14,283.16
2016,9,30,8,0,724.0,66.0,3.5,13.0,319.0,418.9,341.86
2016,9,30,8,15,756.0,70.0,3.55,13.0,367.5,480.53,394.64
2016,9,30,8,30,788.0,74.0,3.6,13.0,416.0,543.8,447.14
2016,9,30,8,45,812.5,76.5,3.65,13.5,462.0,601.95,493.29
2016,9,30,9,0,837.0,79.0,3.7,14.0,508.0,660.19,538.09
2016,9,30,9,15,854.5,81.0,3.65,14.0,548.5,708.17,573.11
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,758.88,609.1
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.5,804.33,639.72
2016,9,30,10,0,899.0,86.0,3.6,15.0,660.0,847.66,668.38
2016,9,30,10,15,908.0,87.5,3.6,15.0,688.0,884.75,693.51
2016,9,30,10,30,917.0,89.0,3.6,15.0,716.0,918.95,716.49
2016,9,30,10,45,921.5,91.0,3.6,15.5,737.0,946.54,733.38
2016,9,30,11,0,926.0,93.0,3.6,16.0,758.0,970.67,747.85
2016,9,30,11,15,930.0,93.5,3.6,16.0,771.0,989.02,759.77
2016,9,30,11,30,934.0,94.0,3.6,16.0,784.0,1003.65,769.27
2016,9,30,11,45,935.5,94.0,3.65,16.0,789.0,1011.5,774.65
2016,9,30,12,0,937.0,94.0,3.7,16.0,794.0,1015.46,777.55
2016,9,30,12,15,937.0,94.0,3.7,15.5,791.0,1014.04,778.07
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,1008.71,776.08
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.5,996.9,768.7
2016,9,30,13,0,934.0,92.0,3.8,15.0,767.0,981.28,758.82
2016,9,30,13,15,727.0,165.5,3.8,15.0,682.5,869.99,681.0
2016,9,30,13,30,520.0,239.0,3.8,15.0,598.0,743.42,587.47
2016,9,30,13,45,430.5,258.0,3.8,15.0,547.5,671.6,533.42
2016,9,30,14,0,341.0,277.0,3.8,15.0,497.0,592.47,472.79
2016,9,30,14,15,460.5,224.5,3.7,14.5,505.5,629.65,505.72
2016,9,30,14,30,580.0,172.0,3.6,14.0,514.0,645.87,521.99
2016,9,30,14,45,528.5,175.5,3.55,14.0,471.0,587.73,476.75
2016,9,30,15,0,477.0,179.0,3.5,14.0,428.0,531.93,433.06
2016,9,30,15,15,362.5,181.5,3.45,14.0,361.5,429.32,351.27
2016,9,30,15,30,248.0,184.0,3.4,14.0,295.0,346.48,283.73
2016,9,30,15,45,254.0,161.5,3.4,14.0,264.5,311.85,255.79
2016,9,30,16,0,260.0,139.0,3.4,14.0,234.0,276.17,225.98
2016,9,30,16,15,240.5,121.0,3.35,13.5,198.5,233.48,189.87
2016,9,30,16,30,221.0,103.0,3.3,13.0,163.0,192.73,154.56
2016,9,30,16,45,195.0,83.5,3.25,13.0,128.0,150.45,117.23
2016,9,30,17,0,169.0,64.0,3.2,13.0,93.0,111.2,82.36
2016,9,30,17,15,125.0,45.0,3.1,12.5,62.5,72.34,48.99
2016,9,30,17,30,81.0,26.0,3.0,12.0,32.0,37.68,15.99
2016,9,30,17,45,40.5,13.0,2.95,11.5,16.0,14.94,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,15.06,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,46.27,4.52
2016,10,1,6,45,345.5,32.0,1.15,10.0,75.5,97.29,59.28
2016,10,1,7,0,475.0,43.0,1.2,11.0,118.0,161.42,112.54
2016,10,1,7,15,551.0,50.5,1.25,11.5,167.5,222.0,166.24
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,291.08,227.08
2016,10,1,7,45,676.5,62.5,1.4,12.5,268.0,354.08,282.5
2016,10,1,8,0,726.0,67.0,1.5,13.0,319.0,420.62,339.15
2016,10,1,8,15,758.5,71.0,1.55,13.5,367.5,482.57,390.22
2016,10,1,8,30,791.0,75.0,1.6,14.0,416.0,546.2,440.71
2016,10,1,8,45,815.5,77.5,1.65,14.5,462.0,604.44,485.4
2016,10,1,9,0,840.0,80.0,1.7,15.0,508.0,662.75,528.7
2016,10,1,9,15,856.5,82.5,1.7,15.0,548.0,715.07,565.62
2016,10,1,9,30,873.0,85.0,1.7,15.0,588.0,761.11,596.81
2016,10,1,9,45,890.5,84.5,1.75,15.5,624.0,807.4,627.11
2016,10,1,10,0,908.0,84.0,1.8,16.0,660.0,851.83,655.67
2016,10,1,10,15,916.5,85.0,1.85,16.0,687.5,888.09,679.57
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,921.41,701.44
2016,10,1,10,45,930.5,87.0,2.0,16.5,736.0,948.85,718.58
2016,10,1,11,0,936.0,88.0,2.1,17.0,757.0,972.84,733.45
2016,10,1,11,15,939.5,88.5,2.2,17.0,769.5,990.77,745.75
2016,10,1,11,30,943.0,89.0,2.3,17.0,782.0,1004.94,755.72
2016,10,1,11,45,943.5,89.5,2.45,17.5,786.5,1012.38,760.49
2016,10,1,12,0,944.0,90.0,2.6,18.0,791.0,1015.88,762.78
2016,10,1,12,15,943.5,90.0,2.65,18.0,787.5,1013.89,761.99
2016,10,1,12,30,943.0,90.0,2.7,18.0,784.0,1007.96,758.76
2016,10,1,12,45,941.0,89.0,2.8,18.0,772.5,995.55,751.82
2016,10,1,13,0,939.0,88.0,2.9,18.0,761.0,979.32,742.4
2016,10,1,13,15,934.0,87.0,2.95,17.5,741.5,956.6,729.58
2016,10,1,13,30,929.0,86.0,3.0,17.0,722.0,930.36,714.34
2016,10,1,13,45,922.0,84.5,3.1,17.0,695.5,898.45,694.09
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,863.44,671.5
2016,10,1,14,15,904.0,81.5,3.25,17.0,635.5,822.32,644.02
2016,10,1,14,30,893.0,80.0,3.3,17.0,602.0,778.8,614.53
2016,10,1,14,45,878.0,77.5,3.35,17.0,562.0,729.08,580.08
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,677.82,543.95
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,625.05,504.76
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,567.87,460.61
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,504.72,409.4
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,442.84,357.49
2016,10,1,16,15,717.0,58.5,3.55,15.5,284.0,375.57,300.09
2016,10,1,16,30,673.0,54.0,3.5,15.0,233.0,311.9,243.85
2016,10,1,16,45,604.0,48.0,3.45,14.5,182.5,243.03,182.63
2016,10,1,17,0,535.0,42.0,3.4,14.0,132.0,182.42,128.14
2016,10,1,17,15,414.5,32.5,3.25,13.5,87.5,115.97,72.11
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,62.12,20.84
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,19.84,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.0,1.9,9.5,1.0,0.95,0.0
2016,10,2,6,30,0.0,2.0,2.0,10.0,2.0,1.85,0.0
2016,10,2,6,45,0.0,4.5,2.15,10.5,4.5,4.16,0.0
2016,10,2,7,0,0.0,7.0,2.3,11.0,7.0,6.48,0.0
2016,10,2,7,15,0.0,10.0,2.35,11.0,10.0,9.26,2.35
2016,10,2,7,30,0.0,13.0,2.4,11.0,13.0,12.04,4.82
2016,10,2,7,45,0.0,16.5,2.45,11.5,16.5,15.29,7.64
2016,10,2,8,0,0.0,20.0,2.5,12.0,20.0,18.54,10.43
2016,10,2,8,15,0.0,18.5,2.5,12.0,18.5,17.16,9.19
2016,10,2,8,30,0.0,17.0,2.5,12.0,17.0,15.77,7.96
2016,10,2,8,45,0.0,24.0,2.5,12.5,24.0,22.28,13.48
2016,10,2,9,0,0.0,31.0,2.5,13.0,31.0,28.8,18.94
2016,10,2,9,15,73.5,146.0,2.5,13.0,188.5,204.78,167.66
2016,10,2,9,30,147.0,261.0,2.5,13.0,346.0,389.19,315.63
2016,10,2,9,45,153.5,278.0,2.5,13.5,371.0,418.81,336.82
2016,10,2,10,0,160.0,295.0,2.5,14.0,396.0,448.47,358.48
2016,10,2,10,15,200.5,305.0,2.5,14.0,437.5,499.28,397.74
2016,10,2,10,30,241.0,315.0,2.5,14.0,479.0,551.71,437.57
2016,10,2,10,45,578.5,204.5,2.55,14.5,611.5,771.46,607.14
2016,10,2,11,0,916.0,94.0,2.6,15.0,744.0,959.84,737.35
2016,10,2,11,15,919.5,94.5,2.65,15.0,756.5,977.38,747.34
2016,10,2,11,30,923.0,95.0,2.7,15.0,769.0,991.25,756.67
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.5,998.85,761.93
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,1002.61,764.79
2016,10,2,12,15,924.5,95.0,2.85,15.0,774.5,999.61,763.24
2016,10,2,12,30,923.0,95.0,2.9,15.0,771.0,992.76,759.28
2016,10,2,12,45,916.5,96.0,3.0,15.0,758.0,978.54,750.86
2016,10,2,13,0,910.0,97.0,3.1,15.0,745.0,960.69,740.05
2016,10,2,13,15,904.0,96.0,3.15,15.0,725.5,937.53,725.2
2016,10,2,13,30,898.0,95.0,3.2,15.0,706.0,911.0,708.03
2016,10,2,13,45,889.0,93.5,3.3,15.0,679.0,878.12,686.65
2016,10,2,14,0,880.0,92.0,3.4,15.0,652.0,842.38,663.06
2016,10,2,14,15,868.5,90.0,3.4,14.5,618.0,801.43,636.1
2016,10,2,14,30,857.0,88.0,3.4,14.0,584.0,763.35,610.94
2016,10,2,14,45,542.0,155.0,3.4,14.0,461.5,572.56,464.99
2016,10,2,15,0,227.0,222.0,3.4,14.0,339.0,389.14,316.85
2016,10,2,15,15,507.0,148.5,3.4,14.0,378.5,492.21,403.58
2016,10,2,15,30,787.0,75.0,3.4,14.0,418.0,551.47,451.51
2016,10,2,15,45,760.5,70.0,3.45,14.0,370.5,490.27,400.76
2016,10,2,16,0,734.0,65.0,3.5,14.0,323.0,430.06,349.77
2016,10,2,16,15,689.0,60.5,3.45,13.5,273.0,363.95,292.84
2016,10,2,16,30,644.0,56.0,3.4,13.0,223.0,302.47,238.01
2016,10,2,16,45,576.5,49.0,3.35,13.0,174.0,234.89,177.18
2016,10,2,17,0,509.0,42.0,3.3,13.0,125.0,174.69,122.67
2016,10,2,17,15,385.5,32.0,3.15,12.5,82.0,109.15,67.45
2016,10,2,17,30,262.0,22.0,3.0,12.0,39.0,56.12,13.64
2016,10,2,17,45,131.0,11.0,2.95,11.5,19.5,18.09,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.0,6.5,6.2,0.0
2016,10,3,6,30,0.0,13.0,0.9,9.0,13.0,12.06,0.0
2016,10,3,6,45,0.0,31.5,1.0,9.5,31.5,29.88,18.58
2016,10,3,7,0,0.0,50.0,1.1,10.0,50.0,47.79,35.02
2016,10,3,7,15,9.0,69.5,1.15,10.0,72.0,69.34,53.83
2016,10,3,7,30,18.0,89.0,1.2,10.0,94.0,91.98,73.53
2016,10,3,7,45,24.5,108.0,1.3,10.5,116.0,117.93,95.7
2016,10,3,8,0,31.0,127.0,1.4,11.0,138.0,141.7,115.65
2016,10,3,8,15,23.5,140.0,1.5,11.0,149.5,147.34,120.24
2016,10,3,8,30,16.0,153.0,1.6,11.0,161.0,156.79,127.82
2016,10,3,8,45,8.0,111.0,1.75,11.5,115.0,109.63,87.83
2016,10,3,9,0,0.0,69.0,1.9,12.0,69.0,64.21,49.11
2016,10,3,9,15,0.0,69.0,2.0,12.0,69.0,64.23,49.02
2016,10,3,9,30,0.0,69.0,2.1,12.0,69.0,64.24,48.9
2016,10,3,9,45,0.0,73.5,2.25,12.5,73.5,68.46,52.22
2016,10,3,10,0,0.0,78.0,2.4,13.0,78.0,72.68,55.52
2016,10,3,10,15,2.5,132.5,2.5,13.0,134.5,127.09,100.56
2016,10,3,10,30,5.0,187.0,2.6,13.0,191.0,183.37,146.31
2016,10,3,10,45,5.0,185.5,2.75,13.0,189.0,181.86,144.83
2016,10,3,11,0,5.0,184.0,2.9,13.0,187.0,180.38,143.52
2016,10,3,11,15,2.5,157.0,2.95,13.0,158.5,151.24,119.68
2016,10,3,11,30,0.0,130.0,3.0,13.0,130.0,122.44,96.03
2016,10,3,11,45,5.0,176.5,3.1,13.0,180.5,172.96,137.44
2016,10,3,12,0,10.0,223.0,3.2,13.0,231.0,224.52,179.1
2016,10,3,12,15,8.0,208.0,3.2,13.0,214.0,207.4,165.17
2016,10,3,12,30,6.0,193.0,3.2,13.0,197.0,190.38,151.47
2016,10,3,12,45,8.0,206.0,3.2,13.0,212.0,205.33,163.72
2016,10,3,13,0,10.0,219.0,3.2,13.0,227.0,220.34,175.96
2016,10,3,13,15,5.0,183.0,3.15,13.0,187.0,179.37,142.81
2016,10,3,13,30,0.0,147.0,3.1,13.0,147.0,139.14,110.04
2016,10,3,13,45,0.0,147.0,3.1,13.0,147.0,139.2,110.32
2016,10,3,14,0,0.0,147.0,3.1,13.0,147.0,139.3,110.6
2016,10,3,14,15,0.0,142.0,3.05,12.5,142.0,134.48,107.05
2016,10,3,14,30,0.0,137.0,3.0,12.0,137.0,129.69,103.53
2016,10,3,14,45,0.0,126.0,2.95,12.0,126.0,118.99,94.89
2016,10,3,15,0,0.0,115.0,2.9,12.0,115.0,108.35,86.26
2016,10,3,15,15,371.0,97.5,2.8,12.0,257.5,348.99,292.09
2016,10,3,15,30,742.0,80.0,2.7,12.0,400.0,528.8,435.79
2016,10,3,15,45,705.5,77.0,2.6,12.0,352.5,468.1,384.08
2016,10,3,16,0,669.0,74.0,2.5,12.0,305.0,408.24,333.14
2016,10,3,16,15,620.5,68.0,2.35,12.0,256.5,342.62,276.16
2016,10,3,16,30,572.0,62.0,2.2,12.0,208.0,281.35,221.47
2016,10,3,16,45,494.0,54.5,2.05,12.0,160.5,214.42,162.06
2016,10,3,17,0,416.0,47.0,1.9,12.0,113.0,156.14,110.32
2016,10,3,17,15,291.0,35.0,1.8,11.5,72.5,94.3,58.84
2016,10,3,17,30,166.0,23.0,1.7,11.0,32.0,44.42,4.61
2016,10,3,17,45,83.0,11.5,1.65,11.0,16.0,15.59,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,13.27,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,41.04,0.0
2016,10,4,6,45,336.5,28.5,2.0,10.5,68.0,92.44,54.23
2016,10,4,7,0,474.0,39.0,2.1,11.0,109.0,157.01,108.6
2016,10,4,7,15,552.0,46.5,2.1,11.0,158.0,217.81,163.18
2016,10,4,7,30,630.0,54.0,2.1,11.0,207.0,287.35,225.51
2016,10,4,7,45,684.0,58.0,2.15,11.5,258.0,350.65,282.0
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,419.72,341.52
2016,10,4,8,15,771.0,65.5,2.15,12.5,358.0,481.72,393.29
2016,10,4,8,30,804.0,69.0,2.1,13.0,407.0,545.4,444.33
2016,10,4,8,45,829.0,71.5,2.1,13.5,452.5,604.25,489.99
2016,10,4,9,0,854.0,74.0,2.1,14.0,498.0,663.18,534.12
2016,10,4,9,15,870.5,76.0,2.05,14.0,538.5,710.77,567.66
2016,10,4,9,30,887.0,78.0,2.0,14.0,579.0,760.99,602.03
2016,10,4,9,45,901.0,79.0,2.0,14.5,614.0,806.43,631.61
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,849.72,659.22
2016,10,4,10,15,923.5,81.5,2.05,15.5,677.0,886.48,682.44
2016,10,4,10,30,932.0,83.0,2.1,16.0,705.0,920.27,703.47
2016,10,4,10,45,939.5,83.0,2.15,16.5,726.0,948.23,720.46
2016,10,4,11,0,947.0,83.0,2.2,17.0,747.0,972.78,735.17
2016,10,4,11,15,950.0,83.5,2.3,17.0,759.0,990.13,747.08
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,1003.67,756.63
2016,10,4,11,45,954.0,84.0,2.55,17.5,775.5,1010.82,761.17
2016,10,4,12,0,955.0,84.0,2.7,18.0,780.0,1014.0,763.21
2016,10,4,12,15,953.5,84.0,2.9,18.0,776.0,1010.8,763.01
2016,10,4,12,30,952.0,84.0,3.1,18.0,772.0,1003.64,760.21
2016,10,4,12,45,943.5,86.0,3.3,18.0,758.5,988.33,751.88
2016,10,4,13,0,935.0,88.0,3.5,18.0,745.0,969.33,741.04
2016,10,4,13,15,929.5,87.0,3.6,18.0,725.5,946.07,726.51
2016,10,4,13,30,924.0,86.0,3.7,18.0,706.0,919.34,709.55
2016,10,4,13,45,914.0,85.5,3.8,18.0,678.5,886.01,687.87
2016,10,4,14,0,904.0,85.0,3.9,18.0,651.0,849.81,663.99
2016,10,4,14,15,892.0,83.5,3.95,17.5,617.0,808.2,636.95
2016,10,4,14,30,880.0,82.0,4.0,17.0,583.0,764.32,607.85
2016,10,4,14,45,860.0,81.0,4.05,17.0,542.0,717.84,575.24
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,665.24,536.95
2016,10,4,15,15,816.5,77.0,4.1,16.5,456.5,607.41,492.99
2016,10,4,15,30,793.0,74.0,4.1,16.0,412.0,549.51,447.56
2016,10,4,15,45,753.5,71.5,4.15,16.0,362.5,484.04,393.87
2016,10,4,16,0,714.0,69.0,4.2,16.0,313.0,420.86,340.45
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.5,354.23,283.08
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,290.83,226.9
2016,10,4,16,45,528.0,51.5,3.9,14.5,162.0,220.04,164.6
2016,10,4,17,0,441.0,45.0,3.8,14.0,112.0,158.91,110.8
2016,10,4,17,15,305.5,33.0,3.65,13.5,71.0,94.13,56.98
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,42.1,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,14.57,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.1,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,44.55,0.0
2016,10,5,6,45,386.0,26.5,2.75,9.5,69.5,98.72,56.71
2016,10,5,7,0,529.0,36.0,2.8,10.0,112.0,165.41,113.85
2016,10,5,7,15,604.5,42.0,2.75,10.5,162.0,227.22,169.92
2016,10,5,7,30,680.0,48.0,2.7,11.0,212.0,297.25,233.1
2016,10,5,7,45,727.5,52.0,2.7,12.0,263.0,361.5,290.48
2016,10,5,8,0,775.0,56.0,2.7,13.0,314.0,429.77,349.09
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.5,492.3,401.55
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,556.17,452.99
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,610.82,495.77
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,668.28,539.13
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,719.85,574.37
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,769.87,607.61
2016,10,5,9,45,921.5,72.5,2.45,16.5,616.5,813.91,635.89
2016,10,5,10,0,932.0,74.0,2.4,17.0,651.0,855.49,661.96
2016,10,5,10,15,939.5,75.5,2.45,17.0,678.0,891.82,686.14
2016,10,5,10,30,947.0,77.0,2.5,17.0,705.0,925.05,708.14
2016,10,5,10,45,952.0,77.5,2.55,17.5,725.0,951.58,724.19
2016,10,5,11,0,957.0,78.0,2.6,18.0,745.0,974.55,737.86
2016,10,5,11,15,959.5,78.5,2.7,18.0,757.0,991.49,749.44
2016,10,5,11,30,962.0,79.0,2.8,18.0,769.0,1004.56,758.6
2016,10,5,11,45,962.5,79.5,2.9,18.0,772.5,1011.8,764.01
2016,10,5,12,0,963.0,80.0,3.0,18.0,776.0,1015.02,766.93
2016,10,5,12,15,961.5,79.5,3.1,18.0,772.0,1011.16,765.24
2016,10,5,12,30,960.0,79.0,3.2,18.0,768.0,1003.29,761.03
2016,10,5,12,45,948.0,83.0,3.3,18.5,754.0,986.93,749.75
2016,10,5,13,0,936.0,87.0,3.4,19.0,740.0,966.95,736.13
2016,10,5,13,15,930.0,86.0,3.5,18.5,720.0,943.17,722.72
2016,10,5,13,30,924.0,85.0,3.6,18.0,700.0,915.94,706.82
2016,10,5,13,45,913.5,84.5,3.75,18.0,672.0,882.17,685.14
2016,10,5,14,0,903.0,84.0,3.9,18.0,644.0,845.54,661.2
2016,10,5,14,15,891.0,82.0,3.95,18.0,610.0,803.39,632.53
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,758.97,601.89
2016,10,5,14,45,859.5,79.0,4.05,18.0,535.5,712.89,569.64
2016,10,5,15,0,840.0,78.0,4.1,18.0,495.0,660.7,531.67
2016,10,5,15,15,816.5,75.0,4.1,17.5,450.0,602.93,487.82
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,545.1,442.5
2016,10,5,15,45,756.0,69.0,4.15,17.0,356.0,480.53,389.59
2016,10,5,16,0,719.0,66.0,4.2,17.0,307.0,418.0,336.73
2016,10,5,16,15,669.0,60.5,4.15,16.5,257.0,350.97,279.16
2016,10,5,16,30,619.0,55.0,4.1,16.0,207.0,287.34,222.85
2016,10,5,16,45,533.0,48.5,4.1,15.5,157.5,216.94,160.96
2016,10,5,17,0,447.0,42.0,4.1,15.0,108.0,156.12,107.49
2016,10,5,17,15,308.5,30.5,4.05,14.5,67.5,91.43,53.59
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,39.83,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,13.43,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,7.5,1.4,9.5,12.5,7.15,0.0
2016,10,6,6,30,226.0,15.0,1.4,10.0,25.0,38.03,0.0
2016,10,6,6,45,370.5,25.0,1.4,10.5,66.0,94.62,53.06
2016,10,6,7,0,515.0,35.0,1.4,11.0,107.0,161.05,109.82
2016,10,6,7,15,590.5,41.0,1.35,11.5,156.0,221.91,164.38
2016,10,6,7,30,666.0,47.0,1.3,12.0,205.0,290.99,225.76
2016,10,6,7,45,714.5,51.0,1.3,13.0,255.5,354.73,281.63
2016,10,6,8,0,763.0,55.0,1.3,14.0,306.0,422.63,338.68
2016,10,6,8,15,794.0,58.0,1.25,14.5,354.0,484.09,388.91
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,543.91,435.82
2016,10,6,8,45,847.0,63.5,1.15,15.5,447.0,601.21,478.8
2016,10,6,9,0,869.0,66.0,1.1,16.0,492.0,658.28,519.84
2016,10,6,9,15,884.5,68.0,1.05,16.5,532.0,709.59,553.24
2016,10,6,9,30,900.0,70.0,1.0,17.0,572.0,759.41,584.58
2016,10,6,9,45,914.0,70.5,0.95,17.5,606.0,804.51,611.87
2016,10,6,10,0,928.0,71.0,0.9,18.0,640.0,847.43,637.1
2016,10,6,10,15,935.5,72.0,0.95,18.0,667.0,882.96,659.85
2016,10,6,10,30,943.0,73.0,1.0,18.0,694.0,915.4,680.61
2016,10,6,10,45,948.0,73.5,1.05,18.5,714.0,941.74,696.08
2016,10,6,11,0,953.0,74.0,1.1,19.0,734.0,964.53,709.33
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.5,981.33,720.16
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,994.27,728.73
2016,10,6,11,45,959.0,75.0,1.3,19.5,761.0,1001.28,733.17
2016,10,6,12,0,960.0,75.0,1.4,20.0,765.0,1004.31,735.22
2016,10,6,12,15,958.5,75.0,1.5,20.0,761.0,1000.97,734.71
2016,10,6,12,30,957.0,75.0,1.6,20.0,757.0,993.64,731.78
2016,10,6,12,45,944.0,79.0,1.7,20.0,742.5,976.38,722.45
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,955.53,710.84
2016,10,6,13,15,925.0,82.5,1.9,20.0,708.0,932.38,697.64
2016,10,6,13,30,919.0,82.0,2.0,20.0,688.0,905.81,682.04
2016,10,6,13,45,908.5,81.0,2.1,20.0,660.5,871.57,661.08
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,834.51,637.93
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,793.1,611.02
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,749.44,582.16
2016,10,6,14,45,855.0,75.5,2.4,20.0,525.0,698.84,548.12
2016,10,6,15,0,836.0,74.0,2.5,20.0,485.0,651.17,514.94
2016,10,6,15,15,813.0,71.0,2.6,19.5,440.5,593.98,473.01
2016,10,6,15,30,790.0,68.0,2.7,19.0,396.0,536.72,429.43
2016,10,6,15,45,753.5,65.5,2.8,19.0,348.0,473.27,378.54
2016,10,6,16,0,717.0,63.0,2.9,19.0,300.0,411.83,327.46
2016,10,6,16,15,667.5,58.0,2.95,18.0,250.0,344.79,271.33
2016,10,6,16,30,618.0,53.0,3.0,17.0,200.0,283.16,217.64
2016,10,6,16,45,534.5,46.0,3.05,16.5,152.0,213.31,156.61
2016,10,6,17,0,451.0,39.0,3.1,16.0,104.0,152.82,103.66
2016,10,6,17,15,225.5,31.5,3.1,15.0,64.0,77.01,44.5
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,22.88,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.44,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,13.0,22.0,20.97,0.0
2016,10,7,6,45,236.5,28.5,1.05,13.5,61.0,75.83,42.51
2016,10,7,7,0,473.0,35.0,1.1,14.0,100.0,152.4,102.78
2016,10,7,7,15,550.5,42.0,1.05,14.5,147.5,212.09,155.27
2016,10,7,7,30,628.0,49.0,1.0,15.0,195.0,279.59,214.22
2016,10,7,7,45,678.5,53.0,1.0,15.5,244.5,341.94,268.49
2016,10,7,8,0,729.0,57.0,1.0,16.0,294.0,408.7,324.42
2016,10,7,8,15,761.0,60.5,0.95,16.5,341.5,469.36,373.34
2016,10,7,8,30,793.0,64.0,0.9,17.0,389.0,531.61,421.32
2016,10,7,8,45,817.5,66.0,0.85,18.0,433.5,588.68,462.58
2016,10,7,9,0,842.0,68.0,0.8,19.0,478.0,641.83,499.26
2016,10,7,9,15,858.5,70.5,0.75,19.5,517.5,693.15,532.33
2016,10,7,9,30,875.0,73.0,0.7,20.0,557.0,743.16,563.18
2016,10,7,9,45,873.5,79.5,0.65,20.5,587.5,782.09,585.75
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,817.85,605.86
2016,10,7,10,15,881.0,87.5,0.65,21.0,645.0,853.47,628.54
2016,10,7,10,30,890.0,89.0,0.7,21.0,672.0,886.29,649.32
2016,10,7,10,45,898.0,89.0,0.75,21.5,692.0,913.47,665.21
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,937.43,679.1
2016,10,7,11,15,800.0,137.5,0.9,22.0,694.5,915.18,665.91
2016,10,7,11,30,694.0,186.0,1.0,22.0,677.0,883.82,647.33
2016,10,7,11,45,806.0,137.0,1.1,22.5,711.0,934.09,680.34
2016,10,7,12,0,918.0,88.0,1.2,23.0,745.0,977.76,707.78
2016,10,7,12,15,917.0,88.0,1.25,23.0,741.0,974.9,706.3
2016,10,7,12,30,916.0,88.0,1.3,23.0,737.0,968.23,703.14
2016,10,7,12,45,901.5,93.0,1.4,23.5,722.5,951.04,692.79
2016,10,7,13,0,887.0,98.0,1.5,24.0,708.0,930.46,680.35
2016,10,7,13,15,760.5,142.0,1.55,24.0,654.5,862.32,637.25
2016,10,7,13,30,634.0,186.0,1.6,24.0,601.0,782.4,585.5
2016,10,7,13,45,647.0,171.5,1.7,24.0,580.5,759.96,572.95
2016,10,7,14,0,660.0,157.0,1.8,24.0,560.0,734.15,557.14
2016,10,7,14,15,744.0,123.0,1.85,23.5,554.0,738.79,563.19
2016,10,7,14,30,828.0,89.0,1.9,23.0,548.0,731.7,560.9
2016,10,7,14,45,762.0,95.0,1.95,23.0,494.0,657.64,509.97
2016,10,7,15,0,696.0,101.0,2.0,23.0,440.0,588.74,459.75
2016,10,7,15,15,718.5,89.0,2.05,22.5,410.5,555.54,436.4
2016,10,7,15,30,741.0,77.0,2.1,22.0,381.0,516.82,407.47
2016,10,7,15,45,706.5,73.0,2.15,22.0,334.0,456.57,359.7
2016,10,7,16,0,672.0,69.0,2.2,22.0,287.0,396.91,310.9
2016,10,7,16,15,619.5,63.0,2.3,21.0,238.5,330.12,256.12
2016,10,7,16,30,567.0,57.0,2.4,20.0,190.0,268.15,203.32
2016,10,7,16,45,486.0,48.5,2.5,19.5,143.0,200.59,145.29
2016,10,7,17,0,405.0,40.0,2.6,19.0,96.0,142.18,95.03
2016,10,7,17,15,202.5,30.0,2.65,18.5,58.0,70.97,38.9
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.06,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,29.52,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,81.94,43.58
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,145.33,97.88
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,204.3,149.35
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,272.45,208.48
2016,10,8,7,45,644.0,57.5,1.15,17.0,237.5,333.49,261.0
2016,10,8,8,0,692.0,63.0,1.1,18.0,286.0,397.76,314.05
2016,10,8,8,15,726.5,67.0,1.0,18.5,333.0,458.32,362.45
2016,10,8,8,30,761.0,71.0,0.9,19.0,380.0,520.77,410.04
2016,10,8,8,45,784.5,74.5,0.8,20.0,424.0,577.39,450.27
2016,10,8,9,0,808.0,78.0,0.7,21.0,468.0,634.07,488.49
2016,10,8,9,15,825.5,80.5,0.55,21.5,507.0,685.05,520.33
2016,10,8,9,30,843.0,83.0,0.4,22.0,546.0,734.87,549.06
2016,10,8,9,45,864.5,81.5,0.3,22.5,581.5,776.21,571.92
2016,10,8,10,0,886.0,80.0,0.2,23.0,617.0,821.08,596.6
2016,10,8,10,15,895.0,81.0,0.2,23.0,644.0,856.44,617.48
2016,10,8,10,30,904.0,82.0,0.2,23.0,671.0,888.94,636.53
2016,10,8,10,45,910.5,83.0,0.2,23.5,690.5,916.16,650.96
2016,10,8,11,0,917.0,84.0,0.2,24.0,710.0,940.04,663.33
2016,10,8,11,15,920.5,84.5,0.3,24.0,722.0,957.08,674.88
2016,10,8,11,30,924.0,85.0,0.4,24.0,734.0,970.43,684.59
2016,10,8,11,45,925.0,85.0,0.5,24.0,738.0,977.08,690.47
2016,10,8,12,0,926.0,85.0,0.6,24.0,742.0,979.89,694.25
2016,10,8,12,15,925.0,85.0,0.7,24.0,738.5,976.95,694.64
2016,10,8,12,30,924.0,85.0,0.8,24.0,735.0,970.17,692.79
2016,10,8,12,45,922.5,83.5,0.9,24.0,723.0,957.37,687.24
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,940.83,679.35
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,917.65,667.15
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,891.07,652.66
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,858.73,634.81
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,823.48,614.58
2016,10,8,14,15,881.0,76.5,1.55,23.5,584.5,782.24,589.89
2016,10,8,14,30,869.0,75.0,1.6,23.0,551.0,738.78,563.2
2016,10,8,14,45,852.0,73.0,1.7,23.0,512.0,689.27,530.99
2016,10,8,15,0,835.0,71.0,1.8,23.0,473.0,642.53,499.26
2016,10,8,15,15,811.5,68.0,1.85,22.5,428.5,585.21,457.97
2016,10,8,15,30,788.0,65.0,1.9,22.0,384.0,527.87,415.11
2016,10,8,15,45,754.0,61.5,2.0,22.0,336.5,464.93,365.65
2016,10,8,16,0,720.0,58.0,2.1,22.0,289.0,403.79,315.68
2016,10,8,16,15,670.0,53.0,2.1,21.0,239.5,336.76,260.29
2016,10,8,16,30,620.0,48.0,2.1,20.0,190.0,274.14,206.5
2016,10,8,16,45,538.5,41.5,2.15,19.5,142.5,206.83,148.28
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,147.73,97.03
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,82.64,41.38
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,29.88,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,31.22,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,84.64,42.98
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,150.47,100.32
2016,10,9,7,15,550.5,41.0,1.0,15.5,143.0,209.59,152.23
2016,10,9,7,30,631.0,48.0,1.0,16.0,191.0,278.86,212.46
2016,10,9,7,45,680.0,53.0,1.05,17.0,240.5,341.68,266.69
2016,10,9,8,0,729.0,58.0,1.1,18.0,290.0,408.77,322.3
2016,10,9,8,15,762.5,61.5,1.05,18.5,338.0,470.05,371.56
2016,10,9,8,30,796.0,65.0,1.0,19.0,386.0,533.05,419.96
2016,10,9,8,45,818.5,68.5,1.0,19.5,430.0,590.61,462.69
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,648.05,503.73
2016,10,9,9,15,858.0,74.0,0.95,20.5,514.0,694.85,534.13
2016,10,9,9,30,875.0,76.0,0.9,21.0,554.0,744.43,564.97
2016,10,9,9,45,888.5,77.5,0.9,21.5,588.0,789.1,592.34
2016,10,9,10,0,902.0,79.0,0.9,22.0,622.0,831.63,617.83
2016,10,9,10,15,911.0,80.0,0.9,22.0,649.0,867.37,639.71
2016,10,9,10,30,920.0,81.0,0.9,22.0,676.0,900.2,659.62
2016,10,9,10,45,924.5,82.5,0.9,22.5,695.5,926.48,673.97
2016,10,9,11,0,929.0,84.0,0.9,23.0,715.0,949.3,686.13
2016,10,9,11,15,932.0,85.0,0.9,23.0,727.0,966.54,696.16
2016,10,9,11,30,935.0,86.0,0.9,23.0,739.0,980.05,704.01
2016,10,9,11,45,934.0,87.0,0.9,23.0,742.5,985.98,707.3
2016,10,9,12,0,933.0,88.0,0.9,23.0,746.0,988.02,708.41
2016,10,9,12,15,931.5,88.0,0.9,23.0,741.5,984.53,706.29
2016,10,9,12,30,930.0,88.0,0.9,23.0,737.0,977.18,701.98
2016,10,9,12,45,926.0,87.5,0.95,23.0,725.0,963.12,694.6
2016,10,9,13,0,922.0,87.0,1.0,23.0,713.0,945.37,685.01
2016,10,9,13,15,916.0,86.5,1.0,22.5,693.0,922.27,672.48
2016,10,9,13,30,910.0,86.0,1.0,22.0,673.0,895.79,657.8
2016,10,9,13,45,899.0,85.5,1.05,22.0,645.5,861.9,637.74
2016,10,9,14,0,888.0,85.0,1.1,22.0,618.0,825.25,615.69
2016,10,9,14,15,875.5,83.0,1.1,21.5,584.0,783.2,590.15
2016,10,9,14,30,863.0,81.0,1.1,21.0,550.0,738.99,562.74
2016,10,9,14,45,845.0,78.5,1.1,21.0,510.0,693.0,532.55
2016,10,9,15,0,827.0,76.0,1.1,21.0,470.0,640.83,496.29
2016,10,9,15,15,802.5,73.0,1.1,20.5,425.5,583.27,455.05
2016,10,9,15,30,778.0,70.0,1.1,20.0,381.0,525.8,412.31
2016,10,9,15,45,744.5,65.5,1.1,20.0,333.5,462.52,362.78
2016,10,9,16,0,711.0,61.0,1.1,20.0,286.0,401.03,312.79
2016,10,9,16,15,659.5,56.0,1.1,19.0,236.5,333.96,257.8
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,272.72,205.41
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,203.44,145.88
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,143.49,94.05
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,77.83,36.32
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,26.33,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
