Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,65.67,33.19
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,138.79,94.35
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,198.0,146.11
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,266.82,205.79
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,329.58,259.95
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,397.46,316.19
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,456.74,364.04
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,519.35,412.44
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.5,577.21,455.4
2016,10,10,9,0,811.0,79.0,0.4,15.0,464.0,635.42,497.01
2016,10,10,9,15,829.0,81.5,0.45,15.5,503.0,686.71,532.24
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,736.86,564.88
2016,10,10,9,45,862.0,85.0,0.55,16.5,576.0,775.91,589.4
2016,10,10,10,0,877.0,86.0,0.6,17.0,610.0,818.11,615.89
2016,10,10,10,15,886.0,87.5,0.65,17.0,637.0,853.6,638.75
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,886.27,659.77
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.5,912.05,675.03
2016,10,10,11,0,903.0,93.0,0.8,18.0,703.0,934.43,688.18
2016,10,10,11,15,906.5,94.0,0.85,18.0,715.0,951.69,699.42
2016,10,10,11,30,910.0,95.0,0.9,18.0,727.0,965.32,708.53
2016,10,10,11,45,909.0,96.0,0.95,18.0,730.5,971.02,712.75
2016,10,10,12,0,908.0,97.0,1.0,18.0,734.0,972.94,714.79
2016,10,10,12,15,907.0,97.0,1.05,18.0,729.5,969.91,713.84
2016,10,10,12,30,906.0,97.0,1.1,18.0,725.0,963.12,710.66
2016,10,10,12,45,894.0,100.5,1.2,18.0,711.0,946.5,702.07
2016,10,10,13,0,882.0,104.0,1.3,18.0,697.0,926.49,691.31
2016,10,10,13,15,875.5,102.5,1.35,17.5,677.5,909.8,683.23
2016,10,10,13,30,869.0,101.0,1.4,17.0,658.0,882.26,667.79
2016,10,10,13,45,854.5,101.5,1.5,17.0,630.0,847.23,646.58
2016,10,10,14,0,840.0,102.0,1.6,17.0,602.0,809.74,623.35
2016,10,10,14,15,826.0,100.0,1.6,16.5,568.5,767.6,596.57
2016,10,10,14,30,812.0,98.0,1.6,16.0,535.0,723.53,568.0
2016,10,10,14,45,788.0,96.0,1.65,16.0,494.5,670.8,531.72
2016,10,10,15,0,764.0,94.0,1.7,16.0,454.0,619.81,494.25
2016,10,10,15,15,736.5,90.0,1.7,15.5,410.0,561.98,451.1
2016,10,10,15,30,709.0,86.0,1.7,15.0,366.0,504.72,406.9
2016,10,10,15,45,669.0,81.0,1.7,15.0,318.5,440.95,355.3
2016,10,10,16,0,629.0,76.0,1.7,15.0,271.0,379.82,304.15
2016,10,10,16,15,571.5,69.0,1.65,14.5,222.5,312.65,247.14
2016,10,10,16,30,514.0,62.0,1.6,14.0,174.0,250.91,193.14
2016,10,10,16,45,425.0,51.5,1.6,13.5,128.0,182.74,134.11
2016,10,10,17,0,336.0,41.0,1.6,13.0,82.0,124.74,83.9
2016,10,10,17,15,168.0,26.5,1.6,12.5,47.0,58.75,25.68
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.44,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,36.0,6.0,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,72.0,12.0,0.9,10.0,13.0,18.89,0.0
2016,10,11,6,45,213.0,26.0,0.95,10.5,48.5,67.65,32.32
2016,10,11,7,0,354.0,40.0,1.0,11.0,84.0,130.1,88.9
2016,10,11,7,15,442.0,49.5,1.0,11.5,129.5,188.23,139.7
2016,10,11,7,30,530.0,59.0,1.0,12.0,175.0,256.33,199.02
2016,10,11,7,45,399.5,89.5,1.05,12.5,189.0,266.17,213.12
2016,10,11,8,0,269.0,120.0,1.1,13.0,203.0,256.64,208.5
2016,10,11,8,15,292.0,134.5,1.05,13.5,238.5,298.93,243.68
2016,10,11,8,30,315.0,149.0,1.0,14.0,274.0,343.12,279.03
2016,10,11,8,45,327.5,166.0,1.0,14.5,309.0,385.35,311.81
2016,10,11,9,0,340.0,183.0,1.0,15.0,344.0,427.99,343.98
2016,10,11,9,15,580.5,137.5,1.0,15.0,438.5,576.54,459.28
2016,10,11,9,30,821.0,92.0,1.0,15.0,533.0,725.66,567.69
2016,10,11,9,45,851.5,87.5,1.0,15.5,569.5,774.97,598.09
2016,10,11,10,0,882.0,83.0,1.0,16.0,606.0,817.32,624.32
2016,10,11,10,15,891.0,84.0,1.0,16.0,633.0,852.28,646.43
2016,10,11,10,30,900.0,85.0,1.0,16.0,660.0,884.4,666.56
2016,10,11,10,45,906.5,86.0,1.05,16.5,679.5,911.27,682.73
2016,10,11,11,0,913.0,87.0,1.1,17.0,699.0,934.81,696.75
2016,10,11,11,15,916.0,87.5,1.1,17.0,710.5,951.09,706.54
2016,10,11,11,30,919.0,88.0,1.1,17.0,722.0,963.69,714.15
2016,10,11,11,45,918.5,89.0,1.15,17.5,725.5,969.86,717.3
2016,10,11,12,0,918.0,90.0,1.2,18.0,729.0,972.21,718.2
2016,10,11,12,15,917.0,90.0,1.2,18.0,724.5,969.1,716.24
2016,10,11,12,30,916.0,90.0,1.2,18.0,720.0,962.2,712.05
2016,10,11,12,45,909.5,90.5,1.3,18.5,707.5,947.07,702.99
2016,10,11,13,0,903.0,91.0,1.4,19.0,695.0,928.38,691.67
2016,10,11,13,15,896.5,90.0,1.5,18.5,674.5,904.54,679.47
2016,10,11,13,30,890.0,89.0,1.6,18.0,654.0,877.44,664.91
2016,10,11,13,45,693.0,146.5,1.7,18.0,575.5,764.78,589.5
2016,10,11,14,0,496.0,204.0,1.8,18.0,497.0,642.01,501.06
2016,10,11,14,15,667.5,144.0,1.9,17.5,514.0,695.54,546.71
2016,10,11,14,30,839.0,84.0,2.0,17.0,531.0,725.3,571.26
2016,10,11,14,45,590.5,132.5,2.15,17.0,435.5,574.64,458.93
2016,10,11,15,0,342.0,181.0,2.3,17.0,340.0,425.01,342.24
2016,10,11,15,15,506.0,130.0,2.35,16.5,340.0,460.37,373.28
2016,10,11,15,30,670.0,79.0,2.4,16.0,340.0,473.3,384.26
2016,10,11,15,45,609.5,80.5,2.45,15.5,294.5,408.7,331.44
2016,10,11,16,0,549.0,82.0,2.5,15.0,249.0,348.55,281.08
2016,10,11,16,15,499.5,72.5,2.5,14.5,204.0,286.43,227.74
2016,10,11,16,30,450.0,63.0,2.5,14.0,159.0,229.05,177.03
2016,10,11,16,45,363.0,51.5,2.5,13.5,115.5,164.44,120.91
2016,10,11,17,0,276.0,40.0,2.5,13.0,72.0,109.55,73.42
2016,10,11,17,15,138.0,20.0,2.45,12.5,36.0,46.09,15.62
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.0,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,88.0,10.0,1.5,10.0,12.0,18.61,0.0
2016,10,12,6,45,229.5,23.5,1.35,10.5,46.5,67.49,29.34
2016,10,12,7,0,371.0,37.0,1.2,11.0,81.0,130.88,88.62
2016,10,12,7,15,458.0,46.5,1.05,11.5,127.0,189.5,140.12
2016,10,12,7,30,545.0,56.0,0.9,12.0,173.0,258.01,199.77
2016,10,12,7,45,598.5,62.5,0.8,12.5,221.0,319.24,253.15
2016,10,12,8,0,652.0,69.0,0.7,13.0,269.0,385.4,308.53
2016,10,12,8,15,689.5,74.0,0.7,13.5,316.0,446.22,358.11
2016,10,12,8,30,727.0,79.0,0.7,14.0,363.0,509.35,407.51
2016,10,12,8,45,751.5,83.0,0.75,14.5,406.5,563.44,448.79
2016,10,12,9,0,776.0,87.0,0.8,15.0,450.0,619.54,490.17
2016,10,12,9,15,795.0,90.0,0.9,15.0,488.5,670.5,528.03
2016,10,12,9,30,814.0,93.0,1.0,15.0,527.0,720.49,563.01
2016,10,12,9,45,828.5,94.5,1.1,15.0,560.0,763.97,593.05
2016,10,12,10,0,843.0,96.0,1.2,15.0,593.0,805.52,621.58
2016,10,12,10,15,853.0,98.0,1.2,15.5,619.5,841.68,643.72
2016,10,12,10,30,863.0,100.0,1.2,16.0,646.0,875.16,663.82
2016,10,12,10,45,733.5,150.5,1.25,16.5,624.5,841.83,639.49
2016,10,12,11,0,604.0,201.0,1.3,17.0,603.0,793.83,605.23
2016,10,12,11,15,505.5,243.5,1.35,17.0,584.0,755.14,576.59
2016,10,12,11,30,407.0,286.0,1.4,17.0,565.0,703.16,538.3
2016,10,12,11,45,518.5,245.5,1.5,17.5,602.5,778.3,593.94
2016,10,12,12,0,630.0,205.0,1.6,18.0,640.0,843.43,640.63
2016,10,12,12,15,503.0,248.5,1.7,17.5,594.5,766.76,586.04
2016,10,12,12,30,376.0,292.0,1.8,17.0,549.0,680.7,524.76
2016,10,12,12,45,361.0,290.0,1.95,17.0,533.5,660.43,511.9
2016,10,12,13,0,346.0,288.0,2.1,17.0,518.0,638.98,497.4
2016,10,12,13,15,286.5,290.0,2.2,17.0,476.5,581.87,455.19
2016,10,12,13,30,227.0,292.0,2.3,17.0,435.0,513.37,404.12
2016,10,12,13,45,244.5,276.0,2.4,17.0,424.0,503.73,398.72
2016,10,12,14,0,262.0,260.0,2.5,17.0,413.0,503.97,400.11
2016,10,12,14,15,358.0,224.0,2.5,16.5,420.5,527.74,421.95
2016,10,12,14,30,454.0,188.0,2.5,16.0,428.0,554.68,445.42
2016,10,12,14,45,627.0,131.0,2.5,16.0,435.5,596.75,480.49
2016,10,12,15,0,800.0,74.0,2.5,16.0,443.0,614.4,495.98
2016,10,12,15,15,774.0,71.0,2.35,15.5,399.0,557.39,451.38
2016,10,12,15,30,748.0,68.0,2.2,15.0,355.0,500.71,406.2
2016,10,12,15,45,712.0,63.5,2.1,15.0,308.5,438.04,354.31
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,377.49,302.56
2016,10,12,16,15,621.0,53.5,1.9,14.5,214.0,312.17,246.1
2016,10,12,16,30,566.0,48.0,1.8,14.0,166.0,250.83,191.53
2016,10,12,16,45,480.5,40.0,1.75,14.0,121.0,184.01,132.53
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,126.96,81.9
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,51.22,11.95
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,1.4,11.0,3.0,0.0,0.0
2016,10,13,6,30,0.0,6.0,1.4,11.0,6.0,5.72,0.0
2016,10,13,6,45,12.0,22.5,1.45,11.0,24.0,24.06,7.84
2016,10,13,7,0,24.0,39.0,1.5,11.0,42.0,44.71,30.49
2016,10,13,7,15,37.5,59.0,1.55,11.0,66.0,70.51,53.27
2016,10,13,7,30,51.0,79.0,1.6,11.0,90.0,97.82,77.29
2016,10,13,7,45,58.5,99.0,1.65,11.5,114.5,124.27,100.33
2016,10,13,8,0,66.0,119.0,1.7,12.0,139.0,151.58,123.65
2016,10,13,8,15,70.5,139.0,1.7,12.5,163.5,178.17,145.85
2016,10,13,8,30,75.0,159.0,1.7,13.0,188.0,205.23,167.93
2016,10,13,8,45,269.5,157.0,1.7,13.5,279.0,339.77,279.25
2016,10,13,9,0,464.0,155.0,1.7,14.0,370.0,487.45,396.36
2016,10,13,9,15,286.5,195.5,1.75,14.0,331.5,419.47,339.9
2016,10,13,9,30,109.0,236.0,1.8,14.0,293.0,325.62,262.54
2016,10,13,9,45,105.0,250.5,1.9,14.5,309.0,342.02,274.98
2016,10,13,10,0,101.0,265.0,2.0,15.0,325.0,357.95,286.37
2016,10,13,10,15,62.0,251.5,2.0,15.0,289.0,312.19,249.1
2016,10,13,10,30,23.0,238.0,2.0,15.0,253.0,252.84,200.95
2016,10,13,10,45,28.0,252.0,2.05,15.0,270.5,284.79,226.28
2016,10,13,11,0,33.0,266.0,2.1,15.0,288.0,305.26,242.16
2016,10,13,11,15,29.0,264.0,2.1,15.0,284.0,299.59,237.34
2016,10,13,11,30,25.0,262.0,2.1,15.0,280.0,280.38,222.09
2016,10,13,11,45,26.0,263.5,2.15,15.0,281.5,282.94,224.2
2016,10,13,12,0,27.0,265.0,2.2,15.0,283.0,285.48,226.24
2016,10,13,12,15,22.0,253.0,2.2,15.0,268.0,268.14,212.48
2016,10,13,12,30,17.0,241.0,2.2,15.0,253.0,250.88,198.82
2016,10,13,12,45,8.5,183.5,2.25,15.0,189.5,183.8,145.35
2016,10,13,13,0,0.0,126.0,2.3,15.0,126.0,118.74,92.61
2016,10,13,13,15,24.5,196.0,2.3,15.0,211.5,219.98,175.67
2016,10,13,13,30,49.0,266.0,2.3,15.0,297.0,318.39,254.1
2016,10,13,13,45,24.5,213.0,2.35,15.0,228.5,227.66,181.64
2016,10,13,14,0,0.0,160.0,2.4,15.0,160.0,153.08,121.15
2016,10,13,14,15,10.0,177.0,2.45,15.0,182.0,178.52,142.63
2016,10,13,14,30,20.0,194.0,2.5,15.0,204.0,203.82,163.73
2016,10,13,14,45,18.0,179.5,2.55,15.0,188.5,187.21,150.49
2016,10,13,15,0,16.0,165.0,2.6,15.0,173.0,170.8,137.41
2016,10,13,15,15,8.0,110.0,2.65,14.5,114.0,109.2,86.82
2016,10,13,15,30,0.0,55.0,2.7,14.0,55.0,51.12,38.07
2016,10,13,15,45,0.0,47.5,2.75,14.0,47.5,44.13,32.22
2016,10,13,16,0,0.0,40.0,2.8,14.0,40.0,37.14,26.27
2016,10,13,16,15,0.0,32.5,2.75,13.5,32.5,30.16,20.29
2016,10,13,16,30,0.0,25.0,2.7,13.0,25.0,23.18,14.21
2016,10,13,16,45,0.0,17.5,2.65,13.0,17.5,16.22,8.05
2016,10,13,17,0,0.0,10.0,2.6,13.0,10.0,9.26,1.84
2016,10,13,17,15,0.0,5.0,2.6,13.0,5.0,4.62,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,1.0,18.5,0.9,13.0,18.5,17.39,3.09
2016,10,14,7,0,2.0,37.0,0.8,13.0,37.0,36.16,23.92
2016,10,14,7,15,17.0,56.5,0.7,13.0,60.0,62.1,46.32
2016,10,14,7,30,32.0,76.0,0.6,13.0,83.0,88.17,68.81
2016,10,14,7,45,43.0,96.0,0.55,13.0,108.0,114.95,91.83
2016,10,14,8,0,54.0,116.0,0.5,13.0,133.0,142.99,115.55
2016,10,14,8,15,59.5,136.0,0.45,13.0,157.0,169.46,137.49
2016,10,14,8,30,65.0,156.0,0.4,13.0,181.0,196.52,159.44
2016,10,14,8,45,82.0,177.0,0.35,13.0,212.0,232.24,188.06
2016,10,14,9,0,99.0,198.0,0.3,13.0,243.0,269.53,217.3
2016,10,14,9,15,49.5,163.0,0.3,13.0,185.5,199.15,159.93
2016,10,14,9,30,0.0,128.0,0.3,13.0,128.0,121.39,95.71
2016,10,14,9,45,7.5,167.5,0.35,13.5,172.0,166.89,132.86
2016,10,14,10,0,15.0,207.0,0.4,14.0,216.0,213.67,169.66
2016,10,14,10,15,7.5,159.5,0.4,14.0,164.0,158.62,125.1
2016,10,14,10,30,0.0,112.0,0.4,14.0,112.0,105.12,81.63
2016,10,14,10,45,1.0,141.0,0.45,14.5,142.0,134.48,105.43
2016,10,14,11,0,2.0,170.0,0.5,15.0,172.0,164.33,128.97
2016,10,14,11,15,1.0,128.0,0.55,15.0,129.0,121.61,94.49
2016,10,14,11,30,0.0,86.0,0.6,15.0,86.0,80.19,60.88
2016,10,14,11,45,0.0,105.0,0.65,15.0,105.0,98.27,75.75
2016,10,14,12,0,0.0,124.0,0.7,15.0,124.0,116.75,90.72
2016,10,14,12,15,24.0,207.0,0.75,15.0,223.5,232.52,183.97
2016,10,14,12,30,48.0,290.0,0.8,15.0,323.0,346.99,272.34
2016,10,14,12,45,25.5,232.0,0.9,15.0,249.5,260.97,205.3
2016,10,14,13,0,3.0,174.0,1.0,15.0,176.0,169.29,132.92
2016,10,14,13,15,1.5,158.0,1.0,15.0,159.0,151.91,119.39
2016,10,14,13,30,0.0,142.0,1.0,15.0,142.0,134.71,105.64
2016,10,14,13,45,0.0,83.0,1.05,15.0,83.0,77.33,58.92
2016,10,14,14,0,0.0,24.0,1.1,15.0,24.0,22.3,13.17
2016,10,14,14,15,0.0,22.5,1.1,15.0,22.5,20.9,12.06
2016,10,14,14,30,0.0,21.0,1.1,15.0,21.0,19.5,10.91
2016,10,14,14,45,33.0,104.5,1.1,15.0,119.5,125.17,100.38
2016,10,14,15,0,66.0,188.0,1.1,15.0,218.0,236.33,191.12
2016,10,14,15,15,33.0,132.5,1.05,14.5,147.5,152.81,122.88
2016,10,14,15,30,0.0,77.0,1.0,14.0,77.0,71.94,55.62
2016,10,14,15,45,0.0,66.5,1.0,14.0,66.5,61.91,47.37
2016,10,14,16,0,0.0,56.0,1.0,14.0,56.0,52.07,39.03
2016,10,14,16,15,0.0,45.5,0.95,13.5,45.5,42.28,30.67
2016,10,14,16,30,0.0,35.0,0.9,13.0,35.0,32.5,22.17
2016,10,14,16,45,0.0,25.0,0.85,12.5,25.0,23.19,13.97
2016,10,14,17,0,0.0,15.0,0.8,12.0,15.0,13.9,5.55
2016,10,14,17,15,0.0,7.5,0.8,11.5,7.5,6.94,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,50.54,11.79
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,122.67,81.47
2016,10,15,7,15,446.0,41.0,2.95,11.0,116.0,179.62,132.57
2016,10,15,7,30,538.0,49.0,3.0,11.0,160.0,247.02,192.88
2016,10,15,7,45,269.0,58.5,3.15,11.5,114.0,179.03,144.58
2016,10,15,8,0,0.0,68.0,3.3,12.0,68.0,63.74,49.26
2016,10,15,8,15,0.0,80.0,3.45,12.0,80.0,75.25,59.16
2016,10,15,8,30,0.0,92.0,3.6,12.0,92.0,86.8,68.87
2016,10,15,8,45,0.0,60.0,3.8,12.5,60.0,55.79,42.2
2016,10,15,9,0,0.0,28.0,4.0,13.0,28.0,26.0,16.62
2016,10,15,9,15,0.0,45.5,4.15,13.0,45.5,42.29,30.44
2016,10,15,9,30,0.0,63.0,4.3,13.0,63.0,58.62,44.17
2016,10,15,9,45,0.0,37.0,4.5,13.5,37.0,34.39,23.52
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.22,2.99
2016,10,15,10,15,0.0,48.0,4.75,14.0,48.0,44.66,32.0
2016,10,15,10,30,0.0,85.0,4.8,14.0,85.0,79.22,60.8
2016,10,15,10,45,2.0,133.0,4.9,14.0,134.5,127.48,100.73
2016,10,15,11,0,4.0,181.0,5.0,14.0,184.0,177.35,141.53
2016,10,15,11,15,2.0,160.0,5.05,14.0,161.5,154.3,122.46
2016,10,15,11,30,0.0,139.0,5.1,14.0,139.0,131.54,103.68
2016,10,15,11,45,0.0,84.5,5.15,14.5,84.5,78.78,60.02
2016,10,15,12,0,0.0,30.0,5.2,15.0,30.0,27.92,17.69
2016,10,15,12,15,0.0,41.0,5.25,15.0,41.0,38.17,26.25
2016,10,15,12,30,0.0,52.0,5.3,15.0,52.0,48.42,34.8
2016,10,15,12,45,0.0,35.0,5.35,15.0,35.0,32.57,21.6
2016,10,15,13,0,0.0,18.0,5.4,15.0,18.0,16.74,8.38
2016,10,15,13,15,0.0,16.0,5.4,15.0,16.0,14.87,6.83
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,13.01,5.28
2016,10,15,13,45,0.0,13.0,5.45,15.0,13.0,12.08,4.51
2016,10,15,14,0,0.0,12.0,5.5,15.0,12.0,11.15,3.75
2016,10,15,14,15,0.0,11.0,5.3,14.5,11.0,10.21,2.99
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.28,2.24
2016,10,15,14,45,0.0,22.0,4.95,14.0,22.0,20.42,11.75
2016,10,15,15,0,0.0,34.0,4.8,14.0,34.0,31.58,21.3
2016,10,15,15,15,0.0,34.0,4.5,14.0,34.0,31.57,21.37
2016,10,15,15,30,0.0,34.0,4.2,14.0,34.0,31.56,21.43
2016,10,15,15,45,0.0,29.0,3.95,14.0,29.0,26.91,17.48
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,22.25,13.49
2016,10,15,16,15,0.0,19.5,3.5,13.5,19.5,18.07,9.89
2016,10,15,16,30,0.0,15.0,3.3,13.0,15.0,13.89,6.23
2016,10,15,16,45,0.0,10.5,3.15,13.0,10.5,9.72,2.52
2016,10,15,17,0,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,2.8,13.0,3.0,2.77,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,195.0,15.5,1.6,10.5,36.5,51.99,7.26
2016,10,16,7,0,390.0,31.0,1.6,11.0,73.0,128.43,84.12
2016,10,16,7,15,483.5,39.0,1.65,11.0,118.0,187.72,137.51
2016,10,16,7,30,577.0,47.0,1.7,11.0,163.0,257.63,199.75
2016,10,16,7,45,288.5,58.0,1.75,11.5,116.0,186.09,149.66
2016,10,16,8,0,0.0,69.0,1.8,12.0,69.0,64.8,50.12
2016,10,16,8,15,0.0,81.5,1.85,12.0,81.5,76.82,60.49
2016,10,16,8,30,0.0,94.0,1.9,12.0,94.0,88.88,70.61
2016,10,16,8,45,0.0,96.0,1.95,12.5,96.0,90.46,71.61
2016,10,16,9,0,0.0,98.0,2.0,13.0,98.0,92.13,72.69
2016,10,16,9,15,2.5,133.0,2.05,13.5,134.5,128.66,102.86
2016,10,16,9,30,5.0,168.0,2.1,14.0,171.0,166.06,133.16
2016,10,16,9,45,2.5,158.5,2.15,14.5,160.0,154.03,122.64
2016,10,16,10,0,0.0,149.0,2.2,15.0,149.0,142.15,112.41
2016,10,16,10,15,23.5,205.0,2.25,15.0,219.5,218.9,175.2
2016,10,16,10,30,47.0,261.0,2.3,15.0,290.0,312.03,249.23
2016,10,16,10,45,29.5,238.5,2.35,15.0,257.0,271.8,216.45
2016,10,16,11,0,12.0,216.0,2.4,15.0,224.0,220.66,175.19
2016,10,16,11,15,6.0,165.5,2.4,15.0,169.5,163.52,129.17
2016,10,16,11,30,0.0,115.0,2.4,15.0,115.0,108.0,83.83
2016,10,16,11,45,6.5,171.5,2.45,15.0,176.0,170.04,134.59
2016,10,16,12,0,13.0,228.0,2.5,15.0,237.0,234.05,185.93
2016,10,16,12,15,6.5,191.5,2.6,15.0,196.0,190.35,150.68
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,147.5,116.0
2016,10,16,12,45,5.0,183.0,2.8,15.5,186.5,180.35,142.7
2016,10,16,13,0,10.0,211.0,2.9,16.0,218.0,213.69,169.41
2016,10,16,13,15,5.0,182.0,3.05,15.5,185.5,179.46,142.17
2016,10,16,13,30,0.0,153.0,3.2,15.0,153.0,145.85,115.22
2016,10,16,13,45,0.0,88.5,3.35,15.0,88.5,82.47,63.32
2016,10,16,14,0,0.0,24.0,3.5,15.0,24.0,22.3,13.16
2016,10,16,14,15,0.0,22.0,3.6,15.0,22.0,20.44,11.63
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,18.57,10.09
2016,10,16,14,45,0.0,22.5,3.8,15.0,22.5,20.89,12.1
2016,10,16,15,0,0.0,25.0,3.9,15.0,25.0,23.2,14.11
2016,10,16,15,15,0.0,18.5,3.9,14.5,18.5,17.16,9.03
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,11.12,3.91
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,9.26,2.32
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.41,0.72
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,152.5,17.5,1.45,10.5,33.5,46.95,0.62
2016,10,17,7,0,305.0,35.0,1.5,11.0,67.0,113.37,74.51
2016,10,17,7,15,405.5,44.5,1.45,11.0,111.0,171.33,125.96
2016,10,17,7,30,506.0,54.0,1.4,11.0,155.0,240.72,186.83
2016,10,17,7,45,577.0,59.0,1.4,11.5,203.0,304.51,243.17
2016,10,17,8,0,648.0,64.0,1.4,12.0,251.0,375.06,303.68
2016,10,17,8,15,687.5,68.5,1.4,12.5,297.0,435.51,354.44
2016,10,17,8,30,727.0,73.0,1.4,13.0,343.0,496.69,403.97
2016,10,17,8,45,758.5,75.5,1.4,13.5,387.0,554.59,449.17
2016,10,17,9,0,790.0,78.0,1.4,14.0,431.0,613.25,493.35
2016,10,17,9,15,809.0,80.5,1.4,14.0,469.0,663.65,530.73
2016,10,17,9,30,828.0,83.0,1.4,14.0,507.0,713.03,564.96
2016,10,17,9,45,839.5,85.5,1.45,14.5,539.0,755.32,592.98
2016,10,17,10,0,851.0,88.0,1.5,15.0,571.0,795.45,619.17
2016,10,17,10,15,860.5,89.5,1.5,15.0,597.0,830.36,642.04
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,855.75,658.25
2016,10,17,10,45,874.0,93.0,1.55,15.5,641.5,880.45,673.46
2016,10,17,11,0,878.0,95.0,1.6,16.0,660.0,901.86,686.43
2016,10,17,11,15,881.0,95.5,1.65,16.0,670.5,917.23,696.69
2016,10,17,11,30,884.0,96.0,1.7,16.0,681.0,929.08,704.78
2016,10,17,11,45,882.0,97.5,1.75,16.0,683.5,933.9,708.31
2016,10,17,12,0,880.0,99.0,1.8,16.0,686.0,935.06,709.61
2016,10,17,12,15,878.5,98.5,1.8,16.0,681.5,930.71,706.76
2016,10,17,12,30,877.0,98.0,1.8,16.0,677.0,922.75,701.7
2016,10,17,12,45,875.0,96.5,1.8,16.0,664.5,909.61,693.29
2016,10,17,13,0,873.0,95.0,1.8,16.0,652.0,892.98,682.67
2016,10,17,13,15,865.5,94.0,1.8,15.5,632.0,868.73,668.17
2016,10,17,13,30,858.0,93.0,1.8,15.0,612.0,848.15,656.26
2016,10,17,13,45,847.0,91.5,1.85,15.0,585.0,814.11,634.13
2016,10,17,14,0,836.0,90.0,1.9,15.0,558.0,777.52,610.08
2016,10,17,14,15,821.0,88.0,1.9,15.0,524.5,735.0,581.06
2016,10,17,14,30,806.0,86.0,1.9,15.0,491.0,690.69,550.4
2016,10,17,14,45,785.5,83.0,1.9,15.0,452.0,639.99,513.91
2016,10,17,15,0,765.0,80.0,1.9,15.0,413.0,588.53,474.81
2016,10,17,15,15,736.5,76.5,1.85,14.5,370.0,531.38,430.75
2016,10,17,15,30,708.0,73.0,1.8,14.0,327.0,476.75,387.13
2016,10,17,15,45,670.5,67.5,1.8,14.0,281.5,414.71,335.66
2016,10,17,16,0,633.0,62.0,1.8,14.0,236.0,355.11,284.46
2016,10,17,16,15,569.0,55.5,1.7,13.5,189.0,287.24,225.63
2016,10,17,16,30,505.0,49.0,1.6,13.0,142.0,225.61,170.8
2016,10,17,16,45,402.0,39.5,1.55,13.0,99.0,157.37,111.33
2016,10,17,17,0,299.0,30.0,1.5,13.0,56.0,100.84,59.24
2016,10,17,17,15,149.5,15.0,1.5,12.5,28.0,35.36,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,49.03,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,121.87,78.77
2016,10,18,7,15,461.5,39.5,1.95,10.5,112.0,181.47,132.78
2016,10,18,7,30,561.0,48.0,2.0,11.0,157.0,252.4,195.53
2016,10,18,7,45,620.5,53.5,2.05,11.5,205.0,314.96,251.87
2016,10,18,8,0,680.0,59.0,2.1,12.0,253.0,381.5,310.1
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.5,442.7,362.92
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,506.18,415.82
2016,10,18,8,45,787.5,69.5,2.1,12.5,390.0,564.13,461.91
2016,10,18,9,0,817.0,72.0,2.1,13.0,434.0,622.6,506.8
2016,10,18,9,15,836.0,74.5,2.1,13.5,472.5,673.98,544.43
2016,10,18,9,30,855.0,77.0,2.1,14.0,511.0,724.26,578.88
2016,10,18,9,45,878.5,75.0,2.1,14.5,546.0,765.72,606.26
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,810.82,635.86
2016,10,18,10,15,911.0,74.0,2.05,15.0,607.5,845.71,658.54
2016,10,18,10,30,920.0,75.0,2.0,15.0,634.0,877.7,679.07
2016,10,18,10,45,930.5,74.0,2.0,15.5,654.0,905.5,695.82
2016,10,18,11,0,941.0,73.0,2.0,16.0,674.0,930.06,710.32
2016,10,18,11,15,944.0,73.5,2.0,16.0,685.5,946.21,720.47
2016,10,18,11,30,947.0,74.0,2.0,16.0,697.0,958.6,728.28
2016,10,18,11,45,949.5,73.5,2.05,16.5,700.5,965.49,731.79
2016,10,18,12,0,952.0,73.0,2.1,17.0,704.0,968.5,732.89
2016,10,18,12,15,950.5,73.0,2.15,17.0,699.5,964.5,730.85
2016,10,18,12,30,949.0,73.0,2.2,17.0,695.0,956.62,726.4
2016,10,18,12,45,941.5,74.5,2.3,17.5,681.5,941.29,716.21
2016,10,18,13,0,934.0,76.0,2.4,18.0,668.0,922.34,703.68
2016,10,18,13,15,927.5,75.0,2.5,18.0,647.5,897.81,688.65
2016,10,18,13,30,921.0,74.0,2.6,18.0,627.0,869.94,671.25
2016,10,18,13,45,908.5,73.5,2.75,18.0,599.0,834.6,648.78
2016,10,18,14,0,896.0,73.0,2.9,18.0,571.0,796.62,624.12
2016,10,18,14,15,882.5,71.5,2.95,17.5,537.0,754.32,596.49
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,709.97,566.86
2016,10,18,14,45,847.0,68.5,3.1,17.0,463.0,658.11,530.19
2016,10,18,15,0,825.0,67.0,3.2,17.0,423.0,609.49,493.09
2016,10,18,15,15,798.5,64.0,3.25,16.5,379.0,551.57,448.21
2016,10,18,15,30,772.0,61.0,3.3,16.0,335.0,494.0,401.97
2016,10,18,15,45,733.0,57.0,3.35,16.0,287.5,429.95,348.16
2016,10,18,16,0,694.0,53.0,3.4,16.0,240.0,368.29,294.51
2016,10,18,16,15,632.5,47.5,3.45,15.0,192.0,299.38,234.58
2016,10,18,16,30,571.0,42.0,3.5,14.0,144.0,236.21,177.9
2016,10,18,16,45,464.5,34.0,3.55,13.5,99.5,166.91,116.83
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,107.3,59.71
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,37.24,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,50.7,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,127.19,80.05
2016,10,19,7,15,508.5,34.0,1.4,10.5,111.0,186.68,135.16
2016,10,19,7,30,602.0,41.0,1.4,11.0,156.0,256.51,197.28
2016,10,19,7,45,658.0,46.0,1.45,12.0,203.5,319.29,253.4
2016,10,19,8,0,714.0,51.0,1.5,13.0,251.0,387.07,311.8
2016,10,19,8,15,749.5,54.5,1.4,13.5,297.0,447.42,362.42
2016,10,19,8,30,785.0,58.0,1.3,14.0,343.0,509.67,412.26
2016,10,19,8,45,808.5,60.5,1.2,14.5,385.5,565.04,454.67
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,616.21,492.21
2016,10,19,9,15,849.0,65.5,1.05,15.5,466.0,666.24,526.76
2016,10,19,9,30,866.0,68.0,1.0,16.0,504.0,715.01,558.33
2016,10,19,9,45,876.0,70.5,1.0,17.0,536.0,756.87,583.82
2016,10,19,10,0,886.0,73.0,1.0,18.0,568.0,796.39,607.2
2016,10,19,10,15,894.5,74.0,0.95,18.0,593.5,830.31,627.95
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,861.37,646.6
2016,10,19,10,45,908.5,75.5,0.9,18.5,637.5,886.17,660.57
2016,10,19,11,0,914.0,76.0,0.9,19.0,656.0,907.62,672.37
2016,10,19,11,15,917.5,76.5,0.9,19.0,667.0,923.78,682.08
2016,10,19,11,30,921.0,77.0,0.9,19.0,678.0,936.32,689.61
2016,10,19,11,45,923.5,76.5,0.95,19.5,681.5,943.02,693.18
2016,10,19,12,0,926.0,76.0,1.0,20.0,685.0,945.94,694.52
2016,10,19,12,15,924.5,75.5,1.1,20.0,680.0,941.38,693.41
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,933.04,689.98
2016,10,19,12,45,916.0,76.0,1.3,20.5,662.0,917.83,680.8
2016,10,19,13,0,909.0,77.0,1.4,21.0,649.0,899.1,669.37
2016,10,19,13,15,902.0,76.0,1.5,20.5,629.0,874.61,656.57
2016,10,19,13,30,895.0,75.0,1.6,20.0,609.0,846.91,641.43
2016,10,19,13,45,884.5,74.0,1.75,20.0,581.5,813.31,621.28
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,777.06,598.86
2016,10,19,14,15,860.0,71.5,1.95,20.0,520.5,735.16,571.18
2016,10,19,14,30,846.0,70.0,2.0,20.0,487.0,691.34,541.71
2016,10,19,14,45,825.5,67.5,2.15,20.0,448.0,644.76,510.17
2016,10,19,15,0,805.0,65.0,2.3,20.0,409.0,592.46,471.46
2016,10,19,15,15,778.0,62.0,2.35,19.5,365.5,535.29,428.1
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,478.58,383.42
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,415.53,331.99
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,354.99,280.61
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,287.53,222.61
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,225.87,167.91
2016,10,19,16,45,443.5,32.0,2.65,15.5,93.0,158.4,109.04
2016,10,19,17,0,338.0,24.0,2.7,15.0,50.0,99.87,51.69
2016,10,19,17,15,169.0,12.0,2.75,14.5,25.0,34.56,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
