Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,49.61,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,125.43,76.57
2016,10,20,7,15,508.5,33.5,0.7,13.5,109.0,185.66,132.01
2016,10,20,7,30,604.0,41.0,0.7,14.0,154.0,256.51,193.74
2016,10,20,7,45,663.0,45.0,0.7,14.5,201.5,319.37,249.05
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,387.47,306.8
2016,10,20,8,15,758.0,52.5,0.7,15.5,295.5,448.34,356.92
2016,10,20,8,30,794.0,56.0,0.7,16.0,342.0,511.14,406.43
2016,10,20,8,45,819.5,58.5,0.7,17.0,385.0,564.29,446.04
2016,10,20,9,0,845.0,61.0,0.7,18.0,428.0,620.83,486.36
2016,10,20,9,15,862.5,63.0,0.75,18.5,466.5,671.05,521.1
2016,10,20,9,30,880.0,65.0,0.8,19.0,505.0,720.0,553.23
2016,10,20,9,45,894.0,66.0,0.85,19.5,537.5,763.51,581.05
2016,10,20,10,0,908.0,67.0,0.9,20.0,570.0,804.9,607.08
2016,10,20,10,15,916.5,68.0,0.95,20.5,596.0,839.37,628.2
2016,10,20,10,30,925.0,69.0,1.0,21.0,622.0,870.9,647.28
2016,10,20,10,45,930.5,69.5,1.1,21.5,640.5,896.08,662.94
2016,10,20,11,0,936.0,70.0,1.2,22.0,659.0,917.84,676.44
2016,10,20,11,15,939.0,70.5,1.3,22.0,670.0,933.79,687.56
2016,10,20,11,30,942.0,71.0,1.4,22.0,681.0,946.02,696.43
2016,10,20,11,45,942.0,71.5,1.55,22.0,684.0,951.7,701.92
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,953.51,705.01
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.5,949.47,704.33
2016,10,20,12,30,939.0,72.0,2.0,22.0,678.0,941.6,701.2
2016,10,20,12,45,934.0,72.0,2.15,22.0,665.0,926.79,693.46
2016,10,20,13,0,929.0,72.0,2.3,22.0,652.0,908.36,683.29
2016,10,20,13,15,922.5,71.0,2.4,22.0,632.0,883.92,668.52
2016,10,20,13,30,916.0,70.0,2.5,22.0,612.0,856.18,651.43
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.5,823.07,630.46
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,787.12,607.28
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.5,744.8,580.07
2016,10,20,14,30,872.0,64.0,2.8,21.0,490.0,700.44,550.9
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.5,650.02,515.64
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,598.6,476.95
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,545.12,435.93
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,487.98,390.59
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,424.16,338.35
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,362.78,286.02
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,294.46,227.0
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,231.89,171.23
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,160.44,108.9
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,99.44,46.67
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,34.83,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,31.0,43.86,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,62.0,123.47,74.24
2016,10,21,7,15,507.5,32.5,2.5,12.5,106.5,183.85,131.5
2016,10,21,7,30,605.0,40.0,2.4,13.0,151.0,255.11,194.83
2016,10,21,7,45,660.0,45.0,2.35,13.5,198.0,317.41,251.24
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,384.58,310.05
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.5,445.49,361.86
2016,10,21,8,30,789.0,57.0,2.1,15.0,338.0,508.43,413.14
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.5,564.67,457.39
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,616.71,496.92
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.5,666.83,532.73
2016,10,21,9,30,873.0,67.0,1.9,17.0,500.0,715.75,565.47
2016,10,21,9,45,886.0,68.5,1.9,18.0,532.5,758.76,592.51
2016,10,21,10,0,899.0,70.0,1.9,19.0,565.0,799.6,617.49
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.5,833.73,639.03
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,864.95,658.47
2016,10,21,10,45,922.0,73.0,2.05,20.5,635.0,890.91,674.24
2016,10,21,11,0,928.0,74.0,2.1,21.0,654.0,913.5,687.77
2016,10,21,11,15,931.0,74.5,2.2,21.0,664.5,929.28,698.64
2016,10,21,11,30,934.0,75.0,2.3,21.0,675.0,941.38,707.23
2016,10,21,11,45,933.0,75.5,2.45,21.5,678.0,946.06,710.13
2016,10,21,12,0,932.0,76.0,2.6,22.0,681.0,946.9,710.61
2016,10,21,12,15,930.5,76.0,2.75,21.5,675.5,942.87,710.66
2016,10,21,12,30,929.0,76.0,2.9,21.0,670.0,935.03,708.25
2016,10,21,12,45,916.5,78.5,3.1,21.0,656.0,916.64,697.66
2016,10,21,13,0,904.0,81.0,3.3,21.0,642.0,894.87,684.72
2016,10,21,13,15,897.0,80.0,3.45,21.0,621.5,870.48,669.54
2016,10,21,13,30,890.0,79.0,3.6,21.0,601.0,842.91,652.02
2016,10,21,13,45,879.0,78.0,3.75,21.0,573.5,809.08,629.88
2016,10,21,14,0,868.0,77.0,3.9,21.0,546.0,772.66,605.63
2016,10,21,14,15,853.5,75.0,3.95,20.5,512.5,730.09,577.29
2016,10,21,14,30,839.0,73.0,4.0,20.0,479.0,690.57,550.77
2016,10,21,14,45,819.5,70.5,4.05,19.5,440.0,640.16,515.01
2016,10,21,15,0,800.0,68.0,4.1,19.0,401.0,588.85,476.12
2016,10,21,15,15,772.0,64.5,4.05,18.5,357.5,530.9,430.55
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,473.51,383.9
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,410.7,330.74
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,350.35,277.94
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,282.22,218.6
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,222.18,164.73
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,151.52,103.06
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,90.75,38.21
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,31.58,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,19.5,14.5,2.8,10.0,16.5,16.84,0.0
2016,10,22,7,0,39.0,29.0,2.8,10.0,33.0,41.1,24.07
2016,10,22,7,15,60.5,48.5,2.8,10.5,58.0,70.64,51.85
2016,10,22,7,30,82.0,68.0,2.8,11.0,83.0,102.15,79.72
2016,10,22,7,45,95.5,88.0,2.8,11.5,110.0,133.5,107.46
2016,10,22,8,0,109.0,108.0,2.8,12.0,137.0,166.27,135.96
2016,10,22,8,15,117.0,126.5,2.7,12.5,163.5,195.91,161.25
2016,10,22,8,30,125.0,145.0,2.6,13.0,190.0,226.27,186.51
2016,10,22,8,45,255.5,150.0,2.55,13.5,255.0,322.76,266.78
2016,10,22,9,0,386.0,155.0,2.5,14.0,320.0,432.96,355.69
2016,10,22,9,15,379.5,172.5,2.4,14.5,346.5,455.26,371.75
2016,10,22,9,30,373.0,190.0,2.3,15.0,373.0,485.65,393.8
2016,10,22,9,45,190.0,185.0,2.25,15.5,279.0,343.93,278.96
2016,10,22,10,0,7.0,180.0,2.2,16.0,185.0,180.29,142.95
2016,10,22,10,15,21.0,209.0,2.2,16.5,222.0,222.01,176.77
2016,10,22,10,30,35.0,238.0,2.2,17.0,259.0,277.41,220.26
2016,10,22,10,45,87.5,265.0,2.25,17.5,319.0,354.08,280.83
2016,10,22,11,0,140.0,292.0,2.3,18.0,379.0,446.25,351.45
2016,10,22,11,15,85.0,272.5,2.3,18.0,325.5,362.36,285.45
2016,10,22,11,30,30.0,253.0,2.3,18.0,272.0,290.79,228.47
2016,10,22,11,45,68.5,277.5,2.35,18.0,321.5,354.03,278.98
2016,10,22,12,0,107.0,302.0,2.4,18.0,371.0,417.78,328.59
2016,10,22,12,15,166.5,300.0,2.45,18.0,406.5,483.11,379.57
2016,10,22,12,30,226.0,298.0,2.5,18.0,442.0,533.23,418.69
2016,10,22,12,45,268.0,284.5,2.55,18.0,452.0,566.12,444.29
2016,10,22,13,0,310.0,271.0,2.6,18.0,462.0,582.92,458.26
2016,10,22,13,15,401.0,237.5,2.65,17.5,476.5,615.8,486.66
2016,10,22,13,30,492.0,204.0,2.7,17.0,491.0,656.81,520.47
2016,10,22,13,45,462.5,201.5,2.75,17.0,461.5,616.11,490.11
2016,10,22,14,0,433.0,199.0,2.8,17.0,432.0,575.26,459.79
2016,10,22,14,15,656.0,135.5,2.8,17.0,462.5,659.06,527.74
2016,10,22,14,30,879.0,72.0,2.8,17.0,493.0,710.53,567.85
2016,10,22,14,45,815.5,70.5,2.8,17.0,436.0,635.47,511.97
2016,10,22,15,0,752.0,69.0,2.8,17.0,379.0,558.28,452.43
2016,10,22,15,15,769.0,64.5,2.8,16.5,351.0,527.3,428.17
2016,10,22,15,30,786.0,60.0,2.8,16.0,323.0,492.65,399.36
2016,10,22,15,45,745.0,55.5,2.8,15.5,275.5,426.87,344.51
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,363.68,289.84
2016,10,22,16,15,637.5,45.5,2.7,14.0,179.5,293.1,228.07
2016,10,22,16,30,571.0,40.0,2.6,13.0,131.0,228.75,170.13
2016,10,22,16,45,450.5,31.0,2.55,12.5,87.0,156.51,106.39
2016,10,22,17,0,330.0,22.0,2.5,12.0,43.0,92.34,32.63
2016,10,22,17,15,165.0,11.0,2.45,11.5,21.5,32.16,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,13.0,1.05,9.0,27.5,39.82,0.0
2016,10,23,7,0,356.0,26.0,1.1,9.0,55.0,113.17,65.36
2016,10,23,7,15,463.0,34.5,1.05,9.5,99.0,174.62,125.42
2016,10,23,7,30,570.0,43.0,1.0,10.0,143.0,247.12,189.28
2016,10,23,7,45,631.0,48.5,1.0,10.5,190.5,308.29,244.36
2016,10,23,8,0,692.0,54.0,1.0,11.0,238.0,376.93,303.92
2016,10,23,8,15,681.5,61.5,1.05,11.0,270.5,417.54,340.41
2016,10,23,8,30,671.0,69.0,1.1,11.0,303.0,457.39,374.71
2016,10,23,8,45,666.0,80.5,1.15,11.0,337.5,500.81,410.26
2016,10,23,9,0,661.0,92.0,1.2,11.0,372.0,541.91,442.76
2016,10,23,9,15,696.5,93.0,1.3,11.0,411.5,595.97,485.15
2016,10,23,9,30,732.0,94.0,1.4,11.0,451.0,650.61,526.78
2016,10,23,9,45,576.0,150.0,1.5,11.5,442.5,618.39,498.94
2016,10,23,10,0,420.0,206.0,1.6,12.0,434.0,578.13,464.72
2016,10,23,10,15,486.0,195.5,1.7,12.0,471.0,633.51,508.2
2016,10,23,10,30,552.0,185.0,1.8,12.0,508.0,690.15,551.28
2016,10,23,10,45,550.0,192.5,1.9,12.5,522.5,709.38,563.94
2016,10,23,11,0,548.0,200.0,2.0,13.0,537.0,726.28,575.18
2016,10,23,11,15,565.0,198.5,2.05,13.0,551.5,747.54,590.88
2016,10,23,11,30,582.0,197.0,2.1,13.0,566.0,766.75,605.05
2016,10,23,11,45,604.0,191.0,2.2,13.0,575.5,788.16,621.32
2016,10,23,12,0,626.0,185.0,2.3,13.0,585.0,802.52,632.53
2016,10,23,12,15,779.5,132.0,2.35,13.0,626.5,879.72,687.87
2016,10,23,12,30,933.0,79.0,2.4,13.0,668.0,937.56,728.34
2016,10,23,12,45,734.0,140.5,2.45,13.5,598.0,834.65,654.88
2016,10,23,13,0,535.0,202.0,2.5,14.0,528.0,713.15,565.53
2016,10,23,13,15,509.5,203.5,2.5,14.0,506.5,682.21,543.6
2016,10,23,13,30,484.0,205.0,2.5,14.0,485.0,650.19,519.94
2016,10,23,13,45,567.0,168.5,2.55,14.0,481.0,661.91,531.88
2016,10,23,14,0,650.0,132.0,2.6,14.0,477.0,672.49,542.26
2016,10,23,14,15,614.0,132.0,2.55,13.5,441.5,622.61,505.07
2016,10,23,14,30,578.0,132.0,2.5,13.0,406.0,572.93,467.73
2016,10,23,14,45,693.0,99.5,2.45,13.0,401.0,588.4,481.31
2016,10,23,15,0,808.0,67.0,2.4,13.0,396.0,588.72,481.86
2016,10,23,15,15,778.0,64.0,2.35,12.5,352.0,530.04,435.03
2016,10,23,15,30,748.0,61.0,2.3,12.0,308.0,472.08,387.53
2016,10,23,15,45,702.0,57.0,2.25,12.0,261.0,406.55,331.64
2016,10,23,16,0,656.0,53.0,2.2,12.0,214.0,344.17,276.63
2016,10,23,16,15,586.0,46.5,2.05,11.5,167.5,275.9,216.03
2016,10,23,16,30,516.0,40.0,1.9,11.0,121.0,212.83,158.91
2016,10,23,16,45,391.0,30.5,1.8,11.0,79.5,140.47,95.11
2016,10,23,17,0,266.0,21.0,1.7,11.0,38.0,78.12,19.79
2016,10,23,17,15,133.0,10.5,1.65,10.5,19.0,27.27,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,12.0,6.0,5.72,0.0
2016,10,24,7,0,0.0,12.0,4.3,12.0,12.0,11.12,2.16
2016,10,24,7,15,0.0,23.5,4.3,12.0,23.5,21.8,12.5
2016,10,24,7,30,0.0,35.0,4.3,12.0,35.0,32.51,22.05
2016,10,24,7,45,0.0,47.0,4.35,12.0,47.0,43.69,31.92
2016,10,24,8,0,0.0,59.0,4.4,12.0,59.0,55.19,41.97
2016,10,24,8,15,0.0,71.5,4.45,12.0,71.5,67.25,52.36
2016,10,24,8,30,0.0,84.0,4.5,12.0,84.0,79.35,62.66
2016,10,24,8,45,0.0,55.0,4.55,12.0,55.0,51.13,38.39
2016,10,24,9,0,0.0,26.0,4.6,12.0,26.0,24.13,15.14
2016,10,24,9,15,0.0,54.5,4.6,12.0,54.5,50.67,37.83
2016,10,24,9,30,0.0,83.0,4.6,12.0,83.0,77.29,60.33
2016,10,24,9,45,0.0,50.5,4.7,12.5,50.5,46.96,34.38
2016,10,24,10,0,0.0,18.0,4.8,13.0,18.0,16.72,8.58
2016,10,24,10,15,0.0,45.0,4.8,13.0,45.0,41.85,29.87
2016,10,24,10,30,0.0,72.0,4.8,13.0,72.0,67.05,51.03
2016,10,24,10,45,0.0,80.0,4.85,13.0,80.0,74.53,57.22
2016,10,24,11,0,0.0,88.0,4.9,13.0,88.0,82.02,63.41
2016,10,24,11,15,6.5,152.0,4.85,13.0,156.0,150.8,120.7
2016,10,24,11,30,13.0,216.0,4.8,13.0,224.0,222.69,179.61
2016,10,24,11,45,6.5,146.5,4.8,13.0,150.5,145.27,115.9
2016,10,24,12,0,0.0,77.0,4.8,13.0,77.0,71.75,54.68
2016,10,24,12,15,0.0,75.0,4.7,13.0,75.0,69.88,53.17
2016,10,24,12,30,0.0,73.0,4.6,13.0,73.0,68.0,51.62
2016,10,24,12,45,0.0,74.5,4.6,13.0,74.5,69.4,52.83
2016,10,24,13,0,0.0,76.0,4.6,13.0,76.0,70.8,54.05
2016,10,24,13,15,0.0,44.5,4.6,13.0,44.5,41.4,29.39
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,12.07,4.6
2016,10,24,13,45,0.0,19.5,4.65,13.0,19.5,18.11,9.76
2016,10,24,14,0,0.0,26.0,4.7,13.0,26.0,24.15,14.93
2016,10,24,14,15,0.0,17.5,4.55,13.0,17.5,16.25,8.23
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.35,1.49
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,7.42,0.71
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,3.1,12.0,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,2.75,12.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,12.0,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,14.0,2.9,12.0,14.0,12.97,5.12
2016,10,25,7,30,0.0,21.0,2.9,12.0,21.0,19.47,10.95
2016,10,25,7,45,0.0,29.5,2.9,12.5,29.5,27.37,17.88
2016,10,25,8,0,0.0,38.0,2.9,13.0,38.0,35.28,24.75
2016,10,25,8,15,0.0,45.5,2.9,13.0,45.5,42.27,30.79
2016,10,25,8,30,0.0,53.0,2.9,13.0,53.0,49.26,36.75
2016,10,25,8,45,0.0,63.0,2.95,13.0,63.0,58.59,44.64
2016,10,25,9,0,0.0,73.0,3.0,13.0,73.0,67.93,52.47
2016,10,25,9,15,0.0,75.5,3.05,13.0,75.5,70.27,54.31
2016,10,25,9,30,0.0,78.0,3.1,13.0,78.0,72.62,56.15
2016,10,25,9,45,0.0,69.0,3.2,13.5,69.0,64.22,48.83
2016,10,25,10,0,0.0,60.0,3.3,14.0,60.0,55.83,41.58
2016,10,25,10,15,0.0,85.0,3.4,14.0,85.0,79.18,61.07
2016,10,25,10,30,0.0,110.0,3.5,14.0,110.0,103.39,81.09
2016,10,25,10,45,0.0,95.5,3.6,14.0,95.5,89.16,69.15
2016,10,25,11,0,0.0,81.0,3.7,14.0,81.0,75.47,57.71
2016,10,25,11,15,0.0,114.5,3.75,14.0,114.5,107.68,84.39
2016,10,25,11,30,0.0,148.0,3.8,14.0,148.0,140.99,111.72
2016,10,25,11,45,0.0,125.0,3.85,14.0,125.0,118.0,92.76
2016,10,25,12,0,0.0,102.0,3.9,14.0,102.0,95.43,74.14
2016,10,25,12,15,1.0,138.0,3.85,14.0,138.5,131.84,104.26
2016,10,25,12,30,2.0,174.0,3.8,14.0,175.0,169.26,134.92
2016,10,25,12,45,3.5,179.5,3.8,14.0,181.5,176.35,140.79
2016,10,25,13,0,5.0,185.0,3.8,14.0,188.0,183.49,146.79
2016,10,25,13,15,7.5,189.0,3.75,14.0,193.5,189.97,152.31
2016,10,25,13,30,10.0,193.0,3.7,14.0,199.0,196.48,157.89
2016,10,25,13,45,5.0,158.5,3.7,14.0,161.5,156.59,125.31
2016,10,25,14,0,0.0,124.0,3.7,14.0,124.0,117.69,93.26
2016,10,25,14,15,0.5,136.5,3.65,14.0,136.5,131.12,104.68
2016,10,25,14,30,1.0,149.0,3.6,14.0,149.0,145.04,116.47
2016,10,25,14,45,0.5,96.0,3.55,14.0,96.0,90.74,71.36
2016,10,25,15,0,0.0,43.0,3.5,14.0,43.0,39.94,28.52
2016,10,25,15,15,0.0,38.0,3.45,14.0,38.0,35.28,24.62
2016,10,25,15,30,0.0,33.0,3.4,14.0,33.0,30.62,20.68
2016,10,25,15,45,0.0,27.5,3.4,14.0,27.5,25.51,16.29
2016,10,25,16,0,0.0,22.0,3.4,14.0,22.0,20.39,11.85
2016,10,25,16,15,0.0,17.0,3.4,13.5,17.0,15.75,7.79
2016,10,25,16,30,0.0,12.0,3.4,13.0,12.0,11.11,3.7
2016,10,25,16,45,0.0,7.5,3.4,13.0,7.5,6.94,0.0
2016,10,25,17,0,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,10,25,17,15,0.0,1.5,3.4,13.0,1.5,1.43,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,149.0,12.0,2.7,12.0,22.5,33.96,0.0
2016,10,26,7,0,298.0,24.0,2.8,12.0,45.0,96.11,45.72
2016,10,26,7,15,411.0,32.5,2.8,12.0,86.5,157.14,110.7
2016,10,26,7,30,524.0,41.0,2.8,12.0,128.0,227.93,173.58
2016,10,26,7,45,589.5,47.0,2.85,12.5,174.0,290.01,229.93
2016,10,26,8,0,655.0,53.0,2.9,13.0,220.0,356.59,288.96
2016,10,26,8,15,327.5,75.0,2.9,13.0,158.5,254.57,209.99
2016,10,26,8,30,0.0,97.0,2.9,13.0,97.0,92.96,73.76
2016,10,26,8,45,0.0,115.0,2.95,13.5,115.0,110.9,88.78
2016,10,26,9,0,0.0,133.0,3.0,14.0,133.0,128.93,103.46
2016,10,26,9,15,11.0,155.5,3.0,14.0,161.0,159.28,128.66
2016,10,26,9,30,22.0,178.0,3.0,14.0,189.0,190.67,154.48
2016,10,26,9,45,11.0,157.5,3.05,14.5,163.0,160.63,128.91
2016,10,26,10,0,0.0,137.0,3.1,15.0,137.0,130.81,103.61
2016,10,26,10,15,9.5,174.0,3.1,15.0,179.5,176.33,141.08
2016,10,26,10,30,19.0,211.0,3.1,15.0,222.0,223.17,179.01
2016,10,26,10,45,10.5,191.5,3.15,15.5,197.5,195.21,155.55
2016,10,26,11,0,2.0,172.0,3.2,16.0,173.0,167.46,132.43
2016,10,26,11,15,6.5,190.5,3.2,16.0,194.5,190.48,151.14
2016,10,26,11,30,11.0,209.0,3.2,16.0,216.0,213.82,169.93
2016,10,26,11,45,17.0,223.0,3.2,16.0,234.0,234.01,186.19
2016,10,26,12,0,23.0,237.0,3.2,16.0,252.0,254.37,202.56
2016,10,26,12,15,23.0,235.5,3.15,16.0,250.0,252.76,201.24
2016,10,26,12,30,23.0,234.0,3.1,16.0,248.0,251.16,200.02
2016,10,26,12,45,202.0,239.0,3.05,16.0,360.0,440.14,354.46
2016,10,26,13,0,381.0,244.0,3.0,16.0,472.0,611.07,487.71
2016,10,26,13,15,623.0,163.5,2.9,16.0,520.5,734.71,584.15
2016,10,26,13,30,865.0,83.0,2.8,16.0,569.0,815.9,642.6
2016,10,26,13,45,851.0,82.5,2.75,16.0,542.0,787.29,621.94
2016,10,26,14,0,837.0,82.0,2.7,16.0,515.0,749.83,595.73
2016,10,26,14,15,822.0,80.0,2.6,15.5,482.0,707.77,566.75
2016,10,26,14,30,807.0,78.0,2.5,15.0,449.0,663.96,536.1
2016,10,26,14,45,782.5,76.0,2.4,15.0,410.5,612.45,496.68
2016,10,26,15,0,758.0,74.0,2.3,15.0,372.0,560.52,455.67
2016,10,26,15,15,726.0,70.0,2.15,14.5,329.0,502.06,409.11
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,446.74,363.51
2016,10,26,15,45,642.5,61.5,1.9,14.0,240.5,381.25,307.93
2016,10,26,16,0,591.0,57.0,1.8,14.0,195.0,319.68,254.04
2016,10,26,16,15,513.5,49.5,1.7,13.5,149.5,249.93,193.19
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,188.0,138.13
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,100.65,65.95
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,27.76,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,12.87,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,3.3,12.0,3.5,3.34,0.0
2016,10,27,7,0,0.0,7.0,3.4,12.0,7.0,6.48,0.0
2016,10,27,7,15,0.0,14.5,3.45,12.0,14.5,13.43,5.42
2016,10,27,7,30,0.0,22.0,3.5,12.0,22.0,20.4,11.68
2016,10,27,7,45,0.0,30.0,3.55,12.5,30.0,27.84,18.24
2016,10,27,8,0,0.0,38.0,3.6,13.0,38.0,35.28,24.73
2016,10,27,8,15,0.0,46.0,3.4,13.0,46.0,42.73,31.18
2016,10,27,8,30,0.0,54.0,3.2,13.0,54.0,50.19,37.56
2016,10,27,8,45,0.0,94.0,3.05,13.0,94.0,89.2,70.69
2016,10,27,9,0,0.0,134.0,2.9,13.0,134.0,130.17,104.95
2016,10,27,9,15,0.0,117.5,2.7,13.0,117.5,112.17,89.56
2016,10,27,9,30,0.0,101.0,2.5,13.0,101.0,95.1,75.06
2016,10,27,9,45,0.0,55.0,2.3,13.0,55.0,51.15,37.9
2016,10,27,10,0,0.0,9.0,2.1,13.0,9.0,8.35,1.48
2016,10,27,10,15,0.0,31.5,1.95,13.0,31.5,29.27,19.29
2016,10,27,10,30,0.0,54.0,1.8,13.0,54.0,50.24,36.97
2016,10,27,10,45,0.0,95.0,1.7,13.5,95.0,88.69,68.96
2016,10,27,11,0,0.0,136.0,1.6,14.0,136.0,129.17,102.03
2016,10,27,11,15,0.0,124.0,1.55,14.0,124.0,117.12,91.98
2016,10,27,11,30,0.0,112.0,1.5,14.0,112.0,105.24,82.19
2016,10,27,11,45,0.0,113.0,1.45,14.0,113.0,106.21,82.98
2016,10,27,12,0,0.0,114.0,1.4,14.0,114.0,107.2,83.77
2016,10,27,12,15,4.0,155.5,1.25,14.0,158.0,152.27,120.75
2016,10,27,12,30,8.0,197.0,1.1,14.0,202.0,198.71,158.13
2016,10,27,12,45,4.0,154.5,1.0,14.0,157.0,151.33,119.71
2016,10,27,13,0,0.0,112.0,0.9,14.0,112.0,105.32,82.22
2016,10,27,13,15,0.0,117.5,0.75,13.5,117.5,110.83,87.1
2016,10,27,13,30,0.0,123.0,0.6,13.0,123.0,116.42,91.94
2016,10,27,13,45,0.0,128.0,0.5,13.0,128.0,121.63,96.31
2016,10,27,14,0,0.0,133.0,0.4,13.0,133.0,126.98,100.82
2016,10,27,14,15,0.0,112.5,0.4,13.0,112.5,106.5,84.12
2016,10,27,14,30,0.0,92.0,0.4,13.0,92.0,86.26,67.54
2016,10,27,14,45,0.0,95.5,0.4,13.0,95.5,90.03,70.93
2016,10,27,15,0,0.0,99.0,0.4,13.0,99.0,94.03,74.44
2016,10,27,15,15,0.0,87.0,0.45,13.0,87.0,82.35,64.76
2016,10,27,15,30,0.0,75.0,0.5,13.0,75.0,70.72,55.04
2016,10,27,15,45,0.0,62.5,0.55,13.0,62.5,58.62,44.76
2016,10,27,16,0,0.0,50.0,0.6,13.0,50.0,46.56,34.35
2016,10,27,16,15,0.0,38.0,0.6,13.0,38.0,35.3,24.48
2016,10,27,16,30,0.0,26.0,0.6,13.0,26.0,24.13,14.61
2016,10,27,16,45,0.0,16.0,0.65,13.0,16.0,14.83,5.87
2016,10,27,17,0,0.0,6.0,0.7,13.0,6.0,5.55,0.0
2016,10,27,17,15,0.0,3.0,0.75,13.0,3.0,2.86,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.25,12.0,2.0,1.91,0.0
2016,10,28,7,0,0.0,4.0,0.3,12.0,4.0,3.7,0.0
2016,10,28,7,15,0.0,9.0,0.3,12.0,9.0,8.33,1.22
2016,10,28,7,30,0.0,14.0,0.3,12.0,14.0,12.97,5.42
2016,10,28,7,45,0.0,19.5,0.3,12.0,19.5,18.07,9.98
2016,10,28,8,0,0.0,25.0,0.3,12.0,25.0,23.18,14.5
2016,10,28,8,15,0.0,31.0,0.3,12.0,31.0,28.76,19.37
2016,10,28,8,30,0.0,37.0,0.3,12.0,37.0,34.35,24.19
2016,10,28,8,45,0.0,42.5,0.35,12.5,42.5,39.47,28.49
2016,10,28,9,0,0.0,48.0,0.4,13.0,48.0,44.6,32.72
2016,10,28,9,15,0.0,76.0,0.45,13.0,76.0,70.74,54.79
2016,10,28,9,30,0.0,104.0,0.5,13.0,104.0,98.15,77.54
2016,10,28,9,45,30.5,163.0,0.6,13.5,179.0,189.37,152.87
2016,10,28,10,0,61.0,222.0,0.7,14.0,254.0,280.83,225.45
2016,10,28,10,15,40.0,215.0,0.8,14.0,236.5,256.56,205.05
2016,10,28,10,30,19.0,208.0,0.9,14.0,219.0,220.33,175.7
2016,10,28,10,45,37.0,232.0,1.05,14.0,254.0,274.17,219.08
2016,10,28,11,0,55.0,256.0,1.2,14.0,289.0,317.84,253.57
2016,10,28,11,15,43.5,250.5,1.3,14.0,277.0,301.61,240.32
2016,10,28,11,30,32.0,245.0,1.4,14.0,265.0,285.16,227.16
2016,10,28,11,45,26.5,238.5,1.5,14.0,255.0,259.51,206.97
2016,10,28,12,0,21.0,232.0,1.6,14.0,245.0,247.58,197.53
2016,10,28,12,15,19.0,225.5,1.6,14.0,237.5,238.83,190.59
2016,10,28,12,30,17.0,219.0,1.6,14.0,230.0,230.13,183.7
2016,10,28,12,45,8.5,167.5,1.65,14.0,173.0,168.65,134.2
2016,10,28,13,0,0.0,116.0,1.7,14.0,116.0,109.3,85.65
2016,10,28,13,15,0.0,113.5,1.65,14.0,113.5,106.89,83.87
2016,10,28,13,30,0.0,111.0,1.6,14.0,111.0,104.51,82.02
2016,10,28,13,45,0.0,91.0,1.6,14.0,91.0,84.91,65.88
2016,10,28,14,0,0.0,71.0,1.6,14.0,71.0,66.08,50.28
2016,10,28,14,15,18.0,124.5,1.55,13.5,133.0,131.81,106.04
2016,10,28,14,30,36.0,178.0,1.5,13.0,195.0,210.23,171.19
2016,10,28,14,45,18.0,104.5,1.45,13.0,113.0,115.64,92.79
2016,10,28,15,0,0.0,31.0,1.4,13.0,31.0,28.77,19.1
2016,10,28,15,15,0.0,27.5,1.25,13.0,27.5,25.51,16.39
2016,10,28,15,30,0.0,24.0,1.1,13.0,24.0,22.26,13.61
2016,10,28,15,45,0.0,20.0,1.0,13.0,20.0,18.54,10.39
2016,10,28,16,0,0.0,16.0,0.9,13.0,16.0,14.82,7.14
2016,10,28,16,15,0.0,12.0,0.85,12.5,12.0,11.11,3.87
2016,10,28,16,30,0.0,8.0,0.8,12.0,8.0,7.4,0.58
2016,10,28,16,45,0.0,5.0,0.75,11.5,5.0,4.62,0.0
2016,10,28,17,0,0.0,2.0,0.7,11.0,2.0,1.91,0.0
2016,10,28,17,15,0.0,1.0,0.7,11.0,1.0,0.95,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,0.5,1.55,11.5,0.5,0.48,0.0
2016,10,29,7,0,0.0,1.0,1.6,12.0,1.0,0.92,0.0
2016,10,29,7,15,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,10,29,7,30,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,10,29,7,45,0.0,7.5,1.9,12.5,7.5,6.94,0.31
2016,10,29,8,0,0.0,10.0,2.0,13.0,10.0,9.26,2.34
2016,10,29,8,15,0.0,12.0,2.05,13.0,12.0,11.12,3.96
2016,10,29,8,30,0.0,14.0,2.1,13.0,14.0,12.97,5.57
2016,10,29,8,45,0.0,16.0,2.2,13.0,16.0,14.83,7.16
2016,10,29,9,0,0.0,18.0,2.3,13.0,18.0,16.69,8.73
2016,10,29,9,15,0.0,37.5,2.35,13.0,37.5,34.83,24.24
2016,10,29,9,30,0.0,57.0,2.4,13.0,57.0,53.0,39.64
2016,10,29,9,45,0.0,75.5,2.5,13.5,75.5,70.28,54.03
2016,10,29,10,0,0.0,94.0,2.6,14.0,94.0,87.91,68.55
2016,10,29,10,15,0.0,124.5,2.6,14.0,124.5,118.12,93.5
2016,10,29,10,30,0.0,155.0,2.6,14.0,155.0,148.97,118.7
2016,10,29,10,45,0.0,138.5,2.65,14.5,138.5,131.92,104.31
2016,10,29,11,0,0.0,122.0,2.7,15.0,122.0,115.26,90.36
2016,10,29,11,15,19.0,185.5,2.65,15.0,197.0,196.6,157.35
2016,10,29,11,30,38.0,249.0,2.6,15.0,272.0,295.42,236.46
2016,10,29,11,45,24.0,226.5,2.6,15.0,241.5,244.53,195.25
2016,10,29,12,0,10.0,204.0,2.6,15.0,211.0,208.07,165.67
2016,10,29,12,15,5.0,161.5,2.55,15.0,165.0,159.42,126.33
2016,10,29,12,30,0.0,119.0,2.5,15.0,119.0,112.21,87.7
2016,10,29,12,45,0.0,116.5,2.5,15.0,116.5,109.77,85.83
2016,10,29,13,0,0.0,114.0,2.5,15.0,114.0,107.35,83.92
2016,10,29,13,15,2.5,145.0,2.45,15.0,147.0,140.7,111.52
2016,10,29,13,30,5.0,176.0,2.4,15.0,180.0,175.09,139.74
2016,10,29,13,45,2.5,153.0,2.35,15.0,155.0,149.38,118.82
2016,10,29,14,0,0.0,130.0,2.3,15.0,130.0,124.09,98.21
2016,10,29,14,15,0.0,108.5,2.25,15.0,108.5,102.59,80.64
2016,10,29,14,30,0.0,87.0,2.2,15.0,87.0,81.37,63.14
2016,10,29,14,45,0.0,84.5,2.2,15.0,84.5,79.13,61.43
2016,10,29,15,0,0.0,82.0,2.2,15.0,82.0,76.95,59.74
2016,10,29,15,15,0.0,72.5,2.15,14.5,72.5,67.81,52.25
2016,10,29,15,30,0.0,63.0,2.1,14.0,63.0,58.71,44.67
2016,10,29,15,45,0.0,52.5,2.1,14.0,52.5,48.8,36.2
2016,10,29,16,0,0.0,42.0,2.1,14.0,42.0,39.02,27.71
2016,10,29,16,15,0.0,31.5,2.0,13.5,31.5,29.24,19.19
2016,10,29,16,30,0.0,21.0,1.9,13.0,21.0,19.47,10.59
2016,10,29,16,45,0.0,12.5,1.85,12.5,12.5,11.58,2.91
2016,10,29,17,0,0.0,4.0,1.8,12.0,4.0,3.81,0.0
2016,10,29,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.5,4.25,12.0,4.5,4.29,0.0
2016,10,30,7,0,0.0,9.0,4.3,12.0,9.0,8.34,0.0
2016,10,30,7,15,0.0,19.5,4.3,12.0,19.5,18.09,8.97
2016,10,30,7,30,0.0,30.0,4.3,12.0,30.0,27.85,17.88
2016,10,30,7,45,0.0,43.0,4.3,12.5,43.0,39.96,28.52
2016,10,30,8,0,0.0,56.0,4.3,13.0,56.0,52.54,39.46
2016,10,30,8,15,0.0,69.0,4.3,13.0,69.0,65.16,50.35
2016,10,30,8,30,0.0,82.0,4.3,13.0,82.0,77.81,61.15
2016,10,30,8,45,0.0,93.5,4.35,13.0,93.5,88.97,70.54
2016,10,30,9,0,0.0,105.0,4.4,13.0,105.0,100.18,79.87
2016,10,30,9,15,42.0,151.0,4.3,13.0,170.0,183.45,150.52
2016,10,30,9,30,84.0,197.0,4.2,13.0,235.0,266.82,219.8
