Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,45,68.0,205.5,4.15,13.0,238.0,266.5,218.54
2016,10,30,10,0,52.0,214.0,4.1,13.0,241.0,265.08,216.52
2016,10,30,10,15,26.0,141.5,4.05,13.0,155.0,163.26,132.22
2016,10,30,10,30,0.0,69.0,4.0,13.0,69.0,64.23,48.7
2016,10,30,10,45,0.0,71.5,4.0,13.5,71.5,66.58,50.56
2016,10,30,11,0,0.0,74.0,4.0,14.0,74.0,68.92,52.36
2016,10,30,11,15,3.0,131.5,4.0,14.0,133.5,127.35,100.95
2016,10,30,11,30,6.0,189.0,4.0,14.0,193.0,188.92,151.36
2016,10,30,11,45,6.5,191.0,4.0,14.0,195.0,191.42,153.26
2016,10,30,12,0,7.0,193.0,4.0,14.0,197.0,193.95,155.33
2016,10,30,12,15,6.5,191.0,4.0,14.0,195.0,191.44,153.29
2016,10,30,12,30,6.0,189.0,4.0,14.0,193.0,188.97,151.32
2016,10,30,12,45,46.0,225.0,4.05,14.0,252.0,274.7,222.37
2016,10,30,13,0,86.0,261.0,4.1,14.0,311.0,350.75,284.34
2016,10,30,13,15,43.0,142.0,4.0,14.0,167.0,178.61,144.61
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,21.37,12.44
2016,10,30,13,45,16.5,110.5,3.85,14.0,119.0,122.41,98.0
2016,10,30,14,0,33.0,198.0,3.8,14.0,215.0,231.84,188.5
2016,10,30,14,15,16.5,131.0,3.65,13.5,139.5,137.53,110.79
2016,10,30,14,30,0.0,64.0,3.5,13.0,64.0,59.53,45.18
2016,10,30,14,45,0.0,38.5,3.4,13.0,38.5,35.76,25.05
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.05,4.74
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,10.66,3.55
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.26,2.35
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,7.41,0.74
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.5,4.0,3.81,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.41,0.0
2016,10,31,7,15,0.0,18.5,1.8,11.0,18.5,17.16,8.17
2016,10,31,7,30,0.0,29.0,1.9,11.0,29.0,26.92,17.17
2016,10,31,7,45,0.0,41.5,2.05,11.0,41.5,38.56,27.51
2016,10,31,8,0,0.0,54.0,2.2,11.0,54.0,50.56,38.08
2016,10,31,8,15,0.0,66.5,2.3,11.0,66.5,62.66,48.62
2016,10,31,8,30,0.0,79.0,2.4,11.0,79.0,74.81,59.04
2016,10,31,8,45,0.0,90.5,2.55,11.5,90.5,85.97,68.37
2016,10,31,9,0,0.0,102.0,2.7,12.0,102.0,97.18,77.61
2016,10,31,9,15,51.5,149.5,2.75,12.0,173.0,188.22,155.04
2016,10,31,9,30,103.0,197.0,2.8,12.0,244.0,280.41,231.52
2016,10,31,9,45,56.0,186.0,2.9,12.0,212.0,235.06,192.8
2016,10,31,10,0,9.0,175.0,3.0,12.0,180.0,178.07,144.33
2016,10,31,10,15,4.5,139.5,3.05,12.0,142.0,137.09,110.17
2016,10,31,10,30,0.0,104.0,3.1,12.0,104.0,97.62,76.98
2016,10,31,10,45,2.5,143.0,3.2,12.5,144.5,138.74,111.07
2016,10,31,11,0,5.0,182.0,3.3,13.0,185.0,181.08,145.57
2016,10,31,11,15,7.5,192.0,3.4,13.0,197.0,193.62,155.74
2016,10,31,11,30,10.0,202.0,3.5,13.0,209.0,206.31,166.09
2016,10,31,11,45,8.5,196.5,3.6,13.0,202.0,199.12,160.13
2016,10,31,12,0,7.0,191.0,3.7,13.0,195.0,191.99,154.29
2016,10,31,12,15,10.5,200.5,3.75,13.0,206.5,205.14,165.2
2016,10,31,12,30,14.0,210.0,3.8,13.0,218.0,218.39,176.16
2016,10,31,12,45,7.0,168.0,3.9,13.5,172.0,168.14,134.73
2016,10,31,13,0,0.0,126.0,4.0,14.0,126.0,119.38,94.28
2016,10,31,13,15,0.0,142.0,4.05,13.5,142.0,135.71,108.16
2016,10,31,13,30,0.0,158.0,4.1,13.0,158.0,152.48,122.39
2016,10,31,13,45,0.0,96.5,4.15,13.0,96.5,90.37,70.83
2016,10,31,14,0,0.0,35.0,4.2,13.0,35.0,32.52,22.09
2016,10,31,14,15,0.0,42.0,4.2,13.0,42.0,39.03,27.71
2016,10,31,14,30,0.0,49.0,4.2,13.0,49.0,45.54,33.34
2016,10,31,14,45,0.0,40.0,4.2,13.0,40.0,37.15,26.25
2016,10,31,15,0,0.0,31.0,4.2,13.0,31.0,28.77,19.12
2016,10,31,15,15,0.0,27.0,4.1,12.5,27.0,25.05,16.0
2016,10,31,15,30,0.0,23.0,4.0,12.0,23.0,21.33,12.83
2016,10,31,15,45,0.0,19.0,3.9,12.0,19.0,17.61,9.59
2016,10,31,16,0,0.0,15.0,3.8,12.0,15.0,13.89,6.32
2016,10,31,16,15,0.0,11.0,3.7,12.0,11.0,10.18,3.02
2016,10,31,16,30,0.0,7.0,3.6,12.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,4.0,3.5,12.0,4.0,3.7,0.0
2016,10,31,17,0,0.0,1.0,3.4,12.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,22.45,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,62.61,0.0
2016,11,1,7,15,312.0,31.0,1.85,9.5,67.5,126.93,85.63
2016,11,1,7,30,446.0,42.0,1.8,10.0,106.0,199.96,150.92
2016,11,1,7,45,527.0,49.0,1.8,10.5,151.0,263.86,208.34
2016,11,1,8,0,608.0,56.0,1.8,11.0,196.0,335.64,271.41
2016,11,1,8,15,656.5,60.5,1.8,11.0,241.0,396.4,324.89
2016,11,1,8,30,705.0,65.0,1.8,11.0,286.0,458.24,377.68
2016,11,1,8,45,742.0,68.0,1.85,11.5,328.5,517.07,425.84
2016,11,1,9,0,779.0,71.0,1.9,12.0,371.0,577.14,473.36
2016,11,1,9,15,801.0,73.5,1.8,12.0,408.5,627.58,512.06
2016,11,1,9,30,823.0,76.0,1.7,12.0,446.0,677.24,548.24
2016,11,1,9,45,840.5,77.5,1.65,12.5,478.0,721.31,577.76
2016,11,1,10,0,858.0,79.0,1.6,13.0,510.0,763.63,605.41
2016,11,1,10,15,868.5,80.5,1.55,13.0,535.5,798.37,628.26
2016,11,1,10,30,879.0,82.0,1.5,13.0,561.0,823.89,644.42
2016,11,1,10,45,556.5,172.0,1.45,13.5,479.0,681.07,538.3
2016,11,1,11,0,234.0,262.0,1.4,14.0,397.0,492.54,390.75
2016,11,1,11,15,292.0,256.5,1.3,14.0,428.0,552.91,437.98
2016,11,1,11,30,350.0,251.0,1.2,14.0,459.0,600.04,472.74
2016,11,1,11,45,315.0,259.5,1.2,14.5,447.5,580.98,456.4
2016,11,1,12,0,280.0,268.0,1.2,15.0,436.0,560.41,439.63
2016,11,1,12,15,587.0,176.5,1.15,15.0,524.0,737.79,575.42
2016,11,1,12,30,894.0,85.0,1.1,15.0,612.0,889.73,678.17
2016,11,1,12,45,892.0,83.0,1.1,15.0,599.5,875.7,667.03
2016,11,1,13,0,890.0,81.0,1.1,15.0,587.0,858.19,655.91
2016,11,1,13,15,882.0,80.0,1.1,15.0,567.0,833.52,640.0
2016,11,1,13,30,874.0,79.0,1.1,15.0,547.0,805.83,622.06
2016,11,1,13,45,858.5,78.5,1.1,15.0,519.0,776.09,602.66
2016,11,1,14,0,843.0,78.0,1.1,15.0,491.0,737.71,577.01
2016,11,1,14,15,826.0,76.0,1.15,14.5,457.5,694.45,549.19
2016,11,1,14,30,809.0,74.0,1.2,14.0,424.0,649.6,519.43
2016,11,1,14,45,780.5,72.0,1.3,14.0,385.0,596.07,480.02
2016,11,1,15,0,752.0,70.0,1.4,14.0,346.0,542.47,439.14
2016,11,1,15,15,716.5,66.0,1.5,14.0,303.0,483.07,392.19
2016,11,1,15,30,681.0,62.0,1.6,14.0,260.0,427.33,346.25
2016,11,1,15,45,629.5,56.5,1.7,14.0,215.5,362.35,291.26
2016,11,1,16,0,578.0,51.0,1.8,14.0,171.0,301.34,237.71
2016,11,1,16,15,491.5,43.5,1.85,13.5,127.5,230.52,175.85
2016,11,1,16,30,405.0,36.0,1.9,13.0,84.0,168.54,120.37
2016,11,1,16,45,255.5,24.0,1.95,12.5,49.5,94.01,47.24
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,29.73,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,24.18,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,68.08,0.0
2016,11,2,7,15,354.0,27.0,1.75,8.5,66.5,133.3,88.34
2016,11,2,7,30,485.0,37.0,1.8,9.0,105.0,206.27,155.28
2016,11,2,7,45,558.5,44.0,1.9,9.5,149.5,269.08,212.65
2016,11,2,8,0,632.0,51.0,2.0,10.0,194.0,336.77,273.21
2016,11,2,8,15,679.0,55.5,2.0,10.5,238.5,398.01,327.07
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,462.32,381.51
2016,11,2,8,45,746.5,60.5,2.0,11.5,318.0,509.54,420.66
2016,11,2,9,0,767.0,61.0,2.0,12.0,353.0,556.4,458.15
2016,11,2,9,15,800.5,66.0,2.0,12.5,397.5,616.67,504.47
2016,11,2,9,30,834.0,71.0,2.0,13.0,442.0,677.14,548.49
2016,11,2,9,45,854.0,71.0,2.05,13.5,474.5,721.45,579.02
2016,11,2,10,0,874.0,71.0,2.1,14.0,507.0,758.32,603.8
2016,11,2,10,15,884.0,72.5,2.05,14.0,532.5,792.69,626.88
2016,11,2,10,30,894.0,74.0,2.0,14.0,558.0,824.35,647.81
2016,11,2,10,45,899.0,75.5,1.95,14.5,575.5,848.94,662.37
2016,11,2,11,0,904.0,77.0,1.9,15.0,593.0,870.25,674.61
2016,11,2,11,15,907.5,77.5,1.85,15.0,603.5,885.67,684.01
2016,11,2,11,30,911.0,78.0,1.8,15.0,614.0,897.55,691.11
2016,11,2,11,45,910.0,78.5,1.75,15.0,616.5,901.87,693.14
2016,11,2,12,0,909.0,79.0,1.7,15.0,619.0,902.52,692.89
2016,11,2,12,15,907.0,79.0,1.6,15.0,614.0,898.01,688.66
2016,11,2,12,30,905.0,79.0,1.5,15.0,609.0,889.87,682.13
2016,11,2,12,45,902.5,77.5,1.45,15.5,596.5,875.9,671.2
2016,11,2,13,0,900.0,76.0,1.4,16.0,584.0,858.44,658.11
2016,11,2,13,15,892.5,75.0,1.3,16.0,564.0,834.04,640.97
2016,11,2,13,30,885.0,74.0,1.2,16.0,544.0,806.57,621.82
2016,11,2,13,45,872.0,73.0,1.15,16.0,516.5,771.91,598.33
2016,11,2,14,0,859.0,72.0,1.1,16.0,489.0,734.86,573.1
2016,11,2,14,15,842.5,70.0,1.05,15.5,456.0,697.21,548.25
2016,11,2,14,30,826.0,68.0,1.0,15.0,423.0,652.24,517.7
2016,11,2,14,45,801.0,66.0,0.95,15.0,384.0,600.47,478.83
2016,11,2,15,0,776.0,64.0,0.9,15.0,345.0,548.31,438.54
2016,11,2,15,15,742.0,60.0,0.85,14.5,302.5,488.86,392.22
2016,11,2,15,30,708.0,56.0,0.8,14.0,260.0,430.64,345.15
2016,11,2,15,45,655.0,51.5,0.8,14.0,215.0,364.91,290.13
2016,11,2,16,0,602.0,47.0,0.8,14.0,170.0,305.36,238.23
2016,11,2,16,15,518.0,40.0,0.9,13.0,126.5,234.98,177.79
2016,11,2,16,30,434.0,33.0,1.0,12.0,83.0,173.19,122.64
2016,11,2,16,45,283.0,22.0,1.1,11.5,48.0,97.36,44.39
2016,11,2,17,0,132.0,11.0,1.2,11.0,13.0,33.1,0.0
2016,11,2,17,15,66.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,23.83,0.0
2016,11,3,7,15,237.0,30.5,1.4,9.5,62.5,105.97,69.05
2016,11,3,7,30,474.0,36.0,1.4,10.0,100.0,201.0,150.07
2016,11,3,7,45,548.0,42.5,1.45,10.5,144.0,262.6,205.94
2016,11,3,8,0,622.0,49.0,1.5,11.0,188.0,329.25,265.14
2016,11,3,8,15,669.0,53.5,1.4,11.5,232.0,389.76,317.66
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,453.39,370.55
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.5,509.74,415.83
2016,11,3,9,0,779.0,65.0,1.2,13.0,359.0,566.9,459.92
2016,11,3,9,15,801.0,67.5,1.1,13.0,396.0,617.05,497.53
2016,11,3,9,30,823.0,70.0,1.0,13.0,433.0,666.46,532.48
2016,11,3,9,45,839.5,71.5,0.95,13.5,465.0,709.56,560.47
2016,11,3,10,0,856.0,73.0,0.9,14.0,497.0,745.06,582.46
2016,11,3,10,15,742.5,107.5,0.75,14.5,488.5,730.38,567.51
2016,11,3,10,30,629.0,142.0,0.6,15.0,480.0,696.79,540.07
2016,11,3,10,45,762.0,109.5,0.5,15.5,532.0,783.7,597.46
2016,11,3,11,0,895.0,77.0,0.4,16.0,584.0,860.4,643.99
2016,11,3,11,15,898.5,77.5,0.35,16.0,594.5,875.67,651.29
2016,11,3,11,30,902.0,78.0,0.3,16.0,605.0,887.46,657.39
2016,11,3,11,45,903.0,78.0,0.25,16.5,608.0,892.88,658.31
2016,11,3,12,0,904.0,78.0,0.2,17.0,611.0,894.68,657.17
2016,11,3,12,15,902.5,78.0,0.25,17.0,606.0,890.63,655.58
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,882.98,651.94
2016,11,3,12,45,768.0,113.5,0.35,17.5,553.0,812.49,605.96
2016,11,3,13,0,635.0,149.0,0.4,18.0,505.0,729.63,551.55
2016,11,3,13,15,755.0,112.0,0.45,18.0,520.5,773.21,583.84
2016,11,3,13,30,875.0,75.0,0.5,18.0,536.0,797.74,601.42
2016,11,3,13,45,736.0,103.0,0.55,18.0,477.5,709.61,542.6
2016,11,3,14,0,597.0,131.0,0.6,18.0,419.0,615.19,477.43
2016,11,3,14,15,584.0,124.0,0.6,18.0,390.0,576.97,451.16
2016,11,3,14,30,571.0,117.0,0.6,18.0,361.0,537.64,422.78
2016,11,3,14,45,487.0,119.5,0.65,18.0,313.5,459.0,364.05
2016,11,3,15,0,403.0,122.0,0.7,18.0,266.0,390.54,311.59
2016,11,3,15,15,381.5,110.0,0.65,17.5,233.0,346.02,276.92
2016,11,3,15,30,360.0,98.0,0.6,17.0,200.0,302.61,241.85
2016,11,3,15,45,330.5,83.5,0.6,16.5,165.0,254.18,201.84
2016,11,3,16,0,301.0,69.0,0.6,16.0,130.0,208.23,162.64
2016,11,3,16,15,258.0,53.5,0.65,15.5,96.0,159.32,120.37
2016,11,3,16,30,215.0,38.0,0.7,15.0,62.0,115.01,80.78
2016,11,3,16,45,107.5,23.5,0.75,15.0,35.5,57.53,21.81
2016,11,3,17,0,0.0,9.0,0.8,15.0,9.0,8.58,0.0
2016,11,3,17,15,0.0,4.5,0.9,15.0,4.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,99.0,8.0,1.8,10.0,11.5,7.63,0.0
2016,11,4,7,0,198.0,16.0,1.8,10.0,23.0,54.11,0.0
2016,11,4,7,15,335.5,26.0,1.8,10.5,60.5,126.1,79.18
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,199.95,148.28
2016,11,4,7,45,550.0,43.0,1.8,11.5,142.5,262.99,205.43
2016,11,4,8,0,627.0,50.0,1.8,12.0,187.0,331.18,265.83
2016,11,4,8,15,675.5,54.5,1.7,12.5,232.0,392.59,319.25
2016,11,4,8,30,724.0,59.0,1.6,13.0,277.0,457.22,373.14
2016,11,4,8,45,756.0,62.5,1.5,13.5,318.5,514.15,418.86
2016,11,4,9,0,788.0,66.0,1.4,14.0,360.0,571.89,463.25
2016,11,4,9,15,810.5,68.5,1.25,14.5,397.5,622.67,500.18
2016,11,4,9,30,833.0,71.0,1.1,15.0,435.0,672.71,534.25
2016,11,4,9,45,848.0,73.5,1.0,15.5,467.0,716.22,561.8
2016,11,4,10,0,863.0,76.0,0.9,16.0,499.0,757.83,587.21
2016,11,4,10,15,874.0,77.5,0.8,16.0,524.5,786.73,604.26
2016,11,4,10,30,885.0,79.0,0.7,16.0,550.0,818.86,623.29
2016,11,4,10,45,891.5,80.0,0.65,16.5,568.0,843.83,636.82
2016,11,4,11,0,898.0,81.0,0.6,17.0,586.0,865.62,648.18
2016,11,4,11,15,902.0,81.5,0.5,17.0,597.0,881.35,655.72
2016,11,4,11,30,906.0,82.0,0.4,17.0,608.0,893.59,661.07
2016,11,4,11,45,906.5,82.5,0.35,17.5,611.0,899.2,662.04
2016,11,4,12,0,907.0,83.0,0.3,18.0,614.0,901.17,660.91
2016,11,4,12,15,905.5,83.0,0.3,18.0,609.0,897.13,658.4
2016,11,4,12,30,904.0,83.0,0.3,18.0,604.0,889.48,653.8
2016,11,4,12,45,901.5,81.0,0.35,18.0,591.5,874.97,645.95
2016,11,4,13,0,899.0,79.0,0.4,18.0,579.0,856.99,635.99
2016,11,4,13,15,891.0,78.0,0.45,18.0,559.0,832.3,621.67
2016,11,4,13,30,883.0,77.0,0.5,18.0,539.0,804.57,605.31
2016,11,4,13,45,871.0,75.5,0.55,18.0,512.0,770.28,584.35
2016,11,4,14,0,859.0,74.0,0.6,18.0,485.0,739.18,565.36
2016,11,4,14,15,842.0,72.0,0.6,18.0,451.5,695.68,536.61
2016,11,4,14,30,825.0,70.0,0.6,18.0,418.0,650.54,506.16
2016,11,4,14,45,800.5,67.0,0.65,18.0,379.0,598.12,468.71
2016,11,4,15,0,776.0,64.0,0.7,18.0,340.0,545.3,429.61
2016,11,4,15,15,741.0,60.5,0.7,17.5,297.5,486.12,384.5
2016,11,4,15,30,706.0,57.0,0.7,17.0,255.0,428.2,338.51
2016,11,4,15,45,652.5,52.0,0.75,17.0,210.0,362.05,283.99
2016,11,4,16,0,599.0,47.0,0.8,17.0,165.0,302.37,232.62
2016,11,4,16,15,510.5,39.5,0.85,16.5,121.0,230.44,171.18
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,167.63,115.24
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,72.81,22.24
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.02,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,57.0,98.23,59.76
2016,11,5,7,30,444.0,36.0,0.7,11.0,93.0,190.24,140.04
2016,11,5,7,45,517.5,43.0,0.7,11.5,135.5,250.24,193.87
2016,11,5,8,0,591.0,50.0,0.7,12.0,178.0,317.43,252.42
2016,11,5,8,15,639.0,55.0,0.7,12.0,221.0,376.92,304.02
2016,11,5,8,30,687.0,60.0,0.7,12.0,264.0,437.68,354.97
2016,11,5,8,45,470.0,103.5,0.75,12.0,252.5,396.31,323.6
2016,11,5,9,0,253.0,147.0,0.8,12.0,241.0,326.29,267.41
2016,11,5,9,15,444.5,125.0,0.7,12.5,310.0,445.98,363.84
2016,11,5,9,30,636.0,103.0,0.6,13.0,379.0,575.6,461.77
2016,11,5,9,45,635.0,112.5,0.55,13.5,405.0,609.01,483.17
2016,11,5,10,0,634.0,122.0,0.5,14.0,431.0,640.14,503.4
2016,11,5,10,15,608.0,138.0,0.5,14.0,446.0,656.47,513.71
2016,11,5,10,30,582.0,154.0,0.5,14.0,461.0,663.77,517.77
2016,11,5,10,45,573.5,162.5,0.5,14.5,474.0,679.22,527.01
2016,11,5,11,0,565.0,171.0,0.5,15.0,487.0,692.07,534.21
2016,11,5,11,15,448.0,208.5,0.55,15.0,462.0,642.4,496.59
2016,11,5,11,30,331.0,246.0,0.6,15.0,437.0,575.47,446.91
2016,11,5,11,45,329.0,247.5,0.7,15.0,438.5,577.21,449.82
2016,11,5,12,0,327.0,249.0,0.8,15.0,440.0,577.59,450.95
2016,11,5,12,15,231.0,257.0,0.8,15.0,391.5,488.72,383.74
2016,11,5,12,30,135.0,265.0,0.8,15.0,343.0,414.05,326.07
2016,11,5,12,45,210.5,253.0,0.85,15.0,371.0,462.71,366.05
2016,11,5,13,0,286.0,241.0,0.9,15.0,399.0,521.92,412.0
2016,11,5,13,15,206.5,237.5,0.9,15.0,349.5,434.55,344.79
2016,11,5,13,30,127.0,234.0,0.9,15.0,300.0,363.03,289.17
2016,11,5,13,45,126.0,222.0,0.95,15.0,284.5,345.23,276.52
2016,11,5,14,0,125.0,210.0,1.0,15.0,269.0,327.2,263.13
2016,11,5,14,15,131.0,195.0,1.0,14.5,253.0,310.28,250.98
2016,11,5,14,30,137.0,180.0,1.0,14.0,237.0,292.69,238.03
2016,11,5,14,45,68.5,120.0,1.0,14.0,148.5,165.58,134.57
2016,11,5,15,0,0.0,60.0,1.0,14.0,60.0,55.79,42.01
2016,11,5,15,15,0.0,52.5,0.95,13.5,52.5,48.79,36.32
2016,11,5,15,30,0.0,45.0,0.9,13.0,45.0,41.8,30.41
2016,11,5,15,45,0.0,36.5,0.9,13.0,36.5,33.88,23.54
2016,11,5,16,0,0.0,28.0,0.9,13.0,28.0,25.98,16.6
2016,11,5,16,15,0.0,20.5,0.85,13.0,20.5,19.0,10.41
2016,11,5,16,30,0.0,13.0,0.8,13.0,13.0,12.04,4.1
2016,11,5,16,45,0.0,6.5,0.8,13.0,6.5,6.01,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.15,11.0,5.5,0.0,0.0
2016,11,6,7,0,0.0,11.0,1.1,11.0,11.0,10.48,0.0
2016,11,6,7,15,37.0,27.5,1.05,11.0,32.0,41.54,22.74
2016,11,6,7,30,74.0,44.0,1.0,11.0,53.0,73.86,54.04
2016,11,6,7,45,90.5,63.0,1.0,11.5,78.5,104.81,81.69
2016,11,6,8,0,107.0,82.0,1.0,12.0,104.0,137.29,110.24
2016,11,6,8,15,117.5,100.0,0.95,12.0,130.0,167.28,136.47
2016,11,6,8,30,128.0,118.0,0.9,12.0,156.0,198.2,162.9
2016,11,6,8,45,135.0,135.5,0.9,12.0,180.5,227.39,187.34
2016,11,6,9,0,142.0,153.0,0.9,12.0,205.0,257.02,211.63
2016,11,6,9,15,179.0,167.5,0.85,12.0,239.5,302.79,248.85
2016,11,6,9,30,216.0,182.0,0.8,12.0,274.0,351.14,287.28
2016,11,6,9,45,535.0,126.0,0.8,12.0,377.5,545.2,442.37
2016,11,6,10,0,854.0,70.0,0.8,12.0,481.0,733.9,580.21
2016,11,6,10,15,865.0,71.0,0.8,12.0,506.0,767.64,600.53
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,798.83,620.99
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.5,824.79,636.59
2016,11,6,11,0,895.0,72.0,0.8,13.0,568.0,847.73,650.11
2016,11,6,11,15,899.0,72.5,0.8,13.0,578.5,863.38,659.9
2016,11,6,11,30,903.0,73.0,0.8,13.0,589.0,875.57,667.57
2016,11,6,11,45,761.0,117.0,0.85,13.5,554.0,821.04,629.77
2016,11,6,12,0,619.0,161.0,0.9,14.0,519.0,748.88,580.1
2016,11,6,12,15,762.5,115.5,0.85,14.0,552.0,819.02,629.09
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,870.99,662.86
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.5,852.01,648.79
2016,11,6,13,0,873.0,78.0,0.7,14.0,556.0,829.93,633.76
2016,11,6,13,15,675.5,129.0,0.7,14.0,491.0,723.19,560.93
2016,11,6,13,30,478.0,180.0,0.7,14.0,426.0,603.09,473.84
2016,11,6,13,45,432.5,178.5,0.7,14.0,392.5,553.11,438.27
2016,11,6,14,0,387.0,177.0,0.7,14.0,359.0,492.51,393.5
2016,11,6,14,15,341.5,170.5,0.65,13.5,323.0,440.1,354.26
2016,11,6,14,30,296.0,164.0,0.6,13.0,287.0,389.86,315.77
2016,11,6,14,45,287.5,150.0,0.55,13.0,260.0,356.59,289.9
2016,11,6,15,0,279.0,136.0,0.5,13.0,233.0,323.31,263.3
2016,11,6,15,15,268.5,119.0,0.45,12.5,203.0,285.46,232.89
2016,11,6,15,30,258.0,102.0,0.4,12.0,173.0,248.03,201.93
2016,11,6,15,45,238.0,85.5,0.4,12.0,141.5,207.57,167.33
2016,11,6,16,0,218.0,69.0,0.4,12.0,110.0,168.79,133.27
2016,11,6,16,15,184.0,52.0,0.45,12.0,80.0,126.54,95.98
2016,11,6,16,30,150.0,35.0,0.5,12.0,50.0,93.27,64.64
2016,11,6,16,45,75.0,17.5,0.55,12.0,25.0,38.37,2.22
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,11.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,11.0,12.0,11.44,0.0
2016,11,7,7,15,70.0,27.0,2.05,11.5,35.5,52.62,27.84
2016,11,7,7,30,140.0,42.0,2.1,12.0,59.0,96.39,70.45
2016,11,7,7,45,167.5,59.5,2.15,12.5,88.5,133.64,104.11
2016,11,7,8,0,195.0,77.0,2.2,13.0,118.0,173.61,139.57
2016,11,7,8,15,212.5,94.0,2.15,13.0,147.5,210.93,172.58
2016,11,7,8,30,230.0,111.0,2.1,13.0,177.0,249.66,206.04
2016,11,7,8,45,240.0,127.0,2.05,13.5,205.5,284.24,234.86
2016,11,7,9,0,250.0,143.0,2.0,14.0,234.0,319.23,263.2
2016,11,7,9,15,289.0,154.0,1.95,14.5,269.5,367.22,301.68
2016,11,7,9,30,328.0,165.0,1.9,15.0,305.0,417.56,341.07
2016,11,7,9,45,327.5,179.0,1.85,15.5,327.0,445.03,361.11
2016,11,7,10,0,327.0,193.0,1.8,16.0,349.0,471.44,380.02
2016,11,7,10,15,390.5,190.5,1.75,16.0,386.5,526.93,422.94
2016,11,7,10,30,454.0,188.0,1.7,16.0,424.0,597.57,475.77
2016,11,7,10,45,422.5,203.5,1.7,16.5,429.0,599.25,474.31
2016,11,7,11,0,391.0,219.0,1.7,17.0,434.0,585.4,462.29
2016,11,7,11,15,345.5,233.0,1.65,17.0,426.0,568.36,448.09
2016,11,7,11,30,300.0,247.0,1.6,17.0,418.0,548.96,432.15
2016,11,7,11,45,267.5,253.5,1.6,17.0,406.5,530.07,417.32
2016,11,7,12,0,235.0,260.0,1.6,17.0,395.0,496.13,391.46
2016,11,7,12,15,371.0,227.0,1.55,17.0,437.5,587.57,462.98
2016,11,7,12,30,507.0,194.0,1.5,17.0,480.0,677.21,530.13
2016,11,7,12,45,398.5,215.0,1.5,17.5,437.0,589.94,463.06
2016,11,7,13,0,290.0,236.0,1.5,18.0,394.0,518.66,407.88
2016,11,7,13,15,282.5,228.0,1.45,17.5,377.0,497.63,393.51
2016,11,7,13,30,275.0,220.0,1.4,17.0,360.0,475.87,378.08
2016,11,7,13,45,379.5,187.5,1.35,17.0,370.5,510.08,406.72
2016,11,7,14,0,484.0,155.0,1.3,17.0,381.0,549.82,438.13
2016,11,7,14,15,370.5,161.5,1.25,16.5,327.0,449.37,360.99
2016,11,7,14,30,257.0,168.0,1.2,16.0,273.0,368.41,297.65
2016,11,7,14,45,249.5,152.5,1.2,16.0,247.0,335.57,272.33
2016,11,7,15,0,242.0,137.0,1.2,16.0,221.0,302.74,246.13
2016,11,7,15,15,232.0,120.0,1.15,15.5,192.0,266.89,217.18
2016,11,7,15,30,222.0,103.0,1.1,15.0,163.0,231.5,187.8
2016,11,7,15,45,198.0,86.0,1.1,15.0,132.5,190.55,152.78
2016,11,7,16,0,174.0,69.0,1.1,15.0,102.0,151.77,118.93
2016,11,7,16,15,139.5,51.5,1.1,14.5,73.5,111.19,83.56
2016,11,7,16,30,105.0,34.0,1.1,14.0,45.0,74.13,49.92
2016,11,7,16,45,52.5,17.0,1.15,14.0,22.5,32.62,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,11.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,11.0,10.0,9.53,0.0
2016,11,8,7,15,68.0,26.0,1.55,11.5,34.0,50.55,24.44
2016,11,8,7,30,136.0,42.0,1.5,12.0,58.0,95.39,69.36
2016,11,8,7,45,173.0,59.5,1.5,12.5,89.0,135.69,105.41
2016,11,8,8,0,210.0,77.0,1.5,13.0,120.0,179.75,144.11
2016,11,8,8,15,234.0,94.0,1.4,13.5,152.0,220.76,179.7
2016,11,8,8,30,258.0,111.0,1.3,14.0,184.0,263.81,215.99
2016,11,8,8,45,282.0,123.0,1.25,14.5,214.0,302.63,247.99
2016,11,8,9,0,306.0,135.0,1.2,15.0,244.0,343.07,280.4
2016,11,8,9,15,406.5,132.5,1.15,15.0,293.5,427.55,347.83
2016,11,8,9,30,507.0,130.0,1.1,15.0,343.0,509.3,411.18
2016,11,8,9,45,609.5,113.5,1.05,15.5,389.0,587.49,469.49
2016,11,8,10,0,712.0,97.0,1.0,16.0,435.0,664.95,524.62
2016,11,8,10,15,669.0,116.5,0.95,16.0,447.0,675.27,529.72
2016,11,8,10,30,626.0,136.0,0.9,16.0,459.0,680.19,531.74
2016,11,8,10,45,714.0,120.5,0.9,16.5,500.5,748.36,578.14
2016,11,8,11,0,802.0,105.0,0.9,17.0,542.0,811.93,619.4
2016,11,8,11,15,807.5,105.5,0.85,17.0,553.0,827.92,628.13
2016,11,8,11,30,813.0,106.0,0.8,17.0,564.0,840.75,635.39
2016,11,8,11,45,792.0,114.5,0.8,17.5,562.5,836.53,631.0
2016,11,8,12,0,771.0,123.0,0.8,18.0,561.0,834.15,628.24
2016,11,8,12,15,769.0,122.5,0.75,18.0,556.5,829.51,624.42
2016,11,8,12,30,767.0,122.0,0.7,18.0,552.0,821.7,618.65
2016,11,8,12,45,801.5,107.0,0.7,18.0,548.0,820.04,618.05
2016,11,8,13,0,836.0,92.0,0.7,18.0,544.0,819.09,617.99
2016,11,8,13,15,827.5,90.5,0.65,18.0,524.5,794.52,601.25
2016,11,8,13,30,819.0,89.0,0.6,18.0,505.0,767.11,582.94
2016,11,8,13,45,781.0,94.5,0.6,18.0,474.0,722.58,553.58
2016,11,8,14,0,743.0,100.0,0.6,18.0,443.0,681.04,526.12
2016,11,8,14,15,722.5,96.5,0.6,18.0,411.0,637.22,495.91
2016,11,8,14,30,702.0,93.0,0.6,18.0,379.0,592.38,463.74
2016,11,8,14,45,662.5,91.0,0.65,18.0,340.0,536.67,423.02
2016,11,8,15,0,623.0,89.0,0.7,18.0,301.0,482.03,381.84
2016,11,8,15,15,582.0,82.5,0.9,17.5,260.5,423.2,337.56
2016,11,8,15,30,541.0,76.0,1.1,17.0,220.0,366.58,292.7
2016,11,8,15,45,482.5,67.0,1.3,16.5,178.0,302.32,239.76
2016,11,8,16,0,424.0,58.0,1.5,16.0,136.0,242.96,188.95
2016,11,8,16,15,336.5,46.0,1.55,15.0,96.5,176.5,132.04
2016,11,8,16,30,249.0,34.0,1.6,14.0,57.0,119.79,80.59
2016,11,8,16,45,124.5,17.0,1.7,13.5,28.5,51.42,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,11.0,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,37.64,0.0
2016,11,9,7,15,291.0,21.5,1.25,11.5,48.0,104.27,47.12
2016,11,9,7,30,438.0,32.0,1.2,12.0,82.0,181.16,130.06
2016,11,9,7,45,520.0,39.5,1.2,12.5,124.5,243.5,186.8
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,314.0,248.6
2016,11,9,8,15,653.0,52.0,1.15,13.5,210.5,372.47,299.53
2016,11,9,8,30,704.0,57.0,1.1,14.0,254.0,437.09,353.34
2016,11,9,8,45,735.5,61.0,1.05,14.5,295.0,492.82,398.15
2016,11,9,9,0,767.0,65.0,1.0,15.0,336.0,549.38,441.73
2016,11,9,9,15,790.5,67.5,0.95,15.0,372.5,599.5,479.68
2016,11,9,9,30,814.0,70.0,0.9,15.0,409.0,649.02,515.9
2016,11,9,9,45,834.0,71.0,0.85,15.5,441.0,693.29,544.71
2016,11,9,10,0,854.0,72.0,0.8,16.0,473.0,736.02,571.74
2016,11,9,10,15,865.0,73.5,0.8,16.5,498.0,764.5,589.0
2016,11,9,10,30,876.0,75.0,0.8,17.0,523.0,796.17,608.45
2016,11,9,10,45,880.5,76.5,0.8,17.5,540.0,819.78,622.17
2016,11,9,11,0,885.0,78.0,0.8,18.0,557.0,840.22,633.81
2016,11,9,11,15,888.5,78.5,0.8,18.0,567.5,855.3,643.11
2016,11,9,11,30,892.0,79.0,0.8,18.0,578.0,866.96,650.32
2016,11,9,11,45,890.5,80.0,0.8,18.5,580.5,871.44,651.7
2016,11,9,12,0,889.0,81.0,0.8,19.0,583.0,872.36,650.98
2016,11,9,12,15,886.5,81.0,0.75,19.0,578.0,867.65,647.07
2016,11,9,12,30,884.0,81.0,0.7,19.0,573.0,859.44,641.06
2016,11,9,12,45,881.0,79.5,0.7,19.0,560.5,845.52,632.38
2016,11,9,13,0,878.0,78.0,0.7,19.0,548.0,828.25,621.62
2016,11,9,13,15,869.5,77.0,0.7,19.0,528.5,803.86,606.18
2016,11,9,13,30,861.0,76.0,0.7,19.0,509.0,782.83,593.1
2016,11,9,13,45,679.5,112.5,0.7,19.5,443.0,668.71,514.33
2016,11,9,14,0,498.0,149.0,0.7,20.0,377.0,551.52,428.74
2016,11,9,14,15,647.5,109.0,0.65,19.5,383.5,597.89,466.28
