Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,30,797.0,69.0,0.6,19.0,390.0,622.99,485.91
2016,11,9,14,45,770.0,66.0,0.6,19.0,352.0,570.67,446.73
2016,11,9,15,0,743.0,63.0,0.6,19.0,314.0,518.22,407.15
2016,11,9,15,15,705.5,59.0,0.55,18.5,272.5,459.24,361.56
2016,11,9,15,30,668.0,55.0,0.5,18.0,231.0,401.83,315.49
2016,11,9,15,45,609.5,50.0,0.45,18.0,187.5,338.6,262.78
2016,11,9,16,0,551.0,45.0,0.4,18.0,144.0,277.76,210.57
2016,11,9,16,15,457.0,36.5,0.45,17.0,102.5,206.46,150.65
2016,11,9,16,30,363.0,28.0,0.5,16.0,61.0,145.09,94.3
2016,11,9,16,45,181.5,14.0,0.55,15.5,30.5,61.26,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,12.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,11,10,7,15,202.0,22.0,1.0,12.5,44.0,81.99,31.11
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,170.24,120.93
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,232.29,177.06
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,303.08,238.72
2016,11,10,8,15,630.0,52.0,1.05,14.0,203.0,362.97,291.04
2016,11,10,8,30,682.0,57.0,1.0,14.0,246.0,424.39,342.91
2016,11,10,8,45,716.5,60.5,0.95,14.5,286.5,480.1,387.79
2016,11,10,9,0,751.0,64.0,0.9,15.0,327.0,536.92,431.65
2016,11,10,9,15,774.5,67.0,0.8,15.5,363.0,586.88,468.14
2016,11,10,9,30,798.0,70.0,0.7,16.0,399.0,636.3,502.66
2016,11,10,9,45,819.5,70.5,0.65,16.5,431.0,680.4,531.28
2016,11,10,10,0,841.0,71.0,0.6,17.0,463.0,723.11,558.07
2016,11,10,10,15,852.0,72.5,0.55,17.5,487.5,757.26,578.32
2016,11,10,10,30,863.0,74.0,0.5,18.0,512.0,782.51,592.25
2016,11,10,10,45,869.0,75.5,0.5,18.5,529.5,807.06,606.54
2016,11,10,11,0,875.0,77.0,0.5,19.0,547.0,828.55,618.71
2016,11,10,11,15,879.0,77.5,0.45,19.0,557.5,843.92,627.11
2016,11,10,11,30,883.0,78.0,0.4,19.0,568.0,855.93,633.45
2016,11,10,11,45,882.0,79.0,0.35,19.5,570.5,860.82,634.08
2016,11,10,12,0,881.0,80.0,0.3,20.0,573.0,862.19,632.69
2016,11,10,12,15,879.0,79.5,0.3,20.0,568.0,857.36,629.64
2016,11,10,12,30,877.0,79.0,0.3,20.0,563.0,849.05,624.59
2016,11,10,12,45,873.0,78.0,0.3,20.0,551.0,835.03,615.98
2016,11,10,13,0,869.0,77.0,0.3,20.0,539.0,817.71,605.38
2016,11,10,13,15,860.5,76.0,0.3,20.0,519.5,793.56,590.37
2016,11,10,13,30,852.0,75.0,0.3,20.0,500.0,772.79,577.69
2016,11,10,13,45,839.0,73.5,0.35,20.0,473.5,738.71,556.74
2016,11,10,14,0,826.0,72.0,0.4,20.0,447.0,702.32,534.09
2016,11,10,14,15,808.0,69.5,0.4,20.0,415.0,659.19,505.62
2016,11,10,14,30,790.0,67.0,0.4,20.0,383.0,614.61,474.93
2016,11,10,14,45,765.5,64.0,0.4,20.5,345.5,564.25,437.53
2016,11,10,15,0,741.0,61.0,0.4,21.0,308.0,513.58,398.87
2016,11,10,15,15,703.5,57.0,0.4,20.5,267.0,454.85,354.37
2016,11,10,15,30,666.0,53.0,0.4,20.0,226.0,397.71,309.29
2016,11,10,15,45,609.5,48.0,0.4,19.5,183.5,333.17,256.77
2016,11,10,16,0,553.0,43.0,0.4,19.0,141.0,275.66,207.89
2016,11,10,16,15,459.0,35.0,0.4,18.5,100.0,205.04,148.19
2016,11,10,16,30,365.0,27.0,0.4,18.0,59.0,144.34,91.48
2016,11,10,16,45,182.5,13.5,0.45,17.5,29.5,60.47,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.0,16.5,1.0,11.5,35.5,69.43,19.73
2016,11,11,7,30,356.0,33.0,1.1,12.0,71.0,156.26,110.74
2016,11,11,7,45,434.0,42.5,1.2,12.5,110.5,214.59,164.23
2016,11,11,8,0,512.0,52.0,1.3,13.0,150.0,280.83,222.51
2016,11,11,8,15,567.0,58.0,1.3,13.0,192.0,339.96,274.6
2016,11,11,8,30,622.0,64.0,1.3,13.0,234.0,403.29,328.62
2016,11,11,8,45,461.5,97.0,1.35,13.5,234.0,378.74,310.32
2016,11,11,9,0,301.0,130.0,1.4,14.0,234.0,332.85,273.29
2016,11,11,9,15,286.0,148.0,1.3,14.0,255.5,356.64,292.38
2016,11,11,9,30,271.0,166.0,1.2,14.0,277.0,378.49,308.87
2016,11,11,9,45,352.5,165.5,1.2,14.5,321.0,444.62,360.99
2016,11,11,10,0,434.0,165.0,1.2,15.0,365.0,527.36,423.76
2016,11,11,10,15,358.5,190.0,1.15,15.0,361.5,499.04,399.66
2016,11,11,10,30,283.0,215.0,1.1,15.0,358.0,477.79,381.32
2016,11,11,10,45,371.5,204.5,1.05,15.5,399.0,542.94,431.04
2016,11,11,11,0,460.0,194.0,1.0,16.0,440.0,623.8,489.67
2016,11,11,11,15,398.5,213.0,0.95,16.0,429.0,586.94,460.15
2016,11,11,11,30,337.0,232.0,0.9,16.0,418.0,560.91,439.3
2016,11,11,11,45,247.5,244.5,0.85,16.0,382.0,500.95,392.8
2016,11,11,12,0,158.0,257.0,0.8,16.0,346.0,425.88,334.79
2016,11,11,12,15,196.5,252.0,0.8,16.0,361.0,452.35,356.47
2016,11,11,12,30,235.0,247.0,0.8,16.0,376.0,477.79,376.35
2016,11,11,12,45,230.0,243.0,0.8,16.0,367.0,466.53,367.82
2016,11,11,13,0,225.0,239.0,0.8,16.0,358.0,454.63,359.15
2016,11,11,13,15,127.5,217.0,0.8,16.0,284.0,345.92,274.87
2016,11,11,13,30,30.0,195.0,0.8,16.0,210.0,229.17,182.02
2016,11,11,13,45,15.0,134.5,0.8,16.0,142.0,140.98,111.75
2016,11,11,14,0,0.0,74.0,0.8,16.0,74.0,68.87,52.31
2016,11,11,14,15,0.0,53.0,0.8,15.5,53.0,49.27,36.19
2016,11,11,14,30,0.0,32.0,0.8,15.0,32.0,29.7,19.76
2016,11,11,14,45,0.0,28.5,0.8,15.0,28.5,26.45,17.03
2016,11,11,15,0,0.0,25.0,0.8,15.0,25.0,23.19,14.27
2016,11,11,15,15,0.0,21.5,0.8,14.5,21.5,19.93,11.52
2016,11,11,15,30,0.0,18.0,0.8,14.0,18.0,16.68,8.73
2016,11,11,15,45,0.0,14.5,0.8,14.0,14.5,13.43,5.88
2016,11,11,16,0,0.0,11.0,0.8,14.0,11.0,10.18,3.01
2016,11,11,16,15,0.0,7.5,0.8,13.5,7.5,6.94,0.14
2016,11,11,16,30,0.0,4.0,0.8,13.0,4.0,3.7,0.0
2016,11,11,16,45,0.0,2.0,0.85,13.0,2.0,1.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,203.5,14.5,1.1,12.0,35.5,72.33,12.69
2016,11,12,7,30,407.0,29.0,1.1,12.0,71.0,166.51,116.44
2016,11,12,7,45,498.5,36.0,1.1,12.5,113.0,229.08,174.18
2016,11,12,8,0,590.0,43.0,1.1,13.0,155.0,298.47,235.11
2016,11,12,8,15,643.5,47.5,1.05,13.5,197.5,358.97,287.87
2016,11,12,8,30,697.0,52.0,1.0,14.0,240.0,423.25,341.69
2016,11,12,8,45,736.0,55.0,1.0,15.0,281.0,481.18,388.07
2016,11,12,9,0,775.0,58.0,1.0,16.0,322.0,540.6,433.63
2016,11,12,9,15,799.0,60.5,1.0,16.0,359.0,590.99,472.34
2016,11,12,9,30,823.0,63.0,1.0,16.0,396.0,640.84,509.54
2016,11,12,9,45,839.0,65.0,1.0,16.0,427.0,683.53,538.99
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,718.76,562.73
2016,11,12,10,15,866.0,68.5,1.1,16.0,483.0,752.89,586.74
2016,11,12,10,30,877.0,70.0,1.2,16.0,508.0,784.49,608.89
2016,11,12,10,45,883.5,71.0,1.3,16.5,525.5,809.09,625.0
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,830.61,639.02
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,846.18,650.22
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,858.34,659.25
2016,11,12,11,45,895.5,74.5,1.75,17.0,566.5,862.71,663.63
2016,11,12,12,0,893.0,76.0,1.9,17.0,569.0,863.51,665.69
2016,11,12,12,15,891.0,76.0,1.95,17.0,564.5,859.34,663.41
2016,11,12,12,30,889.0,76.0,2.0,17.0,560.0,851.67,658.87
2016,11,12,12,45,877.5,77.5,2.1,17.0,546.5,834.44,648.23
2016,11,12,13,0,866.0,79.0,2.2,17.0,533.0,820.86,640.25
2016,11,12,13,15,857.5,78.0,2.2,16.5,513.5,796.67,625.06
2016,11,12,13,30,849.0,77.0,2.2,16.0,494.0,769.57,607.79
2016,11,12,13,45,726.0,97.5,2.2,16.0,441.0,682.29,545.12
2016,11,12,14,0,603.0,118.0,2.2,16.0,388.0,594.7,479.64
2016,11,12,14,15,647.0,98.5,2.25,16.0,369.0,582.26,471.92
2016,11,12,14,30,691.0,79.0,2.3,16.0,350.0,563.95,458.63
2016,11,12,14,45,706.5,72.0,2.35,16.0,325.5,537.39,437.68
2016,11,12,15,0,722.0,65.0,2.4,16.0,301.0,505.06,411.4
2016,11,12,15,15,682.0,60.5,2.45,15.5,260.0,445.44,362.99
2016,11,12,15,30,642.0,56.0,2.5,15.0,219.0,390.33,316.48
2016,11,12,15,45,581.5,50.0,2.6,14.5,176.5,324.46,259.86
2016,11,12,16,0,521.0,44.0,2.7,14.0,134.0,263.54,205.73
2016,11,12,16,15,420.5,35.5,2.55,13.5,94.0,192.24,142.79
2016,11,12,16,30,320.0,27.0,2.4,13.0,54.0,130.58,81.85
2016,11,12,16,45,160.0,13.5,2.3,12.5,27.0,47.57,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,67.19,2.17
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,154.54,107.15
2016,11,13,7,45,452.5,38.0,0.5,11.5,106.0,214.46,162.7
2016,11,13,8,0,540.0,46.0,0.5,12.0,146.0,283.27,222.58
2016,11,13,8,15,595.5,51.5,0.4,12.0,188.0,342.94,274.21
2016,11,13,8,30,651.0,57.0,0.3,12.0,230.0,406.85,327.26
2016,11,13,8,45,690.5,60.5,0.25,12.5,270.0,461.0,370.52
2016,11,13,9,0,730.0,64.0,0.2,13.0,310.0,519.33,415.09
2016,11,13,9,15,756.0,66.5,0.15,13.0,346.0,569.19,452.4
2016,11,13,9,30,782.0,69.0,0.1,13.0,382.0,618.75,488.36
2016,11,13,9,45,804.0,70.0,0.1,13.5,414.0,663.05,518.04
2016,11,13,10,0,826.0,71.0,0.1,14.0,446.0,706.05,545.72
2016,11,13,10,15,838.5,72.5,0.1,14.5,471.0,740.82,567.2
2016,11,13,10,30,851.0,74.0,0.1,15.0,496.0,773.21,586.85
2016,11,13,10,45,862.5,74.0,0.15,15.5,514.5,793.74,599.01
2016,11,13,11,0,874.0,74.0,0.2,16.0,533.0,817.78,613.8
2016,11,13,11,15,878.5,74.5,0.25,16.0,544.0,833.57,624.27
2016,11,13,11,30,883.0,75.0,0.3,16.0,555.0,846.03,632.84
2016,11,13,11,45,886.0,74.5,0.35,16.5,558.5,852.57,636.54
2016,11,13,12,0,889.0,74.0,0.4,17.0,562.0,855.62,638.18
2016,11,13,12,15,887.0,74.0,0.45,17.0,557.5,851.51,636.5
2016,11,13,12,30,885.0,74.0,0.5,17.0,553.0,843.91,632.75
2016,11,13,12,45,884.0,72.0,0.6,17.0,541.5,831.23,626.68
2016,11,13,13,0,883.0,70.0,0.7,17.0,530.0,815.14,618.34
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.5,791.37,603.08
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,764.64,585.87
2016,11,13,13,45,856.0,66.5,0.75,17.0,465.0,732.27,565.4
2016,11,13,14,0,845.0,65.0,0.8,17.0,439.0,697.49,542.98
2016,11,13,14,15,827.5,63.0,0.8,17.0,407.5,660.6,518.05
2016,11,13,14,30,810.0,61.0,0.8,17.0,376.0,616.63,486.87
2016,11,13,14,45,786.0,58.0,0.85,17.0,339.0,566.19,449.58
2016,11,13,15,0,762.0,55.0,0.9,17.0,302.0,515.37,410.64
2016,11,13,15,15,725.0,51.5,0.9,16.5,261.0,457.02,364.78
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,400.18,318.24
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,335.1,263.64
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,274.35,210.6
2016,11,13,16,15,478.0,31.0,1.1,14.5,94.5,203.07,148.43
2016,11,13,16,30,381.0,24.0,1.2,14.0,54.0,140.32,84.7
2016,11,13,16,45,190.5,12.0,1.3,13.5,27.0,52.63,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,34.0,71.81,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,68.0,165.09,112.71
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.5,228.57,173.53
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,300.9,237.72
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,362.17,291.92
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,427.25,347.16
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,484.14,394.05
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,542.23,439.95
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,592.97,477.7
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,643.13,513.24
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,680.57,536.98
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,721.2,562.27
2016,11,14,10,15,880.0,65.5,0.7,16.0,480.0,755.65,583.51
2016,11,14,10,30,891.0,67.0,0.6,16.0,505.0,787.54,602.56
2016,11,14,10,45,898.5,68.0,0.5,16.5,523.0,813.23,615.9
2016,11,14,11,0,906.0,69.0,0.4,17.0,541.0,835.82,626.98
2016,11,14,11,15,909.5,69.5,0.45,17.0,551.5,851.2,637.28
2016,11,14,11,30,913.0,70.0,0.5,17.0,562.0,863.12,645.55
2016,11,14,11,45,913.0,70.5,0.55,17.0,565.0,868.53,649.72
2016,11,14,12,0,913.0,71.0,0.6,17.0,568.0,870.34,651.76
2016,11,14,12,15,911.0,70.5,0.7,17.0,563.0,865.59,650.59
2016,11,14,12,30,909.0,70.0,0.8,17.0,558.0,857.26,647.17
2016,11,14,12,45,903.5,69.5,0.9,17.0,546.0,842.51,639.46
2016,11,14,13,0,898.0,69.0,1.0,17.0,534.0,824.39,629.47
2016,11,14,13,15,889.5,68.0,1.1,17.0,514.0,800.02,615.08
2016,11,14,13,30,881.0,67.0,1.2,17.0,494.0,772.67,598.45
2016,11,14,13,45,867.5,66.0,1.35,17.0,467.5,738.78,577.44
2016,11,14,14,0,854.0,65.0,1.5,17.0,441.0,702.58,554.23
2016,11,14,14,15,836.0,63.0,1.55,16.5,409.0,665.15,529.71
2016,11,14,14,30,818.0,61.0,1.6,16.0,377.0,620.65,498.53
2016,11,14,14,45,791.5,58.5,1.7,16.0,339.5,569.09,459.39
2016,11,14,15,0,765.0,56.0,1.8,16.0,302.0,517.3,418.66
2016,11,14,15,15,727.5,52.5,1.85,15.5,260.5,458.66,371.53
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,401.53,323.71
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,335.58,267.17
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,274.08,212.48
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,201.51,148.1
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,140.4,83.21
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,51.66,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.5,1.5,12.0,1.5,1.39,0.0
2016,11,15,7,30,0.0,3.0,1.6,12.0,3.0,2.77,0.0
2016,11,15,7,45,0.0,5.0,1.75,12.5,5.0,4.62,0.0
2016,11,15,8,0,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2016,11,15,8,15,0.0,9.5,1.95,13.0,9.5,8.79,1.92
2016,11,15,8,30,0.0,12.0,2.0,13.0,12.0,11.11,3.95
2016,11,15,8,45,0.0,14.0,2.1,13.5,14.0,12.97,5.55
2016,11,15,9,0,0.0,16.0,2.2,14.0,16.0,14.83,7.12
2016,11,15,9,15,0.0,37.5,2.3,14.0,37.5,34.82,24.25
2016,11,15,9,30,0.0,59.0,2.4,14.0,59.0,54.86,41.26
2016,11,15,9,45,0.0,75.0,2.5,14.0,75.0,69.8,53.81
2016,11,15,10,0,0.0,91.0,2.6,14.0,91.0,85.44,66.86
2016,11,15,10,15,0.0,109.0,2.7,14.0,109.0,103.43,81.78
2016,11,15,10,30,0.0,127.0,2.8,14.0,127.0,121.67,96.82
2016,11,15,10,45,1.5,146.5,2.9,14.0,147.0,142.94,114.33
2016,11,15,11,0,3.0,166.0,3.0,14.0,167.0,164.58,132.05
2016,11,15,11,15,24.5,195.0,3.05,14.0,208.0,213.63,172.81
2016,11,15,11,30,46.0,224.0,3.1,14.0,249.0,277.62,225.0
2016,11,15,11,45,57.0,230.5,3.2,14.0,261.5,294.79,238.94
2016,11,15,12,0,68.0,237.0,3.3,14.0,274.0,312.02,253.08
2016,11,15,12,15,59.0,231.0,3.35,14.0,263.0,297.08,240.86
2016,11,15,12,30,50.0,225.0,3.4,14.0,252.0,282.19,228.77
2016,11,15,12,45,64.0,225.5,3.45,14.0,259.0,294.37,239.25
2016,11,15,13,0,78.0,226.0,3.5,14.0,266.0,306.19,249.38
2016,11,15,13,15,150.5,218.5,3.5,13.5,292.0,366.51,300.59
2016,11,15,13,30,223.0,211.0,3.5,13.0,318.0,410.92,338.59
2016,11,15,13,45,369.0,174.0,3.5,13.0,340.0,482.3,398.87
2016,11,15,14,0,515.0,137.0,3.5,13.0,362.0,545.32,451.1
2016,11,15,14,15,527.5,123.0,3.45,12.5,338.5,520.21,432.02
2016,11,15,14,30,540.0,109.0,3.4,12.0,315.0,496.83,414.14
2016,11,15,14,45,505.5,105.0,3.35,12.0,283.0,445.25,371.8
2016,11,15,15,0,471.0,101.0,3.3,12.0,251.0,399.34,333.22
2016,11,15,15,15,445.5,90.0,3.25,12.0,216.0,351.7,292.52
2016,11,15,15,30,420.0,79.0,3.2,12.0,181.0,305.36,251.84
2016,11,15,15,45,368.5,67.5,3.15,12.0,144.5,248.91,201.92
2016,11,15,16,0,317.0,56.0,3.1,12.0,108.0,197.11,155.26
2016,11,15,16,15,244.5,42.0,3.05,11.5,74.5,140.64,104.9
2016,11,15,16,30,172.0,28.0,3.0,11.0,41.0,89.23,51.58
2016,11,15,16,45,86.0,14.0,3.0,11.0,20.5,31.85,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,14.0,2.85,7.5,30.5,64.36,0.0
2016,11,16,7,30,370.0,28.0,2.9,8.0,61.0,151.84,101.55
2016,11,16,7,45,463.5,36.5,2.95,8.5,101.5,213.83,163.91
2016,11,16,8,0,557.0,45.0,3.0,9.0,142.0,285.42,228.73
2016,11,16,8,15,615.0,50.5,3.05,9.0,184.5,346.6,284.92
2016,11,16,8,30,673.0,56.0,3.1,9.0,227.0,409.44,341.27
2016,11,16,8,45,708.0,60.5,3.2,9.5,267.5,465.55,390.03
2016,11,16,9,0,743.0,65.0,3.3,10.0,308.0,522.85,438.16
2016,11,16,9,15,768.5,68.0,3.3,10.0,344.0,573.33,480.02
2016,11,16,9,30,794.0,71.0,3.3,10.0,380.0,623.44,520.48
2016,11,16,9,45,808.5,74.0,3.35,10.0,410.5,665.18,552.98
2016,11,16,10,0,823.0,77.0,3.4,10.0,441.0,705.17,582.85
2016,11,16,10,15,835.5,79.0,3.4,10.0,466.0,740.44,608.6
2016,11,16,10,30,848.0,81.0,3.4,10.0,491.0,773.34,632.39
2016,11,16,10,45,833.0,89.5,3.4,10.5,504.5,789.39,642.26
2016,11,16,11,0,818.0,98.0,3.4,11.0,518.0,801.54,649.37
2016,11,16,11,15,822.5,98.5,3.4,11.0,528.5,816.91,660.18
2016,11,16,11,30,827.0,99.0,3.4,11.0,539.0,829.1,668.71
2016,11,16,11,45,809.5,106.0,3.4,11.0,538.5,826.92,666.79
2016,11,16,12,0,792.0,113.0,3.4,11.0,538.0,826.2,666.22
2016,11,16,12,15,790.0,112.5,3.4,11.0,534.0,821.82,663.09
2016,11,16,12,30,788.0,112.0,3.4,11.0,530.0,814.25,657.77
2016,11,16,12,45,806.0,103.5,3.4,11.0,522.5,806.09,652.18
2016,11,16,13,0,824.0,95.0,3.4,11.0,515.0,799.09,647.6
2016,11,16,13,15,814.5,93.0,3.4,11.0,495.5,773.93,629.53
2016,11,16,13,30,805.0,91.0,3.4,11.0,476.0,746.04,609.5
2016,11,16,13,45,767.5,95.5,3.4,11.0,446.5,706.02,580.15
2016,11,16,14,0,730.0,100.0,3.4,11.0,417.0,661.55,546.98
2016,11,16,14,15,707.5,96.5,3.4,11.0,385.0,617.55,512.68
2016,11,16,14,30,685.0,93.0,3.4,11.0,353.0,572.69,476.97
2016,11,16,14,45,657.5,87.5,3.45,11.0,316.5,521.96,435.89
2016,11,16,15,0,630.0,82.0,3.5,11.0,280.0,471.45,393.87
2016,11,16,15,15,584.5,76.0,3.45,10.5,240.0,411.5,343.4
2016,11,16,15,30,539.0,70.0,3.4,10.0,200.0,354.07,293.55
2016,11,16,15,45,498.0,59.0,3.4,10.0,161.0,296.44,241.73
2016,11,16,16,0,457.0,48.0,3.4,10.0,122.0,241.98,191.38
2016,11,16,16,15,351.0,37.5,3.35,9.5,83.5,170.61,127.54
2016,11,16,16,30,245.0,27.0,3.3,9.0,45.0,107.25,60.34
2016,11,16,16,45,122.5,13.5,3.25,8.5,22.5,39.19,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,59.69,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,157.4,102.54
2016,11,17,7,45,510.0,32.0,1.2,6.5,101.0,220.72,168.34
2016,11,17,8,0,602.0,39.0,1.1,7.0,142.0,292.31,233.01
2016,11,17,8,15,658.0,44.0,1.0,7.5,185.0,354.23,288.47
2016,11,17,8,30,714.0,49.0,0.9,8.0,228.0,420.19,345.05
2016,11,17,8,45,749.5,52.5,0.85,8.5,268.5,476.99,392.35
2016,11,17,9,0,785.0,56.0,0.8,9.0,309.0,534.96,438.52
2016,11,17,9,15,809.5,58.5,0.7,9.5,345.5,585.68,476.72
2016,11,17,9,30,834.0,61.0,0.6,10.0,382.0,635.87,512.8
2016,11,17,9,45,851.0,63.0,0.5,10.5,413.5,674.11,537.43
2016,11,17,10,0,868.0,65.0,0.4,11.0,445.0,715.55,563.21
2016,11,17,10,15,880.0,66.0,0.35,11.0,470.0,750.02,585.17
2016,11,17,10,30,892.0,67.0,0.3,11.0,495.0,782.01,605.19
2016,11,17,10,45,895.0,69.5,0.3,11.5,512.5,805.99,619.29
2016,11,17,11,0,898.0,72.0,0.3,12.0,530.0,826.74,631.24
2016,11,17,11,15,902.0,72.5,0.35,12.0,541.0,842.49,641.98
2016,11,17,11,30,906.0,73.0,0.4,12.0,552.0,854.84,650.66
2016,11,17,11,45,901.5,75.0,0.5,12.5,554.0,858.41,653.45
2016,11,17,12,0,897.0,77.0,0.6,13.0,556.0,858.39,654.1
2016,11,17,12,15,895.0,76.5,0.7,13.0,551.0,853.86,653.03
2016,11,17,12,30,893.0,76.0,0.8,13.0,546.0,845.82,649.68
2016,11,17,12,45,884.5,76.5,0.9,13.0,533.5,830.21,641.18
2016,11,17,13,0,876.0,77.0,1.0,13.0,521.0,811.4,630.46
2016,11,17,13,15,866.5,76.0,1.0,13.0,501.5,793.37,618.79
2016,11,17,13,30,857.0,75.0,1.0,13.0,482.0,765.73,600.34
2016,11,17,13,45,837.0,75.0,1.05,13.0,454.5,728.77,575.86
2016,11,17,14,0,817.0,75.0,1.1,13.0,427.0,689.85,549.66
2016,11,17,14,15,796.5,72.5,1.05,13.0,394.5,645.98,518.32
2016,11,17,14,30,776.0,70.0,1.0,13.0,362.0,600.84,484.1
2016,11,17,14,45,743.5,67.5,0.95,13.0,324.5,547.41,442.58
2016,11,17,15,0,711.0,65.0,0.9,13.0,287.0,494.28,400.19
2016,11,17,15,15,669.0,60.0,0.8,12.5,246.0,436.95,353.55
2016,11,17,15,30,627.0,55.0,0.7,12.0,205.0,378.98,304.91
2016,11,17,15,45,562.5,49.0,0.65,11.5,163.0,312.79,248.54
2016,11,17,16,0,498.0,43.0,0.6,11.0,121.0,251.89,194.98
2016,11,17,16,15,394.5,33.5,0.5,10.5,82.5,180.52,132.2
2016,11,17,16,30,291.0,24.0,0.4,10.0,44.0,116.36,61.89
2016,11,17,16,45,145.5,12.0,0.3,10.0,22.0,42.65,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,53.73,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,145.34,92.45
2016,11,18,7,45,463.5,33.5,3.25,5.5,95.5,208.63,160.28
2016,11,18,8,0,558.0,42.0,3.3,6.0,136.0,280.02,226.02
2016,11,18,8,15,617.5,48.0,3.3,6.5,178.5,339.21,280.95
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,406.03,340.7
2016,11,18,8,45,713.0,58.5,3.35,7.5,261.0,462.62,390.4
2016,11,18,9,0,749.0,63.0,3.4,8.0,301.0,520.5,439.5
2016,11,18,9,15,775.0,65.5,3.4,8.5,337.5,570.77,480.86
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,620.69,520.66
2016,11,18,9,45,821.0,69.5,3.45,9.5,405.5,664.58,554.17
2016,11,18,10,0,841.0,71.0,3.5,10.0,437.0,707.02,584.98
2016,11,18,10,15,852.5,73.0,3.5,10.5,461.5,741.96,609.41
2016,11,18,10,30,864.0,75.0,3.5,11.0,486.0,774.44,631.73
2016,11,18,10,45,869.5,76.5,3.55,11.5,503.5,798.86,648.08
2016,11,18,11,0,875.0,78.0,3.6,12.0,521.0,820.2,662.15
2016,11,18,11,15,879.0,78.5,3.65,12.0,531.5,828.92,668.18
2016,11,18,11,30,883.0,79.0,3.7,12.0,542.0,841.09,676.99
2016,11,18,11,45,884.0,79.5,3.75,12.5,545.5,847.35,680.29
2016,11,18,12,0,885.0,80.0,3.8,13.0,549.0,850.14,681.24
2016,11,18,12,15,883.5,79.5,3.8,13.0,544.5,846.11,678.36
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,838.64,673.15
2016,11,18,12,45,880.5,77.5,3.85,13.0,529.0,826.51,664.92
2016,11,18,13,0,879.0,76.0,3.9,13.0,518.0,811.04,654.33
2016,11,18,13,15,870.0,74.5,3.9,13.0,498.5,792.8,641.55
2016,11,18,13,30,861.0,73.0,3.9,13.0,479.0,764.96,621.61
2016,11,18,13,45,849.5,71.5,3.9,13.0,453.5,732.52,598.16
2016,11,18,14,0,838.0,70.0,3.9,13.0,428.0,697.67,572.71
2016,11,18,14,15,818.0,67.5,3.9,13.0,396.0,653.62,539.88
2016,11,18,14,30,798.0,65.0,3.9,13.0,364.0,608.22,504.19
2016,11,18,14,45,773.0,61.5,3.9,13.0,327.0,557.55,463.07
2016,11,18,15,0,748.0,58.0,3.9,13.0,290.0,506.58,420.56
2016,11,18,15,15,706.0,54.5,3.85,12.5,249.0,446.74,370.17
2016,11,18,15,30,664.0,51.0,3.8,12.0,208.0,388.8,319.67
2016,11,18,15,45,601.0,45.0,3.75,12.0,165.5,321.5,259.62
2016,11,18,16,0,538.0,39.0,3.7,12.0,123.0,262.19,204.98
2016,11,18,16,15,428.0,31.0,3.7,11.5,84.0,188.5,138.6
2016,11,18,16,30,318.0,23.0,3.7,11.0,45.0,122.12,62.07
2016,11,18,16,45,159.0,11.5,3.7,10.5,22.5,45.02,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,3.8,11.0,4.0,3.81,0.0
2016,11,19,7,30,0.0,8.0,3.8,11.0,8.0,7.4,0.0
2016,11,19,7,45,0.0,15.0,3.85,11.5,15.0,13.9,5.9
2016,11,19,8,0,0.0,22.0,3.9,12.0,22.0,20.4,11.7
2016,11,19,8,15,0.0,30.0,3.9,12.0,30.0,27.84,18.27
2016,11,19,8,30,0.0,38.0,3.9,12.0,38.0,35.28,24.82
2016,11,19,8,45,0.0,45.5,3.95,12.0,45.5,42.27,30.9
2016,11,19,9,0,0.0,53.0,4.0,12.0,53.0,49.26,36.92
2016,11,19,9,15,0.0,59.5,4.0,12.0,59.5,55.32,42.09
2016,11,19,9,30,0.0,66.0,4.0,12.0,66.0,61.39,47.21
2016,11,19,9,45,0.0,63.5,4.05,12.0,63.5,59.06,45.13
2016,11,19,10,0,0.0,61.0,4.1,12.0,61.0,56.73,43.05
2016,11,19,10,15,0.0,86.5,4.1,12.0,86.5,80.89,63.52
2016,11,19,10,30,0.0,112.0,4.1,12.0,112.0,106.48,85.02
2016,11,19,10,45,0.0,102.5,4.15,12.5,102.5,96.64,76.45
2016,11,19,11,0,0.0,93.0,4.2,13.0,93.0,87.04,68.16
2016,11,19,11,15,0.0,93.5,4.15,13.0,93.5,87.48,68.48
2016,11,19,11,30,0.0,94.0,4.1,13.0,94.0,87.94,68.82
2016,11,19,11,45,0.0,73.5,4.05,13.0,73.5,68.43,52.39
2016,11,19,12,0,0.0,53.0,4.0,13.0,53.0,49.29,36.25
2016,11,19,12,15,0.0,54.0,3.9,13.0,54.0,50.23,37.05
2016,11,19,12,30,0.0,55.0,3.8,13.0,55.0,51.16,37.86
2016,11,19,12,45,0.0,62.0,3.75,13.0,62.0,57.68,43.4
2016,11,19,13,0,0.0,69.0,3.7,13.0,69.0,64.21,48.96
2016,11,19,13,15,0.0,43.5,3.6,13.0,43.5,40.43,28.85
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,16.71,8.66
2016,11,19,13,45,1.5,81.5,3.45,13.0,82.0,77.06,60.14
2016,11,19,14,0,3.0,145.0,3.4,13.0,146.0,144.78,117.17
2016,11,19,14,15,1.5,112.0,3.3,13.0,112.5,108.88,87.11
2016,11,19,14,30,0.0,79.0,3.2,13.0,79.0,74.12,57.83
2016,11,19,14,45,0.0,71.0,3.15,13.0,71.0,66.38,51.35
2016,11,19,15,0,0.0,63.0,3.1,13.0,63.0,58.68,44.82
2016,11,19,15,15,0.0,54.0,3.0,12.5,54.0,50.2,37.63
2016,11,19,15,30,0.0,45.0,2.9,12.0,45.0,41.81,30.41
2016,11,19,15,45,0.0,35.5,2.85,12.0,35.5,32.96,22.62
2016,11,19,16,0,0.0,26.0,2.8,12.0,26.0,24.12,14.79
2016,11,19,16,15,0.0,17.5,2.75,11.5,17.5,16.22,7.69
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,8.33,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,4.29,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
