Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.35,7.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,2.4,7.0,16.0,15.34,0.0
2016,11,30,7,45,57.5,31.5,2.45,7.5,38.5,57.66,37.29
2016,11,30,8,0,115.0,47.0,2.5,8.0,61.0,104.37,80.42
2016,11,30,8,15,136.0,64.0,2.55,8.0,87.0,138.28,111.61
2016,11,30,8,30,157.0,81.0,2.6,8.0,113.0,174.0,143.97
2016,11,30,8,45,176.5,96.0,2.7,8.5,139.5,208.12,174.26
2016,11,30,9,0,196.0,111.0,2.8,9.0,166.0,243.72,205.2
2016,11,30,9,15,207.0,124.5,2.8,9.0,189.5,273.71,231.1
2016,11,30,9,30,218.0,138.0,2.8,9.0,213.0,304.15,256.9
2016,11,30,9,45,523.5,102.5,2.8,9.0,304.0,486.69,411.11
2016,11,30,10,0,829.0,67.0,2.8,9.0,395.0,671.02,559.04
2016,11,30,10,15,843.5,68.5,2.8,9.0,420.5,707.22,584.68
2016,11,30,10,30,858.0,70.0,2.8,9.0,446.0,741.23,609.5
2016,11,30,10,45,871.0,70.0,2.8,9.5,465.5,763.49,624.17
2016,11,30,11,0,884.0,70.0,2.8,10.0,485.0,789.09,641.33
2016,11,30,11,15,889.0,70.5,2.85,10.0,496.5,806.03,653.49
2016,11,30,11,30,894.0,71.0,2.9,10.0,508.0,819.73,663.42
2016,11,30,11,45,895.5,71.5,2.95,10.5,512.0,827.23,667.7
2016,11,30,12,0,897.0,72.0,3.0,11.0,516.0,831.29,669.63
2016,11,30,12,15,895.0,72.0,3.05,11.0,512.5,828.39,667.84
2016,11,30,12,30,893.0,72.0,3.1,11.0,509.0,822.05,663.7
2016,11,30,12,45,882.0,73.0,3.15,11.0,497.0,806.33,652.77
2016,11,30,13,0,871.0,74.0,3.2,11.0,485.0,794.07,644.56
2016,11,30,13,15,862.0,73.0,3.2,11.0,467.0,771.13,628.11
2016,11,30,13,30,853.0,72.0,3.2,11.0,449.0,745.3,609.54
2016,11,30,13,45,838.5,70.5,3.2,11.0,424.0,712.13,585.33
2016,11,30,14,0,824.0,69.0,3.2,11.0,399.0,676.74,559.22
2016,11,30,14,15,803.5,67.0,3.2,10.5,368.0,634.73,528.37
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,591.38,494.43
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,538.3,450.81
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,485.53,406.27
2016,11,30,15,15,669.0,56.0,3.2,9.5,225.0,425.59,355.23
2016,11,30,15,30,623.0,52.0,3.2,9.0,186.0,371.3,307.11
2016,11,30,15,45,545.5,46.0,3.25,9.0,145.0,301.01,244.21
2016,11,30,16,0,468.0,40.0,3.3,9.0,104.0,237.11,185.63
2016,11,30,16,15,234.0,36.0,3.3,8.5,68.0,132.4,95.07
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,36.76,0.98
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.25,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,12.87,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,25.74,0.0
2016,12,1,7,45,281.5,29.0,3.35,4.5,64.0,133.52,88.89
2016,12,1,8,0,563.0,31.0,3.4,5.0,101.0,250.08,194.85
2016,12,1,8,15,632.5,36.0,3.45,5.5,142.5,313.39,255.0
2016,12,1,8,30,702.0,41.0,3.5,6.0,184.0,382.15,318.07
2016,12,1,8,45,744.5,44.5,3.6,6.5,224.5,440.54,371.12
2016,12,1,9,0,787.0,48.0,3.7,7.0,265.0,500.84,423.98
2016,12,1,9,15,815.0,50.5,3.75,7.5,302.0,548.62,465.02
2016,12,1,9,30,843.0,53.0,3.8,8.0,339.0,600.04,507.53
2016,12,1,9,45,856.0,56.5,3.85,8.5,370.0,642.38,541.46
2016,12,1,10,0,869.0,60.0,3.9,9.0,401.0,682.89,571.5
2016,12,1,10,15,882.5,61.5,3.85,9.5,427.0,719.12,597.38
2016,12,1,10,30,896.0,63.0,3.8,10.0,453.0,753.05,621.11
2016,12,1,10,45,903.5,64.5,3.8,10.5,472.0,779.84,639.35
2016,12,1,11,0,911.0,66.0,3.8,11.0,491.0,803.63,655.26
2016,12,1,11,15,916.0,66.5,3.75,11.0,502.5,821.02,667.32
2016,12,1,11,30,921.0,67.0,3.7,11.0,514.0,835.07,677.0
2016,12,1,11,45,922.5,67.0,3.65,11.0,518.0,842.19,681.66
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,845.77,683.88
2016,12,1,12,15,921.5,67.0,3.5,11.0,518.5,842.53,680.95
2016,12,1,12,30,919.0,67.0,3.4,11.0,515.0,835.74,675.6
2016,12,1,12,45,908.0,68.0,3.35,11.5,503.0,819.92,662.78
2016,12,1,13,0,897.0,69.0,3.3,12.0,491.0,800.89,647.8
2016,12,1,13,15,887.5,68.0,3.3,12.0,472.5,777.46,631.1
2016,12,1,13,30,878.0,67.0,3.3,12.0,454.0,751.14,612.23
2016,12,1,13,45,860.0,66.5,3.3,12.0,428.0,722.32,591.41
2016,12,1,14,0,842.0,66.0,3.3,12.0,402.0,685.27,564.13
2016,12,1,14,15,821.5,64.0,3.3,11.5,371.0,642.85,533.3
2016,12,1,14,30,801.0,62.0,3.3,11.0,340.0,599.05,499.12
2016,12,1,14,45,769.5,59.5,3.35,11.0,303.5,546.97,456.57
2016,12,1,15,0,738.0,57.0,3.4,11.0,267.0,494.97,412.85
2016,12,1,15,15,694.0,53.0,3.4,10.5,227.5,435.27,362.09
2016,12,1,15,30,650.0,49.0,3.4,10.0,188.0,377.52,311.23
2016,12,1,15,45,577.0,43.0,3.45,9.5,147.0,307.77,249.21
2016,12,1,16,0,504.0,37.0,3.5,9.0,106.0,247.54,193.67
2016,12,1,16,15,252.0,35.0,3.55,8.5,69.5,137.15,98.25
2016,12,1,16,30,0.0,33.0,3.6,8.0,33.0,38.5,0.17
2016,12,1,16,45,0.0,16.5,3.65,7.5,16.5,15.73,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,11.0,2.25,4.0,11.0,10.48,0.0
2016,12,2,7,30,0.0,22.0,2.2,4.0,22.0,20.97,0.0
2016,12,2,7,45,206.5,28.5,2.2,4.5,53.5,108.9,70.1
2016,12,2,8,0,413.0,35.0,2.2,5.0,85.0,203.24,157.87
2016,12,2,8,15,476.0,42.0,2.2,5.5,121.5,258.29,209.72
2016,12,2,8,30,539.0,49.0,2.2,6.0,158.0,318.72,264.72
2016,12,2,8,45,575.5,55.0,2.2,6.5,193.0,369.55,310.53
2016,12,2,9,0,612.0,61.0,2.2,7.0,228.0,422.27,356.4
2016,12,2,9,15,634.0,66.5,2.15,7.5,260.5,467.4,394.42
2016,12,2,9,30,656.0,72.0,2.1,8.0,293.0,512.48,431.08
2016,12,2,9,45,538.0,103.5,2.1,8.5,296.0,494.99,415.27
2016,12,2,10,0,420.0,135.0,2.1,9.0,299.0,464.21,388.47
2016,12,2,10,15,644.5,100.0,2.05,9.0,369.5,602.22,500.91
2016,12,2,10,30,869.0,65.0,2.0,9.0,440.0,733.85,599.96
2016,12,2,10,45,766.0,87.5,2.0,9.5,428.5,707.33,576.99
2016,12,2,11,0,663.0,110.0,2.0,10.0,417.0,671.84,548.87
2016,12,2,11,15,675.5,109.5,2.0,10.0,429.5,690.99,563.18
2016,12,2,11,30,688.0,109.0,2.0,10.0,442.0,707.76,575.23
2016,12,2,11,45,793.5,88.5,2.0,10.5,475.5,769.37,619.45
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,825.39,658.37
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,822.68,656.78
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,816.53,653.42
2016,12,2,12,45,575.0,134.5,2.3,11.0,411.0,642.18,524.17
2016,12,2,13,0,255.0,201.0,2.4,11.0,320.0,443.2,364.63
2016,12,2,13,15,252.5,193.0,2.45,11.0,307.5,427.48,353.64
2016,12,2,13,30,250.0,185.0,2.5,11.0,295.0,411.0,340.91
2016,12,2,13,45,364.0,156.5,2.65,11.0,306.5,453.38,378.06
2016,12,2,14,0,478.0,128.0,2.8,11.0,318.0,501.52,418.51
2016,12,2,14,15,625.0,95.5,2.8,11.0,324.0,551.6,459.78
2016,12,2,14,30,772.0,63.0,2.8,11.0,330.0,581.64,484.23
2016,12,2,14,45,741.5,60.0,2.85,11.0,294.5,530.72,442.3
2016,12,2,15,0,711.0,57.0,2.9,11.0,259.0,479.9,399.71
2016,12,2,15,15,667.0,53.0,2.9,10.5,220.5,421.43,350.12
2016,12,2,15,30,623.0,49.0,2.9,10.0,182.0,364.96,300.52
2016,12,2,15,45,551.0,43.5,2.95,9.5,142.0,300.9,243.37
2016,12,2,16,0,479.0,38.0,3.0,9.0,102.0,239.58,187.27
2016,12,2,16,15,357.5,28.5,3.05,8.5,66.5,164.54,117.34
2016,12,2,16,30,236.0,19.0,3.1,8.0,31.0,93.92,5.17
2016,12,2,16,45,118.0,9.5,3.15,8.0,15.5,34.83,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.5,10.5,6.67,0.0
2016,12,3,7,30,215.0,14.0,2.1,6.0,21.0,66.68,0.0
2016,12,3,7,45,347.5,23.0,2.1,6.5,55.0,144.76,89.25
2016,12,3,8,0,480.0,32.0,2.1,7.0,89.0,218.95,167.62
2016,12,3,8,15,553.5,37.5,2.05,7.0,128.5,280.19,225.26
2016,12,3,8,30,627.0,43.0,2.0,7.0,168.0,347.34,286.21
2016,12,3,8,45,674.5,47.0,1.95,7.5,207.0,405.32,337.74
2016,12,3,9,0,722.0,51.0,1.9,8.0,246.0,465.8,389.46
2016,12,3,9,15,637.5,70.0,1.9,8.5,259.5,472.29,395.6
2016,12,3,9,30,553.0,89.0,1.9,9.0,273.0,467.0,391.32
2016,12,3,9,45,678.0,77.5,1.9,9.5,325.0,555.8,463.13
2016,12,3,10,0,803.0,66.0,1.9,10.0,377.0,646.87,533.44
2016,12,3,10,15,818.0,67.5,1.95,10.5,402.5,682.74,558.44
2016,12,3,10,30,833.0,69.0,2.0,11.0,428.0,716.57,582.05
2016,12,3,10,45,834.5,73.0,2.05,11.5,445.0,740.9,598.4
2016,12,3,11,0,836.0,77.0,2.1,12.0,462.0,762.2,612.52
2016,12,3,11,15,842.0,77.5,2.1,12.0,474.0,779.67,624.6
2016,12,3,11,30,848.0,78.0,2.1,12.0,486.0,794.06,634.53
2016,12,3,11,45,842.0,81.0,2.15,12.5,489.0,798.58,636.67
2016,12,3,12,0,836.0,84.0,2.2,13.0,492.0,799.72,636.58
2016,12,3,12,15,835.0,83.5,2.2,13.0,489.5,797.37,634.9
2016,12,3,12,30,834.0,83.0,2.2,13.0,487.0,791.73,631.02
2016,12,3,12,45,836.5,80.5,2.25,13.5,478.0,783.22,624.45
2016,12,3,13,0,839.0,78.0,2.3,14.0,469.0,771.41,615.61
2016,12,3,13,15,830.0,77.0,2.35,14.0,451.5,749.3,600.44
2016,12,3,13,30,821.0,76.0,2.4,14.0,434.0,724.4,583.24
2016,12,3,13,45,800.0,75.5,2.5,14.0,409.0,688.76,558.15
2016,12,3,14,0,779.0,75.0,2.6,14.0,384.0,651.28,531.36
2016,12,3,14,15,757.5,72.5,2.65,13.5,354.0,609.62,500.87
2016,12,3,14,30,736.0,70.0,2.7,13.0,324.0,566.79,467.98
2016,12,3,14,45,700.5,67.5,2.75,13.0,288.5,518.03,428.4
2016,12,3,15,0,665.0,65.0,2.8,13.0,253.0,466.72,385.75
2016,12,3,15,15,618.5,60.0,2.9,12.5,214.5,407.78,336.43
2016,12,3,15,30,572.0,55.0,3.0,12.0,176.0,351.3,287.45
2016,12,3,15,45,502.0,48.0,3.1,11.5,137.0,285.5,229.55
2016,12,3,16,0,432.0,41.0,3.2,11.0,98.0,225.41,175.15
2016,12,3,16,15,314.0,30.5,3.25,10.5,63.5,152.76,108.1
2016,12,3,16,30,196.0,20.0,3.3,10.0,29.0,84.12,2.42
2016,12,3,16,45,98.0,10.0,3.35,10.0,14.5,31.01,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,10.0,3.05,6.0,10.0,0.0,0.0
2016,12,4,7,30,0.0,20.0,3.0,6.0,20.0,19.06,0.0
2016,12,4,7,45,231.5,26.5,3.0,6.5,53.5,112.03,66.09
2016,12,4,8,0,463.0,33.0,3.0,7.0,87.0,216.75,165.83
2016,12,4,8,15,539.5,39.0,2.95,7.0,126.5,274.75,221.19
2016,12,4,8,30,616.0,45.0,2.9,7.0,166.0,343.1,283.59
2016,12,4,8,45,660.0,50.0,2.9,7.5,204.5,400.0,334.9
2016,12,4,9,0,704.0,55.0,2.9,8.0,243.0,459.13,386.36
2016,12,4,9,15,653.5,67.5,2.85,8.0,261.0,477.24,403.05
2016,12,4,9,30,603.0,80.0,2.8,8.0,279.0,486.52,411.57
2016,12,4,9,45,546.5,100.0,2.75,8.5,294.0,494.46,417.1
2016,12,4,10,0,490.0,120.0,2.7,9.0,309.0,492.96,414.46
2016,12,4,10,15,468.5,134.0,2.7,9.0,324.0,508.67,426.6
2016,12,4,10,30,447.0,148.0,2.7,9.0,339.0,521.51,436.06
2016,12,4,10,45,561.5,126.5,2.7,9.5,377.5,598.38,497.72
2016,12,4,11,0,676.0,105.0,2.7,10.0,416.0,673.84,555.41
2016,12,4,11,15,578.5,135.0,2.75,10.0,406.0,640.89,528.57
2016,12,4,11,30,481.0,165.0,2.8,10.0,396.0,599.13,494.38
2016,12,4,11,45,349.0,190.5,2.85,10.5,359.0,512.25,423.34
2016,12,4,12,0,217.0,216.0,2.9,11.0,322.0,424.06,350.05
2016,12,4,12,15,402.5,177.0,2.9,11.0,371.5,553.68,457.27
2016,12,4,12,30,588.0,138.0,2.9,11.0,421.0,660.84,543.33
2016,12,4,12,45,495.5,156.5,2.95,11.0,391.5,598.26,492.88
2016,12,4,13,0,403.0,175.0,3.0,11.0,362.0,540.48,446.45
2016,12,4,13,15,330.5,179.0,2.95,11.0,329.0,470.29,390.25
2016,12,4,13,30,258.0,183.0,2.9,11.0,296.0,414.55,344.54
2016,12,4,13,45,239.0,174.5,2.9,11.0,274.0,384.64,320.56
2016,12,4,14,0,220.0,166.0,2.9,11.0,252.0,343.96,287.61
2016,12,4,14,15,467.0,119.5,2.85,11.0,285.0,468.97,393.05
2016,12,4,14,30,714.0,73.0,2.8,11.0,318.0,559.65,466.76
2016,12,4,14,45,690.5,68.0,2.75,11.0,284.5,512.73,427.34
2016,12,4,15,0,667.0,63.0,2.7,11.0,251.0,465.59,387.55
2016,12,4,15,15,621.0,58.5,2.6,10.5,213.0,407.53,338.2
2016,12,4,15,30,575.0,54.0,2.5,10.0,175.0,351.85,289.37
2016,12,4,15,45,515.0,46.0,2.45,10.0,137.0,289.1,233.14
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,231.21,179.81
2016,12,4,16,15,227.5,34.0,2.4,9.5,64.5,128.71,91.26
2016,12,4,16,30,0.0,30.0,2.4,9.0,30.0,33.98,0.0
2016,12,4,16,45,0.0,15.0,2.45,9.0,15.0,14.3,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,5.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,5.0,14.0,13.34,0.0
2016,12,5,7,45,119.0,26.5,2.9,5.5,40.0,77.58,42.89
2016,12,5,8,0,238.0,39.0,2.9,6.0,66.0,143.29,109.64
2016,12,5,8,15,276.5,52.0,2.85,6.0,96.0,185.55,150.09
2016,12,5,8,30,315.0,65.0,2.8,6.0,126.0,231.38,192.48
2016,12,5,8,45,337.0,77.5,2.8,6.0,155.5,271.59,229.47
2016,12,5,9,0,359.0,90.0,2.8,6.0,185.0,313.08,266.65
2016,12,5,9,15,369.0,102.5,2.75,6.0,212.0,348.63,297.83
2016,12,5,9,30,379.0,115.0,2.7,6.0,239.0,383.98,328.02
2016,12,5,9,45,373.0,128.0,2.65,6.5,260.0,409.1,348.25
2016,12,5,10,0,367.0,141.0,2.6,7.0,281.0,432.62,366.62
2016,12,5,10,15,296.0,161.5,2.55,7.0,279.0,406.07,343.5
2016,12,5,10,30,225.0,182.0,2.5,7.0,277.0,374.36,315.97
2016,12,5,10,45,178.0,192.5,2.5,7.5,270.0,355.76,298.97
2016,12,5,11,0,131.0,203.0,2.5,8.0,263.0,334.82,279.86
2016,12,5,11,15,137.5,208.5,2.5,8.0,273.0,348.11,290.78
2016,12,5,11,30,144.0,214.0,2.5,8.0,283.0,361.22,301.38
2016,12,5,11,45,231.0,207.5,2.5,8.0,319.5,424.18,354.6
2016,12,5,12,0,318.0,201.0,2.5,8.0,356.0,500.65,417.13
2016,12,5,12,15,279.5,205.5,2.45,8.0,341.0,474.67,394.95
2016,12,5,12,30,241.0,210.0,2.4,8.0,326.0,447.89,372.69
2016,12,5,12,45,241.5,205.0,2.4,8.0,319.5,440.19,366.9
2016,12,5,13,0,242.0,200.0,2.4,8.0,313.0,431.62,360.3
2016,12,5,13,15,221.0,194.0,2.45,8.0,294.0,392.12,328.58
2016,12,5,13,30,200.0,188.0,2.5,8.0,275.0,365.37,306.85
2016,12,5,13,45,177.5,178.5,2.55,8.0,252.5,333.52,280.69
2016,12,5,14,0,155.0,169.0,2.6,8.0,230.0,302.39,254.86
2016,12,5,14,15,149.0,157.0,2.65,7.5,212.0,280.09,236.94
2016,12,5,14,30,143.0,145.0,2.7,7.0,194.0,257.91,218.75
2016,12,5,14,45,139.0,130.0,2.8,7.0,173.5,233.28,197.86
2016,12,5,15,0,135.0,115.0,2.9,7.0,153.0,208.74,176.63
2016,12,5,15,15,125.5,99.0,2.9,6.5,130.0,180.18,151.72
2016,12,5,15,30,116.0,83.0,2.9,6.0,107.0,152.28,126.85
2016,12,5,15,45,102.5,66.0,2.95,6.0,84.0,122.02,99.3
2016,12,5,16,0,89.0,49.0,3.0,6.0,61.0,92.79,72.33
2016,12,5,16,15,44.5,33.5,3.0,6.0,39.5,56.63,38.98
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.29,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,5.0,2.7,3.5,5.0,0.0,0.0
2016,12,6,7,30,0.0,10.0,2.7,4.0,10.0,9.53,0.0
2016,12,6,7,45,39.5,25.0,2.7,4.5,29.5,42.23,19.94
2016,12,6,8,0,79.0,40.0,2.7,5.0,49.0,76.89,57.41
2016,12,6,8,15,98.0,57.5,2.7,5.5,73.0,108.29,86.58
2016,12,6,8,30,117.0,75.0,2.7,6.0,97.0,141.15,116.41
2016,12,6,8,45,129.5,91.0,2.75,6.5,120.5,170.36,142.73
2016,12,6,9,0,142.0,107.0,2.8,7.0,144.0,200.52,169.36
2016,12,6,9,15,149.0,122.5,2.85,7.0,166.5,227.73,193.22
2016,12,6,9,30,156.0,138.0,2.9,7.0,189.0,255.26,216.92
2016,12,6,9,45,166.0,149.5,3.0,7.5,208.5,279.85,237.52
2016,12,6,10,0,176.0,161.0,3.1,8.0,228.0,304.84,258.11
2016,12,6,10,15,507.5,117.0,3.15,8.0,328.0,514.48,436.11
2016,12,6,10,30,839.0,73.0,3.2,8.0,428.0,721.49,600.7
2016,12,6,10,45,691.5,106.5,3.25,8.0,407.5,672.4,560.61
2016,12,6,11,0,544.0,140.0,3.3,8.0,387.0,604.55,505.81
2016,12,6,11,15,329.0,176.0,3.25,8.0,327.0,472.06,396.26
2016,12,6,11,30,114.0,212.0,3.2,8.0,267.0,334.69,279.29
2016,12,6,11,45,279.0,194.0,3.2,8.5,328.5,459.37,384.93
2016,12,6,12,0,444.0,176.0,3.2,9.0,390.0,585.78,487.29
2016,12,6,12,15,342.0,192.5,3.2,9.0,357.0,509.2,424.05
2016,12,6,12,30,240.0,209.0,3.2,9.0,324.0,445.78,371.2
2016,12,6,12,45,215.0,206.5,3.25,9.0,308.0,408.04,340.93
2016,12,6,13,0,190.0,204.0,3.3,9.0,292.0,383.19,320.52
2016,12,6,13,15,127.5,193.5,3.3,8.5,251.5,319.65,267.8
2016,12,6,13,30,65.0,183.0,3.3,8.0,211.0,246.53,206.33
2016,12,6,13,45,33.5,159.0,3.35,8.0,173.5,193.77,161.6
2016,12,6,14,0,2.0,135.0,3.4,8.0,136.0,134.88,110.98
2016,12,6,14,15,1.0,125.0,3.35,8.0,125.5,124.11,101.98
2016,12,6,14,30,0.0,115.0,3.3,8.0,115.0,113.52,93.02
2016,12,6,14,45,373.5,85.0,3.25,8.0,189.5,338.3,289.62
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,498.4,420.92
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,439.0,368.6
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,381.46,317.33
2016,12,6,15,45,589.0,41.5,2.95,7.0,145.5,312.89,255.18
2016,12,6,16,0,518.0,36.0,2.9,7.0,105.0,249.64,196.29
2016,12,6,16,15,394.5,27.5,2.9,6.5,68.5,176.82,126.68
2016,12,6,16,30,271.0,19.0,2.9,6.0,32.0,104.27,2.31
2016,12,6,16,45,135.5,9.5,2.9,6.0,16.0,39.13,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,2.0,3.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,2.0,3.0,7.0,6.67,0.0
2016,12,7,7,45,0.0,21.0,2.05,3.5,21.0,20.19,6.14
2016,12,7,8,0,0.0,35.0,2.1,4.0,35.0,34.93,23.69
2016,12,7,8,15,5.0,51.0,2.15,4.0,52.0,53.43,40.67
2016,12,7,8,30,10.0,67.0,2.2,4.0,69.0,72.2,57.68
2016,12,7,8,45,16.0,82.0,2.3,4.5,86.0,90.65,74.2
2016,12,7,9,0,22.0,97.0,2.4,5.0,103.0,115.92,96.44
2016,12,7,9,15,25.5,111.0,2.45,5.0,118.5,133.71,112.08
2016,12,7,9,30,29.0,125.0,2.5,5.0,134.0,151.9,127.87
2016,12,7,9,45,31.0,136.5,2.6,5.5,147.5,166.33,140.0
2016,12,7,10,0,33.0,148.0,2.7,6.0,161.0,181.03,152.2
2016,12,7,10,15,16.5,101.5,2.75,6.0,108.0,108.66,89.68
2016,12,7,10,30,0.0,55.0,2.8,6.0,55.0,51.13,39.22
2016,12,7,10,45,3.5,107.0,2.9,6.5,109.0,104.64,85.57
2016,12,7,11,0,7.0,159.0,3.0,7.0,163.0,162.95,135.06
2016,12,7,11,15,3.5,141.0,3.1,7.0,143.0,140.15,115.39
2016,12,7,11,30,0.0,123.0,3.2,7.0,123.0,118.05,96.41
2016,12,7,11,45,4.5,146.5,3.35,7.0,148.5,146.53,120.82
2016,12,7,12,0,9.0,170.0,3.5,7.0,174.0,175.8,145.7
2016,12,7,12,15,6.5,165.0,3.55,7.0,168.0,168.26,139.2
2016,12,7,12,30,4.0,160.0,3.6,7.0,162.0,160.86,132.9
2016,12,7,12,45,2.0,136.0,3.7,7.0,137.0,133.45,109.65
2016,12,7,13,0,0.0,112.0,3.8,7.0,112.0,106.81,86.92
2016,12,7,13,15,19.0,143.0,3.85,6.5,151.0,154.69,128.92
2016,12,7,13,30,38.0,174.0,3.9,6.0,190.0,215.22,181.24
2016,12,7,13,45,61.0,170.0,4.0,6.0,194.5,227.45,192.43
2016,12,7,14,0,84.0,166.0,4.1,6.0,199.0,238.65,202.74
2016,12,7,14,15,81.5,153.5,4.1,5.5,183.5,220.76,187.93
2016,12,7,14,30,79.0,141.0,4.1,5.0,168.0,203.0,173.08
2016,12,7,14,45,73.5,126.5,4.1,5.0,149.5,181.05,154.04
2016,12,7,15,0,68.0,112.0,4.1,5.0,131.0,159.51,135.11
2016,12,7,15,15,61.0,96.0,4.1,4.5,111.5,135.69,114.12
2016,12,7,15,30,54.0,80.0,4.1,4.0,92.0,112.45,93.3
2016,12,7,15,45,41.0,63.5,4.1,4.0,71.5,86.56,69.76
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,61.74,47.13
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,38.19,25.05
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,16.0,1.95,8.0,16.0,14.85,2.14
2016,12,8,8,0,0.0,27.0,2.0,8.0,27.0,25.25,15.19
2016,12,8,8,15,0.0,41.0,2.0,8.0,41.0,39.5,28.17
2016,12,8,8,30,0.0,55.0,2.0,8.0,55.0,53.61,40.8
2016,12,8,8,45,0.0,69.0,2.0,8.5,69.0,67.68,53.2
2016,12,8,9,0,0.0,83.0,2.0,9.0,83.0,81.77,65.43
2016,12,8,9,15,0.0,96.0,2.0,9.0,96.0,94.79,76.69
2016,12,8,9,30,0.0,109.0,2.0,9.0,109.0,107.9,87.88
2016,12,8,9,45,1.5,119.5,2.05,9.5,120.5,119.25,97.32
2016,12,8,10,0,3.0,130.0,2.1,10.0,132.0,130.84,106.85
2016,12,8,10,15,1.5,124.0,2.1,10.0,125.0,122.21,99.34
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,114.02,92.24
2016,12,8,10,45,2.0,136.0,2.15,10.0,137.0,134.4,109.41
2016,12,8,11,0,4.0,154.0,2.2,10.0,156.0,155.18,126.75
2016,12,8,11,15,2.0,145.0,2.2,10.0,146.0,143.36,116.64
2016,12,8,11,30,0.0,136.0,2.2,10.0,136.0,131.85,106.85
2016,12,8,11,45,0.0,137.5,2.2,10.0,137.5,133.3,108.04
2016,12,8,12,0,0.0,139.0,2.2,10.0,139.0,134.83,109.3
2016,12,8,12,15,0.0,146.0,2.15,10.0,146.0,142.35,115.59
2016,12,8,12,30,0.0,153.0,2.1,10.0,153.0,150.05,122.03
2016,12,8,12,45,0.0,141.5,2.1,10.0,141.5,137.8,111.83
2016,12,8,13,0,0.0,130.0,2.1,10.0,130.0,125.75,101.82
2016,12,8,13,15,1.5,138.5,2.1,10.0,139.5,136.4,110.95
2016,12,8,13,30,3.0,147.0,2.1,10.0,149.0,147.4,120.35
2016,12,8,13,45,1.5,119.5,2.1,10.0,120.5,116.87,94.7
2016,12,8,14,0,0.0,92.0,2.1,10.0,92.0,87.22,69.62
2016,12,8,14,15,0.0,85.0,2.05,10.0,85.0,80.38,63.9
2016,12,8,14,30,0.0,78.0,2.0,10.0,78.0,73.58,58.15
2016,12,8,14,45,0.0,69.5,1.95,10.0,69.5,65.28,51.06
2016,12,8,15,0,0.0,61.0,1.9,10.0,61.0,57.02,43.94
2016,12,8,15,15,0.0,52.0,1.8,10.0,52.0,48.34,36.37
2016,12,8,15,30,0.0,43.0,1.7,10.0,43.0,39.95,28.97
2016,12,8,15,45,0.0,33.5,1.65,10.0,33.5,31.11,21.11
2016,12,8,16,0,0.0,24.0,1.6,10.0,24.0,22.27,13.2
2016,12,8,16,15,0.0,15.5,1.55,10.0,15.5,14.37,5.78
2016,12,8,16,30,0.0,7.0,1.5,10.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.5,10.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,5.0,1.2,10.0,6.5,0.0,0.0
2016,12,9,7,30,153.0,10.0,1.2,10.0,13.0,45.61,0.0
2016,12,9,7,45,304.0,19.0,1.3,10.0,44.0,119.95,45.13
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,199.92,146.25
2016,12,9,8,15,533.5,34.0,1.45,10.0,113.5,261.22,204.67
2016,12,9,8,30,612.0,40.0,1.5,10.0,152.0,329.17,265.74
2016,12,9,8,45,660.0,44.0,1.55,10.5,190.0,386.17,316.33
2016,12,9,9,0,708.0,48.0,1.6,11.0,228.0,445.81,367.4
2016,12,9,9,15,354.0,68.0,1.6,11.0,158.0,295.19,246.77
2016,12,9,9,30,0.0,88.0,1.6,11.0,88.0,84.72,67.15
2016,12,9,9,45,0.0,96.5,1.65,11.0,96.5,93.01,74.48
2016,12,9,10,0,0.0,105.0,1.7,11.0,105.0,101.39,81.48
2016,12,9,10,15,1.5,124.5,1.7,11.0,125.0,122.84,99.52
2016,12,9,10,30,3.0,144.0,1.7,11.0,145.0,144.69,117.7
2016,12,9,10,45,1.5,130.0,1.75,11.0,130.5,127.59,103.16
2016,12,9,11,0,0.0,116.0,1.8,11.0,116.0,111.2,89.27
2016,12,9,11,15,5.0,142.0,1.8,11.0,144.0,142.53,115.66
2016,12,9,11,30,10.0,168.0,1.8,11.0,172.0,174.8,142.48
2016,12,9,11,45,5.5,161.5,1.8,11.0,163.5,163.8,133.06
2016,12,9,12,0,1.0,155.0,1.8,11.0,155.0,152.96,123.89
2016,12,9,12,15,98.0,183.0,1.8,11.0,229.5,286.63,236.99
2016,12,9,12,30,195.0,211.0,1.8,11.0,304.0,399.04,328.83
2016,12,9,12,45,133.0,204.0,1.8,11.0,267.0,339.74,279.44
2016,12,9,13,0,71.0,197.0,1.8,11.0,230.0,269.13,221.2
2016,12,9,13,15,40.5,175.5,1.75,11.0,194.0,218.85,179.66
2016,12,9,13,30,10.0,154.0,1.7,11.0,158.0,160.5,130.76
2016,12,9,13,45,5.0,124.5,1.65,11.0,126.5,124.84,101.08
2016,12,9,14,0,0.0,95.0,1.6,11.0,95.0,90.36,71.97
2016,12,9,14,15,0.0,87.5,1.5,11.0,87.5,82.99,65.85
2016,12,9,14,30,0.0,80.0,1.4,11.0,80.0,75.67,59.7
2016,12,9,14,45,0.0,71.5,1.35,11.0,71.5,67.36,52.64
2016,12,9,15,0,0.0,63.0,1.3,11.0,63.0,59.1,45.55
2016,12,9,15,15,0.0,53.5,1.25,11.0,53.5,49.84,37.52
2016,12,9,15,30,0.0,44.0,1.2,11.0,44.0,40.89,29.66
2016,12,9,15,45,0.0,34.5,1.15,11.0,34.5,32.04,21.82
2016,12,9,16,0,0.0,25.0,1.1,11.0,25.0,23.2,13.93
2016,12,9,16,15,0.0,16.0,1.1,10.5,16.0,14.83,6.15
2016,12,9,16,30,0.0,7.0,1.1,10.0,7.0,6.48,0.0
2016,12,9,16,45,0.0,3.5,1.15,10.0,3.5,3.34,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,4.0,2.45,11.0,4.0,3.7,0.0
2016,12,10,8,0,0.0,8.0,2.4,11.0,8.0,7.4,0.33
2016,12,10,8,15,0.0,13.0,2.35,11.0,13.0,12.04,4.54
2016,12,10,8,30,0.0,18.0,2.3,11.0,18.0,16.68,8.69
2016,12,10,8,45,0.0,23.0,2.25,11.0,23.0,21.32,12.82
2016,12,10,9,0,0.0,28.0,2.2,11.0,28.0,25.97,16.92
2016,12,10,9,15,0.0,32.5,2.2,11.0,32.5,30.16,20.58
2016,12,10,9,30,0.0,37.0,2.2,11.0,37.0,34.35,24.21
2016,12,10,9,45,0.0,41.0,2.2,11.0,41.0,38.07,27.4
2016,12,10,10,0,0.0,45.0,2.2,11.0,45.0,41.8,30.58
2016,12,10,10,15,0.0,39.0,2.2,11.0,39.0,36.22,25.72
2016,12,10,10,30,0.0,33.0,2.2,11.0,33.0,30.64,20.87
