Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,0.0,47.0,2.25,11.0,47.0,43.68,32.06
2016,12,10,11,0,0.0,61.0,2.3,11.0,61.0,56.73,43.19
2016,12,10,11,15,0.0,61.0,2.25,11.0,61.0,56.74,43.14
2016,12,10,11,30,0.0,61.0,2.2,11.0,61.0,56.74,43.11
2016,12,10,11,45,0.0,97.0,2.15,11.0,97.0,91.29,72.45
2016,12,10,12,0,0.0,133.0,2.1,11.0,133.0,128.53,103.71
2016,12,10,12,15,0.0,83.5,2.1,11.0,83.5,77.77,60.89
2016,12,10,12,30,0.0,34.0,2.1,11.0,34.0,31.58,21.55
2016,12,10,12,45,0.0,60.5,2.1,11.0,60.5,56.27,42.74
2016,12,10,13,0,0.0,87.0,2.1,11.0,87.0,81.37,64.13
2016,12,10,13,15,0.0,91.5,2.15,11.0,91.5,86.01,68.1
2016,12,10,13,30,0.0,96.0,2.2,11.0,96.0,90.77,72.22
2016,12,10,13,45,0.0,62.0,2.25,11.0,62.0,57.66,44.07
2016,12,10,14,0,0.0,28.0,2.3,11.0,28.0,25.98,16.88
2016,12,10,14,15,0.0,26.0,2.25,10.5,26.0,24.12,15.34
2016,12,10,14,30,0.0,24.0,2.2,10.0,24.0,22.26,13.78
2016,12,10,14,45,0.0,21.0,2.2,10.0,21.0,19.47,11.36
2016,12,10,15,0,0.0,18.0,2.2,10.0,18.0,16.68,8.93
2016,12,10,15,15,0.0,15.5,2.15,10.0,15.5,14.36,6.88
2016,12,10,15,30,0.0,13.0,2.1,10.0,13.0,12.04,4.81
2016,12,10,15,45,0.0,10.0,2.05,10.0,10.0,9.26,2.32
2016,12,10,16,0,0.0,7.0,2.0,10.0,7.0,6.48,0.0
2016,12,10,16,15,0.0,4.5,1.95,9.5,4.5,4.16,0.0
2016,12,10,16,30,0.0,2.0,1.9,9.0,2.0,1.85,0.0
2016,12,10,16,45,0.0,1.0,1.9,9.0,1.0,0.95,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,13.5,2.05,3.5,13.5,12.52,0.0
2016,12,11,8,0,0.0,27.0,2.0,4.0,27.0,25.62,15.47
2016,12,11,8,15,0.0,41.0,2.0,4.0,41.0,39.92,28.88
2016,12,11,8,30,0.0,55.0,2.0,4.0,55.0,54.03,41.74
2016,12,11,8,45,0.0,69.5,2.05,4.5,69.5,68.68,54.85
2016,12,11,9,0,0.0,84.0,2.1,5.0,84.0,83.34,67.78
2016,12,11,9,15,0.0,97.0,2.05,5.0,97.0,96.33,79.19
2016,12,11,9,30,0.0,110.0,2.0,5.0,110.0,109.43,90.54
2016,12,11,9,45,2.5,120.5,2.0,5.5,121.5,121.38,100.66
2016,12,11,10,0,5.0,131.0,2.0,6.0,133.0,133.64,110.93
2016,12,11,10,15,15.0,145.0,1.95,6.5,151.5,155.42,129.43
2016,12,11,10,30,25.0,159.0,1.9,7.0,170.0,177.86,148.26
2016,12,11,10,45,15.5,157.5,1.9,7.5,164.5,168.59,139.66
2016,12,11,11,0,6.0,156.0,1.9,8.0,159.0,159.18,131.03
2016,12,11,11,15,49.0,181.0,1.9,8.0,204.0,232.21,193.4
2016,12,11,11,30,92.0,206.0,1.9,8.0,249.0,297.39,247.9
2016,12,11,11,45,157.0,208.0,1.95,8.5,282.0,364.87,303.69
2016,12,11,12,0,222.0,210.0,2.0,9.0,315.0,420.2,348.83
2016,12,11,12,15,211.5,210.0,2.05,9.0,309.5,411.71,341.59
2016,12,11,12,30,201.0,210.0,2.1,9.0,304.0,402.62,334.25
2016,12,11,12,45,113.5,194.0,2.2,9.0,247.0,311.86,259.13
2016,12,11,13,0,26.0,178.0,2.3,9.0,190.0,199.14,164.26
2016,12,11,13,15,27.5,173.0,2.25,8.5,185.5,205.96,170.71
2016,12,11,13,30,29.0,168.0,2.2,8.0,181.0,201.43,167.41
2016,12,11,13,45,73.5,167.5,2.2,8.0,197.0,233.75,195.98
2016,12,11,14,0,118.0,167.0,2.2,8.0,213.0,274.67,231.1
2016,12,11,14,15,114.0,155.0,2.1,7.5,196.5,254.86,214.81
2016,12,11,14,30,110.0,143.0,2.0,7.0,180.0,235.14,198.61
2016,12,11,14,45,106.5,128.5,1.95,7.0,161.0,212.65,179.52
2016,12,11,15,0,103.0,114.0,1.9,7.0,142.0,190.31,160.23
2016,12,11,15,15,95.0,98.0,1.85,7.0,121.0,163.83,137.03
2016,12,11,15,30,87.0,82.0,1.8,7.0,100.0,137.94,113.94
2016,12,11,15,45,75.0,65.0,1.8,7.0,78.5,109.56,88.41
2016,12,11,16,0,63.0,48.0,1.8,7.0,57.0,82.08,63.4
2016,12,11,16,15,31.5,33.0,1.8,6.5,37.5,46.92,31.56
2016,12,11,16,30,0.0,18.0,1.8,6.0,18.0,17.24,0.0
2016,12,11,16,45,0.0,9.0,1.85,6.0,9.0,8.58,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.5,13.5,1.5,4.5,35.0,86.73,14.05
2016,12,12,8,0,449.0,27.0,1.5,5.0,70.0,193.92,141.54
2016,12,12,8,15,533.5,33.0,1.45,5.0,109.0,256.78,203.56
2016,12,12,8,30,618.0,39.0,1.4,5.0,148.0,326.9,267.51
2016,12,12,8,45,667.5,43.5,1.4,5.5,187.0,385.27,320.13
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,446.45,373.24
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,498.88,417.71
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,551.81,460.87
2016,12,12,9,45,796.5,58.0,1.15,6.5,329.5,593.65,493.23
2016,12,12,10,0,810.0,62.0,1.1,7.0,360.0,633.91,523.26
2016,12,12,10,15,692.5,88.5,1.05,7.0,356.0,611.21,503.75
2016,12,12,10,30,575.0,115.0,1.0,7.0,352.0,575.05,474.19
2016,12,12,10,45,538.0,130.0,0.95,7.5,360.0,573.43,471.34
2016,12,12,11,0,501.0,145.0,0.9,8.0,368.0,573.37,469.0
2016,12,12,11,15,485.5,153.5,0.85,8.0,374.0,579.19,472.37
2016,12,12,11,30,470.0,162.0,0.8,8.0,380.0,582.67,473.85
2016,12,12,11,45,551.0,142.5,0.75,8.0,401.5,628.23,509.13
2016,12,12,12,0,632.0,123.0,0.7,8.0,423.0,678.77,546.11
2016,12,12,12,15,645.5,118.5,0.7,8.0,424.0,684.43,549.56
2016,12,12,12,30,659.0,114.0,0.7,8.0,425.0,687.37,551.75
2016,12,12,12,45,628.5,119.5,0.7,8.0,411.5,664.17,534.94
2016,12,12,13,0,598.0,125.0,0.7,8.0,398.0,638.81,516.5
2016,12,12,13,15,552.0,131.0,0.7,8.0,375.5,595.52,484.04
2016,12,12,13,30,506.0,137.0,0.7,8.0,353.0,557.55,455.19
2016,12,12,13,45,520.0,125.5,0.7,8.0,337.5,542.23,444.5
2016,12,12,14,0,534.0,114.0,0.7,8.0,322.0,524.33,431.32
2016,12,12,14,15,514.5,109.5,0.65,8.0,297.5,489.87,404.03
2016,12,12,14,30,495.0,105.0,0.6,8.0,273.0,454.95,376.08
2016,12,12,14,45,479.0,95.5,0.6,8.0,244.0,415.96,344.82
2016,12,12,15,0,463.0,86.0,0.6,8.0,215.0,376.81,312.55
2016,12,12,15,15,432.0,76.5,0.65,7.5,183.0,329.93,273.69
2016,12,12,15,30,401.0,67.0,0.7,7.0,151.0,284.72,234.84
2016,12,12,15,45,359.0,55.0,0.8,7.0,118.5,233.71,189.72
2016,12,12,16,0,317.0,43.0,0.9,7.0,86.0,187.32,147.23
2016,12,12,16,15,158.5,34.5,0.9,7.0,56.0,108.69,78.11
2016,12,12,16,30,0.0,26.0,0.9,7.0,26.0,27.9,0.0
2016,12,12,16,45,0.0,13.0,0.95,7.0,13.0,12.39,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.0,1.5,5.5,10.0,9.27,0.0
2016,12,13,8,0,0.0,20.0,1.5,6.0,20.0,18.56,9.37
2016,12,13,8,15,0.0,32.0,1.5,6.0,32.0,29.73,19.87
2016,12,13,8,30,0.0,44.0,1.5,6.0,44.0,41.63,30.64
2016,12,13,8,45,0.0,56.0,1.55,6.5,56.0,53.51,41.24
2016,12,13,9,0,0.0,68.0,1.6,7.0,68.0,65.42,51.71
2016,12,13,9,15,0.0,79.5,1.65,7.0,79.5,76.81,61.7
2016,12,13,9,30,0.0,91.0,1.7,7.0,91.0,88.28,71.63
2016,12,13,9,45,0.0,101.0,1.75,7.5,101.0,98.17,79.95
2016,12,13,10,0,0.0,111.0,1.8,8.0,111.0,108.16,88.25
2016,12,13,10,15,6.0,130.5,1.8,8.0,133.0,132.93,109.42
2016,12,13,10,30,12.0,150.0,1.8,8.0,155.0,158.32,130.9
2016,12,13,10,45,26.0,165.0,1.85,8.0,176.5,185.11,153.67
2016,12,13,11,0,40.0,180.0,1.9,8.0,198.0,224.31,186.58
2016,12,13,11,15,172.5,186.5,1.9,8.0,266.5,347.84,291.74
2016,12,13,11,30,305.0,193.0,1.9,8.0,335.0,475.52,396.15
2016,12,13,11,45,312.5,194.0,1.9,8.0,341.0,485.01,402.81
2016,12,13,12,0,320.0,195.0,1.9,8.0,347.0,493.45,409.49
2016,12,13,12,15,160.0,168.0,1.9,8.0,244.0,318.31,266.19
2016,12,13,12,30,0.0,141.0,1.9,8.0,141.0,137.26,111.78
2016,12,13,12,45,80.0,171.5,1.95,8.0,208.0,245.37,205.53
2016,12,13,13,0,160.0,202.0,2.0,8.0,275.0,357.56,299.05
2016,12,13,13,15,80.0,144.5,2.05,8.0,181.0,212.11,177.56
2016,12,13,13,30,0.0,87.0,2.1,8.0,87.0,81.62,65.04
2016,12,13,13,45,0.0,57.0,2.15,8.0,57.0,52.99,40.57
2016,12,13,14,0,0.0,27.0,2.2,8.0,27.0,25.06,16.31
2016,12,13,14,15,0.0,25.0,2.2,8.0,25.0,23.19,14.72
2016,12,13,14,30,0.0,23.0,2.2,8.0,23.0,21.33,13.11
2016,12,13,14,45,0.0,20.5,2.25,8.0,20.5,19.01,11.08
2016,12,13,15,0,0.0,18.0,2.3,8.0,18.0,16.68,9.03
2016,12,13,15,15,0.0,15.0,2.35,8.0,15.0,13.9,6.56
2016,12,13,15,30,0.0,12.0,2.4,8.0,12.0,11.11,4.07
2016,12,13,15,45,0.0,9.5,2.45,8.0,9.5,8.79,1.98
2016,12,13,16,0,0.0,7.0,2.5,8.0,7.0,6.48,0.0
2016,12,13,16,15,0.0,4.5,2.5,8.0,4.5,4.16,0.0
2016,12,13,16,30,0.0,2.0,2.5,8.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,2.5,8.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,3.1,11.0,6.0,5.55,0.0
2016,12,14,8,0,0.0,12.0,3.1,11.0,12.0,11.11,3.11
2016,12,14,8,15,0.0,19.0,3.1,11.0,19.0,17.61,9.18
2016,12,14,8,30,0.0,26.0,3.1,11.0,26.0,24.12,15.01
2016,12,14,8,45,0.0,33.5,3.15,11.0,33.5,31.09,21.21
2016,12,14,9,0,0.0,41.0,3.2,11.0,41.0,38.08,27.36
2016,12,14,9,15,0.0,48.0,3.25,11.0,48.0,44.6,33.05
2016,12,14,9,30,0.0,55.0,3.3,11.0,55.0,51.13,38.69
2016,12,14,9,45,0.0,61.0,3.4,11.0,61.0,56.72,43.48
2016,12,14,10,0,0.0,67.0,3.5,11.0,67.0,62.33,48.24
2016,12,14,10,15,0.0,78.0,3.5,11.0,78.0,72.94,57.26
2016,12,14,10,30,0.0,89.0,3.5,11.0,89.0,83.89,66.52
2016,12,14,10,45,0.0,91.5,3.55,11.5,91.5,86.22,68.27
2016,12,14,11,0,0.0,94.0,3.6,12.0,94.0,88.59,70.06
2016,12,14,11,15,0.0,100.5,3.65,12.0,100.5,95.07,75.48
2016,12,14,11,30,0.0,107.0,3.7,12.0,107.0,101.62,80.94
2016,12,14,11,45,0.0,99.0,3.75,12.0,99.0,93.37,73.93
2016,12,14,12,0,0.0,91.0,3.8,12.0,91.0,85.27,67.08
2016,12,14,12,15,0.0,106.0,3.8,12.0,106.0,100.47,79.92
2016,12,14,12,30,0.0,121.0,3.8,12.0,121.0,116.05,93.03
2016,12,14,12,45,0.0,130.5,3.8,12.0,130.5,126.21,101.58
2016,12,14,13,0,0.0,140.0,3.8,12.0,140.0,136.66,110.4
2016,12,14,13,15,3.5,145.5,3.8,12.0,147.0,145.77,118.25
2016,12,14,13,30,7.0,151.0,3.8,12.0,154.0,155.07,126.26
2016,12,14,13,45,9.5,146.5,3.8,12.0,150.5,152.55,124.38
2016,12,14,14,0,12.0,142.0,3.8,12.0,147.0,150.06,122.53
2016,12,14,14,15,9.5,132.0,3.8,11.5,135.5,137.96,112.63
2016,12,14,14,30,7.0,122.0,3.8,11.0,124.0,126.14,102.89
2016,12,14,14,45,3.5,109.5,3.8,11.0,110.5,111.13,90.13
2016,12,14,15,0,0.0,97.0,3.8,11.0,97.0,96.5,77.58
2016,12,14,15,15,0.0,82.5,3.8,11.0,82.5,81.76,64.88
2016,12,14,15,30,0.0,68.0,3.8,11.0,68.0,67.08,52.07
2016,12,14,15,45,0.0,53.0,3.85,11.0,53.0,51.83,38.65
2016,12,14,16,0,0.0,38.0,3.9,11.0,38.0,36.49,25.09
2016,12,14,16,15,0.0,24.5,3.9,11.0,24.5,22.76,12.52
2016,12,14,16,30,0.0,11.0,3.9,11.0,11.0,10.19,0.0
2016,12,14,16,45,0.0,5.5,3.95,11.0,5.5,5.24,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.6,11.0,5.5,5.09,0.0
2016,12,15,8,0,0.0,11.0,2.4,11.0,11.0,10.19,2.32
2016,12,15,8,15,0.0,17.5,2.3,11.0,17.5,16.22,8.0
2016,12,15,8,30,0.0,24.0,2.2,11.0,24.0,22.26,13.42
2016,12,15,8,45,0.0,31.0,2.1,11.0,31.0,28.77,19.21
2016,12,15,9,0,0.0,38.0,2.0,11.0,38.0,35.28,24.96
2016,12,15,9,15,0.0,44.5,1.95,11.0,44.5,41.33,30.25
2016,12,15,9,30,0.0,51.0,1.9,11.0,51.0,47.39,35.49
2016,12,15,9,45,0.0,56.5,1.9,11.0,56.5,52.52,39.88
2016,12,15,10,0,0.0,62.0,1.9,11.0,62.0,57.66,44.24
2016,12,15,10,15,0.0,35.5,1.75,11.0,35.5,32.96,22.92
2016,12,15,10,30,0.0,9.0,1.6,11.0,9.0,8.34,1.59
2016,12,15,10,45,0.0,17.0,1.5,11.0,17.0,15.77,8.03
2016,12,15,11,0,0.0,25.0,1.4,11.0,25.0,23.21,14.44
2016,12,15,11,15,0.0,57.5,1.3,11.0,57.5,53.47,40.42
2016,12,15,11,30,0.0,90.0,1.2,11.0,90.0,84.34,66.61
2016,12,15,11,45,0.0,91.5,1.1,11.5,91.5,85.8,67.61
2016,12,15,12,0,0.0,93.0,1.0,12.0,93.0,87.28,68.7
2016,12,15,12,15,0.0,63.5,1.0,12.0,63.5,59.07,44.87
2016,12,15,12,30,0.0,34.0,1.0,12.0,34.0,31.58,21.49
2016,12,15,12,45,0.0,43.0,1.05,12.0,43.0,39.96,28.69
2016,12,15,13,0,0.0,52.0,1.1,12.0,52.0,48.34,35.86
2016,12,15,13,15,0.0,57.5,1.2,11.5,57.5,53.47,40.34
2016,12,15,13,30,0.0,63.0,1.3,11.0,63.0,58.6,44.85
2016,12,15,13,45,0.0,57.5,1.4,11.0,57.5,53.46,40.51
2016,12,15,14,0,0.0,52.0,1.5,11.0,52.0,48.33,36.16
2016,12,15,14,15,0.0,48.0,1.55,11.0,48.0,44.6,33.01
2016,12,15,14,30,0.0,44.0,1.6,11.0,44.0,40.87,29.83
2016,12,15,14,45,0.0,39.5,1.7,11.0,39.5,36.67,26.23
2016,12,15,15,0,0.0,35.0,1.8,11.0,35.0,32.48,22.6
2016,12,15,15,15,0.0,30.0,1.8,10.5,30.0,27.83,18.57
2016,12,15,15,30,0.0,25.0,1.8,10.0,25.0,23.18,14.49
2016,12,15,15,45,0.0,19.5,1.85,10.0,19.5,18.07,9.93
2016,12,15,16,0,0.0,14.0,1.9,10.0,14.0,12.97,5.35
2016,12,15,16,15,0.0,9.0,1.95,10.0,9.0,8.33,1.05
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,14.0,4.45,4.5,33.0,83.3,0.0
2016,12,16,8,0,432.0,28.0,4.5,5.0,66.0,184.92,130.82
2016,12,16,8,15,524.5,34.5,4.5,5.0,105.5,250.4,198.6
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,323.73,266.99
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,385.13,324.07
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,449.85,382.36
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,504.28,431.16
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,559.36,479.11
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,607.82,519.66
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,655.55,558.5
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,689.7,584.88
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,726.97,613.5
2016,12,16,10,45,899.0,64.0,4.7,7.0,444.0,756.61,635.86
2016,12,16,11,0,910.0,65.0,4.7,7.0,465.0,783.53,656.02
2016,12,16,11,15,916.0,65.5,4.7,7.0,478.5,802.98,670.37
2016,12,16,11,30,922.0,66.0,4.7,7.0,492.0,819.2,682.32
2016,12,16,11,45,925.0,66.5,4.7,7.5,498.0,829.67,688.68
2016,12,16,12,0,928.0,67.0,4.7,8.0,504.0,836.66,692.51
2016,12,16,12,15,927.0,67.0,4.75,8.0,502.0,836.27,692.47
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,832.34,689.91
2016,12,16,12,45,920.5,66.5,4.85,8.0,490.5,820.68,681.58
2016,12,16,13,0,915.0,66.0,4.9,8.0,481.0,805.66,670.78
2016,12,16,13,15,906.5,65.0,4.95,8.0,464.5,784.42,655.24
2016,12,16,13,30,898.0,64.0,5.0,8.0,448.0,760.15,637.33
2016,12,16,13,45,886.5,62.5,5.05,8.0,424.5,730.2,614.87
2016,12,16,14,0,875.0,61.0,5.1,8.0,401.0,697.71,590.24
2016,12,16,14,15,856.0,59.0,5.05,7.5,371.0,657.22,559.55
2016,12,16,14,30,837.0,57.0,5.0,7.0,341.0,619.93,529.66
2016,12,16,14,45,810.5,54.0,5.0,7.0,306.0,570.29,487.58
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,520.18,444.0
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,461.72,392.79
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,404.74,341.18
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,338.16,279.57
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,276.06,220.5
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,198.93,146.73
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,127.17,32.83
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,49.27,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,13.0,1.8,1.5,34.0,88.05,0.0
2016,12,17,8,0,489.0,26.0,1.7,2.0,68.0,201.09,141.61
2016,12,17,8,15,577.5,32.0,1.7,2.5,108.5,266.88,211.17
2016,12,17,8,30,666.0,38.0,1.7,3.0,149.0,340.22,278.83
2016,12,17,8,45,718.0,42.5,1.7,3.5,190.5,401.77,335.15
2016,12,17,9,0,770.0,47.0,1.7,4.0,232.0,466.28,391.93
2016,12,17,9,15,803.5,50.0,1.8,4.5,270.0,521.2,439.42
2016,12,17,9,30,837.0,53.0,1.9,5.0,308.0,576.56,485.67
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.5,622.51,523.3
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,662.0,554.9
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,700.55,584.3
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,737.01,611.81
2016,12,17,10,45,913.5,63.5,2.5,6.5,448.5,765.92,632.26
2016,12,17,11,0,922.0,65.0,2.6,7.0,469.0,791.94,650.48
2016,12,17,11,15,928.0,65.5,2.65,7.0,483.0,811.69,664.8
2016,12,17,11,30,934.0,66.0,2.7,7.0,497.0,828.16,676.8
2016,12,17,11,45,935.5,67.0,2.8,7.0,503.0,838.28,684.58
2016,12,17,12,0,937.0,68.0,2.9,7.0,509.0,844.86,689.91
2016,12,17,12,15,936.0,68.0,2.95,7.0,507.0,844.59,689.98
2016,12,17,12,30,935.0,68.0,3.0,7.0,505.0,840.75,687.59
2016,12,17,12,45,927.0,68.5,3.05,7.0,495.5,828.44,679.03
2016,12,17,13,0,919.0,69.0,3.1,7.0,486.0,812.77,668.11
2016,12,17,13,15,910.5,68.0,3.1,7.0,469.0,791.59,652.79
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,767.36,635.2
2016,12,17,13,45,888.5,66.0,3.1,7.0,428.5,736.6,612.56
2016,12,17,14,0,875.0,65.0,3.1,7.0,405.0,708.86,592.13
2016,12,17,14,15,855.5,63.0,3.05,7.0,375.0,667.73,560.76
2016,12,17,14,30,836.0,61.0,3.0,7.0,345.0,624.94,526.29
2016,12,17,14,45,807.5,58.0,3.0,7.0,309.5,574.14,484.46
2016,12,17,15,0,779.0,55.0,3.0,7.0,274.0,522.98,441.14
2016,12,17,15,15,736.5,51.5,2.95,6.5,234.5,463.85,390.54
2016,12,17,15,30,694.0,48.0,2.9,6.0,195.0,406.25,339.47
2016,12,17,15,45,626.5,42.5,2.9,5.5,154.0,337.53,277.76
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,273.57,218.44
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.5,194.76,144.32
2016,12,17,16,30,320.0,20.0,3.0,4.0,38.0,124.96,37.01
2016,12,17,16,45,160.0,10.0,3.1,4.0,19.0,47.29,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.5,87.51,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,67.0,201.22,139.93
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.5,267.54,210.81
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,341.51,278.9
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.5,402.83,334.88
2016,12,18,9,0,781.0,44.0,1.4,4.0,231.0,467.13,391.27
2016,12,18,9,15,814.5,47.0,1.4,4.0,269.0,518.55,436.18
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,573.83,482.49
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.5,620.42,519.53
2016,12,18,10,0,887.0,56.0,1.4,5.0,374.0,665.73,554.05
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.5,704.39,581.28
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,740.91,606.29
2016,12,18,10,45,926.5,60.0,1.15,5.5,450.0,770.3,625.07
2016,12,18,11,0,936.0,61.0,1.1,6.0,471.0,796.8,641.51
2016,12,18,11,15,941.5,62.0,1.05,6.0,484.5,817.13,654.49
2016,12,18,11,30,947.0,63.0,1.0,6.0,498.0,834.12,665.11
2016,12,18,11,45,948.5,63.0,1.0,6.5,504.0,843.18,669.8
2016,12,18,12,0,950.0,63.0,1.0,7.0,510.0,848.67,672.18
2016,12,18,12,15,949.0,63.0,1.05,7.0,508.5,848.53,672.78
2016,12,18,12,30,948.0,63.0,1.1,7.0,507.0,844.76,671.03
2016,12,18,12,45,944.0,62.5,1.15,7.5,497.5,834.38,663.54
2016,12,18,13,0,940.0,62.0,1.2,8.0,488.0,820.5,653.73
2016,12,18,13,15,932.0,61.0,1.2,8.0,471.5,799.5,639.38
2016,12,18,13,30,924.0,60.0,1.2,8.0,455.0,775.35,622.83
2016,12,18,13,45,911.0,59.0,1.25,8.0,431.5,744.58,601.98
2016,12,18,14,0,898.0,58.0,1.3,8.0,408.0,711.25,579.01
2016,12,18,14,15,880.0,56.5,1.35,8.0,378.0,671.58,550.89
2016,12,18,14,30,862.0,55.0,1.4,8.0,348.0,630.17,520.01
2016,12,18,14,45,834.5,52.5,1.45,8.0,312.5,580.25,480.64
2016,12,18,15,0,807.0,50.0,1.5,8.0,277.0,533.86,442.58
2016,12,18,15,15,767.0,47.0,1.55,7.5,238.0,475.67,394.45
2016,12,18,15,30,727.0,44.0,1.6,7.0,199.0,418.76,345.4
2016,12,18,15,45,662.5,39.0,1.7,6.5,157.5,350.54,285.44
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,286.85,227.19
2016,12,18,16,15,484.5,26.5,1.8,6.0,78.0,209.16,154.12
2016,12,18,16,30,371.0,19.0,1.8,6.0,40.0,136.94,45.16
2016,12,18,16,45,185.5,9.5,1.8,6.0,20.0,53.12,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,207.0,12.5,1.4,3.5,30.0,76.09,0.0
2016,12,19,8,0,414.0,25.0,1.4,4.0,60.0,173.77,118.64
2016,12,19,8,15,504.5,32.0,1.35,4.5,98.0,237.68,185.99
2016,12,19,8,30,595.0,39.0,1.3,5.0,136.0,309.14,251.02
2016,12,19,8,45,647.0,43.5,1.3,5.5,175.0,367.4,303.89
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,428.76,357.52
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,482.21,403.92
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,536.43,449.52
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,580.67,485.07
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,623.74,518.71
2016,12,19,10,15,822.5,63.5,1.5,7.5,377.0,661.53,546.1
2016,12,19,10,30,839.0,65.0,1.5,8.0,404.0,697.45,571.15
2016,12,19,10,45,850.0,66.5,1.5,8.5,424.0,727.17,591.21
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,754.3,609.18
2016,12,19,11,15,867.5,69.0,1.45,9.0,457.5,768.03,617.84
2016,12,19,11,30,874.0,70.0,1.4,9.0,471.0,785.01,629.02
2016,12,19,11,45,875.0,70.5,1.4,9.0,477.0,793.82,634.87
2016,12,19,12,0,876.0,71.0,1.4,9.0,483.0,799.31,638.55
2016,12,19,12,15,875.5,71.0,1.3,9.0,481.5,799.63,637.45
2016,12,19,12,30,875.0,71.0,1.2,9.0,480.0,796.61,634.09
2016,12,19,12,45,746.5,95.0,1.2,9.0,440.0,728.58,585.09
2016,12,19,13,0,618.0,119.0,1.2,9.0,400.0,648.28,526.79
2016,12,19,13,15,680.5,99.5,1.15,9.0,398.5,664.17,539.54
2016,12,19,13,30,743.0,80.0,1.1,9.0,397.0,671.0,544.49
2016,12,19,13,45,784.0,72.0,1.1,9.5,391.5,674.85,546.93
2016,12,19,14,0,825.0,64.0,1.1,10.0,386.0,673.83,545.84
2016,12,19,14,15,805.5,62.0,1.05,9.5,357.0,634.3,517.43
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,593.28,486.43
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.5,544.66,448.08
2016,12,19,15,0,728.0,55.0,1.0,9.0,261.0,495.83,408.42
2016,12,19,15,15,686.0,51.5,1.0,9.0,223.5,439.1,361.17
2016,12,19,15,30,644.0,48.0,1.0,9.0,186.0,383.97,313.64
2016,12,19,15,45,574.5,42.5,1.0,9.0,147.0,316.6,254.92
2016,12,19,16,0,505.0,37.0,1.0,9.0,108.0,258.06,201.93
2016,12,19,16,15,392.5,29.0,1.0,8.5,72.0,184.8,135.34
2016,12,19,16,30,280.0,21.0,1.0,8.0,36.0,115.98,41.57
2016,12,19,16,45,140.0,10.5,1.05,8.0,18.0,43.48,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,65.23,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,168.68,113.04
2016,12,20,8,15,494.5,30.5,2.0,6.5,94.5,231.63,180.08
2016,12,20,8,30,585.0,37.0,2.0,7.0,132.0,301.87,244.24
2016,12,20,8,45,641.0,41.0,2.05,7.5,170.5,360.78,297.92
2016,12,20,9,0,697.0,45.0,2.1,8.0,209.0,423.2,352.92
2016,12,20,9,15,732.5,47.5,2.05,8.5,245.5,475.54,397.81
2016,12,20,9,30,768.0,50.0,2.0,9.0,282.0,528.72,441.7
2016,12,20,9,45,794.5,51.5,2.0,9.5,314.0,570.61,475.59
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,616.31,511.15
2016,12,20,10,15,676.0,86.5,1.95,10.0,340.0,590.74,489.11
2016,12,20,10,30,531.0,120.0,1.9,10.0,334.0,539.41,447.12
2016,12,20,10,45,626.0,103.5,1.9,10.5,368.0,608.94,502.04
2016,12,20,11,0,721.0,87.0,1.9,11.0,402.0,674.05,549.81
2016,12,20,11,15,803.5,73.5,1.85,11.0,434.5,730.01,590.12
2016,12,20,11,30,886.0,60.0,1.8,11.0,467.0,781.38,626.42
2016,12,20,11,45,674.5,112.5,1.8,11.5,425.0,695.47,561.27
2016,12,20,12,0,463.0,165.0,1.8,12.0,383.0,584.93,474.87
2016,12,20,12,15,519.5,151.0,1.7,12.0,394.5,614.28,498.75
2016,12,20,12,30,576.0,137.0,1.6,12.0,406.0,646.29,522.97
2016,12,20,12,45,550.0,140.5,1.5,12.5,394.0,620.77,501.66
2016,12,20,13,0,524.0,144.0,1.4,13.0,382.0,598.63,483.3
2016,12,20,13,15,523.0,138.5,1.25,13.0,369.5,583.57,471.37
2016,12,20,13,30,522.0,133.0,1.1,13.0,357.0,566.57,457.81
2016,12,20,13,45,510.5,128.5,1.0,13.0,338.0,541.22,438.08
2016,12,20,14,0,499.0,124.0,0.9,13.0,319.0,514.6,417.26
2016,12,20,14,15,638.5,91.5,0.85,12.5,321.5,560.96,454.83
2016,12,20,14,30,778.0,59.0,0.8,12.0,324.0,587.79,476.05
2016,12,20,14,45,747.0,56.5,0.75,12.0,290.5,538.29,436.42
2016,12,20,15,0,716.0,54.0,0.7,12.0,257.0,488.77,396.56
2016,12,20,15,15,674.5,50.5,0.65,11.5,220.0,432.84,351.14
2016,12,20,15,30,633.0,47.0,0.6,11.0,183.0,378.5,305.42
2016,12,20,15,45,565.0,41.5,0.6,10.5,144.5,312.31,249.09
2016,12,20,16,0,497.0,36.0,0.6,10.0,106.0,254.57,197.92
2016,12,20,16,15,387.5,28.0,0.75,10.0,71.0,182.6,133.25
2016,12,20,16,30,278.0,20.0,0.9,10.0,36.0,115.21,44.78
2016,12,20,16,45,139.0,10.0,1.05,10.0,18.0,42.99,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
