Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,12.0,1.15,6.5,29.0,67.4,0.0
2016,12,21,8,0,423.0,24.0,1.2,7.0,58.0,173.62,114.28
2016,12,21,8,15,517.0,30.0,1.2,7.0,96.5,238.54,183.99
2016,12,21,8,30,611.0,36.0,1.2,7.0,135.0,310.67,249.64
2016,12,21,8,45,667.0,40.5,1.3,7.5,175.0,371.27,304.38
2016,12,21,9,0,723.0,45.0,1.4,8.0,215.0,435.41,360.36
2016,12,21,9,15,759.5,48.0,1.3,8.5,252.5,490.04,406.09
2016,12,21,9,30,796.0,51.0,1.2,9.0,290.0,545.53,450.52
2016,12,21,9,45,821.5,53.0,1.15,9.5,323.0,588.6,484.08
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,635.24,518.98
2016,12,21,10,15,864.5,56.5,1.05,10.0,384.0,674.66,546.75
2016,12,21,10,30,882.0,58.0,1.0,10.0,412.0,712.23,572.66
2016,12,21,10,45,894.0,59.0,1.0,10.5,433.5,742.95,592.75
2016,12,21,11,0,906.0,60.0,1.0,11.0,455.0,771.02,610.77
2016,12,21,11,15,914.0,60.5,1.0,11.0,469.5,792.49,625.11
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,810.81,637.31
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,822.65,643.89
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,831.04,648.22
2016,12,21,12,15,930.0,62.0,0.95,12.0,497.5,832.04,647.97
2016,12,21,12,30,930.0,62.0,0.9,12.0,497.0,829.49,645.48
2016,12,21,12,45,920.5,63.5,0.9,12.5,488.0,817.78,636.45
2016,12,21,13,0,911.0,65.0,0.9,13.0,479.0,802.75,625.36
2016,12,21,13,15,904.0,64.5,0.85,13.0,463.5,783.92,612.11
2016,12,21,13,30,897.0,64.0,0.8,13.0,448.0,761.99,596.78
2016,12,21,13,45,883.5,63.0,0.8,13.0,425.0,731.72,576.29
2016,12,21,14,0,870.0,62.0,0.8,13.0,402.0,699.0,553.94
2016,12,21,14,15,852.0,60.0,0.75,12.5,373.0,664.98,530.72
2016,12,21,14,30,834.0,58.0,0.7,12.0,344.0,623.62,500.64
2016,12,21,14,45,806.0,55.5,0.7,12.0,309.0,574.06,462.72
2016,12,21,15,0,778.0,53.0,0.7,12.0,274.0,524.08,423.29
2016,12,21,15,15,737.5,49.5,0.7,11.5,235.5,466.2,377.05
2016,12,21,15,30,697.0,46.0,0.7,11.0,197.0,409.68,330.04
2016,12,21,15,45,632.5,41.0,0.7,10.5,157.0,342.64,272.97
2016,12,21,16,0,568.0,36.0,0.7,10.0,117.0,280.07,217.68
2016,12,21,16,15,455.5,28.5,0.7,9.5,79.0,203.6,149.03
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,133.13,56.68
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,51.59,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,63.46,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,163.48,106.25
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,229.93,176.71
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,303.85,242.83
2016,12,22,8,45,644.0,45.0,0.95,8.5,174.0,364.65,296.76
2016,12,22,9,0,701.0,50.0,0.9,9.0,214.0,429.01,351.63
2016,12,22,9,15,738.5,53.5,0.95,9.0,251.5,484.07,398.47
2016,12,22,9,30,776.0,57.0,1.0,9.0,289.0,540.09,444.62
2016,12,22,9,45,802.5,59.0,1.1,9.5,322.5,587.98,482.78
2016,12,22,10,0,829.0,61.0,1.2,10.0,356.0,635.21,519.4
2016,12,22,10,15,846.5,63.0,1.2,10.0,383.5,675.22,548.74
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,713.38,575.81
2016,12,22,10,45,876.5,66.0,1.25,10.5,432.5,738.45,592.51
2016,12,22,11,0,889.0,67.0,1.3,11.0,454.0,766.65,611.5
2016,12,22,11,15,896.0,67.5,1.25,11.0,468.0,787.18,624.75
2016,12,22,11,30,903.0,68.0,1.2,11.0,482.0,804.6,635.81
2016,12,22,11,45,906.5,68.5,1.15,11.0,489.0,815.99,642.64
2016,12,22,12,0,910.0,69.0,1.1,11.0,496.0,823.99,647.23
2016,12,22,12,15,909.0,69.0,1.05,11.0,495.0,824.28,646.54
2016,12,22,12,30,908.0,69.0,1.0,11.0,494.0,821.1,643.64
2016,12,22,12,45,905.5,68.0,1.0,11.0,485.5,812.01,637.53
2016,12,22,13,0,903.0,67.0,1.0,11.0,477.0,799.54,629.24
2016,12,22,13,15,893.5,66.0,0.9,11.0,460.5,778.35,613.42
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,754.19,595.64
2016,12,22,13,45,869.5,64.0,0.75,11.0,421.0,723.57,573.99
2016,12,22,14,0,855.0,63.0,0.7,11.0,398.0,696.17,554.63
2016,12,22,14,15,835.0,61.0,0.75,10.5,368.5,655.68,527.73
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,613.62,498.01
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,564.14,460.15
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,514.36,420.73
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,457.04,374.25
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,401.16,327.14
2016,12,22,15,45,611.0,42.0,0.95,8.5,154.5,335.25,270.48
2016,12,22,16,0,547.0,37.0,1.0,8.0,115.0,273.77,215.58
2016,12,22,16,15,438.0,29.0,1.0,7.5,78.0,198.88,147.72
2016,12,22,16,30,329.0,21.0,1.0,7.0,41.0,133.11,61.7
2016,12,22,16,45,164.5,10.5,1.0,7.0,20.5,50.19,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,135.0,14.0,3.35,6.0,24.5,48.64,0.0
2016,12,23,8,0,270.0,28.0,3.1,6.0,49.0,131.22,84.91
2016,12,23,8,15,370.5,37.0,2.7,6.0,85.0,194.46,151.33
2016,12,23,8,30,471.0,46.0,2.3,6.0,121.0,265.28,215.68
2016,12,23,8,45,533.0,52.0,1.95,6.0,159.0,323.96,269.01
2016,12,23,9,0,595.0,58.0,1.6,6.0,197.0,387.04,324.3
2016,12,23,9,15,636.5,62.5,1.6,6.0,233.0,441.03,371.31
2016,12,23,9,30,678.0,67.0,1.6,6.0,269.0,496.66,418.28
2016,12,23,9,45,712.0,69.0,1.6,6.5,302.5,545.73,457.95
2016,12,23,10,0,746.0,71.0,1.6,7.0,336.0,591.75,494.17
2016,12,23,10,15,373.0,42.5,1.95,7.0,175.0,322.57,276.96
2016,12,23,10,30,0.0,14.0,2.3,7.0,14.0,12.98,5.71
2016,12,23,10,45,0.0,18.5,2.7,7.5,18.5,17.16,9.4
2016,12,23,11,0,0.0,23.0,3.1,8.0,23.0,21.35,13.0
2016,12,23,11,15,0.0,26.5,3.3,8.0,26.5,24.6,15.82
2016,12,23,11,30,0.0,30.0,3.5,8.0,30.0,27.86,18.63
2016,12,23,11,45,0.0,19.0,3.75,8.0,19.0,17.63,9.72
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,7.42,0.81
2016,12,23,12,15,0.0,13.5,4.05,8.0,13.5,12.53,5.27
2016,12,23,12,30,0.0,19.0,4.1,8.0,19.0,17.63,9.72
2016,12,23,12,45,148.5,104.5,4.2,8.0,172.0,243.52,208.19
2016,12,23,13,0,297.0,190.0,4.3,8.0,325.0,463.32,391.89
2016,12,23,13,15,550.5,136.0,4.3,8.0,376.5,602.86,509.24
2016,12,23,13,30,804.0,82.0,4.3,8.0,428.0,721.64,604.5
2016,12,23,13,45,522.5,123.0,4.3,8.0,343.5,544.81,461.46
2016,12,23,14,0,241.0,164.0,4.3,8.0,259.0,370.0,313.77
2016,12,23,14,15,228.0,155.0,4.2,7.5,240.0,343.88,292.86
2016,12,23,14,30,215.0,146.0,4.1,7.0,221.0,317.94,271.3
2016,12,23,14,45,207.0,132.0,4.1,7.0,198.0,289.13,246.77
2016,12,23,15,0,199.0,118.0,4.1,7.0,175.0,260.42,221.89
2016,12,23,15,15,184.0,103.0,4.05,6.5,150.0,226.9,192.71
2016,12,23,15,30,169.0,88.0,4.0,6.0,125.0,194.3,163.7
2016,12,23,15,45,147.0,71.5,3.95,6.0,99.0,157.66,130.42
2016,12,23,16,0,125.0,55.0,3.9,6.0,73.0,122.78,98.37
2016,12,23,16,15,82.5,39.0,3.85,5.5,49.5,77.47,57.48
2016,12,23,16,30,40.0,23.0,3.8,5.0,26.0,39.78,17.13
2016,12,23,16,45,20.0,11.5,3.75,5.0,13.0,15.88,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.5,27.5,64.51,0.0
2016,12,24,8,0,412.0,23.0,3.7,4.0,55.0,166.43,107.05
2016,12,24,8,15,509.0,29.5,3.75,4.0,93.5,232.64,181.78
2016,12,24,8,30,606.0,36.0,3.8,4.0,132.0,305.86,250.54
2016,12,24,8,45,663.5,40.5,3.85,4.0,172.0,366.87,308.13
2016,12,24,9,0,721.0,45.0,3.9,4.0,212.0,431.59,367.48
2016,12,24,9,15,757.5,48.0,3.9,4.0,249.5,486.22,416.85
2016,12,24,9,30,794.0,51.0,3.9,4.0,287.0,541.75,465.49
2016,12,24,9,45,818.0,53.0,3.95,4.5,320.0,588.73,505.08
2016,12,24,10,0,842.0,55.0,4.0,5.0,353.0,629.77,538.93
2016,12,24,10,15,858.5,57.0,3.95,5.0,381.0,669.25,569.54
2016,12,24,10,30,875.0,59.0,3.9,5.0,409.0,706.86,598.24
2016,12,24,10,45,887.5,59.5,3.9,5.5,430.5,737.43,620.17
2016,12,24,11,0,900.0,60.0,3.9,6.0,452.0,765.42,639.92
2016,12,24,11,15,907.0,60.5,3.9,6.0,466.5,786.35,655.28
2016,12,24,11,30,914.0,61.0,3.9,6.0,481.0,804.14,668.31
2016,12,24,11,45,918.5,61.0,3.9,6.5,488.0,816.02,675.69
2016,12,24,12,0,923.0,61.0,3.9,7.0,495.0,824.48,680.61
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.5,826.23,681.81
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,824.45,680.55
2016,12,24,12,45,915.0,63.0,3.9,7.0,485.5,814.16,672.98
2016,12,24,13,0,906.0,65.0,3.9,7.0,477.0,800.54,663.06
2016,12,24,13,15,899.0,64.0,3.85,7.0,462.0,781.45,648.82
2016,12,24,13,30,892.0,63.0,3.8,7.0,447.0,759.27,632.3
2016,12,24,13,45,883.0,61.0,3.8,7.0,425.0,731.4,611.57
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,700.84,588.65
2016,12,24,14,15,857.0,57.5,3.75,7.0,375.0,662.99,559.58
2016,12,24,14,30,840.0,56.0,3.7,7.0,347.0,623.36,528.19
2016,12,24,14,45,817.0,53.0,3.65,7.0,313.0,581.17,492.77
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,533.21,451.81
2016,12,24,15,15,756.5,47.0,3.5,6.5,241.0,476.97,403.46
2016,12,24,15,30,719.0,44.0,3.4,6.0,203.0,421.8,354.38
2016,12,24,15,45,661.0,39.0,3.35,5.5,162.5,356.59,295.5
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,295.29,238.27
2016,12,24,16,15,496.5,27.5,3.25,4.5,84.0,219.85,167.7
2016,12,24,16,30,390.0,21.0,3.2,4.0,46.0,150.54,79.99
2016,12,24,16,45,195.0,10.5,3.2,3.5,23.0,58.36,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,11.5,2.45,2.0,27.5,65.38,0.0
2016,12,25,8,0,421.0,23.0,2.6,2.0,55.0,168.35,107.68
2016,12,25,8,15,516.5,29.5,2.7,2.0,93.5,234.59,183.91
2016,12,25,8,30,612.0,36.0,2.8,2.0,132.0,307.48,252.72
2016,12,25,8,45,668.0,40.0,2.95,2.5,171.5,367.51,309.17
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,431.06,367.03
2016,12,25,9,15,759.5,47.0,3.15,3.5,248.5,485.28,415.3
2016,12,25,9,30,795.0,50.0,3.2,4.0,286.0,540.33,462.64
2016,12,25,9,45,614.5,84.0,3.3,4.5,278.5,501.56,430.08
2016,12,25,10,0,434.0,118.0,3.4,5.0,271.0,440.07,377.61
2016,12,25,10,15,443.5,126.5,3.45,5.0,293.5,470.4,403.36
2016,12,25,10,30,453.0,135.0,3.5,5.0,316.0,499.8,427.52
2016,12,25,10,45,533.5,125.0,3.55,5.5,349.0,558.5,475.84
2016,12,25,11,0,614.0,115.0,3.6,6.0,382.0,624.75,528.99
2016,12,25,11,15,489.0,147.5,3.6,6.0,365.0,571.27,483.23
2016,12,25,11,30,364.0,180.0,3.6,6.0,348.0,504.71,427.1
2016,12,25,11,45,419.0,172.0,3.6,6.0,367.5,555.52,469.21
2016,12,25,12,0,474.0,164.0,3.6,6.0,387.0,592.82,499.85
2016,12,25,12,15,318.5,187.5,3.6,6.0,337.5,483.05,408.23
2016,12,25,12,30,163.0,211.0,3.6,6.0,288.0,373.69,315.34
2016,12,25,12,45,132.0,206.5,3.6,6.5,268.0,342.62,288.84
2016,12,25,13,0,101.0,202.0,3.6,7.0,248.0,299.44,252.03
2016,12,25,13,15,188.5,191.0,3.6,7.0,273.5,364.75,308.85
2016,12,25,13,30,276.0,180.0,3.6,7.0,299.0,426.75,361.66
2016,12,25,13,45,272.5,171.5,3.6,7.0,284.0,408.26,346.42
2016,12,25,14,0,269.0,163.0,3.6,7.0,269.0,389.08,330.8
2016,12,25,14,15,266.0,151.0,3.55,6.5,250.0,365.25,311.74
2016,12,25,14,30,263.0,139.0,3.5,6.0,231.0,340.84,291.84
2016,12,25,14,45,511.5,96.5,3.45,6.0,252.5,444.39,380.94
2016,12,25,15,0,760.0,54.0,3.4,6.0,274.0,519.68,442.63
2016,12,25,15,15,720.5,50.5,3.35,5.5,236.0,463.06,393.33
2016,12,25,15,30,681.0,47.0,3.3,5.0,198.0,407.72,344.18
2016,12,25,15,45,617.5,42.0,3.25,5.0,158.5,341.59,284.05
2016,12,25,16,0,554.0,37.0,3.2,5.0,119.0,279.86,226.37
2016,12,25,16,15,449.0,29.5,3.2,4.5,81.5,206.0,157.87
2016,12,25,16,30,344.0,22.0,3.2,4.0,44.0,141.92,79.25
2016,12,25,16,45,172.0,11.0,3.25,3.5,22.0,53.46,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,11.5,2.4,1.5,27.0,64.05,0.0
2016,12,26,8,0,413.0,23.0,2.4,2.0,54.0,165.02,104.28
2016,12,26,8,15,510.5,30.0,2.4,2.5,93.0,232.16,181.28
2016,12,26,8,30,608.0,37.0,2.4,3.0,132.0,306.07,250.14
2016,12,26,8,45,665.5,41.5,2.4,3.5,172.5,367.25,306.94
2016,12,26,9,0,723.0,46.0,2.4,4.0,213.0,432.1,365.08
2016,12,26,9,15,760.0,49.5,2.35,4.5,251.0,487.8,413.73
2016,12,26,9,30,797.0,53.0,2.3,5.0,289.0,544.47,461.34
2016,12,26,9,45,819.0,55.5,2.3,5.5,322.0,591.12,499.48
2016,12,26,10,0,841.0,58.0,2.3,6.0,355.0,636.81,535.67
2016,12,26,10,15,858.0,60.0,2.25,6.0,383.5,671.78,562.12
2016,12,26,10,30,875.0,62.0,2.2,6.0,412.0,709.92,590.16
2016,12,26,10,45,887.0,63.0,2.15,6.5,433.5,740.97,611.28
2016,12,26,11,0,899.0,64.0,2.1,7.0,455.0,769.43,630.21
2016,12,26,11,15,906.0,64.5,2.0,7.0,469.5,790.57,644.21
2016,12,26,11,30,913.0,65.0,1.9,7.0,484.0,808.58,655.86
2016,12,26,11,45,916.5,65.5,1.85,7.5,491.5,820.53,662.38
2016,12,26,12,0,920.0,66.0,1.8,8.0,499.0,829.05,666.52
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.5,830.23,665.56
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,827.88,662.18
2016,12,26,12,45,915.5,65.5,1.4,8.5,490.0,819.01,653.63
2016,12,26,13,0,912.0,65.0,1.3,9.0,482.0,806.72,642.85
2016,12,26,13,15,904.5,64.5,1.2,9.0,467.0,788.0,628.74
2016,12,26,13,30,897.0,64.0,1.1,9.0,452.0,766.18,612.53
2016,12,26,13,45,886.0,62.0,1.0,9.0,429.5,736.91,590.96
2016,12,26,14,0,875.0,60.0,0.9,9.0,407.0,705.02,567.48
2016,12,26,14,15,857.0,58.5,0.8,8.5,378.5,666.59,540.0
2016,12,26,14,30,839.0,57.0,0.7,8.0,350.0,631.4,514.0
2016,12,26,14,45,814.0,54.5,0.6,8.0,315.5,583.74,475.99
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,535.38,436.61
2016,12,26,15,15,750.5,48.5,0.5,7.5,243.0,478.16,390.86
2016,12,26,15,30,712.0,45.0,0.5,7.0,205.0,422.1,344.2
2016,12,26,15,45,646.5,41.0,0.55,6.5,164.5,354.8,287.05
2016,12,26,16,0,581.0,37.0,0.6,6.0,124.0,291.91,231.46
2016,12,26,16,15,477.5,29.5,0.6,5.5,85.5,217.09,164.23
2016,12,26,16,30,374.0,22.0,0.6,5.0,47.0,148.99,85.64
2016,12,26,16,45,187.0,11.0,0.65,5.0,23.5,57.56,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,114.5,12.5,1.65,3.5,21.0,41.19,0.0
2016,12,27,8,0,229.0,25.0,1.6,4.0,42.0,113.12,69.89
2016,12,27,8,15,294.5,37.5,1.55,4.5,74.0,165.37,128.29
2016,12,27,8,30,360.0,50.0,1.5,5.0,106.0,221.28,179.83
2016,12,27,8,45,402.5,59.5,1.5,5.5,139.0,269.66,224.09
2016,12,27,9,0,445.0,69.0,1.5,6.0,172.0,321.07,269.76
2016,12,27,9,15,470.0,78.5,1.5,6.5,203.5,365.59,308.41
2016,12,27,9,30,495.0,88.0,1.5,7.0,235.0,407.6,343.89
2016,12,27,9,45,517.0,93.5,1.55,7.5,262.5,450.51,379.12
2016,12,27,10,0,539.0,99.0,1.6,8.0,290.0,490.02,410.79
2016,12,27,10,15,502.0,115.5,1.65,8.0,304.0,496.89,415.95
2016,12,27,10,30,465.0,132.0,1.7,8.0,318.0,504.4,421.36
2016,12,27,10,45,523.0,127.5,1.75,8.5,347.0,553.42,460.2
2016,12,27,11,0,581.0,123.0,1.8,9.0,376.0,608.42,502.45
2016,12,27,11,15,552.5,135.0,1.75,9.0,382.0,605.53,498.77
2016,12,27,11,30,524.0,147.0,1.7,9.0,388.0,604.97,497.18
2016,12,27,11,45,575.5,135.0,1.65,9.0,403.5,642.16,526.05
2016,12,27,12,0,627.0,123.0,1.6,9.0,419.0,673.74,549.6
2016,12,27,12,15,649.0,117.0,1.6,9.0,423.0,685.78,558.25
2016,12,27,12,30,671.0,111.0,1.6,9.0,427.0,695.06,565.14
2016,12,27,12,45,684.5,105.5,1.6,9.5,423.5,695.19,564.31
2016,12,27,13,0,698.0,100.0,1.6,10.0,420.0,692.34,561.49
2016,12,27,13,15,535.0,133.0,1.7,10.0,373.5,589.23,483.32
2016,12,27,13,30,372.0,166.0,1.8,10.0,327.0,482.68,399.02
2016,12,27,13,45,568.5,122.5,1.9,10.0,355.0,585.14,483.76
2016,12,27,14,0,765.0,79.0,2.0,10.0,383.0,656.59,540.75
2016,12,27,14,15,745.0,76.5,2.05,9.5,355.5,618.16,512.24
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,581.88,484.6
2016,12,27,14,45,699.5,70.0,2.15,9.0,295.5,535.85,447.66
2016,12,27,15,0,674.0,66.0,2.2,9.0,263.0,489.51,409.43
2016,12,27,15,15,632.0,61.5,2.2,8.5,227.0,433.65,362.79
2016,12,27,15,30,590.0,57.0,2.2,8.0,191.0,379.55,316.09
2016,12,27,15,45,537.5,50.0,2.25,7.5,153.5,320.01,263.52
2016,12,27,16,0,485.0,43.0,2.3,7.0,116.0,264.18,212.56
2016,12,27,16,15,380.0,34.0,2.35,6.5,80.0,191.74,147.05
2016,12,27,16,30,275.0,25.0,2.4,6.0,44.0,126.28,75.68
2016,12,27,16,45,137.5,12.5,2.45,6.0,22.0,46.8,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,63.29,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,163.72,100.33
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,229.36,176.79
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,301.35,243.28
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,361.26,298.13
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,424.87,354.14
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,479.03,400.32
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,529.78,441.96
2016,12,28,9,45,818.0,49.5,1.2,7.5,315.0,577.06,479.05
2016,12,28,10,0,844.0,51.0,1.1,8.0,348.0,623.78,514.16
2016,12,28,10,15,860.5,52.0,1.0,8.5,376.0,662.4,540.19
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,699.17,564.08
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,729.76,583.49
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,757.72,600.73
2016,12,28,11,15,906.0,56.0,0.75,10.5,462.0,779.74,613.52
2016,12,28,11,30,913.0,57.0,0.7,11.0,477.0,798.63,624.06
2016,12,28,11,45,916.5,57.0,0.65,11.5,484.5,810.17,629.45
2016,12,28,12,0,920.0,57.0,0.6,12.0,492.0,818.29,632.63
2016,12,28,12,15,920.5,57.0,0.6,12.0,492.0,820.5,633.95
2016,12,28,12,30,921.0,57.0,0.6,12.0,492.0,819.19,633.08
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.5,810.72,627.46
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,798.86,619.74
2016,12,28,13,15,901.5,59.5,0.6,12.0,462.5,781.16,608.08
2016,12,28,13,30,895.0,59.0,0.6,12.0,448.0,760.34,594.33
2016,12,28,13,45,883.5,58.0,0.6,12.0,426.5,732.18,575.41
2016,12,28,14,0,872.0,57.0,0.6,12.0,405.0,701.43,554.57
2016,12,28,14,15,855.5,55.5,0.6,12.0,377.0,664.22,528.83
2016,12,28,14,30,839.0,54.0,0.6,12.0,349.0,625.17,501.24
2016,12,28,14,45,814.0,52.0,0.6,12.0,315.5,578.63,465.85
2016,12,28,15,0,789.0,50.0,0.6,12.0,282.0,535.69,431.98
2016,12,28,15,15,753.0,47.0,0.65,11.5,244.5,480.46,388.68
2016,12,28,15,30,717.0,44.0,0.7,11.0,207.0,426.14,344.23
2016,12,28,15,45,659.5,39.5,0.75,10.5,167.0,361.59,289.77
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,300.82,236.33
2016,12,28,16,15,504.5,28.5,0.8,9.5,89.0,227.88,171.39
2016,12,28,16,30,407.0,22.0,0.8,9.0,51.0,161.77,98.42
2016,12,28,16,45,203.5,11.0,0.85,9.0,25.5,62.51,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,202.0,11.5,2.1,4.5,26.0,62.08,0.0
2016,12,29,8,0,404.0,23.0,2.1,5.0,52.0,160.03,96.96
2016,12,29,8,15,502.5,30.0,2.1,5.5,90.5,227.25,174.71
2016,12,29,8,30,601.0,37.0,2.1,6.0,129.0,301.0,242.65
2016,12,29,8,45,660.0,41.0,2.1,6.5,169.5,361.99,298.6
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,426.78,355.98
2016,12,29,9,15,755.5,48.5,2.0,7.5,248.0,482.16,403.56
2016,12,29,9,30,792.0,52.0,1.9,8.0,286.0,538.51,449.99
2016,12,29,9,45,812.5,55.0,1.8,8.5,319.0,584.87,486.74
2016,12,29,10,0,833.0,58.0,1.7,9.0,352.0,630.24,521.31
2016,12,29,10,15,850.5,60.0,1.6,9.5,380.5,665.61,546.09
2016,12,29,10,30,868.0,62.0,1.5,10.0,409.0,704.2,572.1
2016,12,29,10,45,878.5,63.5,1.45,10.5,431.0,734.94,592.13
2016,12,29,11,0,889.0,65.0,1.4,11.0,453.0,763.06,610.0
2016,12,29,11,15,896.5,65.5,1.3,11.0,468.0,784.76,623.58
2016,12,29,11,30,904.0,66.0,1.2,11.0,483.0,803.39,634.85
2016,12,29,11,45,907.0,67.0,1.2,11.5,490.5,815.84,641.91
2016,12,29,12,0,910.0,68.0,1.2,12.0,498.0,824.89,646.73
2016,12,29,12,15,910.0,68.0,1.15,12.0,498.0,826.8,647.16
2016,12,29,12,30,910.0,68.0,1.1,12.0,498.0,825.22,645.37
2016,12,29,12,45,910.0,66.5,1.1,12.5,491.0,818.25,639.55
2016,12,29,13,0,910.0,65.0,1.1,13.0,484.0,807.81,631.51
2016,12,29,13,15,903.5,64.0,1.05,12.5,469.5,789.55,619.7
2016,12,29,13,30,897.0,63.0,1.0,12.0,455.0,768.13,605.77
2016,12,29,13,45,885.0,62.5,1.0,12.0,433.0,740.29,586.81
2016,12,29,14,0,873.0,62.0,1.0,12.0,411.0,709.85,565.91
2016,12,29,14,15,856.5,60.0,0.95,12.0,383.0,672.03,538.81
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,637.37,513.4
2016,12,29,14,45,814.5,56.0,0.85,12.0,321.5,590.06,476.68
2016,12,29,15,0,789.0,54.0,0.8,12.0,288.0,542.04,438.51
2016,12,29,15,15,752.0,50.5,0.75,11.0,250.0,485.57,394.1
2016,12,29,15,30,715.0,47.0,0.7,10.0,212.0,430.07,348.66
2016,12,29,15,45,657.5,42.5,0.65,9.5,171.5,365.42,293.59
2016,12,29,16,0,600.0,38.0,0.6,9.0,131.0,304.44,239.73
2016,12,29,16,15,500.0,30.5,0.6,8.5,92.0,229.34,173.38
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,161.86,101.62
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,62.5,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,56.91,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,147.53,87.77
2016,12,30,8,15,466.0,31.0,1.15,7.0,88.0,214.57,163.42
2016,12,30,8,30,567.0,39.0,1.2,7.0,126.0,288.56,230.74
2016,12,30,8,45,624.5,44.0,1.3,7.5,165.5,348.54,285.12
2016,12,30,9,0,682.0,49.0,1.4,8.0,205.0,412.29,341.06
2016,12,30,9,15,720.5,52.5,1.45,8.0,243.0,467.36,388.89
2016,12,30,9,30,759.0,56.0,1.5,8.0,281.0,523.62,436.22
2016,12,30,9,45,789.0,58.0,1.55,8.5,315.0,573.58,476.43
2016,12,30,10,0,819.0,60.0,1.6,9.0,349.0,623.24,515.2
2016,12,30,10,15,836.5,62.0,1.65,9.0,377.5,663.66,546.03
2016,12,30,10,30,854.0,64.0,1.7,9.0,406.0,702.31,574.47
2016,12,30,10,45,863.5,65.5,1.75,9.5,427.5,726.42,590.72
2016,12,30,11,0,873.0,67.0,1.8,10.0,449.0,753.57,609.26
2016,12,30,11,15,880.5,68.0,1.85,10.0,464.0,775.75,625.13
2016,12,30,11,30,888.0,69.0,1.9,10.0,479.0,794.91,638.87
2016,12,30,11,45,889.5,70.0,1.95,10.0,486.5,806.12,646.93
2016,12,30,12,0,891.0,71.0,2.0,10.0,494.0,813.97,652.75
2016,12,30,12,15,891.0,71.0,2.1,10.0,494.0,815.94,654.92
2016,12,30,12,30,891.0,71.0,2.2,10.0,494.0,814.5,654.78
2016,12,30,12,45,886.5,71.0,2.3,10.5,486.0,806.04,648.46
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,794.28,639.86
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.5,775.31,628.3
2016,12,30,13,30,866.0,69.0,2.6,10.0,449.0,759.6,619.15
2016,12,30,13,45,847.0,69.5,2.75,10.0,426.0,728.22,597.23
2016,12,30,14,0,828.0,70.0,2.9,10.0,403.0,694.58,573.35
2016,12,30,14,15,809.0,68.0,2.95,10.0,375.0,655.93,544.76
2016,12,30,14,30,790.0,66.0,3.0,10.0,347.0,615.63,513.62
2016,12,30,14,45,751.0,65.0,3.15,10.0,312.0,562.62,471.14
2016,12,30,15,0,712.0,64.0,3.3,10.0,277.0,509.87,427.7
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.5,456.54,382.83
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,401.57,335.23
2016,12,30,15,45,548.5,52.0,3.35,8.5,161.5,330.64,273.16
2016,12,30,16,0,468.0,48.0,3.4,8.0,121.0,265.6,214.78
2016,12,30,16,15,362.5,38.5,3.45,7.5,84.5,192.46,149.12
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,127.99,83.75
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,47.2,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
